Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,7,45,170.5,14.5,2.6,4.5,29.0,11.73,0.0
2016,1,1,8,0,341.0,29.0,2.7,5.0,58.0,24.01,13.28
2016,1,1,8,15,441.0,37.5,2.7,5.0,97.0,41.99,22.83
2016,1,1,8,30,541.0,46.0,2.7,5.0,136.0,87.07,48.13
2016,1,1,8,45,599.0,52.0,2.75,5.5,176.0,135.4,84.81
2016,1,1,9,0,657.0,58.0,2.8,6.0,216.0,190.01,131.77
2016,1,1,9,15,696.0,62.0,2.8,6.5,254.5,243.76,181.12
2016,1,1,9,30,735.0,66.0,2.8,7.0,293.0,301.5,234.37
2016,1,1,9,45,765.5,68.0,2.85,7.5,327.5,356.33,284.95
2016,1,1,10,0,796.0,70.0,2.9,8.0,362.0,412.92,335.92
2016,1,1,10,15,814.0,72.0,2.85,8.0,390.5,465.08,382.59
2016,1,1,10,30,832.0,74.0,2.8,8.0,419.0,517.1,427.85
2016,1,1,10,45,842.5,76.0,2.8,8.5,440.5,564.51,467.54
2016,1,1,11,0,853.0,78.0,2.8,9.0,462.0,610.56,505.0
2016,1,1,11,15,860.5,79.0,2.75,9.0,477.0,651.99,538.64
2016,1,1,11,30,868.0,80.0,2.7,9.0,492.0,691.34,569.94
2016,1,1,11,45,870.0,81.0,2.65,9.0,499.0,724.52,595.03
2016,1,1,12,0,872.0,82.0,2.6,9.0,506.0,754.9,617.2
2016,1,1,12,15,872.0,81.5,2.55,9.0,506.0,779.04,634.63
2016,1,1,12,30,872.0,81.0,2.5,9.0,506.0,799.99,649.73
2016,1,1,12,45,872.0,79.5,2.45,9.0,498.5,816.46,661.56
2016,1,1,13,0,872.0,78.0,2.4,9.0,491.0,829.55,671.01
2016,1,1,13,15,864.0,77.0,2.35,9.0,476.0,833.2,673.66
2016,1,1,13,30,856.0,76.0,2.3,9.0,461.0,833.29,673.88
2016,1,1,13,45,844.0,74.5,2.25,9.5,439.0,825.86,667.52
2016,1,1,14,0,832.0,73.0,2.2,10.0,417.0,815.0,658.79
2016,1,1,14,15,813.5,71.0,2.15,9.5,388.0,794.76,645.53
2016,1,1,14,30,795.0,69.0,2.1,9.0,359.0,771.45,629.89
2016,1,1,14,45,769.0,66.0,2.05,9.0,325.0,737.92,605.14
2016,1,1,15,0,743.0,63.0,2.0,9.0,291.0,702.01,578.1
2016,1,1,15,15,703.5,59.0,1.9,8.5,252.5,652.25,540.28
2016,1,1,15,30,664.0,55.0,1.8,8.0,214.0,601.28,500.21
2016,1,1,15,45,603.0,49.5,1.75,8.0,173.5,539.75,449.5
2016,1,1,16,0,542.0,44.0,1.7,8.0,133.0,472.8,392.27
2016,1,1,16,15,442.5,35.5,1.8,7.5,94.0,378.61,309.47
2016,1,1,16,30,343.0,27.0,1.9,7.0,55.0,288.89,204.58
2016,1,1,16,45,171.5,13.5,2.0,7.0,27.5,113.81,0.0
2016,1,1,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,7,45,68.5,15.5,3.0,6.0,21.0,12.79,0.0
2016,1,2,8,0,137.0,31.0,3.1,6.0,42.0,24.2,13.31
2016,1,2,8,15,191.0,45.5,3.1,6.0,71.5,40.89,26.07
2016,1,2,8,30,245.0,60.0,3.1,6.0,101.0,72.54,47.37
2016,1,2,8,45,280.0,74.0,3.1,6.5,132.5,107.54,75.09
2016,1,2,9,0,315.0,88.0,3.1,7.0,164.0,146.64,108.54
2016,1,2,9,15,337.0,100.0,3.05,7.0,193.5,184.53,142.86
2016,1,2,9,30,359.0,112.0,3.0,7.0,223.0,224.64,179.43
2016,1,2,9,45,389.0,118.0,3.0,7.5,250.5,264.0,214.75
2016,1,2,10,0,419.0,124.0,3.0,8.0,278.0,305.84,251.77
2016,1,2,10,15,252.0,150.5,2.95,8.0,245.0,271.82,226.26
2016,1,2,10,30,85.0,177.0,2.9,8.0,212.0,213.76,178.11
2016,1,2,10,45,260.5,168.5,2.85,8.5,284.0,323.69,271.25
2016,1,2,11,0,436.0,160.0,2.8,9.0,356.0,443.53,370.18
2016,1,2,11,15,314.5,185.0,2.7,9.0,329.0,402.61,335.83
2016,1,2,11,30,193.0,210.0,2.6,9.0,302.0,351.52,292.85
2016,1,2,11,45,188.5,214.0,2.55,9.5,305.0,361.64,300.86
2016,1,2,12,0,184.0,218.0,2.5,10.0,308.0,371.07,307.92
2016,1,2,12,15,196.5,217.0,2.4,10.0,313.0,386.95,321.07
2016,1,2,12,30,209.0,216.0,2.3,10.0,318.0,402.84,334.14
2016,1,2,12,45,215.5,212.0,2.2,10.0,315.5,410.13,340.23
2016,1,2,13,0,222.0,208.0,2.1,10.0,313.0,416.91,345.95
2016,1,2,13,15,111.0,179.0,2.0,10.0,231.5,294.17,244.53
2016,1,2,13,30,0.0,150.0,1.9,10.0,150.0,142.63,116.0
2016,1,2,13,45,4.0,149.5,1.85,10.5,151.0,146.9,120.01
2016,1,2,14,0,8.0,149.0,1.8,11.0,152.0,151.58,124.01
2016,1,2,14,15,102.5,150.5,1.7,11.0,188.0,263.89,220.84
2016,1,2,14,30,197.0,152.0,1.6,11.0,224.0,347.9,291.68
2016,1,2,14,45,185.5,139.5,1.5,11.0,202.5,323.7,271.41
2016,1,2,15,0,174.0,127.0,1.4,11.0,181.0,299.25,251.28
2016,1,2,15,15,162.0,111.5,1.4,10.5,157.0,269.8,227.26
2016,1,2,15,30,150.0,96.0,1.4,10.0,133.0,240.24,202.51
2016,1,2,15,45,133.5,79.5,1.45,10.0,107.5,205.74,172.51
2016,1,2,16,0,117.0,63.0,1.5,10.0,82.0,171.47,141.96
2016,1,2,16,15,85.0,46.5,1.65,10.0,58.0,126.98,101.63
2016,1,2,16,30,53.0,30.0,1.8,10.0,34.0,82.87,56.25
2016,1,2,16,45,26.5,15.0,1.95,10.0,17.0,37.04,0.0
2016,1,2,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,8.5,2.4,8.0,8.5,7.47,0.0
2016,1,3,8,0,0.0,17.0,2.4,8.0,17.0,14.96,5.98
2016,1,3,8,15,0.0,29.5,2.3,8.0,29.5,26.02,16.31
2016,1,3,8,30,0.0,42.0,2.2,8.0,42.0,36.92,26.2
2016,1,3,8,45,0.0,55.0,2.1,8.5,55.0,48.36,36.38
2016,1,3,9,0,0.0,68.0,2.0,9.0,68.0,59.96,46.59
2016,1,3,9,15,0.0,80.0,2.0,9.0,80.0,70.83,56.12
2016,1,3,9,30,0.0,92.0,2.0,9.0,92.0,81.82,65.64
2016,1,3,9,45,0.0,103.0,2.0,9.5,103.0,92.01,74.24
2016,1,3,10,0,0.0,114.0,2.0,10.0,114.0,102.33,82.83
2016,1,3,10,15,0.0,117.5,2.05,10.0,117.5,105.71,85.59
2016,1,3,10,30,0.0,121.0,2.1,10.0,121.0,109.09,88.35
2016,1,3,10,45,0.0,121.0,2.2,10.0,121.0,109.16,88.29
2016,1,3,11,0,0.0,121.0,2.3,10.0,121.0,109.23,88.25
2016,1,3,11,15,0.0,118.0,2.45,10.0,118.0,106.42,85.8
2016,1,3,11,30,0.0,115.0,2.6,10.0,115.0,103.62,83.36
2016,1,3,11,45,0.0,122.5,2.8,10.0,122.5,110.95,89.54
2016,1,3,12,0,0.0,130.0,3.0,10.0,130.0,118.45,95.86
2016,1,3,12,15,5.5,153.0,3.1,10.0,155.5,146.02,119.3
2016,1,3,12,30,11.0,176.0,3.2,10.0,181.0,175.02,143.79
2016,1,3,12,45,23.5,184.5,3.3,10.5,196.0,195.41,161.02
2016,1,3,13,0,36.0,193.0,3.4,11.0,211.0,231.01,190.76
2016,1,3,13,15,18.0,150.5,3.25,11.0,159.5,156.9,128.58
2016,1,3,13,30,0.0,108.0,3.1,11.0,108.0,98.32,78.67
2016,1,3,13,45,10.0,133.0,3.0,11.0,137.5,133.67,109.18
2016,1,3,14,0,20.0,158.0,2.9,11.0,167.0,171.96,141.86
2016,1,3,14,15,10.0,143.0,2.7,11.0,147.5,148.39,121.72
2016,1,3,14,30,0.0,128.0,2.5,11.0,128.0,124.9,101.62
2016,1,3,14,45,0.0,115.5,2.4,11.0,115.5,112.78,91.47
2016,1,3,15,0,0.0,103.0,2.3,11.0,103.0,100.71,81.25
2016,1,3,15,15,0.0,89.5,2.2,11.0,89.5,87.43,69.88
2016,1,3,15,30,0.0,76.0,2.1,11.0,76.0,74.14,58.35
2016,1,3,15,45,0.0,61.0,2.05,11.0,61.0,58.82,44.96
2016,1,3,16,0,0.0,46.0,2.0,11.0,46.0,43.26,31.26
2016,1,3,16,15,0.0,32.5,2.05,10.5,32.5,29.28,18.88
2016,1,3,16,30,0.0,19.0,2.1,10.0,19.0,16.73,6.95
2016,1,3,16,45,0.0,9.5,2.15,10.0,9.5,8.35,0.0
2016,1,3,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,25.0,14.5,2.6,11.0,16.5,12.45,0.0
2016,1,4,8,0,50.0,29.0,2.6,11.0,33.0,24.14,12.89
2016,1,4,8,15,77.5,45.5,2.6,11.0,56.5,39.21,26.0
2016,1,4,8,30,105.0,62.0,2.6,11.0,80.0,61.75,42.85
2016,1,4,8,45,118.5,79.0,2.6,11.5,104.0,86.42,63.0
2016,1,4,9,0,132.0,96.0,2.6,12.0,128.0,112.99,85.61
2016,1,4,9,15,141.0,112.0,2.65,12.0,151.0,139.31,108.77
2016,1,4,9,30,150.0,128.0,2.7,12.0,174.0,166.81,132.99
2016,1,4,9,45,152.5,141.5,2.8,12.5,193.0,190.67,153.88
2016,1,4,10,0,155.0,155.0,2.9,13.0,212.0,214.79,174.65
2016,1,4,10,15,106.0,164.0,2.95,13.0,204.0,210.76,172.21
2016,1,4,10,30,57.0,173.0,3.0,13.0,196.0,194.93,159.28
2016,1,4,10,45,28.5,156.5,3.1,13.0,168.0,165.52,134.74
2016,1,4,11,0,0.0,140.0,3.2,13.0,140.0,127.51,102.56
2016,1,4,11,15,83.5,177.0,3.3,13.0,216.5,226.17,186.18
2016,1,4,11,30,167.0,214.0,3.4,13.0,293.0,337.95,278.62
2016,1,4,11,45,97.5,203.5,3.5,13.5,250.5,273.41,224.42
2016,1,4,12,0,28.0,193.0,3.6,14.0,208.0,203.3,165.21
2016,1,4,12,15,30.0,194.5,3.6,14.0,210.0,220.17,179.27
2016,1,4,12,30,32.0,196.0,3.6,14.0,212.0,225.87,184.03
2016,1,4,12,45,65.0,204.0,3.65,14.0,235.5,264.6,216.85
2016,1,4,13,0,98.0,212.0,3.7,14.0,259.0,305.05,250.82
2016,1,4,13,15,56.5,190.5,3.6,13.5,217.5,247.7,203.4
2016,1,4,13,30,15.0,169.0,3.5,13.0,176.0,176.01,143.47
2016,1,4,13,45,13.0,160.5,3.4,13.0,166.5,166.58,135.84
2016,1,4,14,0,11.0,152.0,3.3,13.0,157.0,157.2,128.12
2016,1,4,14,15,5.5,89.0,3.15,13.0,91.5,85.07,67.39
2016,1,4,14,30,0.0,26.0,3.0,13.0,26.0,22.89,14.11
2016,1,4,14,45,0.0,23.5,2.9,13.0,23.5,20.68,12.24
2016,1,4,15,0,0.0,21.0,2.8,13.0,21.0,18.47,10.34
2016,1,4,15,15,0.0,18.0,2.65,13.0,18.0,15.82,8.04
2016,1,4,15,30,0.0,15.0,2.5,13.0,15.0,13.18,5.73
2016,1,4,15,45,0.0,12.0,2.45,13.0,12.0,10.54,3.4
2016,1,4,16,0,0.0,9.0,2.4,13.0,9.0,7.9,1.06
2016,1,4,16,15,0.0,6.5,2.4,13.0,6.5,5.7,0.0
2016,1,4,16,30,0.0,4.0,2.4,13.0,4.0,3.5,0.0
2016,1,4,16,45,0.0,2.0,2.45,13.0,2.0,1.75,0.0
2016,1,4,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.0,2.15,11.5,9.0,7.91,0.0
2016,1,5,8,0,0.0,18.0,2.3,12.0,18.0,15.85,6.49
2016,1,5,8,15,0.0,31.0,2.4,12.0,31.0,27.32,17.08
2016,1,5,8,30,0.0,44.0,2.5,12.0,44.0,38.59,27.15
2016,1,5,8,45,0.0,57.0,2.65,12.0,57.0,50.06,37.3
2016,1,5,9,0,0.0,70.0,2.8,12.0,70.0,61.69,47.5
2016,1,5,9,15,0.0,82.0,2.85,12.0,82.0,72.58,56.96
2016,1,5,9,30,0.0,94.0,2.9,12.0,94.0,83.59,66.4
2016,1,5,9,45,0.0,104.5,3.0,12.0,104.5,93.34,74.69
2016,1,5,10,0,0.0,115.0,3.1,12.0,115.0,103.21,82.98
2016,1,5,10,15,0.0,71.5,3.2,12.0,71.5,63.22,48.81
2016,1,5,10,30,0.0,28.0,3.3,12.0,28.0,24.67,15.67
2016,1,5,10,45,3.0,93.0,3.4,12.0,94.5,84.47,66.89
2016,1,5,11,0,6.0,158.0,3.5,12.0,161.0,148.67,120.95
2016,1,5,11,15,3.0,90.5,3.55,12.0,92.0,82.34,64.85
2016,1,5,11,30,0.0,23.0,3.6,12.0,23.0,20.27,11.79
2016,1,5,11,45,0.0,57.5,3.7,12.0,57.5,50.81,37.96
2016,1,5,12,0,0.0,92.0,3.8,12.0,92.0,81.82,64.3
2016,1,5,12,15,31.5,152.0,3.8,12.0,167.5,173.68,142.53
2016,1,5,12,30,63.0,212.0,3.8,12.0,243.0,268.92,221.9
2016,1,5,12,45,31.5,159.0,3.85,12.0,174.5,184.93,151.71
2016,1,5,13,0,0.0,106.0,3.9,12.0,106.0,95.62,75.93
2016,1,5,13,15,0.0,114.5,3.8,12.0,114.5,104.37,83.47
2016,1,5,13,30,0.0,123.0,3.7,12.0,123.0,113.57,91.31
2016,1,5,13,45,103.5,151.5,3.65,12.0,195.0,259.81,217.46
2016,1,5,14,0,207.0,180.0,3.6,12.0,267.0,387.38,324.45
2016,1,5,14,15,271.0,160.0,3.55,12.0,266.5,434.02,363.78
2016,1,5,14,30,335.0,140.0,3.5,12.0,266.0,462.29,388.58
2016,1,5,14,45,314.5,131.5,3.45,12.0,240.5,433.87,365.44
2016,1,5,15,0,294.0,123.0,3.4,12.0,215.0,405.02,341.8
2016,1,5,15,15,436.0,94.0,3.15,12.0,212.0,491.41,413.87
2016,1,5,15,30,578.0,65.0,2.9,12.0,209.0,559.44,466.84
2016,1,5,15,45,515.0,59.0,2.7,12.0,170.0,490.72,409.14
2016,1,5,16,0,452.0,53.0,2.5,12.0,131.0,423.28,350.91
2016,1,5,16,15,354.5,43.5,2.35,11.5,94.0,330.98,270.45
2016,1,5,16,30,257.0,34.0,2.2,11.0,57.0,246.94,185.53
2016,1,5,16,45,128.5,17.0,2.1,11.0,28.5,119.56,0.0
2016,1,5,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,10.5,3.65,12.0,10.5,9.24,0.0
2016,1,6,8,0,0.0,21.0,3.6,12.0,21.0,18.51,8.52
2016,1,6,8,15,0.0,38.5,3.55,12.0,38.5,33.27,22.0
2016,1,6,8,30,0.0,56.0,3.5,12.0,56.0,48.45,35.47
2016,1,6,8,45,0.0,71.0,3.45,12.0,71.0,61.94,47.42
2016,1,6,9,0,0.0,86.0,3.4,12.0,86.0,75.63,59.4
2016,1,6,9,15,5.0,102.0,3.35,12.0,103.5,91.64,73.06
2016,1,6,9,30,10.0,118.0,3.3,12.0,121.0,108.44,87.31
2016,1,6,9,45,20.5,131.0,3.25,12.0,138.5,125.2,101.39
2016,1,6,10,0,31.0,144.0,3.2,12.0,156.0,147.31,120.0
2016,1,6,10,15,152.5,157.5,3.2,12.0,221.0,225.24,185.09
2016,1,6,10,30,274.0,171.0,3.2,12.0,286.0,317.33,261.68
2016,1,6,10,45,382.5,161.0,3.25,12.0,330.5,391.1,323.03
2016,1,6,11,0,491.0,151.0,3.3,12.0,375.0,465.69,384.75
2016,1,6,11,15,301.5,182.5,3.35,12.0,321.5,390.49,323.09
2016,1,6,11,30,112.0,214.0,3.4,12.0,268.0,300.38,247.41
2016,1,6,11,45,269.5,199.0,3.45,12.0,331.5,413.08,342.34
2016,1,6,12,0,427.0,184.0,3.5,12.0,395.0,536.59,443.09
2016,1,6,12,15,353.5,198.0,3.4,12.0,372.5,497.59,410.78
2016,1,6,12,30,280.0,212.0,3.3,12.0,350.0,467.4,385.56
2016,1,6,12,45,210.5,214.5,3.25,12.0,317.5,408.46,337.68
2016,1,6,13,0,141.0,217.0,3.2,12.0,285.0,360.8,297.99
2016,1,6,13,15,165.5,209.5,3.1,12.0,287.0,376.94,312.2
2016,1,6,13,30,190.0,202.0,3.0,12.0,289.0,392.96,326.04
2016,1,6,13,45,187.5,192.5,2.95,12.0,275.0,383.14,318.49
2016,1,6,14,0,185.0,183.0,2.9,12.0,261.0,372.62,310.46
2016,1,6,14,15,236.5,165.5,2.85,12.0,258.5,412.27,344.25
2016,1,6,14,30,288.0,148.0,2.8,12.0,256.0,434.01,363.43
2016,1,6,14,45,259.5,140.0,2.8,12.0,230.5,400.48,336.05
2016,1,6,15,0,231.0,132.0,2.8,12.0,205.0,367.04,308.55
2016,1,6,15,15,213.5,117.0,2.75,11.5,178.0,332.55,280.54
2016,1,6,15,30,196.0,102.0,2.7,11.0,151.0,297.97,251.7
2016,1,6,15,45,159.0,86.5,2.65,11.0,121.5,248.34,208.67
2016,1,6,16,0,122.0,71.0,2.6,11.0,92.0,187.47,155.66
2016,1,6,16,15,84.5,53.0,2.55,10.5,66.0,136.83,110.55
2016,1,6,16,30,47.0,35.0,2.5,10.0,40.0,87.11,63.44
2016,1,6,16,45,23.5,17.5,2.5,10.0,20.0,39.54,0.0
2016,1,6,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,45,104.0,16.5,0.6,10.0,25.0,13.03,0.0
2016,1,7,8,0,208.0,33.0,0.6,10.0,50.0,25.91,14.44
2016,1,7,8,15,306.5,44.0,0.65,10.0,86.5,39.55,24.31
2016,1,7,8,30,405.0,55.0,0.7,10.0,123.0,79.96,47.3
2016,1,7,8,45,487.0,60.0,0.8,10.5,163.5,122.39,77.07
2016,1,7,9,0,569.0,65.0,0.9,11.0,204.0,174.14,118.64
2016,1,7,9,15,611.0,70.0,0.9,11.0,241.0,224.8,163.41
2016,1,7,9,30,653.0,75.0,0.9,11.0,278.0,279.43,212.1
2016,1,7,9,45,707.0,72.5,0.95,11.0,315.0,334.47,260.79
2016,1,7,10,0,761.0,70.0,1.0,11.0,352.0,393.82,312.37
2016,1,7,10,15,779.5,72.0,1.0,11.0,380.5,444.88,356.45
2016,1,7,10,30,798.0,74.0,1.0,11.0,409.0,495.97,399.3
2016,1,7,10,45,718.0,94.0,1.05,11.0,407.0,512.58,414.48
2016,1,7,11,0,638.0,114.0,1.1,11.0,405.0,519.77,421.57
2016,1,7,11,15,739.0,96.5,1.15,11.0,444.5,593.63,480.47
2016,1,7,11,30,840.0,79.0,1.2,11.0,484.0,669.85,539.5
2016,1,7,11,45,845.0,79.0,1.25,11.0,492.0,703.69,564.52
2016,1,7,12,0,850.0,79.0,1.3,11.0,500.0,734.99,587.31
2016,1,7,12,15,850.5,79.0,1.35,11.0,500.5,760.14,605.64
2016,1,7,12,30,851.0,79.0,1.4,11.0,501.0,782.24,621.89
2016,1,7,12,45,690.5,117.0,1.45,11.5,457.0,720.32,576.33
2016,1,7,13,0,530.0,155.0,1.5,12.0,413.0,638.25,514.76
2016,1,7,13,15,686.0,114.0,1.5,12.0,437.0,737.14,590.37
2016,1,7,13,30,842.0,73.0,1.5,12.0,461.0,821.49,650.7
2016,1,7,13,45,833.0,71.0,1.55,12.0,440.0,816.46,647.38
2016,1,7,14,0,824.0,69.0,1.6,12.0,419.0,808.02,642.74
2016,1,7,14,15,807.5,67.0,1.55,12.0,391.5,789.96,630.1
2016,1,7,14,30,791.0,65.0,1.5,12.0,364.0,768.84,615.26
2016,1,7,14,45,770.5,62.0,1.45,12.0,331.5,740.26,594.78
2016,1,7,15,0,750.0,59.0,1.4,12.0,299.0,709.16,572.1
2016,1,7,15,15,715.0,55.5,1.3,11.5,262.0,663.71,538.6
2016,1,7,15,30,680.0,52.0,1.2,11.0,225.0,616.91,503.03
2016,1,7,15,45,629.0,47.0,1.1,11.0,185.0,555.46,453.87
2016,1,7,16,0,578.0,42.0,1.0,11.0,145.0,494.39,403.13
2016,1,7,16,15,491.0,35.0,1.0,11.0,106.0,415.32,335.81
2016,1,7,16,30,404.0,28.0,1.0,11.0,67.0,334.67,255.22
2016,1,7,16,45,202.0,14.0,1.05,11.0,33.5,164.72,12.56
2016,1,7,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,45,41.5,15.0,1.65,8.5,18.5,12.38,0.0
2016,1,8,8,0,83.0,30.0,1.7,9.0,37.0,24.17,13.17
2016,1,8,8,15,116.5,46.0,1.7,9.0,62.5,38.66,25.74
2016,1,8,8,30,150.0,62.0,1.7,9.0,88.0,64.25,43.8
2016,1,8,8,45,168.5,78.5,1.75,9.0,114.5,92.56,66.62
2016,1,8,9,0,187.0,95.0,1.8,9.0,141.0,123.31,92.96
2016,1,8,9,15,198.5,110.5,1.75,9.0,166.5,153.74,120.0
2016,1,8,9,30,210.0,126.0,1.7,9.0,192.0,185.56,148.33
2016,1,8,9,45,214.0,139.5,1.65,9.5,213.0,214.07,173.51
2016,1,8,10,0,218.0,153.0,1.6,10.0,234.0,242.93,198.47
2016,1,8,10,15,109.0,147.5,1.55,10.0,188.0,194.71,159.97
2016,1,8,10,30,0.0,142.0,1.5,10.0,142.0,128.9,104.8
2016,1,8,10,45,0.0,131.5,1.45,10.5,131.5,119.0,96.27
2016,1,8,11,0,0.0,121.0,1.4,11.0,121.0,109.07,87.64
2016,1,8,11,15,50.5,167.5,1.45,11.0,192.5,194.47,159.89
2016,1,8,11,30,101.0,214.0,1.5,11.0,264.0,281.92,231.99
2016,1,8,11,45,158.0,217.5,1.55,11.0,296.0,342.64,281.76
2016,1,8,12,0,215.0,221.0,1.6,11.0,328.0,396.1,325.43
2016,1,8,12,15,221.0,220.5,1.6,11.0,330.5,408.6,335.39
2016,1,8,12,30,227.0,220.0,1.6,11.0,333.0,420.71,345.3
2016,1,8,12,45,272.0,210.5,1.65,11.5,344.0,467.82,382.87
2016,1,8,13,0,317.0,201.0,1.7,12.0,355.0,501.17,409.43
2016,1,8,13,15,315.5,195.0,1.65,12.0,345.0,499.73,408.42
2016,1,8,13,30,314.0,189.0,1.6,12.0,335.0,496.96,406.65
2016,1,8,13,45,185.0,183.5,1.6,12.0,268.5,369.09,304.16
2016,1,8,14,0,56.0,178.0,1.6,12.0,202.0,240.61,197.77
2016,1,8,14,15,28.0,94.0,1.5,11.5,106.0,116.31,94.88
2016,1,8,14,30,0.0,10.0,1.4,11.0,10.0,8.79,1.99
2016,1,8,14,45,0.0,9.0,1.35,11.0,9.0,7.91,1.25
2016,1,8,15,0,0.0,8.0,1.3,11.0,8.0,7.03,0.49
2016,1,8,15,15,0.0,7.0,1.3,11.0,7.0,6.15,0.0
2016,1,8,15,30,0.0,6.0,1.3,11.0,6.0,5.27,0.0
2016,1,8,15,45,0.0,4.5,1.3,11.0,4.5,3.95,0.0
2016,1,8,16,0,0.0,3.0,1.3,11.0,3.0,2.63,0.0
2016,1,8,16,15,0.0,2.0,1.35,10.5,2.0,1.75,0.0
2016,1,8,16,30,0.0,1.0,1.4,10.0,1.0,0.88,0.0
2016,1,8,16,45,0.0,0.5,1.5,10.0,0.5,0.44,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,7,45,52.0,15.5,3.05,10.5,19.5,12.78,0.0
2016,1,9,8,0,104.0,31.0,3.1,11.0,39.0,24.94,13.68
2016,1,9,8,15,149.5,46.5,3.1,11.0,67.0,39.26,25.82
2016,1,9,8,30,195.0,62.0,3.1,11.0,95.0,67.27,44.39
2016,1,9,8,45,222.0,77.5,3.1,11.0,124.5,98.49,68.78
2016,1,9,9,0,249.0,93.0,3.1,11.0,154.0,133.03,97.98
2016,1,9,9,15,266.0,107.0,3.05,11.0,182.0,166.92,128.08
2016,1,9,9,30,283.0,121.0,3.0,11.0,210.0,202.68,160.06
2016,1,9,9,45,279.5,134.0,2.95,11.5,230.0,231.88,186.5
2016,1,9,10,0,276.0,147.0,2.9,12.0,250.0,260.5,211.8
2016,1,9,10,15,165.0,160.5,2.75,12.0,223.5,233.31,191.17
2016,1,9,10,30,54.0,174.0,2.6,12.0,197.0,193.56,158.45
2016,1,9,10,45,44.5,179.0,2.5,12.0,199.0,196.94,161.29
2016,1,9,11,0,35.0,184.0,2.4,12.0,201.0,199.46,163.17
2016,1,9,11,15,34.5,189.5,2.25,12.0,206.5,207.5,169.68
2016,1,9,11,30,34.0,195.0,2.1,12.0,212.0,215.58,176.17
2016,1,9,11,45,22.0,186.5,2.0,12.0,197.5,190.15,154.89
2016,1,9,12,0,10.0,178.0,1.9,12.0,183.0,173.77,141.05
2016,1,9,12,15,5.0,156.5,1.8,12.0,159.0,148.73,120.19
2016,1,9,12,30,0.0,135.0,1.7,12.0,135.0,123.63,99.18
2016,1,9,12,45,0.0,113.0,1.6,12.0,113.0,102.13,81.25
2016,1,9,13,0,0.0,91.0,1.5,12.0,91.0,80.98,63.51
2016,1,9,13,15,14.0,137.0,1.35,12.0,143.5,138.8,112.68
2016,1,9,13,30,28.0,183.0,1.2,12.0,196.0,216.25,176.87
2016,1,9,13,45,30.0,176.5,1.1,12.0,190.0,212.81,173.93
2016,1,9,14,0,32.0,170.0,1.0,12.0,184.0,209.47,171.44
2016,1,9,14,15,64.0,166.0,0.95,12.0,191.5,235.05,193.74
2016,1,9,14,30,96.0,162.0,0.9,12.0,199.0,260.72,215.76
2016,1,9,14,45,91.0,149.0,0.85,12.0,182.0,242.8,201.1
2016,1,9,15,0,86.0,136.0,0.8,12.0,165.0,224.87,186.49
2016,1,9,15,15,79.5,120.0,0.8,12.0,144.0,201.33,167.07
2016,1,9,15,30,73.0,104.0,0.8,12.0,123.0,177.79,147.28
2016,1,9,15,45,62.0,87.0,0.85,12.0,101.0,149.3,122.85
2016,1,9,16,0,51.0,70.0,0.9,12.0,79.0,120.99,98.09
2016,1,9,16,15,33.0,52.5,0.9,11.5,58.0,86.97,68.12
2016,1,9,16,30,15.0,35.0,0.9,11.0,37.0,52.77,37.11
2016,1,9,16,45,7.5,17.5,0.95,11.0,18.5,22.29,2.19
2016,1,9,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,7,45,140.0,15.0,2.75,9.5,27.0,12.15,0.0
2016,1,10,8,0,280.0,30.0,2.9,10.0,54.0,24.82,13.74
2016,1,10,8,15,376.5,40.0,2.85,10.0,91.5,37.05,22.47
2016,1,10,8,30,473.0,50.0,2.8,10.0,129.0,78.49,43.95
2016,1,10,8,45,536.0,56.0,2.8,10.0,169.0,123.21,75.99
2016,1,10,9,0,599.0,62.0,2.8,10.0,209.0,174.99,118.99
2016,1,10,9,15,639.0,66.5,2.75,10.0,247.0,226.37,165.33
2016,1,10,9,30,679.0,71.0,2.7,10.0,285.0,281.48,215.7
2016,1,10,9,45,546.5,99.5,2.7,10.5,284.0,301.83,240.02
2016,1,10,10,0,414.0,128.0,2.7,11.0,283.0,303.95,246.65
2016,1,10,10,15,379.0,145.5,2.6,11.0,296.0,329.43,269.97
2016,1,10,10,30,344.0,163.0,2.5,11.0,309.0,343.53,282.99
2016,1,10,10,45,245.0,183.5,2.45,11.5,290.5,328.46,270.66
2016,1,10,11,0,146.0,204.0,2.4,12.0,272.0,295.52,242.9
2016,1,10,11,15,216.5,205.0,2.3,12.0,309.0,349.7,288.07
2016,1,10,11,30,287.0,206.0,2.2,12.0,346.0,419.68,344.8
2016,1,10,11,45,216.0,216.0,2.1,12.5,322.5,381.63,312.65
2016,1,10,12,0,145.0,226.0,2.0,13.0,299.0,349.71,285.36
2016,1,10,12,15,77.5,203.0,1.95,13.0,242.0,265.07,216.4
2016,1,10,12,30,10.0,180.0,1.9,13.0,185.0,177.58,143.45
2016,1,10,12,45,5.0,132.5,1.85,13.0,135.0,125.46,100.51
2016,1,10,13,0,0.0,85.0,1.8,13.0,85.0,75.26,58.41
2016,1,10,13,15,0.0,64.5,1.75,13.0,64.5,57.02,43.08
2016,1,10,13,30,0.0,44.0,1.7,13.0,44.0,38.84,27.65
2016,1,10,13,45,0.0,36.5,1.7,13.0,36.5,32.19,22.02
2016,1,10,14,0,0.0,29.0,1.7,13.0,29.0,25.56,16.36
2016,1,10,14,15,0.0,30.5,1.65,13.0,30.5,26.88,17.53
2016,1,10,14,30,0.0,32.0,1.6,13.0,32.0,28.2,18.7
2016,1,10,14,45,0.0,29.0,1.55,13.0,29.0,25.54,16.44
2016,1,10,15,0,0.0,26.0,1.5,13.0,26.0,22.89,14.17
2016,1,10,15,15,0.0,22.5,1.4,12.5,22.5,19.79,11.53
2016,1,10,15,30,0.0,19.0,1.3,12.0,19.0,16.7,8.86
2016,1,10,15,45,0.0,16.0,1.25,12.0,16.0,14.06,6.52
2016,1,10,16,0,0.0,13.0,1.2,12.0,13.0,11.41,4.16
2016,1,10,16,15,0.0,9.5,1.3,11.5,9.5,8.34,1.41
2016,1,10,16,30,0.0,6.0,1.4,11.0,6.0,5.26,0.0
2016,1,10,16,45,0.0,3.0,1.5,11.0,3.0,2.63,0.0
2016,1,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,14.5,2.15,10.5,14.5,12.78,0.0
2016,1,11,8,0,0.0,29.0,2.2,11.0,29.0,24.92,13.86
2016,1,11,8,15,19.5,45.5,2.2,11.0,49.0,38.32,26.24
2016,1,11,8,30,39.0,62.0,2.2,11.0,69.0,55.81,40.5
2016,1,11,8,45,48.5,79.0,2.25,11.0,90.0,75.15,56.73
2016,1,11,9,0,58.0,96.0,2.3,11.0,111.0,95.95,74.53
2016,1,11,9,15,64.5,112.0,2.25,11.0,131.0,116.53,92.4
2016,1,11,9,30,71.0,128.0,2.2,11.0,151.0,138.06,111.08
2016,1,11,9,45,75.5,142.5,2.2,11.5,169.0,158.4,128.45
2016,1,11,10,0,80.0,157.0,2.2,12.0,187.0,179.38,146.14
2016,1,11,10,15,40.0,143.5,2.2,12.0,158.5,152.72,124.31
2016,1,11,10,30,0.0,130.0,2.2,12.0,130.0,117.31,94.47
2016,1,11,10,45,4.5,148.0,2.25,12.0,150.5,137.17,111.13
2016,1,11,11,0,9.0,166.0,2.3,12.0,171.0,157.85,128.31
2016,1,11,11,15,20.0,180.5,2.25,12.0,190.5,180.0,146.76
2016,1,11,11,30,31.0,195.0,2.2,12.0,210.0,213.17,174.2
2016,1,11,11,45,15.5,177.0,2.15,12.5,184.5,175.59,142.47
2016,1,11,12,0,0.0,159.0,2.1,13.0,159.0,146.83,118.04
2016,1,11,12,15,3.0,166.5,2.05,13.0,168.0,157.2,126.74
2016,1,11,12,30,6.0,174.0,2.0,13.0,177.0,168.0,135.73
2016,1,11,12,45,5.0,171.0,2.0,13.0,173.5,164.93,133.19
2016,1,11,13,0,4.0,168.0,2.0,13.0,170.0,161.89,130.73
2016,1,11,13,15,102.0,187.5,1.95,13.0,235.5,295.62,243.4
2016,1,11,13,30,200.0,207.0,1.9,13.0,301.0,407.05,334.43
2016,1,11,13,45,183.5,198.5,1.9,13.5,282.0,386.76,317.25
2016,1,11,14,0,167.0,190.0,1.9,14.0,263.0,365.74,300.2
2016,1,11,14,15,190.0,176.0,1.8,14.0,254.0,370.43,305.11
2016,1,11,14,30,213.0,162.0,1.7,14.0,245.0,374.04,308.96
2016,1,11,14,45,204.5,149.0,1.6,14.0,223.5,351.54,291.07
2016,1,11,15,0,196.0,136.0,1.5,14.0,202.0,328.54,272.67
