Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,186.5,121.0,1.4,13.5,177.5,301.46,251.12
2016,1,11,15,30,177.0,106.0,1.3,13.0,153.0,288.6,240.38
2016,1,11,15,45,161.0,89.0,1.2,13.0,126.5,252.48,209.73
2016,1,11,16,0,145.0,72.0,1.1,13.0,100.0,216.39,178.47
2016,1,11,16,15,118.5,55.0,1.1,12.5,74.0,173.17,140.68
2016,1,11,16,30,92.0,38.0,1.1,12.0,48.0,130.6,101.24
2016,1,11,16,45,46.0,23.0,1.15,12.0,28.0,63.69,27.18
2016,1,11,17,0,0.0,8.0,1.2,12.0,8.0,7.28,0.0
2016,1,11,17,15,0.0,4.0,1.2,12.0,4.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,7,45,46.0,15.5,2.35,10.0,19.5,12.78,0.0
2016,1,12,8,0,92.0,31.0,2.4,10.0,39.0,24.95,14.05
2016,1,12,8,15,129.0,47.0,2.3,10.0,65.5,38.73,28.29
2016,1,12,8,30,166.0,63.0,2.2,10.0,92.0,65.19,44.06
2016,1,12,8,45,186.5,79.5,2.1,10.5,119.5,94.66,67.27
2016,1,12,9,0,207.0,96.0,2.0,11.0,147.0,126.79,94.34
2016,1,12,9,15,220.5,111.0,1.95,11.0,174.0,158.41,122.22
2016,1,12,9,30,234.0,126.0,1.9,11.0,201.0,191.59,151.61
2016,1,12,9,45,246.0,138.5,1.9,11.5,225.0,223.33,179.37
2016,1,12,10,0,258.0,151.0,1.9,12.0,249.0,256.18,207.62
2016,1,12,10,15,271.5,162.0,1.9,12.0,272.0,289.23,235.95
2016,1,12,10,30,285.0,173.0,1.9,12.0,295.0,323.27,264.65
2016,1,12,10,45,423.0,155.5,1.95,12.5,347.0,406.5,332.57
2016,1,12,11,0,561.0,138.0,2.0,13.0,399.0,492.7,401.72
2016,1,12,11,15,466.5,165.5,2.0,13.0,387.5,487.39,396.99
2016,1,12,11,30,372.0,193.0,2.0,13.0,376.0,462.55,377.13
2016,1,12,11,45,337.5,203.0,2.0,13.0,371.5,464.89,378.99
2016,1,12,12,0,303.0,213.0,2.0,13.0,367.0,464.19,378.09
2016,1,12,12,15,168.5,208.5,1.95,13.0,294.5,353.81,289.08
2016,1,12,12,30,34.0,204.0,1.9,13.0,222.0,234.95,190.63
2016,1,12,12,45,21.5,190.0,1.9,13.5,201.5,198.37,160.68
2016,1,12,13,0,9.0,176.0,1.9,14.0,181.0,174.41,140.56
2016,1,12,13,15,69.0,193.5,1.8,14.0,226.5,259.93,212.42
2016,1,12,13,30,129.0,211.0,1.7,14.0,272.0,351.67,287.12
2016,1,12,13,45,100.0,198.5,1.65,14.0,245.0,299.64,244.87
2016,1,12,14,0,71.0,186.0,1.6,14.0,218.0,262.52,214.65
2016,1,12,14,15,38.5,163.0,1.55,13.5,180.0,208.4,170.37
2016,1,12,14,30,6.0,140.0,1.5,13.0,142.0,141.85,114.82
2016,1,12,14,45,3.0,128.5,1.45,13.0,129.5,128.46,103.82
2016,1,12,15,0,0.0,117.0,1.4,13.0,117.0,115.25,92.74
2016,1,12,15,15,0.0,102.5,1.5,13.0,102.5,100.94,80.74
2016,1,12,15,30,0.0,88.0,1.6,13.0,88.0,86.6,68.57
2016,1,12,15,45,0.0,73.0,1.7,13.0,73.0,71.56,55.61
2016,1,12,16,0,0.0,58.0,1.8,13.0,58.0,56.35,42.36
2016,1,12,16,15,0.0,43.5,1.85,13.0,43.5,41.51,29.31
2016,1,12,16,30,0.0,29.0,1.9,13.0,29.0,26.13,15.64
2016,1,12,16,45,0.0,17.0,1.95,13.0,17.0,14.97,2.82
2016,1,12,17,0,0.0,5.0,2.0,13.0,5.0,4.55,0.0
2016,1,12,17,15,0.0,2.5,2.0,13.0,2.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,114.5,17.0,3.5,13.0,27.0,13.42,0.0
2016,1,13,8,0,229.0,34.0,3.6,13.0,54.0,26.68,15.3
2016,1,13,8,15,330.0,44.5,3.65,13.0,91.5,39.28,28.42
2016,1,13,8,30,431.0,55.0,3.7,13.0,129.0,78.46,45.31
2016,1,13,8,45,493.0,62.5,3.8,13.5,168.5,121.91,75.91
2016,1,13,9,0,555.0,70.0,3.9,14.0,208.0,172.46,117.0
2016,1,13,9,15,277.5,86.0,4.05,14.0,155.0,151.99,113.77
2016,1,13,9,30,0.0,102.0,4.2,14.0,102.0,90.59,71.77
2016,1,13,9,45,0.0,114.5,4.35,14.0,114.5,102.23,81.64
2016,1,13,10,0,0.0,127.0,4.5,14.0,127.0,114.03,91.48
2016,1,13,10,15,259.5,129.5,4.6,14.0,241.0,250.89,205.24
2016,1,13,10,30,519.0,132.0,4.7,14.0,355.0,408.32,335.15
2016,1,13,10,45,571.0,126.5,4.85,14.0,383.5,463.32,381.42
2016,1,13,11,0,623.0,121.0,5.0,14.0,412.0,517.25,426.79
2016,1,13,11,15,622.0,126.0,5.0,14.0,425.0,550.51,454.39
2016,1,13,11,30,621.0,131.0,5.0,14.0,438.0,581.84,480.04
2016,1,13,11,45,545.0,155.5,5.05,14.0,428.5,572.98,472.73
2016,1,13,12,0,469.0,180.0,5.1,14.0,419.0,563.62,464.58
2016,1,13,12,15,635.5,140.5,5.1,13.5,464.5,670.69,553.09
2016,1,13,12,30,802.0,101.0,5.1,13.0,510.0,772.25,633.15
2016,1,13,12,45,640.5,137.5,5.1,13.0,461.5,705.64,581.48
2016,1,13,13,0,479.0,174.0,5.1,13.0,413.0,620.08,512.7
2016,1,13,13,15,631.0,135.0,5.0,13.0,441.5,718.74,592.68
2016,1,13,13,30,783.0,96.0,4.9,13.0,470.0,804.91,658.29
2016,1,13,13,45,774.0,93.5,4.85,13.0,449.5,799.72,654.28
2016,1,13,14,0,765.0,91.0,4.8,13.0,429.0,796.72,652.57
2016,1,13,14,15,621.5,108.5,4.55,13.0,372.0,695.26,574.24
2016,1,13,14,30,478.0,126.0,4.3,13.0,315.0,585.49,487.98
2016,1,13,14,45,457.5,120.5,4.05,13.0,289.0,558.52,466.7
2016,1,13,15,0,437.0,115.0,3.8,13.0,263.0,530.26,443.89
2016,1,13,15,15,535.5,90.5,3.5,12.5,251.0,576.55,482.2
2016,1,13,15,30,634.0,66.0,3.2,12.0,239.0,612.89,510.11
2016,1,13,15,45,592.5,59.0,2.95,12.0,200.0,557.18,463.77
2016,1,13,16,0,551.0,52.0,2.7,12.0,161.0,501.59,416.49
2016,1,13,16,15,465.0,44.5,2.55,11.5,121.0,415.24,342.96
2016,1,13,16,30,379.0,37.0,2.4,11.0,81.0,333.13,267.62
2016,1,13,16,45,238.0,25.5,2.3,11.0,48.5,212.0,126.31
2016,1,13,17,0,97.0,14.0,2.2,11.0,16.0,68.69,0.0
2016,1,13,17,15,48.5,7.0,2.15,10.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.5,1.85,10.5,14.5,12.78,0.0
2016,1,14,8,0,0.0,29.0,1.9,11.0,29.0,24.99,14.27
2016,1,14,8,15,11.5,45.5,1.95,11.0,48.0,38.72,28.23
2016,1,14,8,30,23.0,62.0,2.0,11.0,67.0,54.56,40.1
2016,1,14,8,45,30.0,79.0,2.1,11.0,86.5,72.54,55.39
2016,1,14,9,0,37.0,96.0,2.2,11.0,106.0,91.72,71.83
2016,1,14,9,15,41.5,112.0,2.25,11.0,124.5,110.54,88.12
2016,1,14,9,30,46.0,128.0,2.3,11.0,143.0,130.12,105.01
2016,1,14,9,45,49.0,141.5,2.4,11.5,158.5,147.57,119.81
2016,1,14,10,0,52.0,155.0,2.5,12.0,174.0,165.49,134.84
2016,1,14,10,15,64.0,169.0,2.65,12.0,195.0,188.54,154.23
2016,1,14,10,30,76.0,183.0,2.8,12.0,216.0,213.0,174.75
2016,1,14,10,45,68.0,191.0,2.95,12.0,221.5,221.49,181.83
2016,1,14,11,0,60.0,199.0,3.1,12.0,227.0,229.27,188.22
2016,1,14,11,15,36.0,189.0,3.15,12.0,206.0,207.0,169.45
2016,1,14,11,30,12.0,179.0,3.2,12.0,185.0,173.92,141.53
2016,1,14,11,45,12.0,182.0,3.3,12.0,188.0,177.83,144.8
2016,1,14,12,0,12.0,185.0,3.4,12.0,191.0,181.82,148.08
2016,1,14,12,15,8.5,180.0,3.4,12.0,184.5,174.93,142.25
2016,1,14,12,30,5.0,175.0,3.4,12.0,178.0,167.85,136.28
2016,1,14,12,45,2.5,124.5,3.45,12.0,126.0,115.24,92.36
2016,1,14,13,0,0.0,74.0,3.5,12.0,74.0,65.47,50.33
2016,1,14,13,15,0.0,73.0,3.45,12.0,73.0,64.58,49.65
2016,1,14,13,30,0.0,72.0,3.4,12.0,72.0,63.68,48.94
2016,1,14,13,45,0.0,70.0,3.4,12.0,70.0,61.9,47.48
2016,1,14,14,0,0.0,68.0,3.4,12.0,68.0,60.12,46.02
2016,1,14,14,15,0.0,66.5,3.45,12.0,66.5,58.78,44.95
2016,1,14,14,30,0.0,65.0,3.5,12.0,65.0,57.44,43.88
2016,1,14,14,45,0.0,59.0,3.55,12.0,59.0,52.11,39.37
2016,1,14,15,0,0.0,53.0,3.6,12.0,53.0,46.78,34.83
2016,1,14,15,15,0.0,46.5,3.7,12.0,46.5,41.02,29.88
2016,1,14,15,30,0.0,40.0,3.8,12.0,40.0,35.26,24.88
2016,1,14,15,45,0.0,33.0,3.95,12.0,33.0,29.07,19.46
2016,1,14,16,0,0.0,26.0,4.1,12.0,26.0,22.88,14.0
2016,1,14,16,15,0.0,19.5,4.1,12.0,19.5,17.14,8.9
2016,1,14,16,30,0.0,13.0,4.1,12.0,13.0,11.42,3.76
2016,1,14,16,45,0.0,7.5,4.2,12.0,7.5,6.58,0.0
2016,1,14,17,0,0.0,2.0,4.3,12.0,2.0,1.82,0.0
2016,1,14,17,15,0.0,1.0,4.25,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,7,45,147.0,15.5,1.15,11.0,28.5,12.51,0.0
2016,1,15,8,0,294.0,31.0,1.2,11.0,57.0,25.59,14.89
2016,1,15,8,15,389.5,40.0,1.3,11.0,95.0,34.71,24.78
2016,1,15,8,30,485.0,49.0,1.4,11.0,133.0,75.68,41.64
2016,1,15,8,45,544.5,55.0,1.5,11.5,173.5,120.62,73.04
2016,1,15,9,0,604.0,61.0,1.6,12.0,214.0,172.25,115.19
2016,1,15,9,15,559.5,78.0,1.65,12.0,237.5,215.34,156.97
2016,1,15,9,30,515.0,95.0,1.7,12.0,261.0,252.84,193.87
2016,1,15,9,45,539.5,99.5,1.8,12.0,290.5,297.58,234.31
2016,1,15,10,0,564.0,104.0,1.9,12.0,320.0,344.05,275.61
2016,1,15,10,15,515.5,124.5,1.9,12.0,333.5,370.27,300.05
2016,1,15,10,30,467.0,145.0,1.9,12.0,347.0,394.67,321.72
2016,1,15,10,45,465.5,154.5,1.95,12.0,364.5,428.69,350.38
2016,1,15,11,0,464.0,164.0,2.0,12.0,382.0,461.53,377.4
2016,1,15,11,15,447.0,174.0,1.9,12.0,390.5,483.7,394.94
2016,1,15,11,30,430.0,184.0,1.8,12.0,399.0,503.34,410.08
2016,1,15,11,45,282.0,208.5,1.75,12.5,350.5,431.36,351.33
2016,1,15,12,0,134.0,233.0,1.7,13.0,302.0,348.44,282.94
2016,1,15,12,15,313.5,205.5,1.6,13.0,367.0,475.27,386.73
2016,1,15,12,30,493.0,178.0,1.5,13.0,432.0,612.28,493.04
2016,1,15,12,45,657.5,132.0,1.45,13.0,467.0,714.74,570.17
2016,1,15,13,0,822.0,86.0,1.4,13.0,502.0,806.94,635.1
2016,1,15,13,15,813.5,85.0,1.3,13.0,487.5,811.01,636.08
2016,1,15,13,30,805.0,84.0,1.2,13.0,473.0,811.63,635.73
2016,1,15,13,45,798.0,81.0,1.15,13.0,453.0,807.67,632.96
2016,1,15,14,0,791.0,78.0,1.1,13.0,433.0,800.37,627.97
2016,1,15,14,15,773.0,76.0,1.05,13.0,405.5,781.64,614.98
2016,1,15,14,30,755.0,74.0,1.0,13.0,378.0,759.89,599.95
2016,1,15,14,45,731.5,71.0,0.95,13.0,345.0,729.49,578.58
2016,1,15,15,0,708.0,68.0,0.9,13.0,312.0,696.67,555.21
2016,1,15,15,15,673.0,64.5,0.85,13.0,275.5,657.31,526.53
2016,1,15,15,30,638.0,61.0,0.8,13.0,239.0,611.82,492.51
2016,1,15,15,45,583.5,56.5,0.8,13.0,199.0,549.44,445.05
2016,1,15,16,0,529.0,52.0,0.8,13.0,159.0,487.87,396.36
2016,1,15,16,15,450.0,44.5,0.85,12.5,120.5,406.83,330.57
2016,1,15,16,30,371.0,37.0,0.9,12.0,82.0,329.76,263.08
2016,1,15,16,45,185.5,27.5,1.0,12.0,50.0,185.18,121.96
2016,1,15,17,0,0.0,18.0,1.1,12.0,18.0,16.37,0.0
2016,1,15,17,15,0.0,9.0,1.1,12.0,9.0,8.19,0.0
2016,1,15,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,7.0,2.4,13.0,7.0,6.14,0.0
2016,1,16,8,0,0.0,14.0,2.4,13.0,14.0,12.31,4.21
2016,1,16,8,15,0.0,23.5,2.4,13.0,23.5,20.69,12.39
2016,1,16,8,30,0.0,33.0,2.4,13.0,33.0,29.08,19.09
2016,1,16,8,45,0.0,43.5,2.4,13.5,43.5,38.38,27.22
2016,1,16,9,0,0.0,54.0,2.4,14.0,54.0,47.69,35.27
2016,1,16,9,15,0.0,64.0,2.35,14.0,64.0,56.54,42.89
2016,1,16,9,30,0.0,74.0,2.3,14.0,74.0,65.46,50.5
2016,1,16,9,45,0.0,82.0,2.3,14.0,82.0,72.67,56.57
2016,1,16,10,0,0.0,90.0,2.3,14.0,90.0,79.93,62.64
2016,1,16,10,15,0.0,89.5,2.3,14.0,89.5,79.49,62.15
2016,1,16,10,30,0.0,89.0,2.3,14.0,89.0,79.02,61.66
2016,1,16,10,45,51.0,149.0,2.35,14.5,173.5,168.99,137.05
2016,1,16,11,0,102.0,209.0,2.4,15.0,258.0,264.56,215.07
2016,1,16,11,15,59.5,198.0,2.4,15.0,226.5,231.19,187.22
2016,1,16,11,30,17.0,187.0,2.4,15.0,195.0,185.1,148.89
2016,1,16,11,45,14.5,187.0,2.4,15.0,194.5,184.43,148.33
2016,1,16,12,0,12.0,187.0,2.4,15.0,194.0,183.59,147.54
2016,1,16,12,15,6.0,97.5,2.35,15.0,101.0,91.5,71.54
2016,1,16,12,30,0.0,8.0,2.3,15.0,8.0,7.05,0.33
2016,1,16,12,45,0.0,8.0,2.25,15.0,8.0,7.05,0.34
2016,1,16,13,0,0.0,8.0,2.2,15.0,8.0,7.05,0.34
2016,1,16,13,15,0.0,8.0,2.1,15.0,8.0,7.05,0.35
2016,1,16,13,30,0.0,8.0,2.0,15.0,8.0,7.04,0.35
2016,1,16,13,45,66.0,103.5,1.9,15.0,133.0,169.61,139.47
2016,1,16,14,0,132.0,199.0,1.8,15.0,258.0,346.45,283.36
2016,1,16,14,15,126.5,188.0,1.7,15.0,242.0,331.19,270.5
2016,1,16,14,30,121.0,177.0,1.6,15.0,226.0,315.57,258.27
2016,1,16,14,45,116.5,162.0,1.55,15.0,206.5,294.96,242.13
2016,1,16,15,0,112.0,147.0,1.5,15.0,187.0,273.99,225.5
2016,1,16,15,15,104.5,131.0,1.45,14.5,165.0,248.83,205.52
2016,1,16,15,30,97.0,115.0,1.4,14.0,143.0,223.56,185.01
2016,1,16,15,45,86.0,97.5,1.35,14.0,119.5,193.24,159.4
2016,1,16,16,0,75.0,80.0,1.3,14.0,96.0,162.97,133.34
2016,1,16,16,15,56.5,62.0,1.3,14.0,72.5,126.61,101.55
2016,1,16,16,30,38.0,44.0,1.3,14.0,49.0,79.34,60.35
2016,1,16,16,45,19.0,27.5,1.35,14.0,30.0,45.47,26.98
2016,1,16,17,0,0.0,11.0,1.4,14.0,11.0,10.01,0.0
2016,1,16,17,15,0.0,5.5,1.45,14.0,5.5,5.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,3.05,14.0,6.5,5.7,0.0
2016,1,17,8,0,0.0,13.0,3.1,14.0,13.0,11.42,3.53
2016,1,17,8,15,0.0,21.5,3.05,14.0,21.5,18.92,10.79
2016,1,17,8,30,0.0,30.0,3.0,14.0,30.0,26.43,16.76
2016,1,17,8,45,0.0,38.5,3.0,14.0,38.5,33.94,23.38
2016,1,17,9,0,0.0,47.0,3.0,14.0,47.0,41.47,29.95
2016,1,17,9,15,0.0,55.5,3.0,14.0,55.5,49.01,36.46
2016,1,17,9,30,0.0,64.0,3.0,14.0,64.0,56.56,42.91
2016,1,17,9,45,0.0,71.5,3.05,14.0,71.5,63.23,48.55
2016,1,17,10,0,0.0,79.0,3.1,14.0,79.0,69.96,54.2
2016,1,17,10,15,0.0,77.0,3.1,14.0,77.0,68.12,52.54
2016,1,17,10,30,0.0,75.0,3.1,14.0,75.0,66.34,50.95
2016,1,17,10,45,0.0,101.0,3.15,14.0,101.0,90.03,70.86
2016,1,17,11,0,0.0,127.0,3.2,14.0,127.0,114.41,91.17
2016,1,17,11,15,0.0,138.0,3.25,14.0,138.0,125.02,99.88
2016,1,17,11,30,0.0,149.0,3.3,14.0,149.0,135.84,108.77
2016,1,17,11,45,0.0,155.5,3.35,14.0,155.5,142.47,114.17
2016,1,17,12,0,0.0,162.0,3.4,14.0,162.0,149.25,119.73
2016,1,17,12,15,0.0,128.5,3.4,14.0,128.5,116.51,92.54
2016,1,17,12,30,0.0,95.0,3.4,14.0,95.0,84.54,65.87
2016,1,17,12,45,0.0,65.5,3.4,14.0,65.5,57.92,43.53
2016,1,17,13,0,0.0,36.0,3.4,14.0,36.0,31.77,21.42
2016,1,17,13,15,0.0,43.0,3.35,14.0,43.0,37.96,26.71
2016,1,17,13,30,0.0,50.0,3.3,14.0,50.0,44.16,32.0
2016,1,17,13,45,0.0,89.5,3.3,14.0,89.5,79.72,62.13
2016,1,17,14,0,0.0,129.0,3.3,14.0,129.0,120.21,96.19
2016,1,17,14,15,0.0,90.0,3.3,14.0,90.0,80.74,63.11
2016,1,17,14,30,0.0,51.0,3.3,14.0,51.0,45.02,32.91
2016,1,17,14,45,0.0,41.0,3.3,14.0,41.0,36.15,25.4
2016,1,17,15,0,0.0,31.0,3.3,14.0,31.0,27.31,17.85
2016,1,17,15,15,0.0,27.5,3.3,14.0,27.5,24.21,15.21
2016,1,17,15,30,0.0,24.0,3.3,14.0,24.0,21.12,12.54
2016,1,17,15,45,0.0,20.0,3.3,14.0,20.0,17.58,9.47
2016,1,17,16,0,0.0,16.0,3.3,14.0,16.0,14.06,6.37
2016,1,17,16,15,0.0,12.0,3.25,14.0,12.0,10.53,3.26
2016,1,17,16,30,0.0,8.0,3.2,14.0,8.0,7.02,0.15
2016,1,17,16,45,0.0,5.0,3.2,14.0,5.0,4.38,0.0
2016,1,17,17,0,0.0,2.0,3.2,14.0,2.0,1.75,0.0
2016,1,17,17,15,0.0,1.0,3.2,14.0,1.0,0.91,0.0
2016,1,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.5,13.5,1.45,11.5,32.5,10.68,0.0
2016,1,18,8,0,403.0,27.0,1.5,12.0,65.0,21.89,12.2
2016,1,18,8,15,492.5,34.5,1.5,12.0,105.5,31.64,22.08
2016,1,18,8,30,582.0,42.0,1.5,12.0,146.0,76.63,39.24
2016,1,18,8,45,637.0,46.5,1.5,12.5,187.5,125.0,72.43
2016,1,18,9,0,692.0,51.0,1.5,13.0,229.0,179.47,116.97
2016,1,18,9,15,726.0,54.5,1.55,13.0,268.0,233.61,165.43
2016,1,18,9,30,760.0,58.0,1.6,13.0,307.0,290.73,217.3
2016,1,18,9,45,516.0,106.5,1.65,13.5,284.5,292.05,228.5
2016,1,18,10,0,272.0,155.0,1.7,14.0,262.0,264.48,212.02
2016,1,18,10,15,283.5,167.0,1.75,14.0,285.0,298.5,241.19
2016,1,18,10,30,295.0,179.0,1.8,14.0,308.0,333.35,270.3
2016,1,18,10,45,423.5,162.5,1.9,14.0,359.0,413.32,335.57
2016,1,18,11,0,552.0,146.0,2.0,14.0,410.0,495.88,402.14
2016,1,18,11,15,549.0,153.5,2.05,14.0,424.0,527.98,427.61
2016,1,18,11,30,546.0,161.0,2.1,14.0,438.0,558.32,451.6
2016,1,18,11,45,277.0,172.0,2.15,14.5,312.5,387.46,315.74
2016,1,18,12,0,8.0,183.0,2.2,15.0,187.0,176.25,140.81
2016,1,18,12,15,8.5,183.0,2.15,14.5,187.5,177.46,142.56
2016,1,18,12,30,9.0,183.0,2.1,14.0,188.0,178.75,143.91
2016,1,18,12,45,25.5,197.5,2.1,14.0,211.0,208.6,168.9
2016,1,18,13,0,42.0,212.0,2.1,14.0,234.0,254.76,206.83
2016,1,18,13,15,25.0,193.0,2.1,14.0,206.0,206.59,167.3
2016,1,18,13,30,8.0,174.0,2.1,14.0,178.0,172.89,139.39
2016,1,18,13,45,22.5,179.0,2.1,14.0,190.0,192.59,156.41
2016,1,18,14,0,37.0,184.0,2.1,14.0,202.0,228.47,186.42
2016,1,18,14,15,18.5,140.0,2.0,14.0,149.0,149.17,120.79
2016,1,18,14,30,0.0,96.0,1.9,14.0,96.0,87.29,68.63
2016,1,18,14,45,0.0,106.0,1.8,14.0,106.0,98.9,78.61
2016,1,18,15,0,0.0,116.0,1.7,14.0,116.0,112.18,89.85
2016,1,18,15,15,0.0,102.5,1.65,14.0,102.5,99.02,78.83
2016,1,18,15,30,0.0,89.0,1.6,14.0,89.0,85.85,67.72
2016,1,18,15,45,0.0,75.0,1.55,14.0,75.0,72.05,55.93
2016,1,18,16,0,0.0,61.0,1.5,14.0,61.0,58.15,43.91
2016,1,18,16,15,0.0,46.5,1.5,13.5,46.5,43.43,31.14
2016,1,18,16,30,0.0,32.0,1.5,13.0,32.0,28.34,17.95
2016,1,18,16,45,0.0,20.0,1.5,13.0,20.0,17.62,7.63
2016,1,18,17,0,0.0,8.0,1.5,13.0,8.0,7.03,0.0
2016,1,18,17,15,0.0,4.0,1.5,13.0,4.0,3.64,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,9.5,5.4,14.0,9.5,8.35,0.0
2016,1,19,8,0,0.0,19.0,5.5,14.0,19.0,16.73,7.94
2016,1,19,8,15,0.0,32.0,5.55,14.0,32.0,28.22,18.89
2016,1,19,8,30,0.0,45.0,5.6,14.0,45.0,39.52,27.82
2016,1,19,8,45,0.0,57.5,5.65,14.5,57.5,50.48,37.36
2016,1,19,9,0,0.0,70.0,5.7,15.0,70.0,61.57,46.9
2016,1,19,9,15,0.0,83.5,5.6,15.0,83.5,73.68,57.26
2016,1,19,9,30,0.0,97.0,5.5,15.0,97.0,85.93,67.64
2016,1,19,9,45,0.0,108.0,5.4,15.0,108.0,96.08,76.14
2016,1,19,10,0,0.0,119.0,5.3,15.0,119.0,106.34,84.66
2016,1,19,10,15,21.5,149.5,5.25,15.0,159.0,144.84,116.75
2016,1,19,10,30,43.0,180.0,5.2,15.0,199.0,192.27,156.16
2016,1,19,10,45,234.5,178.5,5.2,15.0,290.5,315.88,259.46
2016,1,19,11,0,426.0,177.0,5.2,15.0,382.0,452.07,371.55
2016,1,19,11,15,558.0,156.5,5.1,15.0,434.5,537.13,441.17
2016,1,19,11,30,690.0,136.0,5.0,15.0,487.0,635.72,520.29
2016,1,19,11,45,624.0,149.5,4.9,15.0,471.5,630.15,515.24
2016,1,19,12,0,558.0,163.0,4.8,15.0,456.0,613.08,501.5
2016,1,19,12,15,549.0,166.5,4.7,15.0,455.5,629.08,514.02
2016,1,19,12,30,540.0,170.0,4.6,15.0,455.0,642.62,524.34
2016,1,19,12,45,579.0,155.5,4.5,15.0,458.0,672.55,548.39
2016,1,19,13,0,618.0,141.0,4.4,15.0,461.0,708.69,576.35
2016,1,19,13,15,554.5,155.0,4.45,15.0,436.5,674.52,550.2
2016,1,19,13,30,491.0,169.0,4.5,15.0,412.0,644.33,526.61
2016,1,19,13,45,565.5,141.5,4.55,15.0,411.0,681.36,557.82
2016,1,19,14,0,640.0,114.0,4.6,15.0,410.0,724.23,591.45
2016,1,19,14,15,554.0,125.5,4.4,14.5,370.5,662.9,545.04
2016,1,19,14,30,468.0,137.0,4.2,14.0,331.0,595.11,492.58
2016,1,19,14,45,353.0,140.5,4.05,14.0,280.5,481.86,401.83
2016,1,19,15,0,238.0,144.0,3.9,14.0,230.0,389.69,325.58
2016,1,19,15,15,217.0,132.0,3.7,14.0,204.0,356.27,298.35
2016,1,19,15,30,196.0,120.0,3.5,14.0,178.0,323.04,270.58
2016,1,19,15,45,182.0,103.0,3.3,14.0,150.5,288.18,241.17
2016,1,19,16,0,168.0,86.0,3.1,14.0,123.0,253.28,211.01
2016,1,19,16,15,141.5,68.5,2.85,13.5,94.5,208.81,172.22
2016,1,19,16,30,115.0,51.0,2.6,13.0,66.0,165.3,133.17
2016,1,19,16,45,57.5,34.5,2.35,13.0,42.0,93.04,66.43
2016,1,19,17,0,0.0,18.0,2.1,13.0,18.0,17.84,0.0
2016,1,19,17,15,0.0,9.0,2.0,12.5,9.0,8.19,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,45,116.0,16.5,0.95,11.5,27.5,12.96,0.0
2016,1,20,8,0,232.0,33.0,1.0,12.0,55.0,25.77,15.64
2016,1,20,8,15,287.0,46.5,1.05,12.0,88.5,36.61,26.5
2016,1,20,8,30,342.0,60.0,1.1,12.0,122.0,72.42,44.17
2016,1,20,8,45,380.5,71.5,1.15,12.0,157.0,111.15,72.3
2016,1,20,9,0,419.0,83.0,1.2,12.0,192.0,154.35,107.94
2016,1,20,9,15,446.5,91.5,1.2,12.0,224.5,196.45,145.01
2016,1,20,9,30,474.0,100.0,1.2,12.0,257.0,241.27,184.95
2016,1,20,9,45,272.0,132.0,1.3,12.5,224.5,224.71,178.59
2016,1,20,10,0,70.0,164.0,1.4,13.0,192.0,180.62,145.98
2016,1,20,10,15,310.0,148.0,1.4,13.0,284.0,291.65,236.54
2016,1,20,10,30,550.0,132.0,1.4,13.0,376.0,423.8,342.6
2016,1,20,10,45,588.0,129.0,1.45,13.5,402.5,475.73,383.71
2016,1,20,11,0,626.0,126.0,1.5,14.0,429.0,525.26,422.77
2016,1,20,11,15,544.5,154.5,1.45,14.0,424.5,526.62,423.47
2016,1,20,11,30,463.0,183.0,1.4,14.0,420.0,525.52,421.86
2016,1,20,11,45,519.0,170.5,1.35,14.0,441.0,572.5,458.56
2016,1,20,12,0,575.0,158.0,1.3,14.0,462.0,620.74,495.24
2016,1,20,12,15,715.0,119.5,1.25,14.0,498.5,713.27,564.22
2016,1,20,12,30,855.0,81.0,1.2,14.0,535.0,797.41,622.49
2016,1,20,12,45,639.0,139.0,1.15,14.0,476.5,711.21,559.75
2016,1,20,13,0,423.0,197.0,1.1,14.0,418.0,602.42,477.47
2016,1,20,13,15,515.0,167.0,1.05,14.0,429.0,655.64,520.0
2016,1,20,13,30,607.0,137.0,1.0,14.0,440.0,714.73,563.41
2016,1,20,13,45,523.5,151.0,1.0,14.5,405.0,657.29,520.34
2016,1,20,14,0,440.0,165.0,1.0,15.0,370.0,604.78,480.62
2016,1,20,14,15,394.0,162.5,1.0,14.5,338.0,563.31,451.26
2016,1,20,14,30,348.0,160.0,1.0,14.0,306.0,503.84,407.9
2016,1,20,14,45,250.5,156.0,1.0,14.0,256.5,415.83,339.27
2016,1,20,15,0,153.0,152.0,1.0,14.0,207.0,313.86,257.77
2016,1,20,15,15,146.5,136.0,0.95,14.0,184.5,288.8,238.39
2016,1,20,15,30,140.0,120.0,0.9,14.0,162.0,263.4,217.85
2016,1,20,15,45,129.0,103.0,0.9,14.0,137.0,232.77,192.54
2016,1,20,16,0,118.0,86.0,0.9,14.0,112.0,202.15,166.6
2016,1,20,16,15,102.0,68.0,0.85,13.5,87.0,166.31,135.78
2016,1,20,16,30,86.0,50.0,0.8,13.0,62.0,130.55,104.18
2016,1,20,16,45,43.0,34.0,0.8,13.0,40.0,81.44,58.3
2016,1,20,17,0,0.0,18.0,0.8,13.0,18.0,17.33,0.0
2016,1,20,17,15,0.0,9.0,0.7,13.0,9.0,8.19,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,45,132.5,16.5,2.9,11.5,29.5,12.97,0.0
2016,1,21,8,0,265.0,33.0,2.9,12.0,59.0,27.01,16.74
2016,1,21,8,15,339.5,44.0,2.85,12.0,95.5,36.0,25.95
2016,1,21,8,30,414.0,55.0,2.8,12.0,132.0,74.32,43.35
2016,1,21,8,45,462.5,64.0,2.75,12.0,170.0,116.53,73.34
2016,1,21,9,0,511.0,73.0,2.7,12.0,208.0,164.36,112.76
2016,1,21,9,15,550.5,77.5,2.55,12.5,243.5,211.17,153.9
2016,1,21,9,30,590.0,82.0,2.4,13.0,279.0,261.89,199.05
2016,1,21,9,45,575.0,96.0,2.3,13.5,305.5,306.03,239.61
2016,1,21,10,0,560.0,110.0,2.2,14.0,332.0,347.73,276.78
2016,1,21,10,15,623.0,103.5,2.1,14.0,368.0,402.89,323.54
2016,1,21,10,30,686.0,97.0,2.0,14.0,404.0,462.47,372.9
2016,1,21,10,45,649.5,114.0,1.95,14.5,417.0,495.17,399.29
2016,1,21,11,0,613.0,131.0,1.9,15.0,430.0,522.84,420.79
2016,1,21,11,15,510.0,164.5,1.9,15.0,418.5,515.16,414.73
2016,1,21,11,30,407.0,198.0,1.9,15.0,407.0,503.03,404.57
2016,1,21,11,45,401.5,203.5,1.95,15.0,413.5,511.56,412.0
2016,1,21,12,0,396.0,209.0,2.0,15.0,420.0,529.5,426.11
2016,1,21,12,15,314.5,224.0,2.0,15.0,392.0,497.54,400.3
2016,1,21,12,30,233.0,239.0,2.0,15.0,364.0,446.46,359.86
2016,1,21,12,45,195.5,239.0,2.0,15.0,343.0,423.59,341.87
2016,1,21,13,0,158.0,239.0,2.0,15.0,322.0,398.72,321.96
2016,1,21,13,15,157.0,233.0,1.95,15.0,313.5,396.15,320.36
2016,1,21,13,30,156.0,227.0,1.9,15.0,305.0,392.98,318.2
2016,1,21,13,45,181.5,216.0,1.85,15.0,303.5,405.97,329.56
2016,1,21,14,0,207.0,205.0,1.8,15.0,302.0,418.36,340.37
2016,1,21,14,15,270.5,184.5,1.8,15.0,303.5,467.22,380.5
2016,1,21,14,30,334.0,164.0,1.8,15.0,305.0,497.35,405.91
2016,1,21,14,45,224.5,159.0,1.8,15.0,250.5,397.79,326.17
2016,1,21,15,0,115.0,154.0,1.8,15.0,196.0,284.55,233.92
2016,1,21,15,15,108.5,138.0,1.8,14.5,174.5,260.21,215.21
2016,1,21,15,30,102.0,122.0,1.8,14.0,153.0,235.69,195.51
2016,1,21,15,45,92.0,104.5,1.8,14.0,129.5,206.06,170.68
2016,1,21,16,0,82.0,87.0,1.8,14.0,106.0,176.46,145.34
2016,1,21,16,15,67.0,69.0,1.8,14.0,82.5,142.49,115.69
2016,1,21,16,30,52.0,51.0,1.8,14.0,59.0,108.65,85.64
2016,1,21,16,45,26.0,34.0,1.85,14.0,38.0,58.81,41.04
2016,1,21,17,0,0.0,17.0,1.9,14.0,17.0,15.28,0.0
2016,1,21,17,15,0.0,8.5,1.95,14.0,8.5,7.73,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
