Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.5,3.05,14.0,3.5,3.07,0.0
2016,1,22,8,0,0.0,7.0,2.9,14.0,7.0,6.14,0.0
2016,1,22,8,15,0.0,11.5,2.85,14.0,11.5,10.09,3.17
2016,1,22,8,30,0.0,16.0,2.8,14.0,16.0,14.06,6.31
2016,1,22,8,45,0.0,20.5,2.75,14.0,20.5,18.02,9.81
2016,1,22,9,0,0.0,25.0,2.7,14.0,25.0,22.0,13.29
2016,1,22,9,15,0.0,29.5,2.75,14.0,29.5,25.97,16.73
2016,1,22,9,30,0.0,34.0,2.8,14.0,34.0,29.95,20.14
2016,1,22,9,45,0.5,85.5,2.9,14.0,85.5,75.93,59.33
2016,1,22,10,0,1.0,137.0,3.0,14.0,137.0,123.13,98.96
2016,1,22,10,15,0.5,143.0,3.05,14.0,143.5,128.86,103.53
2016,1,22,10,30,0.0,149.0,3.1,14.0,150.0,134.55,108.09
2016,1,22,10,45,22.0,175.5,3.2,14.0,187.0,172.45,139.63
2016,1,22,11,0,44.0,202.0,3.3,14.0,224.0,221.15,179.84
2016,1,22,11,15,45.5,209.5,3.35,14.0,233.0,233.15,189.52
2016,1,22,11,30,47.0,217.0,3.4,14.0,242.0,245.37,199.45
2016,1,22,11,45,24.5,194.5,3.5,14.0,208.0,198.36,160.58
2016,1,22,12,0,2.0,172.0,3.6,14.0,174.0,160.17,128.6
2016,1,22,12,15,1.0,149.5,3.55,14.0,150.5,137.51,109.88
2016,1,22,12,30,0.0,127.0,3.5,14.0,127.0,114.98,91.18
2016,1,22,12,45,39.0,180.5,3.5,14.0,201.0,212.58,173.21
2016,1,22,13,0,78.0,234.0,3.5,14.0,275.0,310.04,253.23
2016,1,22,13,15,48.5,212.5,3.35,14.0,238.0,262.65,213.92
2016,1,22,13,30,19.0,191.0,3.2,14.0,201.0,200.08,162.19
2016,1,22,13,45,33.0,193.0,3.1,14.0,209.0,231.59,188.81
2016,1,22,14,0,47.0,195.0,3.0,14.0,217.0,249.56,204.13
2016,1,22,14,15,23.5,108.5,3.0,14.0,119.5,127.71,103.3
2016,1,22,14,30,0.0,22.0,3.0,14.0,22.0,19.38,10.96
2016,1,22,14,45,3.5,77.5,3.0,14.0,79.0,71.8,55.91
2016,1,22,15,0,7.0,133.0,3.0,14.0,136.0,136.91,111.0
2016,1,22,15,15,3.5,119.5,3.0,14.0,121.0,121.03,97.55
2016,1,22,15,30,0.0,106.0,3.0,14.0,106.0,105.35,84.26
2016,1,22,15,45,0.0,89.0,3.0,14.0,89.0,88.14,69.64
2016,1,22,16,0,0.0,72.0,3.0,14.0,72.0,70.75,54.69
2016,1,22,16,15,0.0,56.0,3.0,14.0,56.0,54.4,40.46
2016,1,22,16,30,0.0,40.0,3.0,14.0,40.0,37.64,25.81
2016,1,22,16,45,0.0,26.0,3.0,14.0,26.0,22.96,12.59
2016,1,22,17,0,0.0,12.0,3.0,14.0,12.0,10.55,0.0
2016,1,22,17,15,0.0,6.0,3.0,14.0,6.0,5.46,0.0
2016,1,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,23,7,45,37.5,23.5,3.9,12.0,27.0,19.5,0.36
2016,1,23,8,0,75.0,47.0,4.0,12.0,54.0,37.13,25.43
2016,1,23,8,15,149.5,65.5,4.05,12.0,90.5,50.66,38.84
2016,1,23,8,30,224.0,84.0,4.1,12.0,127.0,83.5,57.75
2016,1,23,8,45,282.0,98.0,4.15,12.5,165.5,119.87,84.13
2016,1,23,9,0,340.0,112.0,4.2,13.0,204.0,163.0,118.64
2016,1,23,9,15,318.5,120.0,4.25,13.0,216.5,188.12,142.99
2016,1,23,9,30,297.0,128.0,4.3,13.0,229.0,210.23,164.84
2016,1,23,9,45,259.5,147.5,4.35,13.0,243.0,234.59,188.22
2016,1,23,10,0,222.0,167.0,4.4,13.0,257.0,254.92,207.21
2016,1,23,10,15,124.0,171.5,4.4,13.0,222.5,222.88,182.22
2016,1,23,10,30,26.0,176.0,4.4,13.0,188.0,173.37,141.1
2016,1,23,10,45,167.5,190.5,4.4,13.0,273.0,282.53,232.79
2016,1,23,11,0,309.0,205.0,4.4,13.0,358.0,401.5,331.0
2016,1,23,11,15,337.0,207.5,4.45,13.0,379.0,438.43,361.35
2016,1,23,11,30,365.0,210.0,4.5,13.0,400.0,476.6,392.73
2016,1,23,11,45,577.0,160.5,4.55,13.0,467.5,604.73,497.93
2016,1,23,12,0,789.0,111.0,4.6,13.0,535.0,738.33,603.95
2016,1,23,12,15,508.5,177.5,4.6,13.0,451.0,611.83,502.32
2016,1,23,12,30,228.0,244.0,4.6,13.0,367.0,448.16,368.25
2016,1,23,12,45,276.0,233.5,4.7,13.0,381.5,498.48,410.42
2016,1,23,13,0,324.0,223.0,4.8,13.0,396.0,535.09,441.12
2016,1,23,13,15,281.0,224.0,4.8,13.0,371.0,507.33,418.46
2016,1,23,13,30,238.0,225.0,4.8,13.0,346.0,461.32,381.61
2016,1,23,13,45,501.0,163.0,4.8,13.0,405.0,654.47,541.33
2016,1,23,14,0,764.0,101.0,4.8,13.0,464.0,821.59,670.81
2016,1,23,14,15,415.5,141.0,4.7,13.0,337.0,557.97,464.19
2016,1,23,14,30,67.0,181.0,4.6,13.0,210.0,256.02,211.74
2016,1,23,14,45,153.0,166.0,4.55,13.0,225.5,329.47,276.15
2016,1,23,15,0,239.0,151.0,4.5,13.0,241.0,400.35,336.63
2016,1,23,15,15,218.5,139.0,4.35,12.5,214.5,367.24,309.61
2016,1,23,15,30,198.0,127.0,4.2,12.0,188.0,334.27,282.51
2016,1,23,15,45,358.0,97.5,4.05,12.0,188.0,432.0,365.8
2016,1,23,16,0,518.0,68.0,3.9,12.0,188.0,508.31,427.81
2016,1,23,16,15,441.5,59.5,3.7,11.5,147.0,426.12,357.51
2016,1,23,16,30,365.0,51.0,3.5,11.0,106.0,347.79,288.46
2016,1,23,16,45,258.0,38.0,3.3,11.0,70.0,251.17,198.65
2016,1,23,17,0,151.0,25.0,3.1,11.0,34.0,150.19,52.24
2016,1,23,17,15,75.5,12.5,3.05,11.0,17.0,53.45,0.0
2016,1,23,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,7,45,22.5,18.5,1.95,10.5,21.0,15.82,0.42
2016,1,24,8,0,45.0,37.0,1.9,11.0,42.0,30.41,20.07
2016,1,24,8,15,67.0,55.5,1.85,11.0,66.5,44.64,33.8
2016,1,24,8,30,89.0,74.0,1.8,11.0,91.0,67.5,49.09
2016,1,24,8,45,104.5,92.0,1.8,11.0,117.0,92.31,69.07
2016,1,24,9,0,120.0,110.0,1.8,11.0,143.0,119.34,91.8
2016,1,24,9,15,132.5,125.5,1.75,11.0,167.0,145.57,114.45
2016,1,24,9,30,145.0,141.0,1.7,11.0,191.0,173.36,138.52
2016,1,24,9,45,150.5,157.0,1.7,11.5,213.5,200.61,161.91
2016,1,24,10,0,156.0,173.0,1.7,12.0,236.0,228.57,185.49
2016,1,24,10,15,251.0,176.0,1.7,12.0,286.0,291.77,237.52
2016,1,24,10,30,346.0,179.0,1.7,12.0,336.0,359.11,292.69
2016,1,24,10,45,410.5,175.5,1.7,12.5,372.0,419.49,341.1
2016,1,24,11,0,475.0,172.0,1.7,13.0,408.0,477.47,386.96
2016,1,24,11,15,497.5,173.5,1.65,13.0,428.0,517.36,418.29
2016,1,24,11,30,520.0,175.0,1.6,13.0,448.0,557.5,449.35
2016,1,24,11,45,498.0,184.5,1.6,13.0,450.0,573.98,461.7
2016,1,24,12,0,476.0,194.0,1.6,13.0,452.0,587.4,471.7
2016,1,24,12,15,422.5,207.5,1.7,13.0,437.0,577.5,464.08
2016,1,24,12,30,369.0,221.0,1.8,13.0,422.0,549.87,443.29
2016,1,24,12,45,622.5,149.5,1.9,13.5,484.5,712.65,570.57
2016,1,24,13,0,876.0,78.0,2.0,14.0,547.0,845.77,665.16
2016,1,24,13,15,870.0,77.5,2.15,13.5,533.5,853.52,672.35
2016,1,24,13,30,864.0,77.0,2.3,13.0,520.0,857.72,678.47
2016,1,24,13,45,849.5,77.0,2.45,13.0,498.5,860.07,682.16
2016,1,24,14,0,835.0,77.0,2.6,13.0,477.0,850.55,677.37
2016,1,24,14,15,820.0,75.5,2.6,13.0,450.0,835.24,667.35
2016,1,24,14,30,805.0,74.0,2.6,13.0,423.0,816.67,655.01
2016,1,24,14,45,782.5,71.5,2.65,13.0,389.5,787.29,634.98
2016,1,24,15,0,760.0,69.0,2.7,13.0,356.0,755.25,612.71
2016,1,24,15,15,730.5,66.0,2.55,12.5,318.0,714.41,583.24
2016,1,24,15,30,701.0,63.0,2.4,12.0,280.0,671.75,551.67
2016,1,24,15,45,660.0,58.0,2.25,12.0,239.5,616.23,508.19
2016,1,24,16,0,619.0,53.0,2.1,12.0,199.0,566.7,467.98
2016,1,24,16,15,551.5,47.0,2.0,11.5,156.5,491.46,406.71
2016,1,24,16,30,484.0,41.0,1.9,11.0,114.0,419.02,344.44
2016,1,24,16,45,374.0,31.5,1.85,11.0,76.5,318.65,252.74
2016,1,24,17,0,264.0,22.0,1.8,11.0,39.0,216.22,98.14
2016,1,24,17,15,132.0,11.0,1.75,11.0,19.5,83.84,0.0
2016,1,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,45,157.5,18.0,0.8,12.0,35.0,14.35,0.77
2016,1,25,8,0,315.0,36.0,0.8,12.0,70.0,29.54,19.41
2016,1,25,8,15,403.5,45.0,0.75,12.0,109.5,36.26,26.38
2016,1,25,8,30,492.0,54.0,0.7,12.0,149.0,77.65,43.69
2016,1,25,8,45,274.5,81.0,0.7,12.0,136.5,105.26,72.1
2016,1,25,9,0,57.0,108.0,0.7,12.0,124.0,104.89,81.76
2016,1,25,9,15,64.5,124.5,0.65,12.0,145.0,126.18,99.87
2016,1,25,9,30,72.0,141.0,0.6,12.0,166.0,148.55,118.77
2016,1,25,9,45,116.5,157.5,0.55,12.5,203.0,188.83,151.33
2016,1,25,10,0,161.0,174.0,0.5,13.0,240.0,231.47,185.63
2016,1,25,10,15,143.0,188.0,0.45,13.0,250.0,247.52,198.95
2016,1,25,10,30,125.0,202.0,0.4,13.0,260.0,261.76,210.44
2016,1,25,10,45,227.0,203.0,0.4,13.0,314.5,328.43,264.02
2016,1,25,11,0,329.0,204.0,0.4,13.0,369.0,412.66,329.87
2016,1,25,11,15,322.0,213.5,0.35,13.0,379.0,435.24,346.21
2016,1,25,11,30,315.0,223.0,0.3,13.0,389.0,456.52,361.84
2016,1,25,11,45,379.5,213.0,0.3,13.5,417.0,506.98,400.0
2016,1,25,12,0,444.0,203.0,0.3,14.0,445.0,573.25,448.31
2016,1,25,12,15,359.5,222.0,0.3,14.0,418.5,531.17,415.85
2016,1,25,12,30,275.0,241.0,0.3,14.0,392.0,496.96,389.66
2016,1,25,12,45,245.5,242.0,0.3,14.0,376.0,483.25,379.64
2016,1,25,13,0,216.0,243.0,0.3,14.0,360.0,452.06,356.55
2016,1,25,13,15,233.5,235.0,0.3,14.0,358.5,463.88,366.66
2016,1,25,13,30,251.0,227.0,0.3,14.0,357.0,491.52,387.73
2016,1,25,13,45,316.0,206.5,0.35,14.0,363.5,528.55,417.6
2016,1,25,14,0,381.0,186.0,0.4,14.0,370.0,564.23,446.25
2016,1,25,14,15,339.5,181.5,0.45,14.0,338.5,524.66,417.15
2016,1,25,14,30,298.0,177.0,0.5,14.0,307.0,484.23,387.74
2016,1,25,14,45,330.0,158.0,0.55,14.0,292.0,487.63,392.9
2016,1,25,15,0,362.0,139.0,0.6,14.0,277.0,505.79,408.2
2016,1,25,15,15,344.0,127.0,0.6,14.0,247.5,454.66,369.85
2016,1,25,15,30,326.0,115.0,0.6,14.0,218.0,420.26,343.78
2016,1,25,15,45,305.0,100.5,0.6,14.0,186.0,379.59,311.87
2016,1,25,16,0,284.0,86.0,0.6,14.0,154.0,354.49,290.87
2016,1,25,16,15,250.5,70.5,0.65,13.5,121.5,303.17,248.69
2016,1,25,16,30,217.0,55.0,0.7,13.0,89.0,253.23,206.01
2016,1,25,16,45,156.0,39.5,0.8,13.0,60.0,172.74,135.52
2016,1,25,17,0,95.0,24.0,0.9,13.0,31.0,104.41,52.32
2016,1,25,17,15,47.5,12.0,0.9,12.5,15.5,37.58,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,7,45,181.5,17.0,1.4,11.0,36.5,13.43,1.17
2016,1,26,8,0,363.0,34.0,1.5,11.0,73.0,27.65,17.97
2016,1,26,8,15,449.5,42.0,1.5,11.0,114.0,33.56,24.12
2016,1,26,8,30,536.0,50.0,1.5,11.0,155.0,76.79,41.63
2016,1,26,8,45,519.0,64.5,1.55,11.5,186.0,123.35,76.77
2016,1,26,9,0,502.0,79.0,1.6,12.0,217.0,167.76,115.81
2016,1,26,9,15,542.5,83.0,1.6,12.0,253.5,214.2,156.59
2016,1,26,9,30,583.0,87.0,1.6,12.0,290.0,264.73,201.66
2016,1,26,9,45,513.5,112.5,1.6,12.5,305.0,296.87,233.27
2016,1,26,10,0,444.0,138.0,1.6,13.0,320.0,323.87,258.76
2016,1,26,10,15,422.0,154.5,1.55,13.0,338.0,356.52,287.21
2016,1,26,10,30,400.0,171.0,1.5,13.0,356.0,386.33,312.3
2016,1,26,10,45,325.0,195.0,1.5,13.5,350.5,383.2,309.96
2016,1,26,11,0,250.0,219.0,1.5,14.0,345.0,380.29,306.97
2016,1,26,11,15,281.0,222.0,1.45,14.0,368.0,417.66,336.83
2016,1,26,11,30,312.0,225.0,1.4,14.0,391.0,456.71,367.37
2016,1,26,11,45,305.5,230.5,1.4,14.0,396.0,472.69,379.52
2016,1,26,12,0,299.0,236.0,1.4,14.0,401.0,487.34,390.69
2016,1,26,12,15,325.0,232.0,1.4,14.0,411.5,515.57,412.87
2016,1,26,12,30,351.0,228.0,1.4,14.0,422.0,543.87,434.88
2016,1,26,12,45,426.0,208.0,1.4,14.0,441.0,609.38,485.36
2016,1,26,13,0,501.0,188.0,1.4,14.0,460.0,662.09,525.73
2016,1,26,13,15,490.0,185.5,1.4,14.0,446.0,659.91,524.05
2016,1,26,13,30,479.0,183.0,1.4,14.0,432.0,655.33,521.22
2016,1,26,13,45,539.0,158.5,1.4,14.0,429.0,685.09,545.42
2016,1,26,14,0,599.0,134.0,1.4,14.0,426.0,719.78,571.49
2016,1,26,14,15,628.0,118.0,1.4,14.0,409.5,727.44,577.51
2016,1,26,14,30,657.0,102.0,1.4,14.0,393.0,731.29,581.16
2016,1,26,14,45,560.0,112.5,1.4,14.0,347.5,654.71,525.91
2016,1,26,15,0,463.0,123.0,1.4,14.0,302.0,572.24,465.03
2016,1,26,15,15,436.0,116.0,1.3,13.5,270.5,534.8,437.59
2016,1,26,15,30,409.0,109.0,1.2,13.0,239.0,496.75,408.55
2016,1,26,15,45,380.0,96.5,1.1,13.0,204.5,449.69,371.07
2016,1,26,16,0,351.0,84.0,1.0,13.0,170.0,402.77,332.65
2016,1,26,16,15,313.0,69.5,1.05,12.5,134.5,347.15,287.0
2016,1,26,16,30,275.0,55.0,1.1,12.0,99.0,293.1,240.62
2016,1,26,16,45,204.0,40.5,1.2,12.0,67.0,219.9,174.93
2016,1,26,17,0,133.0,26.0,1.3,12.0,35.0,144.98,83.37
2016,1,26,17,15,66.5,13.0,1.3,12.0,17.5,49.3,0.0
2016,1,26,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,2.3,10.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,2.3,10.0,12.0,10.91,0.0
2016,1,27,7,45,168.0,24.5,2.35,10.5,43.5,19.28,5.16
2016,1,27,8,0,336.0,37.0,2.4,11.0,75.0,30.3,20.3
2016,1,27,8,15,422.5,46.5,2.3,11.0,116.0,37.4,27.52
2016,1,27,8,30,509.0,56.0,2.2,11.0,157.0,80.37,45.62
2016,1,27,8,45,564.5,62.5,2.15,11.0,199.5,127.22,78.23
2016,1,27,9,0,620.0,69.0,2.1,11.0,242.0,180.46,122.04
2016,1,27,9,15,658.0,73.5,2.1,11.0,282.0,233.62,169.49
2016,1,27,9,30,696.0,78.0,2.1,11.0,322.0,290.43,220.92
2016,1,27,9,45,742.0,76.5,2.15,11.5,361.0,348.36,272.51
2016,1,27,10,0,788.0,75.0,2.2,12.0,400.0,408.71,325.19
2016,1,27,10,15,805.5,77.0,2.05,12.5,431.0,462.56,371.14
2016,1,27,10,30,823.0,79.0,1.9,13.0,462.0,516.39,415.33
2016,1,27,10,45,836.0,80.5,1.8,13.5,487.0,566.86,455.47
2016,1,27,11,0,849.0,82.0,1.7,14.0,512.0,616.3,493.34
2016,1,27,11,15,856.5,83.0,1.55,14.0,529.5,660.33,526.46
2016,1,27,11,30,864.0,84.0,1.4,14.0,547.0,702.34,556.97
2016,1,27,11,45,869.0,84.5,1.3,14.0,557.0,739.76,582.26
2016,1,27,12,0,874.0,85.0,1.2,14.0,567.0,774.57,605.15
2016,1,27,12,15,875.5,85.0,1.15,14.0,569.5,803.27,624.08
2016,1,27,12,30,877.0,85.0,1.1,14.0,572.0,828.82,640.77
2016,1,27,12,45,880.0,83.0,1.05,14.5,567.5,842.54,648.1
2016,1,27,13,0,883.0,81.0,1.0,15.0,563.0,859.95,658.11
2016,1,27,13,15,877.5,80.0,1.0,15.0,550.0,867.82,663.67
2016,1,27,13,30,872.0,79.0,1.0,15.0,537.0,872.09,667.05
2016,1,27,13,45,865.0,77.5,1.0,15.0,517.0,879.38,672.69
2016,1,27,14,0,858.0,76.0,1.0,15.0,497.0,874.67,670.27
2016,1,27,14,15,845.0,74.0,0.95,15.0,469.5,860.47,660.82
2016,1,27,14,30,832.0,72.0,0.9,15.0,442.0,842.88,649.21
2016,1,27,14,45,813.5,69.5,0.9,15.0,409.0,816.66,632.46
2016,1,27,15,0,795.0,67.0,0.9,15.0,376.0,787.56,613.58
2016,1,27,15,15,767.5,64.0,0.8,15.0,337.5,747.67,585.25
2016,1,27,15,30,740.0,61.0,0.7,15.0,299.0,705.79,555.04
2016,1,27,15,45,701.0,57.0,0.65,15.0,257.5,651.95,515.99
2016,1,27,16,0,662.0,53.0,0.6,15.0,216.0,597.43,475.09
2016,1,27,16,15,600.0,47.0,0.65,14.5,172.5,523.65,419.65
2016,1,27,16,30,538.0,41.0,0.7,14.0,129.0,459.26,368.21
2016,1,27,16,45,435.0,32.5,0.75,14.0,88.5,361.68,284.4
2016,1,27,17,0,332.0,24.0,0.8,14.0,48.0,266.8,166.47
2016,1,27,17,15,166.0,12.0,0.8,13.5,24.0,104.8,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.5,0.95,11.0,4.5,0.0,0.0
2016,1,28,7,30,0.0,9.0,1.0,11.0,9.0,8.19,0.0
2016,1,28,7,45,52.0,24.5,1.05,11.5,30.5,20.52,6.78
2016,1,28,8,0,104.0,40.0,1.1,12.0,52.0,31.87,21.69
2016,1,28,8,15,133.0,58.0,1.1,12.0,80.0,45.42,34.54
2016,1,28,8,30,162.0,76.0,1.1,12.0,108.0,73.2,51.33
2016,1,28,8,45,179.0,93.5,1.15,12.0,137.0,103.03,74.59
2016,1,28,9,0,196.0,111.0,1.2,12.0,166.0,135.2,101.51
2016,1,28,9,15,209.5,126.5,1.15,12.0,193.5,167.0,129.0
2016,1,28,9,30,223.0,142.0,1.1,12.0,221.0,200.44,157.99
2016,1,28,9,45,195.5,160.5,1.1,12.5,235.0,219.69,175.6
2016,1,28,10,0,168.0,179.0,1.1,13.0,249.0,238.85,192.29
2016,1,28,10,15,337.5,165.0,1.2,13.0,319.0,321.27,259.16
2016,1,28,10,30,507.0,151.0,1.3,13.0,389.0,422.51,340.53
2016,1,28,10,45,253.5,153.5,1.45,13.5,272.5,300.92,244.58
2016,1,28,11,0,0.0,156.0,1.6,14.0,156.0,141.23,112.48
2016,1,28,11,15,1.0,164.5,1.55,14.0,165.5,150.28,120.18
2016,1,28,11,30,2.0,173.0,1.5,14.0,175.0,159.56,127.65
2016,1,28,11,45,3.0,176.5,1.5,14.5,178.5,164.17,131.08
2016,1,28,12,0,4.0,180.0,1.5,15.0,182.0,168.92,134.65
2016,1,28,12,15,2.0,120.0,1.5,15.0,121.0,109.43,85.92
2016,1,28,12,30,0.0,60.0,1.5,15.0,60.0,53.06,39.11
2016,1,28,12,45,139.0,150.5,1.55,15.0,227.0,275.48,225.97
2016,1,28,13,0,278.0,241.0,1.6,15.0,394.0,518.22,415.73
2016,1,28,13,15,264.0,237.0,1.55,15.0,380.0,508.97,406.76
2016,1,28,13,30,250.0,233.0,1.5,15.0,366.0,498.27,398.69
2016,1,28,13,45,125.0,179.0,1.5,15.0,245.5,310.02,251.38
2016,1,28,14,0,0.0,125.0,1.5,15.0,125.0,114.71,90.35
2016,1,28,14,15,0.0,103.5,1.45,15.0,103.5,93.54,73.3
2016,1,28,14,30,0.0,82.0,1.4,15.0,82.0,72.68,55.99
2016,1,28,14,45,0.0,44.5,1.35,15.0,44.5,39.26,27.87
2016,1,28,15,0,0.0,7.0,1.3,15.0,7.0,6.15,0.0
2016,1,28,15,15,0.0,6.0,1.2,14.5,6.0,5.27,0.0
2016,1,28,15,30,0.0,5.0,1.1,14.0,5.0,4.39,0.0
2016,1,28,15,45,0.0,4.5,1.05,14.0,4.5,3.95,0.0
2016,1,28,16,0,0.0,4.0,1.0,14.0,4.0,3.51,0.0
2016,1,28,16,15,0.0,3.0,1.0,13.5,3.0,2.63,0.0
2016,1,28,16,30,0.0,2.0,1.0,13.0,2.0,1.75,0.0
2016,1,28,16,45,0.0,1.0,1.0,13.0,1.0,0.88,0.0
2016,1,28,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.0,2.4,14.0,2.0,0.0,0.0
2016,1,29,7,30,0.0,4.0,2.5,14.0,4.0,3.64,0.0
2016,1,29,7,45,0.0,13.5,2.65,14.0,13.5,11.87,1.93
2016,1,29,8,0,0.0,23.0,2.8,14.0,23.0,20.25,11.65
2016,1,29,8,15,0.0,35.5,2.8,14.0,35.5,31.31,21.9
2016,1,29,8,30,0.0,48.0,2.8,14.0,48.0,42.23,30.35
2016,1,29,8,45,0.0,60.5,2.85,14.0,60.5,53.14,39.87
2016,1,29,9,0,0.0,73.0,2.9,14.0,73.0,64.18,49.39
2016,1,29,9,15,0.0,85.0,2.9,14.0,85.0,74.91,58.52
2016,1,29,9,30,0.0,97.0,2.9,14.0,97.0,85.74,67.64
2016,1,29,9,45,0.0,63.0,2.95,14.5,63.0,55.66,41.93
2016,1,29,10,0,0.0,29.0,3.0,15.0,29.0,25.55,16.19
2016,1,29,10,15,0.0,29.0,3.0,15.0,29.0,25.56,16.17
2016,1,29,10,30,0.0,29.0,3.0,15.0,29.0,25.57,16.14
2016,1,29,10,45,0.0,24.5,3.0,15.0,24.5,21.6,12.73
2016,1,29,11,0,0.0,20.0,3.0,15.0,20.0,17.63,9.34
2016,1,29,11,15,0.0,42.0,3.0,15.0,42.0,37.09,25.8
2016,1,29,11,30,0.0,64.0,3.0,15.0,64.0,56.6,42.19
2016,1,29,11,45,0.0,57.5,3.0,15.0,57.5,50.84,37.3
2016,1,29,12,0,0.0,51.0,3.0,15.0,51.0,45.08,32.44
2016,1,29,12,15,0.0,60.0,3.0,14.5,60.0,53.06,39.22
2016,1,29,12,30,0.0,69.0,3.0,14.0,69.0,61.06,46.02
2016,1,29,12,45,10.5,140.0,3.0,14.0,146.0,136.26,109.17
2016,1,29,13,0,21.0,211.0,3.0,14.0,223.0,218.55,176.89
2016,1,29,13,15,10.5,186.5,3.0,14.0,192.5,184.93,149.03
2016,1,29,13,30,0.0,162.0,3.0,14.0,162.0,151.15,121.05
2016,1,29,13,45,0.0,161.0,3.0,14.0,161.0,151.04,121.16
2016,1,29,14,0,0.0,160.0,3.0,14.0,160.0,151.14,121.41
2016,1,29,14,15,0.0,151.5,3.0,14.0,151.5,143.35,115.16
2016,1,29,14,30,0.0,143.0,3.0,14.0,143.0,135.64,108.96
2016,1,29,14,45,0.0,76.0,3.0,14.0,76.0,67.23,51.69
2016,1,29,15,0,0.0,9.0,3.0,14.0,9.0,7.92,1.15
2016,1,29,15,15,0.0,8.0,3.0,14.0,8.0,7.03,0.4
2016,1,29,15,30,0.0,7.0,3.0,14.0,7.0,6.15,0.0
2016,1,29,15,45,0.0,6.0,3.0,14.0,6.0,5.27,0.0
2016,1,29,16,0,0.0,5.0,3.0,14.0,5.0,4.39,0.0
2016,1,29,16,15,0.0,4.0,2.95,14.0,4.0,3.51,0.0
2016,1,29,16,30,0.0,3.0,2.9,14.0,3.0,2.63,0.0
2016,1,29,16,45,0.0,2.0,2.9,14.0,2.0,1.75,0.0
2016,1,29,17,0,0.0,1.0,2.9,14.0,1.0,0.88,0.0
2016,1,29,17,15,0.0,0.5,2.8,13.5,0.5,0.45,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.0,2.4,10.0,5.0,0.0,0.0
2016,1,30,7,30,0.0,10.0,2.5,10.0,10.0,9.1,0.0
2016,1,30,7,45,53.0,26.0,2.65,10.5,32.5,21.74,9.19
2016,1,30,8,0,106.0,42.0,2.8,11.0,55.0,33.38,23.24
2016,1,30,8,15,128.0,60.5,2.85,11.0,82.5,47.29,36.38
2016,1,30,8,30,150.0,79.0,2.9,11.0,110.0,74.76,53.32
2016,1,30,8,45,165.5,96.5,2.95,11.0,138.0,103.76,76.24
2016,1,30,9,0,181.0,114.0,3.0,11.0,166.0,133.9,101.73
2016,1,30,9,15,190.0,131.0,3.0,11.0,192.5,164.23,128.38
2016,1,30,9,30,199.0,148.0,3.0,11.0,219.0,195.72,156.17
2016,1,30,9,45,512.5,106.5,3.05,11.5,317.0,295.0,234.4
2016,1,30,10,0,826.0,65.0,3.1,12.0,415.0,416.0,332.56
2016,1,30,10,15,690.0,104.0,3.1,12.0,411.0,437.72,354.73
2016,1,30,10,30,554.0,143.0,3.1,12.0,407.0,439.74,359.18
2016,1,30,10,45,429.5,180.5,3.1,12.5,391.5,436.66,357.05
2016,1,30,11,0,305.0,218.0,3.1,13.0,376.0,413.03,337.3
2016,1,30,11,15,268.5,232.0,3.1,13.0,374.5,420.26,343.08
2016,1,30,11,30,232.0,246.0,3.1,13.0,373.0,413.3,337.31
2016,1,30,11,45,295.5,239.5,3.15,13.0,404.0,475.75,388.0
2016,1,30,12,0,359.0,233.0,3.2,13.0,435.0,530.51,432.09
2016,1,30,12,15,628.0,155.5,3.2,13.0,511.0,693.56,562.5
2016,1,30,12,30,897.0,78.0,3.2,13.0,587.0,834.41,666.91
2016,1,30,12,45,720.5,129.5,3.2,13.0,535.5,779.11,625.27
2016,1,30,13,0,544.0,181.0,3.2,13.0,484.0,694.3,561.21
2016,1,30,13,15,327.5,212.0,3.2,13.0,393.5,535.03,436.35
2016,1,30,13,30,111.0,243.0,3.2,13.0,303.0,355.25,290.11
2016,1,30,13,45,157.0,233.5,3.2,13.0,314.5,405.0,332.26
2016,1,30,14,0,203.0,224.0,3.2,13.0,326.0,438.35,360.47
2016,1,30,14,15,107.5,195.5,3.2,13.0,249.0,320.66,264.18
2016,1,30,14,30,12.0,167.0,3.2,13.0,172.0,172.76,140.46
2016,1,30,14,45,31.0,165.0,3.25,13.0,177.5,204.31,167.98
2016,1,30,15,0,50.0,163.0,3.3,13.0,183.0,222.19,183.76
2016,1,30,15,15,46.0,147.5,3.15,12.5,165.0,202.21,167.58
2016,1,30,15,30,42.0,132.0,3.0,12.0,147.0,182.28,151.28
2016,1,30,15,45,37.0,115.0,2.95,12.0,127.0,159.46,131.98
2016,1,30,16,0,32.0,98.0,2.9,12.0,107.0,136.74,112.45
2016,1,30,16,15,23.5,80.0,2.75,11.5,86.0,109.96,89.19
2016,1,30,16,30,15.0,62.0,2.6,11.0,65.0,75.17,58.83
2016,1,30,16,45,7.5,44.0,2.5,11.0,45.5,50.61,36.87
2016,1,30,17,0,0.0,26.0,2.4,11.0,26.0,25.18,13.16
2016,1,30,17,15,0.0,13.0,2.4,10.5,13.0,11.82,0.0
2016,1,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,9.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,9.0,19.0,17.28,0.0
2016,1,31,7,45,245.0,26.0,2.4,9.5,56.0,21.34,9.63
2016,1,31,8,0,490.0,33.0,2.5,10.0,93.0,28.96,19.59
2016,1,31,8,15,570.5,39.0,2.6,10.0,137.5,34.06,24.81
2016,1,31,8,30,651.0,45.0,2.7,10.0,182.0,82.46,42.56
2016,1,31,8,45,705.0,48.5,2.8,10.0,227.5,134.83,78.8
2016,1,31,9,0,759.0,52.0,2.9,10.0,273.0,193.24,127.67
2016,1,31,9,15,792.0,55.5,3.0,10.0,315.5,252.16,181.46
2016,1,31,9,30,825.0,59.0,3.1,10.0,358.0,313.96,238.71
2016,1,31,9,45,842.0,62.5,3.25,10.5,395.5,372.51,292.81
2016,1,31,10,0,859.0,66.0,3.4,11.0,433.0,431.09,345.62
2016,1,31,10,15,875.5,68.0,3.5,11.0,465.0,487.8,396.09
2016,1,31,10,30,892.0,70.0,3.6,11.0,497.0,544.22,444.99
2016,1,31,10,45,905.0,71.0,3.7,11.0,523.0,597.01,489.8
2016,1,31,11,0,918.0,72.0,3.8,11.0,549.0,648.58,532.59
2016,1,31,11,15,925.0,72.5,3.95,11.0,567.5,694.16,570.03
2016,1,31,11,30,932.0,73.0,4.1,11.0,586.0,737.49,604.08
2016,1,31,11,45,934.0,74.0,4.3,11.0,596.0,775.27,633.25
2016,1,31,12,0,936.0,75.0,4.5,11.0,606.0,810.07,660.21
2016,1,31,12,15,936.5,75.5,4.65,11.0,608.5,839.95,683.25
2016,1,31,12,30,937.0,76.0,4.8,11.0,611.0,866.47,703.89
2016,1,31,12,45,926.5,79.0,4.95,11.0,603.5,883.27,717.43
2016,1,31,13,0,916.0,82.0,5.1,11.0,596.0,896.17,728.27
2016,1,31,13,15,910.5,81.0,5.1,11.0,582.5,904.72,735.06
2016,1,31,13,30,905.0,80.0,5.1,11.0,569.0,909.49,739.23
2016,1,31,13,45,888.5,81.5,5.2,11.0,547.0,912.58,743.01
2016,1,31,14,0,872.0,83.0,5.3,11.0,525.0,903.39,737.72
2016,1,31,14,15,858.0,81.0,5.3,11.0,497.0,888.37,727.57
2016,1,31,14,30,844.0,79.0,5.3,11.0,469.0,869.87,714.84
2016,1,31,14,45,817.5,78.5,5.3,11.0,433.5,838.99,692.65
2016,1,31,15,0,791.0,78.0,5.3,11.0,398.0,805.27,668.09
2016,1,31,15,15,762.5,74.5,5.2,10.5,358.5,763.69,637.75
2016,1,31,15,30,734.0,71.0,5.1,10.0,319.0,720.06,605.13
2016,1,31,15,45,688.5,67.5,5.05,10.0,275.5,667.7,563.73
2016,1,31,16,0,643.0,64.0,5.0,10.0,232.0,609.3,516.17
2016,1,31,16,15,579.0,57.5,4.95,10.0,187.5,533.73,452.88
2016,1,31,16,30,515.0,51.0,4.9,10.0,143.0,460.32,388.73
2016,1,31,16,45,412.5,41.0,4.85,10.0,101.0,360.5,299.03
2016,1,31,17,0,310.0,31.0,4.8,10.0,59.0,268.22,201.66
2016,1,31,17,15,155.0,15.5,4.95,10.0,29.5,129.63,0.0
2016,1,31,17,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,7,15,118.5,7.0,3.35,8.0,10.5,0.0,0.0
2016,2,1,7,30,237.0,14.0,3.4,8.0,21.0,12.73,0.0
2016,2,1,7,45,383.5,23.0,3.5,8.5,59.5,20.35,9.5
2016,2,1,8,0,530.0,32.0,3.6,9.0,98.0,27.95,18.86
2016,2,1,8,15,607.0,38.0,3.7,9.0,143.5,33.4,24.35
2016,2,1,8,30,684.0,44.0,3.8,9.0,189.0,83.94,42.77
2016,2,1,8,45,731.5,48.0,3.95,9.5,235.0,138.05,80.59
