Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,779.0,52.0,4.1,10.0,281.0,197.42,130.62
2016,2,1,9,15,809.5,55.0,4.1,10.0,323.5,256.52,184.99
2016,2,1,9,30,840.0,58.0,4.1,10.0,366.0,318.95,243.18
2016,2,1,9,45,846.0,64.5,4.15,10.5,401.5,376.7,297.09
2016,2,1,10,0,852.0,71.0,4.2,11.0,437.0,434.53,349.56
2016,2,1,10,15,867.0,73.0,4.1,11.0,469.0,491.0,399.65
2016,2,1,10,30,882.0,75.0,4.0,11.0,501.0,547.07,447.93
2016,2,1,10,45,887.0,78.0,3.95,11.5,525.0,595.37,488.02
2016,2,1,11,0,892.0,81.0,3.9,12.0,549.0,643.57,526.7
2016,2,1,11,15,899.0,82.0,3.85,12.0,567.0,688.85,563.09
2016,2,1,11,30,906.0,83.0,3.8,12.0,585.0,731.96,596.46
2016,2,1,11,45,907.0,84.5,3.75,12.0,594.5,768.86,623.34
2016,2,1,12,0,908.0,86.0,3.7,12.0,604.0,802.79,647.88
2016,2,1,12,15,908.0,86.0,3.6,12.0,606.5,831.12,667.93
2016,2,1,12,30,908.0,86.0,3.5,12.0,609.0,856.14,685.51
2016,2,1,12,45,908.5,84.5,3.45,12.0,604.0,876.39,699.93
2016,2,1,13,0,909.0,83.0,3.4,12.0,599.0,893.14,711.91
2016,2,1,13,15,903.5,82.5,3.35,12.0,585.0,902.25,718.51
2016,2,1,13,30,898.0,82.0,3.3,12.0,571.0,907.63,722.62
2016,2,1,13,45,892.5,79.5,3.3,12.0,550.5,906.81,722.78
2016,2,1,14,0,887.0,77.0,3.3,12.0,530.0,902.26,720.45
2016,2,1,14,15,873.5,75.5,3.25,12.0,502.0,897.07,717.48
2016,2,1,14,30,860.0,74.0,3.2,12.0,474.0,879.54,705.63
2016,2,1,14,45,842.0,71.5,3.15,12.0,440.0,853.4,687.58
2016,2,1,15,0,824.0,69.0,3.1,12.0,406.0,824.23,667.19
2016,2,1,15,15,797.5,66.5,2.9,11.5,366.5,785.07,639.35
2016,2,1,15,30,771.0,64.0,2.7,11.0,327.0,743.73,609.33
2016,2,1,15,45,735.5,59.5,2.55,11.0,284.0,690.82,568.85
2016,2,1,16,0,700.0,55.0,2.4,11.0,241.0,636.98,526.46
2016,2,1,16,15,642.0,49.5,2.4,10.5,196.0,564.79,469.55
2016,2,1,16,30,584.0,44.0,2.4,10.0,151.0,494.01,411.02
2016,2,1,16,45,489.5,36.0,2.4,10.0,108.0,406.42,333.95
2016,2,1,17,0,395.0,28.0,2.4,10.0,65.0,318.77,242.6
2016,2,1,17,15,197.5,14.0,2.45,9.5,32.5,153.48,0.0
2016,2,1,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,10.0,9.0,8.19,0.0
2016,2,2,7,30,0.0,18.0,2.0,10.0,18.0,16.37,0.0
2016,2,2,7,45,165.0,31.0,1.95,10.0,52.0,24.26,12.88
2016,2,2,8,0,330.0,44.0,1.9,10.0,86.0,36.04,25.93
2016,2,2,8,15,415.0,53.5,1.85,10.0,128.5,43.55,33.35
2016,2,2,8,30,500.0,63.0,1.8,10.0,171.0,86.38,51.1
2016,2,2,8,45,568.0,67.5,1.75,10.5,216.0,132.97,83.12
2016,2,2,9,0,636.0,72.0,1.7,11.0,261.0,187.53,127.37
2016,2,2,9,15,673.5,76.0,1.6,11.0,302.5,241.63,175.51
2016,2,2,9,30,711.0,80.0,1.5,11.0,344.0,299.32,227.33
2016,2,2,9,45,751.5,79.5,1.4,11.0,383.5,357.97,279.37
2016,2,2,10,0,792.0,79.0,1.3,11.0,423.0,418.33,331.64
2016,2,2,10,15,810.5,81.5,1.3,11.0,455.0,474.04,379.32
2016,2,2,10,30,829.0,84.0,1.3,11.0,487.0,529.86,425.65
2016,2,2,10,45,848.0,83.5,1.3,11.5,514.0,582.61,467.47
2016,2,2,11,0,867.0,83.0,1.3,12.0,541.0,634.79,507.53
2016,2,2,11,15,875.0,84.0,1.35,12.0,559.5,680.48,542.99
2016,2,2,11,30,883.0,85.0,1.4,12.0,578.0,719.51,572.61
2016,2,2,11,45,892.0,83.5,1.45,12.0,589.5,758.2,600.24
2016,2,2,12,0,901.0,82.0,1.5,12.0,601.0,794.43,625.97
2016,2,2,12,15,726.0,134.0,1.55,12.0,553.5,751.82,595.35
2016,2,2,12,30,551.0,186.0,1.6,12.0,506.0,679.79,541.77
2016,2,2,12,45,729.5,132.5,1.65,12.0,551.5,794.16,628.17
2016,2,2,13,0,908.0,79.0,1.7,12.0,597.0,889.25,694.97
2016,2,2,13,15,903.0,78.0,1.7,12.0,583.5,898.14,700.49
2016,2,2,13,30,898.0,77.0,1.7,12.0,570.0,903.3,704.59
2016,2,2,13,45,890.0,76.0,1.75,12.0,549.5,902.05,705.07
2016,2,2,14,0,882.0,75.0,1.8,12.0,529.0,897.13,703.18
2016,2,2,14,15,868.5,73.5,1.8,12.0,501.0,883.04,694.4
2016,2,2,14,30,855.0,72.0,1.8,12.0,473.0,874.39,689.63
2016,2,2,14,45,836.0,70.0,1.8,12.0,439.0,848.05,672.24
2016,2,2,15,0,817.0,68.0,1.8,12.0,405.0,818.72,652.71
2016,2,2,15,15,791.0,65.0,1.75,11.5,366.0,779.41,626.26
2016,2,2,15,30,765.0,62.0,1.7,11.0,327.0,737.96,597.66
2016,2,2,15,45,725.5,58.5,1.7,11.0,283.5,683.23,557.53
2016,2,2,16,0,686.0,55.0,1.7,11.0,240.0,627.79,515.49
2016,2,2,16,15,628.5,50.0,1.7,10.5,195.5,556.9,460.43
2016,2,2,16,30,571.0,45.0,1.7,10.0,151.0,494.42,409.27
2016,2,2,16,45,473.0,37.0,1.75,10.0,108.5,397.69,326.17
2016,2,2,17,0,375.0,29.0,1.8,10.0,66.0,308.15,237.42
2016,2,2,17,15,187.5,14.5,1.85,9.5,33.0,149.94,0.0
2016,2,2,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,7.0,1.85,7.0,7.0,6.37,0.0
2016,2,3,7,30,0.0,14.0,1.9,7.0,14.0,12.73,0.0
2016,2,3,7,45,52.5,31.0,1.95,7.5,38.0,25.63,14.6
2016,2,3,8,0,105.0,48.0,2.0,8.0,62.0,37.84,27.81
2016,2,3,8,15,129.0,67.0,2.0,8.0,90.5,52.27,41.49
2016,2,3,8,30,153.0,86.0,2.0,8.0,119.0,80.55,58.86
2016,2,3,8,45,166.5,104.5,2.05,8.5,148.0,110.37,82.62
2016,2,3,9,0,180.0,123.0,2.1,9.0,177.0,141.43,108.9
2016,2,3,9,15,195.0,138.0,2.1,9.0,204.5,171.72,135.34
2016,2,3,9,30,210.0,153.0,2.1,9.0,232.0,206.43,165.71
2016,2,3,9,45,337.5,149.5,2.1,9.5,290.5,265.1,213.6
2016,2,3,10,0,465.0,146.0,2.1,10.0,349.0,342.25,277.23
2016,2,3,10,15,312.5,182.5,2.05,10.0,323.0,327.42,267.77
2016,2,3,10,30,160.0,219.0,2.0,10.0,297.0,295.79,242.69
2016,2,3,10,45,202.0,227.0,2.0,10.5,331.0,338.4,277.58
2016,2,3,11,0,244.0,235.0,2.0,11.0,365.0,393.3,321.44
2016,2,3,11,15,151.5,239.0,2.0,11.0,321.0,340.81,278.46
2016,2,3,11,30,59.0,243.0,2.0,11.0,277.0,278.52,226.88
2016,2,3,11,45,207.0,242.5,2.0,11.5,362.5,402.64,329.1
2016,2,3,12,0,355.0,242.0,2.0,12.0,448.0,538.64,436.14
2016,2,3,12,15,292.0,254.5,1.95,12.0,424.5,516.27,416.71
2016,2,3,12,30,229.0,267.0,1.9,12.0,401.0,475.37,384.16
2016,2,3,12,45,201.0,266.5,1.9,12.0,383.5,459.48,371.77
2016,2,3,13,0,173.0,266.0,1.9,12.0,366.0,441.79,357.71
2016,2,3,13,15,301.0,238.5,1.85,12.0,407.0,544.44,440.56
2016,2,3,13,30,429.0,211.0,1.8,12.0,448.0,649.32,521.96
2016,2,3,13,45,265.5,221.5,1.75,12.0,366.5,504.36,408.45
2016,2,3,14,0,102.0,232.0,1.7,12.0,285.0,340.4,277.34
2016,2,3,14,15,202.0,213.0,1.6,12.0,311.5,426.83,349.9
2016,2,3,14,30,302.0,194.0,1.5,12.0,338.0,512.02,418.25
2016,2,3,14,45,208.5,186.5,1.45,12.0,282.5,403.52,331.71
2016,2,3,15,0,115.0,179.0,1.4,12.0,227.0,314.18,258.97
2016,2,3,15,15,107.0,163.0,1.35,11.5,204.5,288.82,239.64
2016,2,3,15,30,99.0,147.0,1.3,11.0,182.0,263.37,219.5
2016,2,3,15,45,91.0,129.0,1.3,11.0,157.5,235.01,196.24
2016,2,3,16,0,83.0,111.0,1.3,11.0,133.0,206.67,172.5
2016,2,3,16,15,70.5,91.5,1.35,11.0,108.0,159.85,132.72
2016,2,3,16,30,58.0,72.0,1.4,11.0,83.0,126.83,103.79
2016,2,3,16,45,38.5,53.0,1.45,11.0,59.5,90.01,70.99
2016,2,3,17,0,19.0,34.0,1.5,11.0,36.0,53.09,37.2
2016,2,3,17,15,9.5,17.0,1.45,11.0,18.0,22.95,0.0
2016,2,3,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,8.0,11.5,10.46,0.0
2016,2,4,7,30,0.0,23.0,2.5,8.0,23.0,19.08,0.0
2016,2,4,7,45,205.5,31.5,2.55,8.5,59.5,24.65,14.14
2016,2,4,8,0,411.0,40.0,2.6,9.0,96.0,32.18,22.78
2016,2,4,8,15,489.0,48.0,2.55,9.0,139.5,39.27,29.72
2016,2,4,8,30,567.0,56.0,2.5,9.0,183.0,85.09,47.66
2016,2,4,8,45,616.0,62.0,2.5,9.5,226.5,134.85,82.95
2016,2,4,9,0,665.0,68.0,2.5,10.0,270.0,190.21,129.22
2016,2,4,9,15,699.0,72.0,2.5,10.0,311.5,245.27,179.02
2016,2,4,9,30,733.0,76.0,2.5,10.0,353.0,304.91,233.46
2016,2,4,9,45,540.5,122.5,2.55,10.5,338.0,318.87,253.6
2016,2,4,10,0,348.0,169.0,2.6,11.0,323.0,309.78,251.21
2016,2,4,10,15,583.5,127.0,2.55,11.0,407.0,413.14,336.21
2016,2,4,10,30,819.0,85.0,2.5,11.0,491.0,527.76,429.48
2016,2,4,10,45,831.5,86.5,2.5,11.5,516.0,578.64,470.43
2016,2,4,11,0,844.0,88.0,2.5,12.0,541.0,628.46,509.7
2016,2,4,11,15,851.5,89.5,2.4,12.0,559.0,673.65,544.82
2016,2,4,11,30,859.0,91.0,2.3,12.0,577.0,716.86,577.4
2016,2,4,11,45,862.0,92.0,2.25,12.5,587.5,753.98,602.56
2016,2,4,12,0,865.0,93.0,2.2,13.0,598.0,788.37,625.45
2016,2,4,12,15,866.0,93.0,2.05,13.0,600.5,817.12,644.38
2016,2,4,12,30,867.0,93.0,1.9,13.0,603.0,842.7,660.84
2016,2,4,12,45,864.0,93.0,1.8,13.0,597.5,861.61,672.97
2016,2,4,13,0,861.0,93.0,1.7,13.0,592.0,876.99,682.66
2016,2,4,13,15,741.5,123.0,1.6,13.0,546.0,826.05,646.03
2016,2,4,13,30,622.0,153.0,1.5,13.0,500.0,763.79,601.82
2016,2,4,13,45,589.0,157.0,1.45,13.5,476.0,744.64,587.84
2016,2,4,14,0,556.0,161.0,1.4,14.0,452.0,716.4,566.89
2016,2,4,14,15,570.0,148.0,1.3,14.0,433.0,714.76,565.89
2016,2,4,14,30,584.0,135.0,1.2,14.0,414.0,717.87,568.08
2016,2,4,14,45,525.0,136.5,1.2,14.0,374.0,656.33,524.23
2016,2,4,15,0,466.0,138.0,1.2,14.0,334.0,601.69,484.55
2016,2,4,15,15,442.5,130.0,1.1,13.5,302.0,565.45,458.48
2016,2,4,15,30,419.0,122.0,1.0,13.0,270.0,528.32,430.96
2016,2,4,15,45,532.0,92.5,0.95,13.0,256.5,578.14,470.52
2016,2,4,16,0,645.0,63.0,0.9,13.0,243.0,615.1,496.92
2016,2,4,16,15,588.5,57.0,0.95,12.5,198.5,545.15,443.63
2016,2,4,16,30,532.0,51.0,1.0,12.0,154.0,476.96,389.98
2016,2,4,16,45,443.0,42.0,1.05,12.0,112.0,385.73,313.25
2016,2,4,17,0,354.0,33.0,1.1,12.0,70.0,300.73,233.89
2016,2,4,17,15,177.0,16.5,1.15,12.0,35.0,149.98,37.93
2016,2,4,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,9.0,2.35,8.0,12.5,8.19,0.0
2016,2,5,7,30,172.0,18.0,2.4,8.0,25.0,14.9,0.0
2016,2,5,7,45,297.5,30.0,2.45,8.5,63.0,24.55,14.41
2016,2,5,8,0,423.0,42.0,2.5,9.0,101.0,33.89,24.35
2016,2,5,8,15,501.0,50.5,2.5,9.0,145.5,41.75,31.98
2016,2,5,8,30,579.0,59.0,2.5,9.0,190.0,88.88,50.38
2016,2,5,8,45,631.0,64.5,2.5,9.5,235.0,139.45,86.2
2016,2,5,9,0,683.0,70.0,2.5,10.0,280.0,195.99,133.37
2016,2,5,9,15,558.5,98.0,2.5,10.5,286.0,234.57,174.66
2016,2,5,9,30,434.0,126.0,2.5,11.0,292.0,254.93,199.11
2016,2,5,9,45,471.5,133.0,2.5,11.5,329.0,303.76,241.66
2016,2,5,10,0,509.0,140.0,2.5,12.0,366.0,356.06,286.35
2016,2,5,10,15,673.5,114.0,2.4,12.0,436.0,444.07,358.73
2016,2,5,10,30,838.0,88.0,2.3,12.0,506.0,541.99,437.98
2016,2,5,10,45,845.0,91.5,2.25,12.5,530.5,592.85,478.31
2016,2,5,11,0,852.0,95.0,2.2,13.0,555.0,642.17,516.37
2016,2,5,11,15,859.0,96.0,2.05,13.0,573.0,687.04,550.38
2016,2,5,11,30,866.0,97.0,1.9,13.0,591.0,729.84,581.77
2016,2,5,11,45,864.0,100.0,1.75,13.5,600.5,765.88,604.69
2016,2,5,12,0,862.0,103.0,1.6,14.0,610.0,798.87,624.95
2016,2,5,12,15,862.5,103.0,1.45,14.0,612.0,827.35,642.75
2016,2,5,12,30,863.0,103.0,1.3,14.0,614.0,852.63,658.03
2016,2,5,12,45,868.0,100.0,1.15,14.0,610.0,874.99,671.0
2016,2,5,13,0,873.0,97.0,1.0,14.0,606.0,894.01,681.45
2016,2,5,13,15,868.0,96.0,1.0,14.0,593.0,903.11,687.76
2016,2,5,13,30,863.0,95.0,1.0,14.0,580.0,908.5,691.87
2016,2,5,13,45,863.5,90.0,1.0,14.0,561.0,910.29,693.76
2016,2,5,14,0,864.0,85.0,1.0,14.0,542.0,908.31,693.33
2016,2,5,14,15,852.0,83.5,1.05,14.0,514.5,895.73,686.77
2016,2,5,14,30,840.0,82.0,1.1,14.0,487.0,879.64,677.98
2016,2,5,14,45,823.0,79.5,1.15,14.0,453.5,854.5,662.91
2016,2,5,15,0,806.0,77.0,1.2,14.0,420.0,826.3,645.58
2016,2,5,15,15,780.5,74.0,1.2,14.0,380.5,787.39,619.66
2016,2,5,15,30,755.0,71.0,1.2,14.0,341.0,746.24,591.66
2016,2,5,15,45,710.5,68.0,1.2,14.0,297.0,693.6,554.44
2016,2,5,16,0,666.0,65.0,1.2,14.0,253.0,635.51,511.91
2016,2,5,16,15,608.5,59.0,1.2,13.5,207.5,563.93,458.21
2016,2,5,16,30,551.0,53.0,1.2,13.0,162.0,494.05,403.15
2016,2,5,16,45,453.5,44.0,1.2,12.5,118.0,396.05,321.84
2016,2,5,17,0,356.0,35.0,1.2,12.0,74.0,304.71,239.06
2016,2,5,17,15,178.0,17.5,1.2,12.0,37.0,153.67,57.89
2016,2,5,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,7,15,100.5,9.0,2.25,9.0,14.0,8.19,0.0
2016,2,6,7,30,201.0,18.0,2.3,9.0,28.0,14.81,0.0
2016,2,6,7,45,324.0,29.0,2.35,9.5,65.5,23.53,13.79
2016,2,6,8,0,447.0,40.0,2.4,10.0,103.0,31.99,22.64
2016,2,6,8,15,521.0,47.5,2.3,10.0,147.0,39.53,29.91
2016,2,6,8,30,595.0,55.0,2.2,10.0,191.0,86.83,47.74
2016,2,6,8,45,648.5,59.0,2.1,10.5,236.0,137.29,83.21
2016,2,6,9,0,702.0,63.0,2.0,11.0,281.0,195.92,131.94
2016,2,6,9,15,733.5,66.5,1.9,11.5,322.5,251.84,182.07
2016,2,6,9,30,765.0,70.0,1.8,12.0,364.0,310.58,234.97
2016,2,6,9,45,789.5,72.0,1.75,12.5,401.5,367.76,286.01
2016,2,6,10,0,814.0,74.0,1.7,13.0,439.0,426.28,336.66
2016,2,6,10,15,829.0,75.5,1.6,13.0,470.5,480.75,383.05
2016,2,6,10,30,844.0,77.0,1.5,13.0,502.0,534.9,427.55
2016,2,6,10,45,857.0,78.0,1.4,13.5,527.0,584.36,466.12
2016,2,6,11,0,870.0,79.0,1.3,14.0,552.0,634.44,503.58
2016,2,6,11,15,665.0,146.0,1.35,14.0,514.5,613.35,486.59
2016,2,6,11,30,460.0,213.0,1.4,14.0,477.0,562.3,446.75
2016,2,6,11,45,677.0,146.5,1.45,14.5,543.0,681.43,538.98
2016,2,6,12,0,894.0,80.0,1.5,15.0,609.0,793.33,618.45
2016,2,6,12,15,895.0,80.0,1.5,15.0,611.5,822.24,637.28
2016,2,6,12,30,896.0,80.0,1.5,15.0,614.0,847.94,654.78
2016,2,6,12,45,887.5,82.0,1.55,15.0,607.0,864.55,666.7
2016,2,6,13,0,879.0,84.0,1.6,15.0,600.0,877.44,676.29
2016,2,6,13,15,874.0,83.0,1.6,15.0,587.0,886.11,682.56
2016,2,6,13,30,869.0,82.0,1.6,15.0,574.0,891.14,686.52
2016,2,6,13,45,631.5,145.0,1.6,15.5,495.5,772.63,603.19
2016,2,6,14,0,394.0,208.0,1.6,16.0,417.0,609.31,482.31
2016,2,6,14,15,521.0,163.5,1.55,16.0,425.5,691.48,547.47
2016,2,6,14,30,648.0,119.0,1.5,16.0,434.0,759.81,596.9
2016,2,6,14,45,574.5,127.0,1.45,16.0,392.0,698.51,552.64
2016,2,6,15,0,501.0,135.0,1.4,16.0,350.0,630.41,503.84
2016,2,6,15,15,553.5,111.5,1.25,15.5,328.5,645.93,516.79
2016,2,6,15,30,606.0,88.0,1.1,15.0,307.0,650.66,520.53
2016,2,6,15,45,640.0,73.0,1.0,15.0,278.5,644.63,515.54
2016,2,6,16,0,674.0,58.0,0.9,15.0,250.0,628.35,502.44
2016,2,6,16,15,620.0,52.5,0.95,14.5,206.0,564.9,455.52
2016,2,6,16,30,566.0,47.0,1.0,14.0,162.0,498.0,403.79
2016,2,6,16,45,477.5,39.5,1.05,14.0,119.0,407.44,329.19
2016,2,6,17,0,389.0,32.0,1.1,14.0,76.0,323.06,252.98
2016,2,6,17,15,194.5,16.0,1.1,14.0,38.0,162.25,75.92
2016,2,6,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,7,15,146.5,8.5,2.35,11.5,16.0,7.73,0.0
2016,2,7,7,30,293.0,17.0,2.4,12.0,32.0,15.12,0.0
2016,2,7,7,45,417.5,25.5,2.5,12.5,72.0,22.26,12.76
2016,2,7,8,0,542.0,34.0,2.6,13.0,112.0,29.26,20.0
2016,2,7,8,15,611.0,39.5,2.65,13.0,158.0,36.52,26.88
2016,2,7,8,30,680.0,45.0,2.7,13.0,204.0,86.98,44.11
2016,2,7,8,45,724.5,48.5,2.8,13.5,249.5,140.63,81.74
2016,2,7,9,0,769.0,52.0,2.9,14.0,295.0,199.18,130.7
2016,2,7,9,15,798.5,55.0,2.8,14.0,337.5,258.04,183.91
2016,2,7,9,30,828.0,58.0,2.7,14.0,380.0,320.38,240.64
2016,2,7,9,45,843.5,61.5,2.65,14.5,417.0,378.63,293.2
2016,2,7,10,0,859.0,65.0,2.6,15.0,454.0,437.11,344.38
2016,2,7,10,15,874.0,67.0,2.5,15.0,486.5,493.76,393.0
2016,2,7,10,30,889.0,69.0,2.4,15.0,519.0,549.99,439.67
2016,2,7,10,45,898.5,70.5,2.35,15.5,544.5,601.8,480.76
2016,2,7,11,0,908.0,72.0,2.3,16.0,570.0,652.1,519.31
2016,2,7,11,15,914.5,73.0,2.3,16.0,588.5,698.08,554.78
2016,2,7,11,30,921.0,74.0,2.3,16.0,607.0,741.81,586.37
2016,2,7,11,45,925.0,74.0,2.3,16.5,617.5,780.06,612.03
2016,2,7,12,0,929.0,74.0,2.3,17.0,628.0,815.44,635.41
2016,2,7,12,15,929.5,74.5,2.25,17.0,630.5,845.54,655.72
2016,2,7,12,30,930.0,75.0,2.2,17.0,633.0,872.27,673.63
2016,2,7,12,45,930.5,73.5,2.2,17.0,628.0,893.13,687.96
2016,2,7,13,0,931.0,72.0,2.2,17.0,623.0,910.35,699.94
2016,2,7,13,15,926.5,71.5,2.2,17.0,610.0,920.66,707.31
2016,2,7,13,30,922.0,71.0,2.2,17.0,597.0,927.13,712.28
2016,2,7,13,45,914.0,70.0,2.2,17.5,576.0,925.98,710.87
2016,2,7,14,0,906.0,69.0,2.2,18.0,555.0,921.01,707.07
2016,2,7,14,15,894.5,68.0,2.1,18.0,527.5,909.14,699.02
2016,2,7,14,30,883.0,67.0,2.0,18.0,500.0,893.73,688.67
2016,2,7,14,45,866.5,65.0,1.95,18.0,465.5,869.12,672.54
2016,2,7,15,0,850.0,63.0,1.9,18.0,431.0,841.44,654.27
2016,2,7,15,15,827.0,60.5,1.75,17.5,392.0,804.67,629.58
2016,2,7,15,30,804.0,58.0,1.6,17.0,353.0,773.87,608.77
2016,2,7,15,45,771.0,55.0,1.45,17.0,309.5,723.66,572.2
2016,2,7,16,0,738.0,52.0,1.3,17.0,266.0,672.34,533.97
2016,2,7,16,15,688.0,47.5,1.3,16.5,220.0,605.52,485.01
2016,2,7,16,30,638.0,43.0,1.3,16.0,174.0,539.64,434.26
2016,2,7,16,45,556.5,36.5,1.3,15.5,129.5,451.51,363.32
2016,2,7,17,0,475.0,30.0,1.3,15.0,85.0,368.12,288.89
2016,2,7,17,15,323.5,20.0,1.3,15.0,49.5,240.16,130.8
2016,2,7,17,30,172.0,10.0,1.3,15.0,14.0,102.46,0.0
2016,2,7,17,45,86.0,5.0,1.3,15.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,7,15,119.0,10.0,2.95,11.5,16.5,9.1,0.0
2016,2,8,7,30,238.0,20.0,3.0,12.0,33.0,16.51,0.0
2016,2,8,7,45,361.5,30.0,3.15,12.5,72.5,24.26,14.61
2016,2,8,8,0,485.0,40.0,3.3,13.0,112.0,31.82,22.28
2016,2,8,8,15,559.0,47.0,3.2,13.0,158.0,40.12,30.1
2016,2,8,8,30,633.0,54.0,3.1,13.0,204.0,89.57,47.86
2016,2,8,8,45,677.5,59.0,3.05,13.5,249.0,144.76,87.32
2016,2,8,9,0,722.0,64.0,3.0,14.0,294.0,202.11,135.16
2016,2,8,9,15,754.0,67.5,2.9,14.5,337.0,259.58,186.43
2016,2,8,9,30,786.0,71.0,2.8,15.0,380.0,319.91,240.54
2016,2,8,9,45,819.0,71.0,2.75,15.5,420.0,379.7,293.51
2016,2,8,10,0,852.0,71.0,2.7,16.0,460.0,441.64,346.88
2016,2,8,10,15,867.0,72.5,2.65,16.0,492.5,497.34,394.64
2016,2,8,10,30,882.0,74.0,2.6,16.0,525.0,552.89,440.78
2016,2,8,10,45,892.5,75.5,2.55,16.5,551.0,605.11,482.09
2016,2,8,11,0,903.0,77.0,2.5,17.0,577.0,655.93,520.94
2016,2,8,11,15,910.0,78.0,2.45,17.0,595.0,702.19,556.27
2016,2,8,11,30,917.0,79.0,2.4,17.0,613.0,746.24,587.81
2016,2,8,11,45,921.0,79.0,2.35,17.5,624.0,784.5,613.03
2016,2,8,12,0,925.0,79.0,2.3,18.0,635.0,819.9,635.93
2016,2,8,12,15,925.5,79.0,2.25,18.0,637.5,849.42,655.72
2016,2,8,12,30,926.0,79.0,2.2,18.0,640.0,875.58,673.14
2016,2,8,12,45,928.5,77.0,2.15,18.0,635.5,897.59,687.72
2016,2,8,13,0,931.0,75.0,2.1,18.0,631.0,916.03,699.92
2016,2,8,13,15,926.5,74.5,2.0,18.0,617.5,926.41,706.17
2016,2,8,13,30,922.0,74.0,1.9,18.0,604.0,932.94,709.97
2016,2,8,13,45,914.0,73.5,1.85,18.5,583.5,932.47,708.43
2016,2,8,14,0,906.0,73.0,1.8,19.0,563.0,928.19,704.55
2016,2,8,14,15,894.5,71.5,1.75,19.0,535.0,915.73,696.64
2016,2,8,14,30,883.0,70.0,1.7,19.0,507.0,899.68,686.48
2016,2,8,14,45,865.5,68.5,1.65,19.0,472.5,874.86,670.38
2016,2,8,15,0,848.0,67.0,1.6,19.0,438.0,855.77,658.27
2016,2,8,15,15,825.0,64.5,1.5,18.5,398.5,818.77,634.14
2016,2,8,15,30,802.0,62.0,1.4,18.0,359.0,779.38,608.02
2016,2,8,15,45,767.0,58.5,1.3,18.0,315.0,726.79,570.68
2016,2,8,16,0,732.0,55.0,1.2,18.0,271.0,673.16,531.63
2016,2,8,16,15,681.0,50.5,1.2,17.5,224.5,605.55,482.59
2016,2,8,16,30,630.0,46.0,1.2,17.0,178.0,538.86,431.74
2016,2,8,16,45,546.0,39.5,1.3,16.5,133.0,448.86,360.48
2016,2,8,17,0,462.0,33.0,1.4,16.0,88.0,371.96,292.13
2016,2,8,17,15,309.0,22.0,1.4,15.5,51.5,242.69,145.03
2016,2,8,17,30,156.0,11.0,1.4,15.0,15.0,94.95,0.0
2016,2,8,17,45,78.0,5.5,1.45,15.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,7,15,87.5,10.5,2.6,11.0,15.5,9.55,0.0
2016,2,9,7,30,175.0,21.0,2.7,11.0,31.0,17.26,0.0
2016,2,9,7,45,268.0,34.5,2.8,11.5,67.0,28.11,18.11
2016,2,9,8,0,361.0,48.0,2.9,12.0,103.0,38.55,28.35
2016,2,9,8,15,417.5,59.0,2.9,12.0,143.5,49.6,38.7
2016,2,9,8,30,474.0,70.0,2.9,12.0,184.0,92.64,56.38
2016,2,9,8,45,510.0,79.5,2.95,12.5,224.5,138.62,89.95
2016,2,9,9,0,546.0,89.0,3.0,13.0,265.0,188.87,131.99
2016,2,9,9,15,580.5,93.0,2.9,13.5,303.0,237.74,175.09
2016,2,9,9,30,615.0,97.0,2.8,14.0,341.0,290.05,221.55
2016,2,9,9,45,619.5,107.0,2.7,14.5,372.5,339.98,266.08
2016,2,9,10,0,624.0,117.0,2.6,15.0,404.0,389.54,308.96
2016,2,9,10,15,650.5,118.5,2.4,15.0,436.5,440.94,352.26
2016,2,9,10,30,677.0,120.0,2.2,15.0,469.0,493.61,395.28
2016,2,9,10,45,788.0,101.0,2.05,15.5,526.0,574.75,458.49
2016,2,9,11,0,899.0,82.0,1.9,16.0,583.0,660.34,522.95
2016,2,9,11,15,906.0,83.0,1.8,16.0,601.5,706.58,557.09
2016,2,9,11,30,913.0,84.0,1.7,16.0,620.0,750.62,587.74
2016,2,9,11,45,914.5,85.5,1.6,16.5,630.5,788.68,611.74
2016,2,9,12,0,916.0,87.0,1.5,17.0,641.0,823.76,633.23
2016,2,9,12,15,815.5,115.0,1.35,17.0,609.5,809.29,620.88
2016,2,9,12,30,715.0,143.0,1.2,17.0,578.0,784.52,602.05
2016,2,9,12,45,586.5,185.5,1.1,17.5,540.5,732.63,563.17
2016,2,9,13,0,458.0,228.0,1.0,18.0,503.0,680.78,522.62
2016,2,9,13,15,469.0,219.5,0.85,18.0,496.5,691.65,530.04
2016,2,9,13,30,480.0,211.0,0.7,18.0,490.0,700.46,535.14
2016,2,9,13,45,366.0,226.5,0.55,18.0,434.5,603.57,463.75
2016,2,9,14,0,252.0,242.0,0.4,18.0,379.0,522.54,403.05
2016,2,9,14,15,248.5,230.5,0.3,18.0,360.5,508.63,393.73
2016,2,9,14,30,245.0,219.0,0.2,18.0,342.0,493.55,382.83
2016,2,9,14,45,192.0,205.5,0.15,18.0,298.0,413.07,323.34
2016,2,9,15,0,139.0,192.0,0.1,18.0,254.0,350.58,276.29
2016,2,9,15,15,343.0,147.5,0.15,17.5,281.0,487.13,386.27
2016,2,9,15,30,547.0,103.0,0.2,17.0,308.0,622.82,487.91
2016,2,9,15,45,511.5,97.0,0.25,17.0,270.5,572.76,451.01
2016,2,9,16,0,476.0,91.0,0.3,17.0,233.0,517.98,411.93
2016,2,9,16,15,436.0,80.0,0.35,16.5,193.5,459.82,368.89
2016,2,9,16,30,396.0,69.0,0.4,16.0,154.0,403.08,324.73
2016,2,9,16,45,342.5,55.0,0.5,16.0,115.5,334.8,268.86
2016,2,9,17,0,289.0,41.0,0.6,16.0,77.0,270.2,212.36
2016,2,9,17,15,144.5,27.5,0.65,16.0,45.5,152.88,95.78
2016,2,9,17,30,0.0,14.0,0.7,16.0,14.0,12.73,0.0
2016,2,9,17,45,0.0,7.0,0.75,16.0,7.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,7,15,85.5,11.0,1.15,12.0,16.5,10.01,0.0
2016,2,10,7,30,171.0,22.0,1.1,12.0,33.0,17.33,1.95
2016,2,10,7,45,263.0,36.0,1.1,12.5,69.0,28.04,18.18
2016,2,10,8,0,355.0,50.0,1.1,13.0,105.0,40.19,29.76
2016,2,10,8,15,409.0,62.0,1.15,13.0,146.0,52.47,41.16
2016,2,10,8,30,463.0,74.0,1.2,13.0,187.0,95.78,59.06
2016,2,10,8,45,499.0,84.0,1.25,13.5,228.0,141.61,92.37
2016,2,10,9,0,535.0,94.0,1.3,14.0,269.0,191.75,133.81
2016,2,10,9,15,576.0,96.0,1.2,14.0,307.0,239.97,175.69
2016,2,10,9,30,617.0,98.0,1.1,14.0,345.0,292.36,221.51
2016,2,10,9,45,713.0,90.5,1.0,14.0,402.5,360.05,278.07
2016,2,10,10,0,809.0,83.0,0.9,14.0,460.0,437.67,341.44
2016,2,10,10,15,825.0,85.5,0.85,14.0,492.0,493.91,387.7
2016,2,10,10,30,841.0,88.0,0.8,14.0,524.0,549.99,432.3
2016,2,10,10,45,704.0,130.0,0.8,14.5,507.5,557.26,437.93
2016,2,10,11,0,567.0,172.0,0.8,15.0,491.0,544.33,427.77
2016,2,10,11,15,468.0,208.5,0.85,15.0,477.5,542.96,426.7
2016,2,10,11,30,369.0,245.0,0.9,15.0,464.0,522.08,410.58
2016,2,10,11,45,629.0,168.5,0.95,15.5,549.0,673.0,525.24
2016,2,10,12,0,889.0,92.0,1.0,16.0,634.0,809.98,620.99
2016,2,10,12,15,890.0,92.0,1.0,16.0,636.5,839.14,638.91
2016,2,10,12,30,891.0,92.0,1.0,16.0,639.0,865.07,656.03
2016,2,10,12,45,890.0,91.5,1.05,16.5,634.0,885.35,669.01
2016,2,10,13,0,889.0,91.0,1.1,17.0,629.0,902.12,679.78
2016,2,10,13,15,884.0,90.0,1.1,17.0,615.5,911.12,685.99
2016,2,10,13,30,879.0,89.0,1.1,17.0,602.0,916.4,689.99
2016,2,10,13,45,748.0,120.0,1.15,17.5,546.0,855.51,649.32
2016,2,10,14,0,617.0,151.0,1.2,18.0,490.0,775.39,595.48
2016,2,10,14,15,435.5,184.5,1.15,17.5,418.0,642.24,501.14
2016,2,10,14,30,254.0,218.0,1.1,17.0,346.0,500.58,395.57
2016,2,10,14,45,245.0,205.0,1.1,17.0,322.0,477.4,380.17
2016,2,10,15,0,236.0,192.0,1.1,17.0,298.0,453.32,362.86
2016,2,10,15,15,125.0,166.0,1.05,17.0,221.5,305.76,247.0
2016,2,10,15,30,14.0,140.0,1.0,17.0,145.0,150.32,119.87
2016,2,10,15,45,9.5,124.0,1.0,17.0,127.0,130.91,104.45
2016,2,10,16,0,5.0,108.0,1.0,17.0,109.0,111.75,88.54
2016,2,10,16,15,2.5,90.0,1.05,16.5,90.5,91.78,71.94
2016,2,10,16,30,0.0,72.0,1.1,16.0,72.0,71.77,54.98
2016,2,10,16,45,0.0,54.0,1.15,16.0,54.0,53.29,39.02
2016,2,10,17,0,0.0,36.0,1.2,16.0,36.0,34.12,22.35
2016,2,10,17,15,0.0,21.5,1.2,15.5,21.5,18.96,7.61
2016,2,10,17,30,0.0,7.0,1.2,15.0,7.0,6.37,0.0
2016,2,10,17,45,0.0,3.5,1.2,15.0,3.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,38.5,11.5,1.8,12.0,14.0,10.46,0.0
2016,2,11,7,30,77.0,23.0,1.8,12.0,28.0,18.73,4.31
2016,2,11,7,45,128.0,40.5,1.8,12.5,57.5,32.27,21.9
2016,2,11,8,0,179.0,58.0,1.8,13.0,87.0,45.46,34.42
2016,2,11,8,15,205.5,76.5,1.7,13.0,120.0,61.32,49.01
2016,2,11,8,30,232.0,95.0,1.6,13.0,153.0,94.46,66.45
2016,2,11,8,45,247.0,113.0,1.5,13.5,185.5,129.29,93.34
2016,2,11,9,0,262.0,131.0,1.4,14.0,218.0,166.19,123.99
2016,2,11,9,15,279.5,145.0,1.25,14.0,248.5,202.29,154.87
2016,2,11,9,30,297.0,159.0,1.1,14.0,279.0,240.36,187.41
2016,2,11,9,45,538.5,124.5,1.0,14.0,367.5,324.23,252.85
2016,2,11,10,0,780.0,90.0,0.9,14.0,456.0,433.27,338.64
2016,2,11,10,15,796.0,92.5,0.85,14.0,488.0,488.16,383.46
2016,2,11,10,30,812.0,95.0,0.8,14.0,520.0,542.95,427.03
2016,2,11,10,45,701.0,130.5,0.8,14.5,510.0,557.18,437.9
2016,2,11,11,0,590.0,166.0,0.8,15.0,500.0,558.32,438.17
2016,2,11,11,15,433.5,216.5,0.8,15.0,466.0,528.29,414.75
2016,2,11,11,30,277.0,267.0,0.8,15.0,432.0,479.47,376.52
2016,2,11,11,45,274.0,274.0,0.8,15.5,439.5,499.14,390.97
2016,2,11,12,0,271.0,281.0,0.8,16.0,447.0,517.82,403.83
2016,2,11,12,15,252.5,284.0,0.8,16.0,439.0,518.45,403.9
2016,2,11,12,30,234.0,287.0,0.8,16.0,431.0,502.64,392.31
2016,2,11,12,45,271.0,278.0,0.8,16.5,444.0,548.69,426.38
2016,2,11,13,0,308.0,269.0,0.8,17.0,457.0,580.36,449.3
2016,2,11,13,15,363.0,250.0,0.7,17.0,467.0,616.3,475.68
2016,2,11,13,30,418.0,231.0,0.6,17.0,477.0,668.06,512.27
2016,2,11,13,45,472.5,207.0,0.55,17.0,476.0,697.2,533.48
2016,2,11,14,0,527.0,183.0,0.5,17.0,475.0,723.68,553.01
2016,2,11,14,15,529.5,172.5,0.4,17.0,453.5,715.27,546.48
2016,2,11,14,30,532.0,162.0,0.3,17.0,432.0,704.29,538.75
2016,2,11,14,45,572.5,139.0,0.2,17.5,412.0,716.82,546.36
2016,2,11,15,0,613.0,116.0,0.1,18.0,392.0,719.65,546.93
2016,2,11,15,15,502.0,125.0,0.25,17.5,338.0,616.54,478.69
2016,2,11,15,30,391.0,134.0,0.4,17.0,284.0,524.74,414.95
2016,2,11,15,45,353.5,126.0,0.55,17.0,249.0,475.78,380.83
2016,2,11,16,0,316.0,118.0,0.7,17.0,214.0,412.46,333.92
2016,2,11,16,15,285.0,101.5,0.85,16.5,177.5,360.26,294.24
2016,2,11,16,30,254.0,85.0,1.0,16.0,141.0,309.24,253.4
2016,2,11,16,45,209.0,67.0,1.15,15.5,106.0,247.75,202.02
2016,2,11,17,0,164.0,49.0,1.3,15.0,71.0,189.06,150.78
2016,2,11,17,15,82.0,31.5,1.35,14.5,42.5,111.82,76.09
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,12.73,0.0
