Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,22,7,15,223.0,15.5,1.85,10.5,40.5,12.23,0.0
2016,2,22,7,30,446.0,31.0,1.9,11.0,81.0,25.03,15.77
2016,2,22,7,45,535.0,39.0,1.95,11.5,128.0,33.53,24.1
2016,2,22,8,0,624.0,47.0,2.0,12.0,175.0,39.62,29.91
2016,2,22,8,15,679.0,52.0,2.0,12.0,225.0,60.7,34.47
2016,2,22,8,30,734.0,57.0,2.0,12.0,275.0,116.03,63.72
2016,2,22,8,45,591.0,89.5,2.05,12.5,283.5,168.6,111.41
2016,2,22,9,0,448.0,122.0,2.1,13.0,292.0,203.8,148.83
2016,2,22,9,15,652.0,96.5,2.1,13.0,376.0,271.94,202.08
2016,2,22,9,30,856.0,71.0,2.1,13.0,460.0,361.48,275.33
2016,2,22,9,45,873.5,73.5,2.15,13.5,499.5,423.93,330.34
2016,2,22,10,0,891.0,76.0,2.2,14.0,539.0,485.42,383.0
2016,2,22,10,15,904.0,77.5,2.2,14.0,572.5,543.69,432.05
2016,2,22,10,30,917.0,79.0,2.2,14.0,606.0,601.21,478.97
2016,2,22,10,45,925.0,80.5,2.2,14.5,632.5,654.66,520.44
2016,2,22,11,0,933.0,82.0,2.2,15.0,659.0,706.33,559.25
2016,2,22,11,15,939.5,83.0,2.15,15.0,678.0,754.41,594.29
2016,2,22,11,30,946.0,84.0,2.1,15.0,697.0,800.09,625.61
2016,2,22,11,45,948.5,85.0,2.1,15.5,707.5,840.04,651.74
2016,2,22,12,0,951.0,86.0,2.1,16.0,718.0,876.9,675.48
2016,2,22,12,15,952.0,86.0,2.1,16.0,721.0,908.11,696.45
2016,2,22,12,30,953.0,86.0,2.1,16.0,724.0,935.8,715.05
2016,2,22,12,45,948.5,87.5,2.15,16.0,718.0,956.68,729.64
2016,2,22,13,0,944.0,89.0,2.2,16.0,712.0,973.66,741.78
2016,2,22,13,15,829.5,120.5,2.2,16.0,660.0,928.73,711.46
2016,2,22,13,30,715.0,152.0,2.2,16.0,608.0,874.48,675.07
2016,2,22,13,45,818.5,119.0,2.2,16.0,625.0,935.01,718.24
2016,2,22,14,0,922.0,86.0,2.2,16.0,642.0,987.63,754.44
2016,2,22,14,15,912.0,84.5,2.1,16.0,613.0,976.13,746.06
2016,2,22,14,30,902.0,83.0,2.0,16.0,584.0,960.87,735.96
2016,2,22,14,45,886.0,81.5,1.95,16.0,548.5,936.45,720.33
2016,2,22,15,0,870.0,80.0,1.9,16.0,513.0,918.02,708.91
2016,2,22,15,15,849.0,77.0,1.75,16.0,471.5,880.61,683.09
2016,2,22,15,30,828.0,74.0,1.6,16.0,430.0,840.55,655.38
2016,2,22,15,45,797.0,71.0,1.45,16.0,383.5,789.68,619.62
2016,2,22,16,0,766.0,68.0,1.3,16.0,337.0,737.34,582.17
2016,2,22,16,15,722.5,63.5,1.3,15.5,288.0,672.27,536.9
2016,2,22,16,30,679.0,59.0,1.3,15.0,239.0,613.39,494.22
2016,2,22,16,45,609.0,52.5,1.3,14.5,189.0,528.97,429.56
2016,2,22,17,0,539.0,46.0,1.3,14.0,139.0,448.44,363.52
2016,2,22,17,15,423.5,36.0,1.35,14.0,94.0,340.37,270.53
2016,2,22,17,30,308.0,26.0,1.4,14.0,49.0,238.61,151.92
2016,2,22,17,45,154.0,13.0,1.45,14.0,24.5,91.42,0.0
2016,2,22,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,7,15,215.5,17.5,1.55,12.0,42.0,13.88,1.9
2016,2,23,7,30,431.0,35.0,1.6,12.0,84.0,28.48,18.8
2016,2,23,7,45,525.0,43.0,1.65,12.5,132.5,34.0,24.47
2016,2,23,8,0,619.0,51.0,1.7,13.0,181.0,39.46,29.67
2016,2,23,8,15,675.0,56.5,1.8,13.0,231.5,65.78,38.04
2016,2,23,8,30,731.0,62.0,1.9,13.0,282.0,121.54,68.01
2016,2,23,8,45,771.5,65.5,2.0,13.0,331.5,179.89,112.62
2016,2,23,9,0,812.0,69.0,2.1,13.0,381.0,242.74,166.91
2016,2,23,9,15,649.0,109.5,2.1,13.0,377.0,284.03,211.93
2016,2,23,9,30,486.0,150.0,2.1,13.0,373.0,304.54,237.2
2016,2,23,9,45,694.0,114.5,2.1,13.5,462.5,390.9,306.74
2016,2,23,10,0,902.0,79.0,2.1,14.0,552.0,495.25,390.44
2016,2,23,10,15,914.5,81.0,1.95,14.0,586.0,554.47,439.11
2016,2,23,10,30,927.0,83.0,1.8,14.0,620.0,612.88,485.49
2016,2,23,10,45,935.0,84.5,1.7,14.5,646.5,666.94,526.18
2016,2,23,11,0,943.0,86.0,1.6,15.0,673.0,719.18,563.93
2016,2,23,11,15,948.5,87.0,1.55,15.0,692.0,767.09,597.98
2016,2,23,11,30,954.0,88.0,1.5,15.0,711.0,812.48,628.26
2016,2,23,11,45,954.5,89.5,1.45,15.5,721.0,851.79,652.7
2016,2,23,12,0,955.0,91.0,1.4,16.0,731.0,887.84,674.6
2016,2,23,12,15,955.5,91.0,1.3,16.0,733.5,918.82,693.38
2016,2,23,12,30,956.0,91.0,1.2,16.0,736.0,946.25,709.57
2016,2,23,12,45,947.5,93.5,1.2,16.5,728.5,964.79,720.2
2016,2,23,13,0,939.0,96.0,1.2,17.0,721.0,979.28,728.36
2016,2,23,13,15,934.0,95.5,1.1,17.0,706.5,989.52,733.45
2016,2,23,13,30,929.0,95.0,1.0,17.0,692.0,995.77,736.04
2016,2,23,13,45,920.0,94.5,0.95,17.0,669.5,994.29,734.79
2016,2,23,14,0,911.0,94.0,0.9,17.0,647.0,988.86,731.27
2016,2,23,14,15,900.0,92.0,0.85,17.0,617.5,975.88,723.07
2016,2,23,14,30,889.0,90.0,0.8,17.0,588.0,968.87,718.98
2016,2,23,14,45,766.5,107.0,0.75,17.0,517.5,873.42,656.79
2016,2,23,15,0,644.0,124.0,0.7,17.0,447.0,772.61,590.46
2016,2,23,15,15,702.5,98.5,0.65,17.0,425.0,783.04,599.62
2016,2,23,15,30,761.0,73.0,0.6,17.0,403.0,782.09,599.41
2016,2,23,15,45,700.5,80.0,0.55,17.0,358.5,725.57,560.75
2016,2,23,16,0,640.0,87.0,0.5,17.0,314.0,665.02,519.05
2016,2,23,16,15,598.5,79.5,0.55,16.5,268.0,601.99,476.38
2016,2,23,16,30,557.0,72.0,0.6,16.0,222.0,539.58,431.96
2016,2,23,16,45,481.0,64.5,0.7,15.5,175.0,453.77,366.64
2016,2,23,17,0,405.0,57.0,0.8,15.0,128.0,372.04,300.6
2016,2,23,17,15,308.0,43.0,0.9,14.5,86.5,276.16,219.46
2016,2,23,17,30,211.0,29.0,1.0,14.0,45.0,188.62,125.42
2016,2,23,17,45,105.5,14.5,1.1,14.0,22.5,67.83,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,32.0,4.5,1.1,11.5,5.0,0.0,0.0
2016,2,24,7,0,64.0,9.0,1.1,12.0,10.0,8.19,0.0
2016,2,24,7,15,203.5,23.0,1.2,12.0,44.0,18.72,6.11
2016,2,24,7,30,343.0,37.0,1.3,12.0,78.0,29.94,20.21
2016,2,24,7,45,437.5,46.5,1.4,12.0,124.0,36.63,26.91
2016,2,24,8,0,532.0,56.0,1.5,12.0,170.0,43.17,33.15
2016,2,24,8,15,589.0,62.5,1.45,12.0,218.0,65.54,39.01
2016,2,24,8,30,646.0,69.0,1.4,12.0,266.0,117.43,68.07
2016,2,24,8,45,539.0,99.0,1.4,12.5,281.5,170.72,115.34
2016,2,24,9,0,432.0,129.0,1.4,13.0,297.0,207.73,152.45
2016,2,24,9,15,608.5,106.5,1.3,13.0,372.5,271.08,202.1
2016,2,24,9,30,785.0,84.0,1.2,13.0,448.0,352.91,268.55
2016,2,24,9,45,805.5,86.0,1.2,13.5,487.0,411.61,319.23
2016,2,24,10,0,826.0,88.0,1.2,14.0,526.0,471.18,369.01
2016,2,24,10,15,839.5,90.5,1.15,14.5,558.5,528.22,414.8
2016,2,24,10,30,853.0,93.0,1.1,15.0,591.0,584.77,458.37
2016,2,24,10,45,862.5,94.5,1.1,15.5,617.0,637.07,497.6
2016,2,24,11,0,872.0,96.0,1.1,16.0,643.0,684.53,532.17
2016,2,24,11,15,878.0,97.0,1.05,16.0,661.0,729.85,564.39
2016,2,24,11,30,884.0,98.0,1.0,16.0,679.0,772.92,592.68
2016,2,24,11,45,887.0,98.5,1.0,16.0,689.5,810.63,617.62
2016,2,24,12,0,890.0,99.0,1.0,16.0,700.0,845.47,640.49
2016,2,24,12,15,890.5,99.0,0.95,16.0,702.0,874.61,658.62
2016,2,24,12,30,891.0,99.0,0.9,16.0,704.0,900.42,674.49
2016,2,24,12,45,888.5,99.0,0.85,16.5,698.5,920.1,685.02
2016,2,24,13,0,886.0,99.0,0.8,17.0,693.0,936.15,693.23
2016,2,24,13,15,881.5,98.5,0.75,17.0,679.0,946.08,698.86
2016,2,24,13,30,877.0,98.0,0.7,17.0,665.0,952.26,702.25
2016,2,24,13,45,869.0,96.5,0.7,17.0,643.5,950.19,701.59
2016,2,24,14,0,861.0,95.0,0.7,17.0,622.0,954.15,705.12
2016,2,24,14,15,849.5,93.5,0.7,17.0,593.5,941.39,697.9
2016,2,24,14,30,838.0,92.0,0.7,17.0,565.0,925.03,688.69
2016,2,24,14,45,822.0,89.5,0.7,17.0,530.0,899.79,673.75
2016,2,24,15,0,806.0,87.0,0.7,17.0,495.0,871.41,656.77
2016,2,24,15,15,784.0,84.0,0.7,17.0,455.0,834.11,633.66
2016,2,24,15,30,762.0,81.0,0.7,17.0,415.0,794.4,608.64
2016,2,24,15,45,731.5,77.5,0.7,17.0,370.0,744.76,576.18
2016,2,24,16,0,701.0,74.0,0.7,17.0,325.0,699.23,545.84
2016,2,24,16,15,657.5,68.5,0.8,16.5,278.0,635.18,503.09
2016,2,24,16,30,614.0,63.0,0.9,16.0,231.0,571.83,458.61
2016,2,24,16,45,548.5,55.5,1.0,15.5,183.0,491.51,398.33
2016,2,24,17,0,483.0,48.0,1.1,15.0,135.0,414.92,336.19
2016,2,24,17,15,377.5,37.5,1.2,14.5,92.0,314.51,251.21
2016,2,24,17,30,272.0,27.0,1.3,14.0,49.0,223.34,155.04
2016,2,24,17,45,136.0,13.5,1.4,14.0,24.5,82.86,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,45,26.5,5.0,0.8,12.0,6.0,0.0,0.0
2016,2,25,7,0,53.0,10.0,0.8,12.0,12.0,9.1,0.0
2016,2,25,7,15,177.5,26.0,0.85,12.0,46.0,20.4,8.44
2016,2,25,7,30,302.0,42.0,0.9,12.0,80.0,32.62,22.67
2016,2,25,7,45,385.5,53.5,0.95,12.5,124.5,42.54,32.15
2016,2,25,8,0,469.0,65.0,1.0,13.0,169.0,50.52,39.59
2016,2,25,8,15,527.0,73.0,0.95,13.0,216.0,73.37,46.22
2016,2,25,8,30,585.0,81.0,0.9,13.0,263.0,122.91,74.7
2016,2,25,8,45,478.5,111.0,0.9,13.5,275.5,169.87,116.63
2016,2,25,9,0,372.0,141.0,0.9,14.0,288.0,205.1,151.65
2016,2,25,9,15,539.0,118.5,0.9,14.5,357.5,263.14,196.14
2016,2,25,9,30,706.0,96.0,0.9,15.0,427.0,336.48,254.68
2016,2,25,9,45,666.0,118.0,0.9,15.5,451.0,385.6,297.47
2016,2,25,10,0,626.0,140.0,0.9,16.0,475.0,429.28,334.07
2016,2,25,10,15,536.0,181.0,0.9,16.0,480.0,455.87,356.46
2016,2,25,10,30,446.0,222.0,0.9,16.0,485.0,475.61,372.07
2016,2,25,10,45,453.5,231.5,0.95,16.5,508.5,516.52,402.94
2016,2,25,11,0,461.0,241.0,1.0,17.0,532.0,557.09,432.63
2016,2,25,11,15,656.0,176.0,0.95,17.0,603.0,661.43,510.74
2016,2,25,11,30,851.0,111.0,0.9,17.0,674.0,769.08,587.18
2016,2,25,11,45,854.5,111.5,0.85,17.5,684.5,806.93,609.3
2016,2,25,12,0,858.0,112.0,0.8,18.0,695.0,842.02,630.06
2016,2,25,12,15,859.5,112.0,0.75,18.0,697.5,871.91,648.32
2016,2,25,12,30,861.0,112.0,0.7,18.0,700.0,898.57,664.38
2016,2,25,12,45,864.0,109.5,0.65,18.0,696.0,920.4,677.27
2016,2,25,13,0,867.0,107.0,0.6,18.0,692.0,938.74,687.97
2016,2,25,13,15,863.0,106.5,0.55,18.0,679.0,949.33,693.81
2016,2,25,13,30,859.0,106.0,0.5,18.0,666.0,956.15,697.47
2016,2,25,13,45,847.5,106.0,0.45,18.5,644.0,952.66,693.49
2016,2,25,14,0,836.0,106.0,0.4,19.0,622.0,945.4,687.45
2016,2,25,14,15,825.0,104.5,0.4,18.5,594.0,933.17,682.15
2016,2,25,14,30,814.0,103.0,0.4,18.0,566.0,917.39,674.73
2016,2,25,14,45,794.5,101.5,0.4,18.0,530.5,890.27,658.78
2016,2,25,15,0,775.0,100.0,0.4,18.0,495.0,860.13,640.92
2016,2,25,15,15,753.0,96.0,0.5,17.5,455.0,827.71,624.47
2016,2,25,15,30,731.0,92.0,0.6,17.0,415.0,787.58,602.2
2016,2,25,15,45,705.5,82.0,0.75,17.0,367.0,734.66,569.82
2016,2,25,16,0,680.0,72.0,0.9,17.0,319.0,680.23,534.9
2016,2,25,16,15,615.5,73.0,0.95,16.5,272.5,608.9,485.62
2016,2,25,16,30,551.0,74.0,1.0,16.0,226.0,539.02,435.17
2016,2,25,16,45,513.5,62.5,1.1,15.5,182.5,475.94,387.03
2016,2,25,17,0,476.0,51.0,1.2,15.0,139.0,414.37,336.58
2016,2,25,17,15,372.5,40.0,1.2,14.5,95.5,314.62,251.9
2016,2,25,17,30,269.0,29.0,1.2,14.0,52.0,224.6,160.36
2016,2,25,17,45,134.5,14.5,1.25,14.0,26.0,83.12,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.0,0.85,13.0,4.0,0.0,0.0
2016,2,26,7,0,0.0,8.0,0.9,13.0,8.0,7.28,0.0
2016,2,26,7,15,17.0,26.5,1.0,13.0,29.0,22.72,11.02
2016,2,26,7,30,34.0,45.0,1.1,13.0,50.0,37.6,26.97
2016,2,26,7,45,52.5,66.0,1.2,13.0,76.5,53.9,42.13
2016,2,26,8,0,71.0,87.0,1.3,13.0,103.0,67.88,55.01
2016,2,26,8,15,82.5,108.5,1.35,13.0,131.0,87.98,67.91
2016,2,26,8,30,94.0,130.0,1.4,13.0,159.0,114.51,88.2
2016,2,26,8,45,104.5,149.0,1.5,13.5,186.5,140.94,109.35
2016,2,26,9,0,115.0,168.0,1.6,14.0,214.0,168.94,132.29
2016,2,26,9,15,109.5,187.0,1.6,14.0,235.0,193.87,153.55
2016,2,26,9,30,104.0,206.0,1.6,14.0,256.0,216.58,172.71
2016,2,26,9,45,241.5,209.5,1.65,14.5,336.5,289.99,230.39
2016,2,26,10,0,379.0,213.0,1.7,15.0,417.0,374.82,297.26
2016,2,26,10,15,390.0,224.5,1.7,15.0,446.0,415.91,330.36
2016,2,26,10,30,401.0,236.0,1.7,15.0,475.0,457.52,363.38
2016,2,26,10,45,374.0,255.0,1.7,15.0,485.0,483.14,383.17
2016,2,26,11,0,347.0,274.0,1.7,15.0,495.0,505.66,400.1
2016,2,26,11,15,380.5,273.5,1.7,15.0,522.0,548.82,433.23
2016,2,26,11,30,414.0,273.0,1.7,15.0,549.0,593.47,466.9
2016,2,26,11,45,418.0,276.5,1.75,15.5,559.0,631.01,493.55
2016,2,26,12,0,422.0,280.0,1.8,16.0,569.0,657.36,512.02
2016,2,26,12,15,363.0,297.0,1.85,16.0,546.0,630.32,491.59
2016,2,26,12,30,304.0,314.0,1.9,16.0,523.0,610.85,476.58
2016,2,26,12,45,282.5,315.5,2.0,16.0,508.5,604.56,472.44
2016,2,26,13,0,261.0,317.0,2.1,16.0,494.0,596.23,466.63
2016,2,26,13,15,349.0,289.0,2.15,15.5,521.0,655.19,514.2
2016,2,26,13,30,437.0,261.0,2.2,15.0,548.0,730.66,572.5
2016,2,26,13,45,446.0,248.5,2.3,15.0,533.5,731.79,574.49
2016,2,26,14,0,455.0,236.0,2.4,15.0,519.0,730.55,575.51
2016,2,26,14,15,308.0,250.0,2.45,15.0,437.5,591.25,470.78
2016,2,26,14,30,161.0,264.0,2.5,15.0,356.0,452.56,363.1
2016,2,26,14,45,110.0,241.0,2.6,15.0,302.5,360.99,292.13
2016,2,26,15,0,59.0,218.0,2.7,15.0,249.0,287.95,233.47
2016,2,26,15,15,46.0,196.5,2.7,14.5,219.5,252.44,205.64
2016,2,26,15,30,33.0,175.0,2.7,14.0,190.0,217.11,177.36
2016,2,26,15,45,16.5,140.0,2.7,14.0,147.5,149.6,121.48
2016,2,26,16,0,0.0,105.0,2.7,14.0,105.0,98.62,78.41
2016,2,26,16,15,0.0,90.0,2.55,13.5,90.0,84.18,66.49
2016,2,26,16,30,0.0,75.0,2.4,13.0,75.0,69.7,54.27
2016,2,26,16,45,0.0,59.5,2.3,13.0,59.5,54.56,41.18
2016,2,26,17,0,0.0,44.0,2.2,13.0,44.0,39.26,27.81
2016,2,26,17,15,0.0,30.5,2.05,12.5,30.5,26.89,16.91
2016,2,26,17,30,0.0,17.0,1.9,12.0,17.0,14.96,5.82
2016,2,26,17,45,0.0,8.5,1.8,12.0,8.5,7.47,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,11.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,12.0,19.0,17.28,0.0
2016,2,27,7,15,217.0,28.5,1.5,12.0,57.5,22.34,11.55
2016,2,27,7,30,434.0,38.0,1.5,12.0,96.0,30.46,20.99
2016,2,27,7,45,517.5,45.5,1.55,12.5,143.5,35.45,25.95
2016,2,27,8,0,601.0,53.0,1.6,13.0,191.0,40.38,30.6
2016,2,27,8,15,652.5,58.5,1.55,13.0,240.0,67.94,37.6
2016,2,27,8,30,704.0,64.0,1.5,13.0,289.0,126.09,72.08
2016,2,27,8,45,738.5,67.5,1.5,13.5,336.5,182.24,115.82
2016,2,27,9,0,773.0,71.0,1.5,14.0,384.0,242.17,167.54
2016,2,27,9,15,797.5,74.5,1.4,14.0,427.5,302.67,221.75
2016,2,27,9,30,822.0,78.0,1.3,14.0,471.0,365.11,277.0
2016,2,27,9,45,839.0,80.5,1.2,14.5,510.0,425.14,328.42
2016,2,27,10,0,856.0,83.0,1.1,15.0,549.0,485.58,378.06
2016,2,27,10,15,868.5,84.5,1.05,15.0,581.5,542.05,423.74
2016,2,27,10,30,881.0,86.0,1.0,15.0,614.0,597.8,467.18
2016,2,27,10,45,746.0,137.0,0.95,15.0,597.0,613.7,478.52
2016,2,27,11,0,611.0,188.0,0.9,15.0,580.0,612.22,476.28
2016,2,27,11,15,654.0,179.5,0.9,15.0,609.5,666.26,516.52
2016,2,27,11,30,697.0,171.0,0.9,15.0,639.0,721.36,556.13
2016,2,27,11,45,621.5,202.0,0.95,15.5,624.5,722.88,555.08
2016,2,27,12,0,546.0,233.0,1.0,16.0,610.0,713.03,546.55
2016,2,27,12,15,441.5,270.5,1.0,16.0,576.5,683.26,523.61
2016,2,27,12,30,337.0,308.0,1.0,16.0,543.0,633.83,486.79
2016,2,27,12,45,319.0,309.5,1.0,16.0,530.0,631.29,485.41
2016,2,27,13,0,301.0,311.0,1.0,16.0,517.0,626.7,482.08
2016,2,27,13,15,469.0,249.5,1.0,16.0,563.5,740.85,567.46
2016,2,27,13,30,637.0,188.0,1.0,16.0,610.0,847.57,643.45
2016,2,27,13,45,602.0,192.5,1.05,16.0,580.5,825.44,628.44
2016,2,27,14,0,567.0,197.0,1.1,16.0,551.0,794.33,608.51
2016,2,27,14,15,358.0,231.5,1.1,16.0,452.0,617.11,480.52
2016,2,27,14,30,149.0,266.0,1.1,16.0,353.0,443.37,349.1
2016,2,27,14,45,490.0,176.0,1.1,16.0,435.0,693.71,544.85
2016,2,27,15,0,831.0,86.0,1.1,16.0,517.0,897.6,686.18
2016,2,27,15,15,705.0,104.5,1.1,15.5,450.0,797.62,617.56
2016,2,27,15,30,579.0,123.0,1.1,15.0,383.0,693.44,547.4
2016,2,27,15,45,661.0,96.5,1.1,15.0,364.5,717.32,567.19
2016,2,27,16,0,743.0,70.0,1.1,15.0,346.0,726.9,574.97
2016,2,27,16,15,702.0,65.5,1.15,14.5,297.5,664.0,531.39
2016,2,27,16,30,661.0,61.0,1.2,14.0,249.0,606.77,490.79
2016,2,27,16,45,602.5,54.5,1.25,14.0,200.5,530.46,432.37
2016,2,27,17,0,544.0,48.0,1.3,14.0,152.0,457.2,372.49
2016,2,27,17,15,440.0,38.5,1.35,13.5,106.5,355.53,286.79
2016,2,27,17,30,336.0,29.0,1.4,13.0,61.0,263.39,196.9
2016,2,27,17,45,168.0,14.5,1.5,13.0,30.5,124.75,0.0
2016,2,27,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,2.0,11.5,5.5,5.0,0.0
2016,2,28,7,0,0.0,11.0,2.0,12.0,11.0,10.01,0.0
2016,2,28,7,15,18.0,30.0,2.0,12.0,32.5,25.55,14.66
2016,2,28,7,30,36.0,49.0,2.0,12.0,54.0,40.73,30.02
2016,2,28,7,45,51.5,70.5,2.05,12.5,81.0,57.31,45.34
2016,2,28,8,0,67.0,92.0,2.1,13.0,108.0,73.54,60.1
2016,2,28,8,15,77.0,113.0,2.1,13.0,135.5,93.68,72.76
2016,2,28,8,30,87.0,134.0,2.1,13.0,163.0,118.8,92.13
2016,2,28,8,45,95.5,153.5,2.1,13.5,189.0,144.2,112.55
2016,2,28,9,0,104.0,173.0,2.1,14.0,215.0,170.88,134.44
2016,2,28,9,15,220.0,182.5,2.05,14.0,284.5,222.93,174.41
2016,2,28,9,30,336.0,192.0,2.0,14.0,354.0,290.41,228.19
2016,2,28,9,45,272.5,219.0,1.95,14.0,357.5,311.88,247.92
2016,2,28,10,0,209.0,246.0,1.9,14.0,361.0,322.36,257.64
2016,2,28,10,15,197.0,263.0,1.85,14.0,376.5,346.8,277.44
2016,2,28,10,30,185.0,280.0,1.8,14.0,392.0,369.89,295.6
2016,2,28,10,45,361.5,248.0,1.8,14.5,478.0,469.88,374.66
2016,2,28,11,0,538.0,216.0,1.8,15.0,564.0,587.55,464.73
2016,2,28,11,15,461.0,251.0,1.8,15.0,555.5,595.0,468.47
2016,2,28,11,30,384.0,286.0,1.8,15.0,547.0,585.36,460.15
2016,2,28,11,45,288.5,310.0,1.85,15.0,507.5,553.11,434.75
2016,2,28,12,0,193.0,334.0,1.9,15.0,468.0,500.95,394.15
2016,2,28,12,15,134.5,327.5,1.95,15.0,421.0,453.68,357.74
2016,2,28,12,30,76.0,321.0,2.0,15.0,374.0,387.64,306.32
2016,2,28,12,45,162.5,322.5,2.05,15.0,434.5,488.09,386.0
2016,2,28,13,0,249.0,324.0,2.1,15.0,495.0,576.89,454.55
2016,2,28,13,15,267.0,314.0,2.1,15.0,494.5,607.11,476.97
2016,2,28,13,30,285.0,304.0,2.1,15.0,494.0,619.9,487.29
2016,2,28,13,45,400.0,261.0,2.1,15.0,518.0,685.98,539.86
2016,2,28,14,0,515.0,218.0,2.1,15.0,542.0,769.45,603.24
2016,2,28,14,15,367.0,241.5,2.05,15.0,467.0,638.05,504.55
2016,2,28,14,30,219.0,265.0,2.0,15.0,392.0,508.46,405.44
2016,2,28,14,45,341.5,224.5,2.0,15.0,409.5,593.85,475.16
2016,2,28,15,0,464.0,184.0,2.0,15.0,427.0,674.61,538.6
2016,2,28,15,15,348.5,187.5,1.95,15.0,362.0,549.28,443.03
2016,2,28,15,30,233.0,191.0,1.9,15.0,297.0,447.31,363.43
2016,2,28,15,45,211.5,172.5,1.9,15.0,261.0,386.17,316.9
2016,2,28,16,0,190.0,154.0,1.9,15.0,225.0,342.5,282.66
2016,2,28,16,15,170.0,136.5,1.85,14.5,193.5,302.11,250.62
2016,2,28,16,30,150.0,119.0,1.8,14.0,162.0,262.7,218.47
2016,2,28,16,45,134.0,97.5,1.75,14.0,130.5,221.22,183.46
2016,2,28,17,0,118.0,76.0,1.7,14.0,99.0,180.23,147.95
2016,2,28,17,15,86.0,55.5,1.8,13.5,69.5,131.33,105.0
2016,2,28,17,30,54.0,35.0,1.9,13.0,40.0,83.83,60.79
2016,2,28,17,45,27.0,17.5,2.0,13.0,20.0,38.44,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,29,6,45,87.0,8.5,1.45,10.5,12.0,7.73,0.0
2016,2,29,7,0,174.0,17.0,1.4,11.0,24.0,13.84,0.0
2016,2,29,7,15,309.0,28.5,1.45,11.5,64.0,22.92,13.4
2016,2,29,7,30,444.0,40.0,1.5,12.0,104.0,31.71,22.32
2016,2,29,7,45,529.5,47.0,1.55,12.5,152.5,36.25,26.78
2016,2,29,8,0,615.0,54.0,1.6,13.0,201.0,40.75,30.99
2016,2,29,8,15,664.5,59.5,1.55,13.0,251.0,76.89,42.96
2016,2,29,8,30,714.0,65.0,1.5,13.0,301.0,132.37,76.35
2016,2,29,8,45,743.5,70.0,1.5,13.5,348.0,189.97,122.16
2016,2,29,9,0,773.0,75.0,1.5,14.0,395.0,250.75,174.97
2016,2,29,9,15,797.0,78.0,1.5,14.0,438.5,310.94,229.04
2016,2,29,9,30,821.0,81.0,1.5,14.0,482.0,372.98,284.15
2016,2,29,9,45,833.5,85.0,1.5,14.5,520.0,432.75,335.71
2016,2,29,10,0,846.0,89.0,1.5,15.0,558.0,492.46,385.36
2016,2,29,10,15,858.5,91.0,1.45,15.0,590.5,549.87,431.97
2016,2,29,10,30,871.0,93.0,1.4,15.0,623.0,604.93,475.23
2016,2,29,10,45,885.0,92.0,1.35,15.5,650.0,657.84,514.56
2016,2,29,11,0,899.0,91.0,1.3,16.0,677.0,709.54,551.61
2016,2,29,11,15,905.0,92.0,1.3,16.0,695.5,756.05,584.16
2016,2,29,11,30,911.0,93.0,1.3,16.0,714.0,800.2,613.82
2016,2,29,11,45,919.0,91.0,1.3,16.5,725.5,840.16,639.14
2016,2,29,12,0,927.0,89.0,1.3,17.0,737.0,877.38,662.34
2016,2,29,12,15,928.0,89.5,1.25,17.0,739.5,908.38,681.72
2016,2,29,12,30,929.0,90.0,1.2,17.0,742.0,935.93,698.75
2016,2,29,12,45,926.0,90.5,1.2,17.5,736.0,956.26,710.54
2016,2,29,13,0,923.0,91.0,1.2,18.0,730.0,972.78,719.98
2016,2,29,13,15,706.5,168.5,1.15,18.0,652.5,886.39,662.64
2016,2,29,13,30,490.0,246.0,1.1,18.0,575.0,768.07,580.6
2016,2,29,13,45,541.0,219.0,1.05,18.0,571.0,793.39,601.01
2016,2,29,14,0,592.0,192.0,1.0,18.0,567.0,822.28,621.86
2016,2,29,14,15,730.0,140.0,0.9,18.0,582.5,897.77,671.35
2016,2,29,14,30,868.0,88.0,0.8,18.0,598.0,948.19,702.59
2016,2,29,14,45,848.0,88.0,0.75,18.5,561.0,931.31,689.96
2016,2,29,15,0,828.0,88.0,0.7,19.0,524.0,901.49,670.01
2016,2,29,15,15,807.5,85.0,0.6,19.0,483.0,864.59,645.82
2016,2,29,15,30,787.0,82.0,0.5,19.0,442.0,825.16,619.87
2016,2,29,15,45,671.0,91.5,0.4,19.0,377.0,722.28,550.42
2016,2,29,16,0,555.0,101.0,0.3,19.0,312.0,617.63,478.33
2016,2,29,16,15,513.5,94.5,0.25,18.5,269.0,557.68,437.58
2016,2,29,16,30,472.0,88.0,0.2,18.0,226.0,493.63,391.08
2016,2,29,16,45,420.0,76.0,0.2,18.0,182.0,423.25,337.33
2016,2,29,17,0,368.0,64.0,0.2,18.0,138.0,356.16,283.77
2016,2,29,17,15,296.0,49.5,0.2,17.5,97.5,276.94,218.75
2016,2,29,17,30,224.0,35.0,0.2,17.0,57.0,204.48,153.8
2016,2,29,17,45,112.0,17.5,0.2,17.0,28.5,99.26,8.16
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,12.5,11.5,10.46,0.0
2016,3,1,7,0,0.0,23.0,1.6,13.0,23.0,19.5,0.0
2016,3,1,7,15,154.0,36.0,1.65,13.0,58.5,27.91,17.72
2016,3,1,7,30,308.0,49.0,1.7,13.0,94.0,37.61,27.45
2016,3,1,7,45,364.5,62.5,1.8,13.5,136.5,47.19,36.39
2016,3,1,8,0,421.0,76.0,1.9,14.0,179.0,56.43,44.82
2016,3,1,8,15,469.0,84.0,1.9,14.0,222.0,84.62,53.98
2016,3,1,8,30,517.0,92.0,1.9,14.0,265.0,131.59,83.77
2016,3,1,8,45,566.5,97.0,1.95,14.5,312.5,180.97,122.13
2016,3,1,9,0,616.0,102.0,2.0,15.0,360.0,236.27,168.79
2016,3,1,9,15,552.0,133.0,2.1,15.0,382.5,283.81,213.94
2016,3,1,9,30,488.0,164.0,2.2,15.0,405.0,325.17,252.52
2016,3,1,9,45,685.5,121.5,2.3,15.5,488.5,405.38,316.94
2016,3,1,10,0,883.0,79.0,2.4,16.0,572.0,502.35,394.73
2016,3,1,10,15,894.5,80.5,2.45,16.0,605.0,559.85,442.32
2016,3,1,10,30,906.0,82.0,2.5,16.0,638.0,616.45,488.01
2016,3,1,10,45,917.5,82.0,2.55,16.0,664.5,670.34,530.46
2016,3,1,11,0,929.0,82.0,2.6,16.0,691.0,722.73,570.75
2016,3,1,11,15,934.0,82.5,2.6,16.0,709.5,769.17,603.76
2016,3,1,11,30,939.0,83.0,2.6,16.0,728.0,813.06,634.24
2016,3,1,11,45,944.5,82.5,2.6,16.0,739.0,853.5,662.04
2016,3,1,12,0,950.0,82.0,2.6,16.0,750.0,890.99,687.62
2016,3,1,12,15,949.5,82.0,2.55,16.0,751.5,920.69,707.28
2016,3,1,12,30,949.0,82.0,2.5,16.0,753.0,946.76,724.45
2016,3,1,12,45,946.0,82.0,2.5,16.0,746.5,966.81,738.03
2016,3,1,13,0,943.0,82.0,2.5,16.0,740.0,982.95,749.11
2016,3,1,13,15,937.5,81.5,2.5,16.0,725.0,992.19,755.69
2016,3,1,13,30,932.0,81.0,2.5,16.0,710.0,997.38,759.77
2016,3,1,13,45,924.0,80.0,2.5,16.0,687.0,995.55,759.31
2016,3,1,14,0,916.0,79.0,2.5,16.0,664.0,989.74,756.39
2016,3,1,14,15,905.0,78.0,2.45,16.0,634.5,977.15,748.53
2016,3,1,14,30,894.0,77.0,2.4,16.0,605.0,960.83,738.32
2016,3,1,14,45,878.5,75.0,2.4,16.0,568.5,935.42,722.47
2016,3,1,15,0,863.0,73.0,2.4,16.0,532.0,906.74,704.4
2016,3,1,15,15,842.5,71.0,2.35,15.5,490.0,870.5,681.74
2016,3,1,15,30,822.0,69.0,2.3,15.0,448.0,840.6,663.35
2016,3,1,15,45,460.0,114.0,2.3,15.0,322.5,560.11,456.87
2016,3,1,16,0,98.0,159.0,2.3,15.0,197.0,256.5,210.52
2016,3,1,16,15,91.0,138.5,2.1,14.5,170.0,226.21,187.15
2016,3,1,16,30,84.0,118.0,1.9,14.0,143.0,196.0,162.34
2016,3,1,16,45,317.5,82.5,1.75,14.0,151.0,358.5,299.4
2016,3,1,17,0,551.0,47.0,1.6,14.0,159.0,462.23,380.5
2016,3,1,17,15,455.0,39.0,1.5,13.5,113.5,366.55,298.14
2016,3,1,17,30,359.0,31.0,1.4,13.0,68.0,279.41,217.89
2016,3,1,17,45,179.5,15.5,1.35,13.0,34.0,136.36,34.13
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.5,0.9,12.5,7.5,6.82,0.0
2016,3,2,7,0,0.0,15.0,1.0,13.0,15.0,13.21,0.0
2016,3,2,7,15,10.0,34.0,1.05,13.0,35.5,29.03,18.94
2016,3,2,7,30,20.0,53.0,1.1,13.0,56.0,44.2,33.32
2016,3,2,7,45,31.0,74.0,1.15,13.5,80.5,60.42,48.15
2016,3,2,8,0,42.0,95.0,1.2,14.0,105.0,76.3,62.42
2016,3,2,8,15,50.0,115.0,1.2,14.0,130.0,95.47,74.42
2016,3,2,8,30,58.0,135.0,1.2,14.0,155.0,117.79,91.94
2016,3,2,8,45,71.5,156.5,1.2,14.5,184.5,143.57,112.37
2016,3,2,9,0,85.0,178.0,1.2,15.0,214.0,171.46,134.69
2016,3,2,9,15,83.5,197.0,1.2,15.0,235.5,194.82,154.06
2016,3,2,9,30,82.0,216.0,1.2,15.0,257.0,218.21,173.22
2016,3,2,9,45,124.0,237.0,1.3,15.5,304.5,264.21,209.46
2016,3,2,10,0,166.0,258.0,1.4,16.0,352.0,313.8,248.28
2016,3,2,10,15,175.5,273.5,1.45,16.0,377.5,345.97,273.62
2016,3,2,10,30,185.0,289.0,1.5,16.0,403.0,379.09,299.47
2016,3,2,10,45,169.0,302.0,1.6,16.0,410.0,394.5,311.33
2016,3,2,11,0,153.0,315.0,1.7,16.0,417.0,408.19,321.71
2016,3,2,11,15,134.0,322.0,1.8,16.0,413.0,412.17,324.55
2016,3,2,11,30,115.0,329.0,1.9,16.0,409.0,403.85,318.05
2016,3,2,11,45,137.5,336.5,2.0,16.0,433.0,448.45,352.62
2016,3,2,12,0,160.0,344.0,2.1,16.0,457.0,483.99,379.96
2016,3,2,12,15,103.0,325.5,2.15,16.0,398.5,410.1,322.88
2016,3,2,12,30,46.0,307.0,2.2,16.0,340.0,344.78,271.6
2016,3,2,12,45,39.0,295.5,2.3,16.0,323.5,329.55,260.17
2016,3,2,13,0,32.0,284.0,2.4,16.0,307.0,313.66,247.93
2016,3,2,13,15,30.5,279.5,2.4,16.0,301.0,310.16,245.41
2016,3,2,13,30,29.0,275.0,2.4,16.0,295.0,306.52,242.77
2016,3,2,13,45,19.5,245.0,2.45,16.0,258.5,250.31,198.64
2016,3,2,14,0,10.0,215.0,2.5,16.0,222.0,211.42,167.8
2016,3,2,14,15,45.5,241.0,2.5,15.5,268.5,291.74,233.95
2016,3,2,14,30,81.0,267.0,2.5,15.0,315.0,359.75,289.32
2016,3,2,14,45,62.5,243.5,2.5,15.0,279.5,316.7,255.16
2016,3,2,15,0,44.0,220.0,2.5,15.0,244.0,273.67,221.02
2016,3,2,15,15,130.0,209.5,2.45,15.0,272.0,359.85,293.49
2016,3,2,15,30,216.0,199.0,2.4,15.0,300.0,424.57,347.45
2016,3,2,15,45,210.0,178.5,2.35,15.0,268.5,391.66,321.92
2016,3,2,16,0,204.0,158.0,2.3,15.0,237.0,358.13,295.98
2016,3,2,16,15,184.5,140.5,2.15,14.5,204.5,317.44,263.65
2016,3,2,16,30,165.0,123.0,2.0,14.0,172.0,277.61,231.26
2016,3,2,16,45,153.0,101.5,1.9,14.0,140.5,238.32,198.31
2016,3,2,17,0,141.0,80.0,1.8,14.0,109.0,199.17,164.55
2016,3,2,17,15,109.0,59.5,1.8,13.5,78.0,149.11,120.78
2016,3,2,17,30,77.0,39.0,1.8,13.0,47.0,100.69,76.92
2016,3,2,17,45,38.5,19.5,1.8,13.0,23.5,47.21,13.64
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
