Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,5.0,1.55,13.0,5.0,4.55,0.0
2016,3,3,7,0,0.0,10.0,1.6,13.0,10.0,8.78,0.0
2016,3,3,7,15,0.0,24.0,1.55,13.0,24.0,21.14,12.41
2016,3,3,7,30,0.0,38.0,1.5,13.0,38.0,33.52,23.99
2016,3,3,7,45,0.0,54.0,1.5,13.5,54.0,47.02,36.34
2016,3,3,8,0,0.0,70.0,1.5,14.0,70.0,60.38,48.38
2016,3,3,8,15,0.0,87.0,1.4,14.0,87.0,74.81,58.42
2016,3,3,8,30,0.0,104.0,1.3,14.0,104.0,89.58,70.84
2016,3,3,8,45,0.0,95.0,1.2,14.0,95.0,83.16,65.27
2016,3,3,9,0,0.0,86.0,1.1,14.0,86.0,75.92,59.01
2016,3,3,9,15,0.0,102.5,1.1,14.0,102.5,90.34,70.95
2016,3,3,9,30,0.0,119.0,1.1,14.0,119.0,104.91,82.86
2016,3,3,9,45,7.0,161.0,1.1,14.5,165.0,144.88,115.27
2016,3,3,10,0,14.0,203.0,1.1,15.0,211.0,186.27,148.19
2016,3,3,10,15,10.5,201.5,1.1,15.0,207.5,184.73,146.55
2016,3,3,10,30,7.0,200.0,1.1,15.0,204.0,182.6,144.58
2016,3,3,10,45,6.5,202.0,1.15,15.0,206.0,185.07,146.4
2016,3,3,11,0,6.0,204.0,1.2,15.0,208.0,187.44,148.13
2016,3,3,11,15,15.0,236.0,1.3,15.0,246.0,224.59,177.81
2016,3,3,11,30,24.0,268.0,1.4,15.0,284.0,263.21,208.25
2016,3,3,11,45,24.5,271.0,1.5,15.0,288.5,268.38,212.19
2016,3,3,12,0,25.0,274.0,1.6,15.0,293.0,273.55,216.31
2016,3,3,12,15,38.5,294.5,1.5,15.0,323.0,321.14,253.5
2016,3,3,12,30,52.0,315.0,1.4,15.0,353.0,358.46,282.14
2016,3,3,12,45,39.0,296.0,1.35,15.0,324.5,329.83,259.6
2016,3,3,13,0,26.0,277.0,1.3,15.0,296.0,284.44,224.33
2016,3,3,13,15,26.0,271.5,1.2,15.0,290.5,280.54,221.55
2016,3,3,13,30,26.0,266.0,1.1,15.0,285.0,276.57,218.53
2016,3,3,13,45,55.0,281.0,1.05,15.0,318.0,341.05,269.63
2016,3,3,14,0,84.0,296.0,1.0,15.0,351.0,390.01,307.73
2016,3,3,14,15,49.5,255.0,1.0,14.5,287.0,311.57,247.23
2016,3,3,14,30,15.0,214.0,1.0,14.0,223.0,217.76,173.5
2016,3,3,14,45,7.5,185.0,1.0,14.0,189.5,181.41,144.81
2016,3,3,15,0,0.0,156.0,1.0,14.0,156.0,145.32,115.61
2016,3,3,15,15,0.0,113.0,0.9,14.0,113.0,102.44,80.64
2016,3,3,15,30,0.0,70.0,0.8,14.0,70.0,61.9,47.01
2016,3,3,15,45,0.0,90.5,0.7,14.0,90.5,81.22,63.49
2016,3,3,16,0,0.0,111.0,0.6,14.0,111.0,103.73,82.48
2016,3,3,16,15,0.0,96.0,0.6,14.0,96.0,89.36,70.54
2016,3,3,16,30,0.0,81.0,0.6,14.0,81.0,74.97,58.49
2016,3,3,16,45,0.0,65.5,0.6,14.0,65.5,59.95,45.71
2016,3,3,17,0,0.0,50.0,0.6,14.0,50.0,44.82,32.64
2016,3,3,17,15,0.0,36.0,0.6,14.0,36.0,31.76,21.19
2016,3,3,17,30,0.0,22.0,0.6,14.0,22.0,19.37,10.2
2016,3,3,17,45,0.0,11.0,0.65,14.0,11.0,9.67,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.3,13.0,6.5,5.91,0.0
2016,3,4,7,0,0.0,13.0,1.3,13.0,13.0,11.43,1.04
2016,3,4,7,15,0.0,28.0,1.3,13.0,28.0,24.69,15.58
2016,3,4,7,30,0.0,43.0,1.3,13.0,43.0,37.57,27.63
2016,3,4,7,45,0.0,61.0,1.3,13.5,61.0,52.53,41.27
2016,3,4,8,0,0.0,79.0,1.3,14.0,79.0,67.31,54.53
2016,3,4,8,15,0.0,97.0,1.35,14.0,97.0,82.62,65.03
2016,3,4,8,30,0.0,115.0,1.4,14.0,115.0,98.36,78.21
2016,3,4,8,45,15.0,141.5,1.5,14.5,148.0,123.82,98.5
2016,3,4,9,0,30.0,168.0,1.6,15.0,181.0,150.64,119.74
2016,3,4,9,15,17.5,169.0,1.75,15.0,177.0,152.18,121.27
2016,3,4,9,30,5.0,170.0,1.9,15.0,173.0,150.69,120.13
2016,3,4,9,45,3.0,172.0,2.05,15.0,174.0,152.76,121.61
2016,3,4,10,0,1.0,174.0,2.2,15.0,175.0,154.43,122.74
2016,3,4,10,15,0.5,107.0,2.2,15.0,107.5,95.15,73.88
2016,3,4,10,30,0.0,40.0,2.2,15.0,40.0,35.37,24.09
2016,3,4,10,45,0.0,28.5,2.25,15.0,28.5,25.19,15.55
2016,3,4,11,0,0.0,17.0,2.3,15.0,17.0,15.02,6.98
2016,3,4,11,15,0.0,18.0,2.25,15.0,18.0,15.91,7.72
2016,3,4,11,30,0.0,19.0,2.2,15.0,19.0,16.8,8.45
2016,3,4,11,45,0.0,74.0,2.2,15.0,74.0,65.63,49.12
2016,3,4,12,0,0.0,129.0,2.2,15.0,129.0,115.36,89.92
2016,3,4,12,15,0.0,139.5,2.3,15.0,139.5,125.16,97.82
2016,3,4,12,30,0.0,150.0,2.4,15.0,150.0,135.08,105.89
2016,3,4,12,45,33.0,236.5,2.5,15.0,260.0,261.09,208.3
2016,3,4,13,0,66.0,323.0,2.6,15.0,370.0,387.86,307.95
2016,3,4,13,15,67.0,315.5,2.6,15.0,362.5,384.44,305.07
2016,3,4,13,30,68.0,308.0,2.6,15.0,355.0,380.71,302.6
2016,3,4,13,45,65.5,298.5,2.65,15.0,342.5,371.0,295.5
2016,3,4,14,0,63.0,289.0,2.7,15.0,330.0,360.98,288.18
2016,3,4,14,15,31.5,217.5,2.6,15.0,238.0,250.82,200.84
2016,3,4,14,30,0.0,146.0,2.5,15.0,146.0,133.45,105.24
2016,3,4,14,45,19.0,183.0,2.4,15.0,193.5,190.08,152.76
2016,3,4,15,0,38.0,220.0,2.3,15.0,241.0,267.16,215.73
2016,3,4,15,15,19.0,144.0,2.25,14.5,154.5,151.36,121.75
2016,3,4,15,30,0.0,68.0,2.2,14.0,68.0,60.13,45.47
2016,3,4,15,45,0.0,76.0,2.15,14.0,76.0,67.23,51.7
2016,3,4,16,0,0.0,84.0,2.1,14.0,84.0,75.32,58.69
2016,3,4,16,15,0.0,72.5,2.15,14.0,72.5,64.48,49.6
2016,3,4,16,30,0.0,61.0,2.2,14.0,61.0,53.89,40.63
2016,3,4,16,45,0.0,49.5,2.3,14.0,49.5,43.69,31.87
2016,3,4,17,0,0.0,38.0,2.4,14.0,38.0,33.5,23.0
2016,3,4,17,15,0.0,27.0,2.45,14.0,27.0,23.77,14.45
2016,3,4,17,30,0.0,16.0,2.5,14.0,16.0,14.06,5.88
2016,3,4,17,45,0.0,8.0,2.6,14.0,8.0,7.02,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,3.15,14.0,2.0,1.82,0.0
2016,3,5,7,0,0.0,4.0,3.3,14.0,4.0,3.5,0.0
2016,3,5,7,15,0.0,8.5,3.35,14.0,8.5,7.46,0.76
2016,3,5,7,30,0.0,13.0,3.4,14.0,13.0,11.41,4.45
2016,3,5,7,45,0.0,18.5,3.5,14.5,18.5,16.26,8.87
2016,3,5,8,0,0.0,24.0,3.6,15.0,24.0,21.11,13.26
2016,3,5,8,15,0.0,29.5,3.75,15.0,29.5,25.97,16.64
2016,3,5,8,30,0.0,35.0,3.9,15.0,35.0,30.84,20.78
2016,3,5,8,45,0.0,40.0,4.05,15.0,40.0,35.27,24.5
2016,3,5,9,0,0.0,45.0,4.2,15.0,45.0,39.71,28.19
2016,3,5,9,15,0.0,82.5,4.25,15.0,82.5,73.02,56.22
2016,3,5,9,30,0.0,120.0,4.3,15.0,120.0,105.8,83.43
2016,3,5,9,45,0.0,90.5,4.35,15.5,90.5,80.17,61.71
2016,3,5,10,0,0.0,61.0,4.4,16.0,61.0,53.96,39.64
2016,3,5,10,15,7.0,141.5,4.45,16.0,146.0,129.35,101.99
2016,3,5,10,30,14.0,222.0,4.5,16.0,231.0,206.54,164.61
2016,3,5,10,45,7.0,125.0,4.6,16.0,129.5,115.67,90.38
2016,3,5,11,0,0.0,28.0,4.7,16.0,28.0,24.76,15.03
2016,3,5,11,15,50.5,181.5,4.75,16.0,217.5,205.5,164.73
2016,3,5,11,30,101.0,335.0,4.8,16.0,407.0,398.84,318.47
2016,3,5,11,45,50.5,221.0,4.85,16.0,257.0,250.04,199.77
2016,3,5,12,0,0.0,107.0,4.9,16.0,107.0,95.25,73.09
2016,3,5,12,15,19.0,205.5,4.9,16.0,219.5,203.72,162.05
2016,3,5,12,30,38.0,304.0,4.9,16.0,332.0,333.63,265.71
2016,3,5,12,45,21.0,248.5,4.9,16.0,264.5,249.47,198.39
2016,3,5,13,0,4.0,193.0,4.9,16.0,197.0,180.27,142.43
2016,3,5,13,15,4.0,189.5,5.05,16.0,193.0,177.41,140.34
2016,3,5,13,30,4.0,186.0,5.2,16.0,189.0,174.53,138.18
2016,3,5,13,45,2.0,101.0,5.35,16.0,102.5,91.81,70.67
2016,3,5,14,0,0.0,16.0,5.5,16.0,16.0,14.14,6.18
2016,3,5,14,15,0.0,27.0,6.0,15.5,27.0,23.86,14.38
2016,3,5,14,30,0.0,38.0,6.5,15.0,38.0,33.59,22.63
2016,3,5,14,45,0.0,27.0,7.05,15.0,27.0,23.84,14.47
2016,3,5,15,0,0.0,16.0,7.6,15.0,16.0,14.11,6.29
2016,3,5,15,15,0.0,12.5,7.85,15.0,12.5,11.02,3.69
2016,3,5,15,30,0.0,9.0,8.1,15.0,9.0,7.92,1.08
2016,3,5,15,45,0.0,11.5,8.4,15.0,11.5,10.12,2.98
2016,3,5,16,0,0.0,14.0,8.7,15.0,14.0,12.32,4.87
2016,3,5,16,15,0.0,12.0,8.65,15.0,12.0,10.55,3.38
2016,3,5,16,30,0.0,10.0,8.6,15.0,10.0,8.79,1.88
2016,3,5,16,45,0.0,8.0,8.6,15.0,8.0,7.02,0.36
2016,3,5,17,0,0.0,6.0,8.6,15.0,6.0,5.26,0.0
2016,3,5,17,15,0.0,4.0,8.4,15.0,4.0,3.51,0.0
2016,3,5,17,30,0.0,2.0,8.2,15.0,2.0,1.75,0.0
2016,3,5,17,45,0.0,1.0,8.05,15.0,1.0,0.87,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,51.5,15.5,2.5,12.5,19.5,14.1,0.0
2016,3,6,7,0,103.0,31.0,2.5,13.0,39.0,24.86,12.2
2016,3,6,7,15,216.5,48.0,2.65,13.0,80.5,37.04,26.44
2016,3,6,7,30,330.0,65.0,2.8,13.0,122.0,49.49,38.22
2016,3,6,7,45,404.5,76.5,3.0,13.0,169.5,57.29,45.62
2016,3,6,8,0,479.0,88.0,3.2,13.0,217.0,64.86,52.6
2016,3,6,8,15,533.0,96.0,3.3,13.0,266.5,104.66,67.04
2016,3,6,8,30,587.0,104.0,3.4,13.0,316.0,155.83,100.93
2016,3,6,8,45,620.0,111.5,3.5,13.5,362.5,209.5,144.58
2016,3,6,9,0,653.0,119.0,3.6,14.0,409.0,267.04,194.58
2016,3,6,9,15,680.5,124.0,3.65,14.0,452.5,324.24,245.74
2016,3,6,9,30,708.0,129.0,3.7,14.0,496.0,383.99,298.67
2016,3,6,9,45,728.5,132.5,3.75,14.0,535.0,441.58,349.06
2016,3,6,10,0,749.0,136.0,3.8,14.0,574.0,500.23,399.07
2016,3,6,10,15,764.0,138.5,3.8,14.0,606.5,555.7,445.27
2016,3,6,10,30,779.0,141.0,3.8,14.0,639.0,610.98,490.1
2016,3,6,10,45,792.5,141.5,3.8,14.0,665.0,662.86,531.28
2016,3,6,11,0,806.0,142.0,3.8,14.0,691.0,712.1,569.61
2016,3,6,11,15,587.5,225.5,3.85,14.0,631.5,670.47,535.34
2016,3,6,11,30,369.0,309.0,3.9,14.0,572.0,601.78,479.74
2016,3,6,11,45,302.0,329.0,3.95,14.0,546.5,586.25,467.08
2016,3,6,12,0,235.0,349.0,4.0,14.0,521.0,552.71,440.31
2016,3,6,12,15,152.0,342.0,4.1,14.0,453.5,483.74,385.92
2016,3,6,12,30,69.0,335.0,4.2,14.0,386.0,394.45,314.83
2016,3,6,12,45,34.5,237.5,4.3,14.0,263.0,263.27,211.04
2016,3,6,13,0,0.0,140.0,4.4,14.0,140.0,126.01,98.92
2016,3,6,13,15,0.0,137.0,4.45,14.0,137.0,123.33,96.94
2016,3,6,13,30,0.0,134.0,4.5,14.0,134.0,120.65,94.83
2016,3,6,13,45,61.0,223.0,4.6,14.0,263.0,281.62,228.56
2016,3,6,14,0,122.0,312.0,4.7,14.0,392.0,463.06,373.77
2016,3,6,14,15,113.5,296.5,4.75,14.0,368.5,421.74,341.45
2016,3,6,14,30,105.0,281.0,4.8,14.0,345.0,398.19,323.47
2016,3,6,14,45,52.5,204.0,4.85,14.0,236.0,258.87,210.95
2016,3,6,15,0,0.0,127.0,4.9,14.0,127.0,115.57,91.53
2016,3,6,15,15,0.0,116.5,4.9,13.5,116.5,105.71,83.82
2016,3,6,15,30,0.0,106.0,4.9,13.0,106.0,95.86,75.92
2016,3,6,15,45,0.0,69.5,4.9,13.0,69.5,61.45,46.95
2016,3,6,16,0,0.0,33.0,4.9,13.0,33.0,29.08,19.38
2016,3,6,16,15,0.0,28.5,4.9,13.0,28.5,25.1,16.01
2016,3,6,16,30,0.0,24.0,4.9,13.0,24.0,21.12,12.6
2016,3,6,16,45,0.0,19.0,4.9,13.0,19.0,16.7,8.77
2016,3,6,17,0,0.0,14.0,4.9,13.0,14.0,12.3,4.92
2016,3,6,17,15,0.0,10.0,4.95,12.5,10.0,8.78,1.82
2016,3,6,17,30,0.0,6.0,5.0,12.0,6.0,5.26,0.0
2016,3,6,17,45,0.0,3.0,5.1,12.0,3.0,2.63,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,6,45,99.5,14.0,2.9,10.0,22.0,12.73,0.0
2016,3,7,7,0,199.0,28.0,3.0,10.0,44.0,21.93,11.16
2016,3,7,7,15,300.5,41.5,3.1,10.0,85.5,32.09,22.57
2016,3,7,7,30,402.0,55.0,3.2,10.0,127.0,43.38,33.3
2016,3,7,7,45,460.5,66.0,3.3,10.0,173.5,50.69,40.27
2016,3,7,8,0,519.0,77.0,3.4,10.0,220.0,57.71,46.79
2016,3,7,8,15,581.0,78.0,3.45,10.0,267.0,93.52,56.19
2016,3,7,8,30,643.0,79.0,3.5,10.0,314.0,143.0,88.58
2016,3,7,8,45,482.0,127.5,3.55,10.5,317.0,196.17,141.05
2016,3,7,9,0,321.0,176.0,3.6,11.0,320.0,229.88,177.66
2016,3,7,9,15,168.5,183.5,3.6,11.0,260.0,212.1,169.37
2016,3,7,9,30,16.0,191.0,3.6,11.0,200.0,172.78,140.26
2016,3,7,9,45,82.0,231.5,3.65,11.0,279.5,239.86,195.06
2016,3,7,10,0,148.0,272.0,3.7,11.0,359.0,318.53,258.99
2016,3,7,10,15,117.5,283.5,3.75,11.0,355.0,324.54,263.78
2016,3,7,10,30,87.0,295.0,3.8,11.0,351.0,321.6,261.16
2016,3,7,10,45,144.0,311.5,3.85,11.5,408.5,388.02,314.51
2016,3,7,11,0,201.0,328.0,3.9,12.0,466.0,454.42,366.98
2016,3,7,11,15,307.5,314.5,3.95,12.0,532.0,542.28,437.3
2016,3,7,11,30,414.0,301.0,4.0,12.0,598.0,629.39,506.09
2016,3,7,11,45,479.0,277.5,4.1,12.0,625.5,690.33,553.7
2016,3,7,12,0,544.0,254.0,4.2,12.0,653.0,743.44,595.55
2016,3,7,12,15,499.5,273.0,4.25,12.0,640.0,744.89,595.68
2016,3,7,12,30,455.0,292.0,4.3,12.0,627.0,741.98,592.82
2016,3,7,12,45,650.0,213.5,4.35,12.0,687.0,861.15,686.93
2016,3,7,13,0,845.0,135.0,4.4,12.0,747.0,970.65,766.24
2016,3,7,13,15,753.0,166.0,4.4,12.0,704.0,937.43,742.05
2016,3,7,13,30,661.0,197.0,4.4,12.0,661.0,892.46,710.36
2016,3,7,13,45,402.5,256.5,4.4,12.5,536.5,705.6,566.57
2016,3,7,14,0,144.0,316.0,4.4,13.0,412.0,488.98,393.82
2016,3,7,14,15,481.5,216.5,4.35,13.0,516.5,743.16,600.21
2016,3,7,14,30,819.0,117.0,4.3,13.0,621.0,955.4,757.97
2016,3,7,14,45,743.0,125.5,4.25,13.0,563.0,891.23,710.96
2016,3,7,15,0,667.0,134.0,4.2,13.0,505.0,819.95,660.19
2016,3,7,15,15,716.0,116.0,4.05,13.0,487.0,831.65,670.31
2016,3,7,15,30,765.0,98.0,3.9,13.0,469.0,837.42,675.55
2016,3,7,15,45,738.5,93.0,3.8,13.0,423.0,788.14,640.06
2016,3,7,16,0,712.0,88.0,3.7,13.0,377.0,737.46,603.3
2016,3,7,16,15,671.0,83.0,3.55,12.5,327.5,674.07,556.78
2016,3,7,16,30,630.0,78.0,3.4,12.0,278.0,611.1,509.21
2016,3,7,16,45,571.0,70.5,3.3,12.0,228.0,532.91,446.98
2016,3,7,17,0,512.0,63.0,3.2,12.0,178.0,457.72,383.61
2016,3,7,17,15,417.5,53.0,3.25,11.5,130.5,360.86,300.74
2016,3,7,17,30,323.0,43.0,3.3,11.0,83.0,271.77,221.01
2016,3,7,17,45,183.5,27.5,3.35,11.0,48.0,160.04,105.78
2016,3,7,18,0,44.0,12.0,3.4,11.0,13.0,31.89,0.0
2016,3,7,18,15,22.0,6.0,3.45,11.0,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,6,45,62.0,15.0,2.05,10.5,20.0,13.64,0.0
2016,3,8,7,0,124.0,30.0,2.0,11.0,40.0,24.27,13.61
2016,3,8,7,15,183.5,48.0,1.95,11.0,75.5,38.1,27.86
2016,3,8,7,30,243.0,66.0,1.9,11.0,111.0,49.71,38.88
2016,3,8,7,45,267.5,85.5,1.85,11.5,149.0,65.55,53.36
2016,3,8,8,0,292.0,105.0,1.8,12.0,187.0,79.05,65.48
2016,3,8,8,15,325.5,118.0,1.75,12.0,225.5,111.52,79.1
2016,3,8,8,30,359.0,131.0,1.7,12.0,264.0,149.0,105.28
2016,3,8,8,45,556.0,104.5,1.7,12.0,342.0,193.99,134.87
2016,3,8,9,0,753.0,78.0,1.7,12.0,420.0,262.44,188.21
2016,3,8,9,15,541.5,147.0,1.75,12.0,405.0,301.03,230.84
2016,3,8,9,30,330.0,216.0,1.8,12.0,390.0,315.45,249.71
2016,3,8,9,45,189.5,233.5,1.85,12.0,335.5,290.96,233.31
2016,3,8,10,0,49.0,251.0,1.9,12.0,281.0,248.12,199.72
2016,3,8,10,15,53.0,267.0,1.9,12.0,300.5,270.01,217.33
2016,3,8,10,30,57.0,283.0,1.9,12.0,320.0,292.52,235.07
2016,3,8,10,45,42.0,277.0,1.95,12.5,305.0,282.59,226.37
2016,3,8,11,0,27.0,271.0,2.0,13.0,290.0,263.62,210.55
2016,3,8,11,15,27.0,277.0,1.95,12.5,296.0,279.86,223.68
2016,3,8,11,30,27.0,283.0,1.9,12.0,302.0,289.01,231.07
2016,3,8,11,45,46.5,309.5,1.9,12.0,343.5,334.78,267.44
2016,3,8,12,0,66.0,336.0,1.9,12.0,385.0,382.77,304.97
2016,3,8,12,15,120.0,349.0,1.9,12.0,438.0,462.77,367.61
2016,3,8,12,30,174.0,362.0,1.9,12.0,491.0,533.07,421.72
2016,3,8,12,45,120.5,347.5,1.95,12.0,436.5,475.66,376.91
2016,3,8,13,0,67.0,333.0,2.0,12.0,382.0,398.65,317.17
2016,3,8,13,15,88.5,334.5,2.05,12.0,397.5,425.15,339.17
2016,3,8,13,30,110.0,336.0,2.1,12.0,413.0,452.08,360.91
2016,3,8,13,45,101.5,323.0,2.2,12.0,393.0,433.02,346.62
2016,3,8,14,0,93.0,310.0,2.3,12.0,373.0,413.35,332.02
2016,3,8,14,15,48.5,249.5,2.15,11.5,282.5,302.63,244.67
2016,3,8,14,30,4.0,189.0,2.0,11.0,192.0,180.16,145.1
2016,3,8,14,45,4.0,184.5,1.85,11.0,187.0,176.65,142.8
2016,3,8,15,0,4.0,180.0,1.7,11.0,182.0,173.3,140.33
2016,3,8,15,15,2.0,109.0,1.55,11.0,110.0,100.04,79.6
2016,3,8,15,30,0.0,38.0,1.4,11.0,38.0,33.53,23.26
2016,3,8,15,45,0.0,84.5,1.3,11.0,84.5,75.06,58.99
2016,3,8,16,0,0.0,131.0,1.2,11.0,131.0,124.58,101.07
2016,3,8,16,15,0.0,114.0,1.2,10.5,114.0,108.23,87.53
2016,3,8,16,30,0.0,97.0,1.2,10.0,97.0,91.82,73.87
2016,3,8,16,45,0.0,79.5,1.3,10.0,79.5,74.76,59.24
2016,3,8,17,0,0.0,62.0,1.4,10.0,62.0,57.55,44.24
2016,3,8,17,15,0.0,46.0,1.45,10.0,46.0,41.87,30.37
2016,3,8,17,30,0.0,30.0,1.5,10.0,30.0,26.45,16.64
2016,3,8,17,45,0.0,17.5,1.6,10.0,17.5,15.41,5.53
2016,3,8,18,0,0.0,5.0,1.7,10.0,5.0,4.55,0.0
2016,3,8,18,15,0.0,2.5,1.7,10.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,2.4,12.0,0.5,0.44,0.0
2016,3,9,7,0,0.0,1.0,2.4,12.0,1.0,0.88,0.0
2016,3,9,7,15,0.0,2.5,2.4,12.0,2.5,2.19,0.0
2016,3,9,7,30,0.0,4.0,2.4,12.0,4.0,3.51,0.0
2016,3,9,7,45,0.0,6.0,2.4,12.5,6.0,5.26,0.0
2016,3,9,8,0,0.0,8.0,2.4,13.0,8.0,7.03,0.7
2016,3,9,8,15,0.0,9.5,2.35,13.0,9.5,8.35,1.58
2016,3,9,8,30,0.0,11.0,2.3,13.0,11.0,9.67,2.71
2016,3,9,8,45,0.0,55.0,2.3,13.0,55.0,48.57,36.1
2016,3,9,9,0,0.0,99.0,2.3,13.0,99.0,87.16,68.68
2016,3,9,9,15,7.0,145.0,2.25,13.0,149.0,128.99,103.27
2016,3,9,9,30,14.0,191.0,2.2,13.0,199.0,172.12,138.46
2016,3,9,9,45,7.0,156.0,2.15,13.5,160.0,140.61,112.06
2016,3,9,10,0,0.0,121.0,2.1,14.0,121.0,107.17,84.14
2016,3,9,10,15,0.0,122.0,2.1,14.0,122.0,108.21,84.88
2016,3,9,10,30,0.0,123.0,2.1,14.0,123.0,109.24,85.56
2016,3,9,10,45,0.0,111.5,2.15,14.5,111.5,99.05,76.89
2016,3,9,11,0,0.0,100.0,2.2,15.0,100.0,88.8,68.22
2016,3,9,11,15,17.0,198.5,2.25,15.0,211.0,191.09,151.76
2016,3,9,11,30,34.0,297.0,2.3,15.0,322.0,308.16,244.35
2016,3,9,11,45,62.0,324.0,2.35,15.0,370.5,361.98,286.42
2016,3,9,12,0,90.0,351.0,2.4,15.0,419.0,418.61,330.4
2016,3,9,12,15,55.0,313.0,2.4,15.0,354.5,353.69,279.47
2016,3,9,12,30,20.0,275.0,2.4,15.0,290.0,272.78,215.67
2016,3,9,12,45,36.0,299.0,2.45,15.5,326.0,328.77,259.89
2016,3,9,13,0,52.0,323.0,2.5,16.0,362.0,373.12,294.08
2016,3,9,13,15,62.0,324.0,2.5,16.0,369.0,387.56,305.57
2016,3,9,13,30,72.0,325.0,2.5,16.0,376.0,402.2,317.39
2016,3,9,13,45,79.0,317.5,2.55,16.0,372.0,404.27,319.69
2016,3,9,14,0,86.0,310.0,2.6,16.0,368.0,406.1,321.94
2016,3,9,14,15,92.5,298.0,2.6,15.5,358.0,401.85,320.12
2016,3,9,14,30,99.0,286.0,2.6,15.0,348.0,397.15,318.03
2016,3,9,14,45,71.5,259.5,2.6,15.0,303.0,341.68,274.54
2016,3,9,15,0,44.0,233.0,2.6,15.0,258.0,286.41,230.67
2016,3,9,15,15,22.0,190.0,2.5,15.0,202.5,202.3,162.95
2016,3,9,15,30,0.0,147.0,2.4,15.0,147.0,137.65,109.67
2016,3,9,15,45,25.5,156.5,2.3,15.0,167.0,185.02,150.2
2016,3,9,16,0,51.0,166.0,2.2,15.0,187.0,222.05,181.65
2016,3,9,16,15,44.5,146.0,2.05,14.5,163.0,194.42,159.3
2016,3,9,16,30,38.0,126.0,1.9,14.0,139.0,167.04,136.92
2016,3,9,16,45,31.5,105.5,1.75,14.0,115.0,139.24,113.47
2016,3,9,17,0,25.0,85.0,1.6,14.0,91.0,111.65,89.79
2016,3,9,17,15,13.0,64.5,1.6,13.5,67.5,73.47,56.84
2016,3,9,17,30,1.0,44.0,1.6,13.0,44.0,44.51,31.47
2016,3,9,17,45,0.5,26.0,1.6,13.0,26.0,25.19,12.96
2016,3,9,18,0,0.0,8.0,1.6,13.0,8.0,7.28,0.0
2016,3,9,18,15,0.0,4.0,1.65,13.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,3.35,13.5,4.0,3.5,0.0
2016,3,10,7,0,0.0,8.0,3.4,14.0,8.0,7.02,0.11
2016,3,10,7,15,0.0,15.5,3.45,14.0,15.5,13.62,6.28
2016,3,10,7,30,0.0,23.0,3.5,14.0,23.0,20.23,12.37
2016,3,10,7,45,0.0,31.0,3.55,14.5,31.0,27.3,18.79
2016,3,10,8,0,0.0,39.0,3.6,15.0,39.0,34.37,25.12
2016,3,10,8,15,0.0,47.0,3.75,15.0,47.0,41.46,29.87
2016,3,10,8,30,0.0,55.0,3.9,15.0,55.0,48.56,35.84
2016,3,10,8,45,0.0,31.5,4.05,15.0,31.5,27.77,18.06
2016,3,10,9,0,0.0,8.0,4.2,15.0,8.0,7.04,0.35
2016,3,10,9,15,0.0,37.0,4.15,15.0,37.0,32.65,22.08
2016,3,10,9,30,0.0,66.0,4.1,15.0,66.0,58.38,43.67
2016,3,10,9,45,0.0,65.0,4.1,15.0,65.0,57.51,42.81
2016,3,10,10,0,0.0,64.0,4.1,15.0,64.0,56.65,41.98
2016,3,10,10,15,0.0,39.5,4.0,15.0,39.5,34.93,23.72
2016,3,10,10,30,0.0,15.0,3.9,15.0,15.0,13.25,5.49
2016,3,10,10,45,0.0,53.0,3.8,15.0,53.0,46.93,33.66
2016,3,10,11,0,0.0,91.0,3.7,15.0,91.0,80.75,61.65
2016,3,10,11,15,0.0,102.5,3.6,15.0,102.5,91.09,70.06
2016,3,10,11,30,0.0,114.0,3.5,15.0,114.0,101.51,78.55
2016,3,10,11,45,0.0,115.5,3.45,15.0,115.5,102.94,79.66
2016,3,10,12,0,0.0,117.0,3.4,15.0,117.0,104.37,80.79
2016,3,10,12,15,0.0,117.5,3.3,15.0,117.5,104.89,81.19
2016,3,10,12,30,0.0,118.0,3.2,15.0,118.0,105.4,81.61
2016,3,10,12,45,0.0,135.5,3.15,15.0,135.5,121.63,94.88
2016,3,10,13,0,0.0,153.0,3.1,15.0,153.0,138.13,108.33
2016,3,10,13,15,0.0,131.0,3.0,15.0,131.0,117.65,91.69
2016,3,10,13,30,0.0,109.0,2.9,15.0,109.0,97.26,75.09
2016,3,10,13,45,0.0,72.0,2.8,15.0,72.0,63.83,47.61
2016,3,10,14,0,0.0,35.0,2.7,15.0,35.0,30.96,20.33
2016,3,10,14,15,0.0,40.0,2.55,15.0,40.0,35.38,24.08
2016,3,10,14,30,0.0,45.0,2.4,15.0,45.0,39.8,27.84
2016,3,10,14,45,0.0,76.0,2.3,15.0,76.0,67.31,50.92
2016,3,10,15,0,0.0,107.0,2.2,15.0,107.0,95.86,74.78
2016,3,10,15,15,0.0,73.5,2.1,14.5,73.5,65.04,49.34
2016,3,10,15,30,0.0,40.0,2.0,14.0,40.0,35.31,24.45
2016,3,10,15,45,0.0,37.0,1.9,14.0,37.0,32.64,22.28
2016,3,10,16,0,0.0,34.0,1.8,14.0,34.0,29.97,20.08
2016,3,10,16,15,0.0,29.5,1.75,14.0,29.5,25.99,16.72
2016,3,10,16,30,0.0,25.0,1.7,14.0,25.0,22.0,13.33
2016,3,10,16,45,0.0,20.5,1.7,14.0,20.5,18.03,9.9
2016,3,10,17,0,0.0,16.0,1.7,14.0,16.0,14.06,6.44
2016,3,10,17,15,0.0,12.0,1.8,14.0,12.0,10.53,3.33
2016,3,10,17,30,0.0,8.0,1.9,14.0,8.0,7.02,0.21
2016,3,10,17,45,0.0,4.5,2.05,14.0,4.5,3.94,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,5.15,13.0,1.5,1.31,0.0
2016,3,11,7,0,0.0,3.0,5.2,13.0,3.0,2.63,0.0
2016,3,11,7,15,0.0,5.0,5.15,13.0,5.0,4.38,0.0
2016,3,11,7,30,0.0,7.0,5.1,13.0,7.0,6.14,0.0
2016,3,11,7,45,0.0,10.0,5.05,13.0,10.0,8.78,2.25
2016,3,11,8,0,0.0,13.0,5.0,13.0,13.0,11.42,4.66
2016,3,11,8,15,0.0,15.5,4.85,13.0,15.5,13.63,6.13
2016,3,11,8,30,0.0,18.0,4.7,13.0,18.0,15.84,8.01
2016,3,11,8,45,0.0,13.0,4.55,13.0,13.0,11.44,4.19
2016,3,11,9,0,0.0,8.0,4.4,13.0,8.0,7.04,0.39
2016,3,11,9,15,0.0,52.5,4.45,13.0,52.5,46.39,33.96
2016,3,11,9,30,0.0,97.0,4.5,13.0,97.0,85.84,67.16
2016,3,11,9,45,58.0,189.0,4.6,13.0,224.5,193.08,155.83
2016,3,11,10,0,116.0,281.0,4.7,13.0,352.0,311.22,251.77
2016,3,11,10,15,62.5,247.0,4.45,13.0,285.5,257.26,207.73
2016,3,11,10,30,9.0,213.0,4.2,13.0,219.0,195.29,156.59
2016,3,11,10,45,14.5,237.5,4.0,13.0,248.0,222.3,178.45
2016,3,11,11,0,20.0,262.0,3.8,13.0,277.0,250.24,200.77
2016,3,11,11,15,88.0,310.5,3.6,13.0,375.5,357.58,287.49
2016,3,11,11,30,156.0,359.0,3.4,13.0,474.0,475.85,380.15
2016,3,11,11,45,85.0,306.0,3.25,13.5,368.5,362.56,289.68
2016,3,11,12,0,14.0,253.0,3.1,14.0,263.0,243.22,193.21
2016,3,11,12,15,10.5,232.0,3.15,14.0,240.0,221.19,175.85
2016,3,11,12,30,7.0,211.0,3.2,14.0,217.0,198.79,157.85
2016,3,11,12,45,3.5,166.5,3.25,14.0,169.5,153.86,121.52
2016,3,11,13,0,0.0,122.0,3.3,14.0,122.0,109.2,85.03
2016,3,11,13,15,217.0,207.5,3.6,13.5,363.0,442.05,360.14
2016,3,11,13,30,434.0,293.0,3.9,13.0,604.0,771.86,613.77
2016,3,11,13,45,343.0,305.5,4.2,13.0,547.0,686.15,547.78
2016,3,11,14,0,252.0,318.0,4.5,13.0,490.0,615.16,493.86
2016,3,11,14,15,350.0,281.0,4.65,12.5,508.5,671.32,542.76
2016,3,11,14,30,448.0,244.0,4.8,12.0,527.0,742.41,601.92
2016,3,11,14,45,368.0,245.5,4.95,12.0,469.5,646.58,528.53
2016,3,11,15,0,288.0,247.0,5.1,12.0,412.0,570.08,468.74
2016,3,11,15,15,244.0,233.0,5.0,12.0,365.5,509.85,421.28
2016,3,11,15,30,200.0,219.0,4.9,12.0,319.0,433.04,360.01
2016,3,11,15,45,290.5,185.0,4.85,12.0,315.0,484.88,405.58
2016,3,11,16,0,381.0,151.0,4.8,12.0,311.0,529.45,444.32
2016,3,11,16,15,352.5,137.5,4.65,11.5,271.5,461.48,390.37
2016,3,11,16,30,324.0,124.0,4.5,11.0,232.0,411.88,350.19
2016,3,11,16,45,279.0,108.0,4.4,11.0,189.5,348.24,296.4
2016,3,11,17,0,234.0,92.0,4.3,11.0,147.0,287.83,244.02
2016,3,11,17,15,186.5,72.5,4.2,11.0,109.5,224.27,187.83
2016,3,11,17,30,139.0,53.0,4.1,11.0,72.0,164.65,133.97
2016,3,11,17,45,69.5,33.0,4.05,11.0,42.5,86.0,61.35
2016,3,11,18,0,0.0,13.0,4.0,11.0,13.0,11.45,0.0
2016,3,11,18,15,0.0,6.5,3.95,11.0,6.5,5.91,0.0
2016,3,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,7.0,18.0,3.45,11.5,18.5,15.79,0.0
2016,3,12,7,0,14.0,36.0,3.6,12.0,37.0,30.49,20.22
2016,3,12,7,15,40.5,58.5,3.7,12.0,66.0,48.06,36.82
2016,3,12,7,30,67.0,81.0,3.8,12.0,95.0,65.24,52.72
2016,3,12,7,45,87.5,104.0,3.95,12.0,127.0,79.89,66.16
2016,3,12,8,0,108.0,127.0,4.1,12.0,159.0,96.31,80.92
2016,3,12,8,15,132.5,145.0,4.2,12.0,191.5,122.9,94.9
2016,3,12,8,30,157.0,163.0,4.3,12.0,224.0,152.73,117.62
2016,3,12,8,45,115.5,182.0,4.4,12.5,230.0,173.27,136.49
2016,3,12,9,0,74.0,201.0,4.5,13.0,236.0,189.32,151.49
2016,3,12,9,15,37.0,182.5,4.55,13.0,200.0,169.95,136.63
2016,3,12,9,30,0.0,164.0,4.6,13.0,164.0,143.8,115.44
2016,3,12,9,45,65.0,224.0,4.65,13.0,264.5,226.53,183.05
2016,3,12,10,0,130.0,284.0,4.7,13.0,365.0,321.01,259.54
2016,3,12,10,15,86.0,282.0,4.75,13.0,337.0,301.86,243.91
2016,3,12,10,30,42.0,280.0,4.8,13.0,309.0,280.47,226.14
2016,3,12,10,45,26.0,253.0,4.85,13.0,271.0,249.33,200.7
2016,3,12,11,0,10.0,226.0,4.9,13.0,233.0,210.04,168.42
2016,3,12,11,15,11.5,237.0,5.0,13.0,245.5,222.45,178.46
2016,3,12,11,30,13.0,248.0,5.1,13.0,258.0,235.09,188.63
2016,3,12,11,45,23.5,279.5,5.2,13.0,297.5,274.9,220.94
2016,3,12,12,0,34.0,311.0,5.3,13.0,337.0,328.89,264.31
2016,3,12,12,15,114.0,341.5,5.2,13.0,427.5,449.09,361.57
2016,3,12,12,30,194.0,372.0,5.1,13.0,518.0,561.83,450.74
2016,3,12,12,45,97.0,217.5,5.1,13.5,290.5,314.42,254.81
2016,3,12,13,0,0.0,63.0,5.1,14.0,63.0,55.87,40.95
2016,3,12,13,15,0.0,112.0,5.05,14.0,112.0,100.01,77.67
2016,3,12,13,30,0.0,161.0,5.0,14.0,161.0,146.09,115.6
2016,3,12,13,45,4.5,190.5,4.95,14.0,193.5,179.45,143.14
2016,3,12,14,0,9.0,220.0,4.9,14.0,226.0,214.02,171.58
2016,3,12,14,15,4.5,176.0,4.75,14.0,179.0,166.32,132.73
2016,3,12,14,30,0.0,132.0,4.6,14.0,132.0,119.34,94.13
2016,3,12,14,45,0.0,135.0,4.5,14.0,135.0,122.59,97.06
2016,3,12,15,0,0.0,138.0,4.4,14.0,138.0,126.04,100.15
2016,3,12,15,15,0.0,76.0,4.3,13.5,76.0,67.27,51.38
2016,3,12,15,30,0.0,14.0,4.2,13.0,14.0,12.34,4.91
2016,3,12,15,45,0.0,38.5,4.1,13.0,38.5,33.97,23.48
2016,3,12,16,0,0.0,63.0,4.0,13.0,63.0,55.67,42.12
2016,3,12,16,15,0.0,55.0,3.9,13.0,55.0,48.56,36.14
2016,3,12,16,30,0.0,47.0,3.8,13.0,47.0,41.46,30.12
2016,3,12,16,45,0.0,38.5,3.75,13.0,38.5,33.93,23.65
2016,3,12,17,0,0.0,30.0,3.7,13.0,30.0,26.41,17.11
2016,3,12,17,15,0.0,22.0,3.6,13.0,22.0,19.35,10.9
2016,3,12,17,30,0.0,14.0,3.5,13.0,14.0,12.3,4.68
2016,3,12,17,45,0.0,8.0,3.4,13.0,8.0,7.02,0.0
2016,3,12,18,0,0.0,2.0,3.3,13.0,2.0,1.75,0.0
2016,3,12,18,15,0.0,1.0,3.2,13.0,1.0,0.91,0.0
2016,3,12,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.5,3.6,13.0,4.5,3.94,0.0
2016,3,13,7,0,0.0,9.0,3.7,13.0,9.0,7.9,1.09
2016,3,13,7,15,0.0,15.5,3.75,13.0,15.5,13.62,6.4
2016,3,13,7,30,0.0,22.0,3.8,13.0,22.0,19.35,11.69
2016,3,13,7,45,0.0,29.5,3.9,13.5,29.5,25.97,17.71
2016,3,13,8,0,0.0,37.0,4.0,14.0,37.0,32.6,23.65
2016,3,13,8,15,0.0,44.5,4.05,14.0,44.5,39.25,28.08
2016,3,13,8,30,0.0,52.0,4.1,14.0,52.0,45.9,33.69
2016,3,13,8,45,0.0,45.0,4.2,14.0,45.0,39.71,28.31
2016,3,13,9,0,0.0,38.0,4.3,14.0,38.0,33.53,22.96
2016,3,13,9,15,0.0,31.0,4.3,14.0,31.0,27.35,17.64
2016,3,13,9,30,0.0,24.0,4.3,14.0,24.0,21.18,12.34
2016,3,13,9,45,0.0,67.5,4.3,14.0,67.5,59.74,44.82
2016,3,13,10,0,0.0,111.0,4.3,14.0,111.0,98.35,76.91
2016,3,13,10,15,0.0,129.5,4.35,14.0,129.5,114.87,90.39
2016,3,13,10,30,0.0,148.0,4.4,14.0,148.0,131.55,103.95
2016,3,13,10,45,0.0,127.5,4.45,14.0,127.5,113.39,88.84
2016,3,13,11,0,0.0,107.0,4.5,14.0,107.0,95.09,73.66
2016,3,13,11,15,0.0,131.0,4.55,14.0,131.0,116.79,91.47
2016,3,13,11,30,0.0,155.0,4.6,14.0,155.0,138.77,109.38
2016,3,13,11,45,0.0,136.0,4.65,14.0,136.0,121.59,95.24
2016,3,13,12,0,0.0,117.0,4.7,14.0,117.0,104.37,81.08
2016,3,13,12,15,0.0,130.0,4.65,14.0,130.0,116.33,90.9
2016,3,13,12,30,0.0,143.0,4.6,14.0,143.0,128.42,100.8
2016,3,13,12,45,6.0,194.0,4.6,14.0,199.0,182.16,144.85
2016,3,13,13,0,12.0,245.0,4.6,14.0,255.0,237.87,190.01
2016,3,13,13,15,8.5,222.0,4.5,14.0,229.5,212.83,169.73
2016,3,13,13,30,5.0,199.0,4.4,14.0,204.0,187.6,149.36
2016,3,13,13,45,4.5,194.5,4.35,14.0,198.5,183.29,146.04
