Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,0,4.0,190.0,4.3,14.0,193.0,178.98,142.7
2016,3,13,14,15,2.0,155.5,4.2,14.0,157.0,143.68,113.98
2016,3,13,14,30,0.0,121.0,4.1,14.0,121.0,108.77,85.35
2016,3,13,14,45,0.0,132.5,4.05,14.0,132.5,120.1,94.95
2016,3,13,15,0,0.0,144.0,4.0,14.0,144.0,131.94,104.96
2016,3,13,15,15,0.0,101.0,3.9,14.0,101.0,90.25,70.51
2016,3,13,15,30,0.0,58.0,3.8,14.0,58.0,51.26,37.92
2016,3,13,15,45,0.0,57.0,3.75,14.0,57.0,50.36,37.29
2016,3,13,16,0,0.0,56.0,3.7,14.0,56.0,49.46,36.65
2016,3,13,16,15,0.0,49.0,3.65,14.0,49.0,43.24,31.44
2016,3,13,16,30,0.0,42.0,3.6,14.0,42.0,37.03,26.2
2016,3,13,16,45,0.0,34.5,3.55,14.0,34.5,30.39,20.51
2016,3,13,17,0,0.0,27.0,3.5,14.0,27.0,23.76,14.76
2016,3,13,17,15,0.0,20.0,3.45,13.5,20.0,17.58,9.38
2016,3,13,17,30,0.0,13.0,3.4,13.0,13.0,11.41,3.96
2016,3,13,17,45,0.0,8.0,3.35,13.0,8.0,7.02,0.0
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.63,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.36,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,6,45,59.5,23.0,2.5,11.0,30.0,18.73,5.4
2016,3,14,7,0,119.0,46.0,2.5,11.0,60.0,36.29,25.73
2016,3,14,7,15,186.0,65.5,2.5,11.0,99.5,50.86,39.63
2016,3,14,7,30,253.0,85.0,2.5,11.0,139.0,65.03,52.86
2016,3,14,7,45,301.5,102.0,2.55,11.5,183.5,77.04,63.78
2016,3,14,8,0,350.0,119.0,2.6,12.0,228.0,88.69,74.11
2016,3,14,8,15,415.0,121.0,2.6,12.0,272.0,122.98,83.93
2016,3,14,8,30,480.0,123.0,2.6,12.0,316.0,165.19,113.24
2016,3,14,8,45,423.5,153.5,2.65,12.0,339.0,212.85,156.64
2016,3,14,9,0,367.0,184.0,2.7,12.0,362.0,254.01,195.26
2016,3,14,9,15,371.5,202.5,2.65,12.0,396.5,297.74,233.46
2016,3,14,9,30,376.0,221.0,2.6,12.0,431.0,341.94,271.41
2016,3,14,9,45,448.5,215.0,2.6,12.5,483.0,398.71,317.71
2016,3,14,10,0,521.0,209.0,2.6,13.0,535.0,460.96,367.85
2016,3,14,10,15,508.0,226.5,2.6,13.0,557.5,502.87,401.75
2016,3,14,10,30,495.0,244.0,2.6,13.0,580.0,542.6,433.08
2016,3,14,10,45,432.0,278.0,2.6,13.0,579.0,561.99,447.41
2016,3,14,11,0,369.0,312.0,2.6,13.0,578.0,567.88,451.09
2016,3,14,11,15,383.5,316.0,2.6,13.0,598.0,603.98,478.7
2016,3,14,11,30,398.0,320.0,2.6,13.0,618.0,640.06,505.77
2016,3,14,11,45,465.5,296.0,2.6,13.5,648.5,702.99,552.53
2016,3,14,12,0,533.0,272.0,2.6,14.0,679.0,758.71,593.33
2016,3,14,12,15,463.5,302.0,2.65,14.0,656.5,747.62,583.54
2016,3,14,12,30,394.0,332.0,2.7,14.0,634.0,718.42,561.33
2016,3,14,12,45,502.5,286.0,2.75,14.0,668.0,800.22,623.99
2016,3,14,13,0,611.0,240.0,2.8,14.0,702.0,873.68,679.22
2016,3,14,13,15,721.5,190.5,2.85,14.0,725.5,942.07,728.48
2016,3,14,13,30,832.0,141.0,2.9,14.0,749.0,998.94,768.18
2016,3,14,13,45,824.5,139.0,3.0,14.0,726.0,995.84,767.21
2016,3,14,14,0,817.0,137.0,3.1,14.0,703.0,988.97,764.36
2016,3,14,14,15,805.0,134.5,3.15,13.5,673.0,973.4,756.61
2016,3,14,14,30,793.0,132.0,3.2,13.0,643.0,954.3,746.48
2016,3,14,14,45,776.0,129.5,3.3,13.0,606.0,933.74,734.35
2016,3,14,15,0,759.0,127.0,3.4,13.0,569.0,903.69,715.38
2016,3,14,15,15,737.0,123.0,3.4,13.0,527.0,864.42,688.99
2016,3,14,15,30,715.0,119.0,3.4,13.0,485.0,822.91,660.73
2016,3,14,15,45,684.0,114.5,3.45,13.0,438.0,770.97,624.54
2016,3,14,16,0,653.0,110.0,3.5,13.0,391.0,717.96,586.84
2016,3,14,16,15,612.0,103.5,3.45,12.5,342.0,653.84,540.25
2016,3,14,16,30,571.0,97.0,3.4,12.0,293.0,590.22,492.65
2016,3,14,16,45,513.0,88.5,3.35,12.0,243.0,512.91,430.53
2016,3,14,17,0,455.0,80.0,3.3,12.0,193.0,436.03,366.57
2016,3,14,17,15,369.5,67.5,3.2,11.5,145.0,345.5,289.43
2016,3,14,17,30,284.0,55.0,3.1,11.0,97.0,262.93,216.55
2016,3,14,17,45,142.0,38.5,3.05,11.0,59.5,142.28,108.72
2016,3,14,18,0,0.0,22.0,3.0,11.0,22.0,23.33,0.0
2016,3,14,18,15,0.0,11.0,2.95,11.0,11.0,10.01,0.0
2016,3,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,15,6,45,169.5,19.0,1.8,10.5,39.5,14.96,4.42
2016,3,15,7,0,339.0,38.0,1.8,11.0,79.0,30.64,21.02
2016,3,15,7,15,433.0,48.0,1.75,11.0,126.5,37.64,28.0
2016,3,15,7,30,527.0,58.0,1.7,11.0,174.0,44.45,34.49
2016,3,15,7,45,591.5,64.0,1.65,11.5,225.5,47.63,37.47
2016,3,15,8,0,656.0,70.0,1.6,12.0,277.0,58.14,39.18
2016,3,15,8,15,695.5,74.5,1.6,12.0,327.5,110.97,62.63
2016,3,15,8,30,735.0,79.0,1.6,12.0,378.0,172.41,107.63
2016,3,15,8,45,765.0,82.5,1.6,12.5,426.5,231.45,157.54
2016,3,15,9,0,795.0,86.0,1.6,13.0,475.0,293.65,212.45
2016,3,15,9,15,815.0,88.5,1.55,13.0,519.0,354.44,266.95
2016,3,15,9,30,835.0,91.0,1.5,13.0,563.0,416.52,321.32
2016,3,15,9,45,851.0,93.0,1.45,13.5,601.5,477.29,372.37
2016,3,15,10,0,867.0,95.0,1.4,14.0,640.0,538.35,421.61
2016,3,15,10,15,877.5,96.5,1.4,14.0,672.0,594.78,466.66
2016,3,15,10,30,888.0,98.0,1.4,14.0,704.0,650.18,509.5
2016,3,15,10,45,896.5,99.0,1.4,14.5,729.5,702.45,547.8
2016,3,15,11,0,905.0,100.0,1.4,15.0,755.0,752.96,583.16
2016,3,15,11,15,909.5,100.5,1.4,15.0,772.5,797.94,613.43
2016,3,15,11,30,914.0,101.0,1.4,15.0,790.0,840.34,641.65
2016,3,15,11,45,917.5,101.0,1.45,15.0,799.5,878.62,667.49
2016,3,15,12,0,921.0,101.0,1.5,15.0,809.0,913.85,691.23
2016,3,15,12,15,921.0,101.5,1.55,15.0,810.5,943.26,711.07
2016,3,15,12,30,921.0,102.0,1.6,15.0,812.0,969.15,728.67
2016,3,15,12,45,922.5,100.0,1.65,15.5,806.0,990.08,741.73
2016,3,15,13,0,924.0,98.0,1.7,16.0,800.0,1007.26,752.45
2016,3,15,13,15,920.5,97.0,1.75,16.0,785.0,1016.86,759.76
2016,3,15,13,30,917.0,96.0,1.8,16.0,770.0,1022.49,764.71
2016,3,15,13,45,910.5,95.0,1.85,16.0,747.5,1021.17,765.32
2016,3,15,14,0,904.0,94.0,1.9,16.0,725.0,1015.92,763.56
2016,3,15,14,15,894.5,93.0,1.95,15.5,695.0,1003.83,758.86
2016,3,15,14,30,885.0,92.0,2.0,15.0,665.0,988.02,751.8
2016,3,15,14,45,872.0,90.0,2.05,15.0,628.5,964.02,737.86
2016,3,15,15,0,859.0,88.0,2.1,15.0,592.0,936.72,721.68
2016,3,15,15,15,841.5,85.5,2.1,15.0,549.5,910.97,705.96
2016,3,15,15,30,824.0,83.0,2.1,15.0,507.0,872.76,681.39
2016,3,15,15,45,800.5,79.5,2.15,15.0,460.5,825.54,650.64
2016,3,15,16,0,777.0,76.0,2.2,15.0,414.0,776.55,617.96
2016,3,15,16,15,743.0,72.0,2.2,14.5,363.5,716.97,577.3
2016,3,15,16,30,709.0,68.0,2.2,14.0,313.0,657.11,535.06
2016,3,15,16,45,660.0,62.5,2.2,14.0,262.0,589.21,483.98
2016,3,15,17,0,611.0,57.0,2.2,14.0,211.0,519.26,428.79
2016,3,15,17,15,533.5,49.5,2.3,13.5,161.0,431.24,356.27
2016,3,15,17,30,456.0,42.0,2.4,13.0,111.0,349.47,285.36
2016,3,15,17,45,322.0,30.5,2.55,12.5,69.5,240.06,186.21
2016,3,15,18,0,188.0,19.0,2.7,12.0,28.0,132.94,9.72
2016,3,15,18,15,94.0,9.5,2.7,12.0,14.0,48.58,0.0
2016,3,15,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,6,15,38.5,5.0,1.1,11.0,6.0,0.0,0.0
2016,3,16,6,30,77.0,10.0,1.0,11.0,12.0,9.1,0.0
2016,3,16,6,45,227.5,23.5,0.9,11.5,48.0,18.93,8.14
2016,3,16,7,0,378.0,37.0,0.8,12.0,84.0,29.59,20.18
2016,3,16,7,15,468.5,46.0,0.8,12.0,132.5,35.8,26.33
2016,3,16,7,30,559.0,55.0,0.8,12.0,181.0,41.84,32.08
2016,3,16,7,45,616.5,61.0,0.85,12.5,232.5,45.16,35.13
2016,3,16,8,0,674.0,67.0,0.9,13.0,284.0,57.8,37.3
2016,3,16,8,15,712.5,71.5,1.0,13.0,334.5,115.73,65.28
2016,3,16,8,30,751.0,76.0,1.1,13.0,385.0,173.98,107.6
2016,3,16,8,45,779.0,79.0,1.25,13.5,433.5,233.22,157.72
2016,3,16,9,0,807.0,82.0,1.4,14.0,482.0,295.32,212.58
2016,3,16,9,15,826.5,85.0,1.4,14.5,526.0,357.1,267.2
2016,3,16,9,30,846.0,88.0,1.4,15.0,570.0,420.1,321.42
2016,3,16,9,45,861.0,89.5,1.45,15.5,608.5,481.57,372.9
2016,3,16,10,0,876.0,91.0,1.5,16.0,647.0,541.27,421.26
2016,3,16,10,15,886.5,93.0,1.5,16.0,679.0,598.58,466.7
2016,3,16,10,30,897.0,95.0,1.5,16.0,711.0,654.84,509.91
2016,3,16,10,45,904.5,95.5,1.55,16.0,736.0,706.32,548.85
2016,3,16,11,0,912.0,96.0,1.6,16.0,761.0,755.91,584.79
2016,3,16,11,15,916.5,97.0,1.6,16.0,778.5,801.59,615.62
2016,3,16,11,30,921.0,98.0,1.6,16.0,796.0,844.68,644.37
2016,3,16,11,45,924.0,98.0,1.6,16.5,805.5,882.69,668.17
2016,3,16,12,0,927.0,98.0,1.6,17.0,815.0,917.6,689.68
2016,3,16,12,15,927.0,98.0,1.6,17.0,816.0,946.55,708.42
2016,3,16,12,30,927.0,98.0,1.6,17.0,817.0,971.93,724.85
2016,3,16,12,45,928.5,96.0,1.65,17.0,810.5,992.85,739.17
2016,3,16,13,0,930.0,94.0,1.7,17.0,804.0,1010.0,751.2
2016,3,16,13,15,925.5,93.5,1.7,17.0,789.0,1019.12,757.43
2016,3,16,13,30,921.0,93.0,1.7,17.0,774.0,1024.25,761.32
2016,3,16,13,45,915.0,91.5,1.7,17.0,751.0,1022.74,761.09
2016,3,16,14,0,909.0,90.0,1.7,17.0,728.0,1017.25,758.52
2016,3,16,14,15,900.0,89.0,1.7,17.0,698.0,1005.49,752.04
2016,3,16,14,30,891.0,88.0,1.7,17.0,668.0,989.98,743.28
2016,3,16,14,45,878.0,86.0,1.7,17.0,631.5,965.76,728.86
2016,3,16,15,0,865.0,84.0,1.7,17.0,595.0,938.22,712.3
2016,3,16,15,15,848.0,81.5,1.65,17.0,552.5,903.2,690.0
2016,3,16,15,30,831.0,79.0,1.6,17.0,510.0,874.55,672.0
2016,3,16,15,45,807.5,76.5,1.6,17.0,463.5,828.35,642.14
2016,3,16,16,0,784.0,74.0,1.6,17.0,417.0,780.35,610.62
2016,3,16,16,15,751.0,70.0,1.55,16.5,367.0,721.29,570.94
2016,3,16,16,30,718.0,66.0,1.5,16.0,317.0,661.88,529.79
2016,3,16,16,45,670.0,61.0,1.45,15.5,265.5,590.33,477.86
2016,3,16,17,0,622.0,56.0,1.4,15.0,214.0,525.49,428.57
2016,3,16,17,15,546.5,48.5,1.45,14.5,164.0,438.17,358.06
2016,3,16,17,30,471.0,41.0,1.5,14.0,114.0,356.96,288.94
2016,3,16,17,45,341.0,30.0,1.6,14.0,72.0,249.39,192.93
2016,3,16,18,0,211.0,19.0,1.7,14.0,30.0,144.98,31.53
2016,3,16,18,15,105.5,9.5,1.7,13.5,15.0,53.45,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,6,15,64.5,6.0,2.1,12.0,7.5,0.0,0.0
2016,3,17,6,30,129.0,12.0,2.2,12.0,15.0,10.91,0.0
2016,3,17,6,45,282.5,24.0,2.35,12.5,53.5,19.3,9.1
2016,3,17,7,0,436.0,36.0,2.5,13.0,92.0,28.64,19.31
2016,3,17,7,15,522.5,44.0,2.45,13.0,142.0,34.09,24.69
2016,3,17,7,30,609.0,52.0,2.4,13.0,192.0,39.41,29.74
2016,3,17,7,45,664.0,57.5,2.4,13.5,244.5,46.43,36.09
2016,3,17,8,0,719.0,63.0,2.4,14.0,297.0,61.5,38.47
2016,3,17,8,15,755.5,67.0,2.3,14.0,349.0,117.37,64.38
2016,3,17,8,30,792.0,71.0,2.2,14.0,401.0,177.71,108.76
2016,3,17,8,45,818.5,74.0,2.1,14.5,450.0,239.24,161.2
2016,3,17,9,0,845.0,77.0,2.0,15.0,499.0,303.38,217.98
2016,3,17,9,15,863.0,79.5,1.9,15.5,543.5,369.12,275.96
2016,3,17,9,30,881.0,82.0,1.8,16.0,588.0,432.49,330.53
2016,3,17,9,45,895.0,83.5,1.75,16.5,627.0,493.69,381.65
2016,3,17,10,0,909.0,85.0,1.7,17.0,666.0,554.69,430.58
2016,3,17,10,15,918.5,86.5,1.65,17.0,698.5,612.64,476.17
2016,3,17,10,30,928.0,88.0,1.6,17.0,731.0,669.34,519.25
2016,3,17,10,45,934.5,89.0,1.55,17.5,756.0,722.02,556.98
2016,3,17,11,0,941.0,90.0,1.5,18.0,781.0,772.65,590.79
2016,3,17,11,15,945.5,91.0,1.4,18.0,798.5,819.45,620.74
2016,3,17,11,30,950.0,92.0,1.3,18.0,816.0,863.57,648.26
2016,3,17,11,45,952.0,92.5,1.25,18.5,825.0,902.18,671.07
2016,3,17,12,0,954.0,93.0,1.2,19.0,834.0,937.53,691.43
2016,3,17,12,15,954.0,93.0,1.1,19.0,835.5,967.13,708.27
2016,3,17,12,30,954.0,93.0,1.0,19.0,837.0,993.05,722.56
2016,3,17,12,45,951.0,93.0,0.95,19.5,829.5,1012.34,732.17
2016,3,17,13,0,948.0,93.0,0.9,20.0,822.0,1027.66,739.36
2016,3,17,13,15,944.0,92.5,0.8,20.0,806.5,1037.42,743.46
2016,3,17,13,30,940.0,92.0,0.7,20.0,791.0,1043.11,745.15
2016,3,17,13,45,933.5,91.0,0.6,20.0,767.5,1041.68,742.57
2016,3,17,14,0,927.0,90.0,0.5,20.0,744.0,1036.2,737.75
2016,3,17,14,15,918.0,88.5,0.5,20.0,713.5,1023.69,731.28
2016,3,17,14,30,909.0,87.0,0.5,20.0,683.0,1007.34,722.68
2016,3,17,14,45,896.0,85.5,0.5,20.0,646.0,983.41,709.49
2016,3,17,15,0,883.0,84.0,0.5,20.0,609.0,956.1,694.27
2016,3,17,15,15,866.0,81.5,0.55,19.5,566.0,920.63,676.16
2016,3,17,15,30,849.0,79.0,0.6,19.0,523.0,891.45,661.87
2016,3,17,15,45,826.0,76.0,0.7,19.0,475.5,844.45,634.97
2016,3,17,16,0,803.0,73.0,0.8,19.0,428.0,795.58,606.08
2016,3,17,16,15,770.0,69.5,0.85,18.5,377.0,736.41,569.22
2016,3,17,16,30,737.0,66.0,0.9,18.0,326.0,676.83,530.58
2016,3,17,16,45,689.0,61.0,0.95,17.5,273.5,604.42,480.57
2016,3,17,17,0,641.0,56.0,1.0,17.0,221.0,538.52,432.71
2016,3,17,17,15,566.0,48.5,1.1,16.5,170.0,450.53,363.58
2016,3,17,17,30,491.0,41.0,1.2,16.0,119.0,368.58,295.36
2016,3,17,17,45,360.5,30.5,1.35,16.0,76.0,260.18,200.57
2016,3,17,18,0,230.0,20.0,1.5,16.0,33.0,156.2,51.27
2016,3,17,18,15,115.0,10.0,1.5,15.5,16.5,57.91,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,6,15,60.5,7.0,2.35,11.0,9.0,0.0,0.0
2016,3,18,6,30,121.0,14.0,2.4,11.0,18.0,12.73,0.0
2016,3,18,6,45,265.0,27.0,2.45,11.5,57.0,21.83,11.72
2016,3,18,7,0,409.0,40.0,2.5,12.0,96.0,31.94,22.37
2016,3,18,7,15,496.5,49.0,2.45,12.0,145.5,38.07,28.39
2016,3,18,7,30,584.0,58.0,2.4,12.0,195.0,44.03,34.04
2016,3,18,7,45,335.5,97.0,2.4,12.0,180.0,70.25,57.67
2016,3,18,8,0,87.0,136.0,2.4,12.0,165.0,108.65,86.44
2016,3,18,8,15,95.0,157.0,2.4,12.0,193.0,134.08,105.07
2016,3,18,8,30,103.0,178.0,2.4,12.0,221.0,158.5,124.35
2016,3,18,8,45,58.5,179.5,2.4,12.5,205.0,162.89,129.65
2016,3,18,9,0,14.0,181.0,2.4,13.0,189.0,159.77,128.32
2016,3,18,9,15,76.0,222.5,2.4,13.0,267.0,216.53,173.29
2016,3,18,9,30,138.0,264.0,2.4,13.0,345.0,284.22,227.18
2016,3,18,9,45,147.5,283.0,2.4,13.5,374.0,317.3,253.29
2016,3,18,10,0,157.0,302.0,2.4,14.0,403.0,351.59,280.07
2016,3,18,10,15,107.5,305.0,2.35,14.0,376.0,335.11,266.89
2016,3,18,10,30,58.0,308.0,2.3,14.0,349.0,315.67,250.96
2016,3,18,10,45,71.5,327.0,2.3,14.0,379.0,348.25,276.54
2016,3,18,11,0,85.0,346.0,2.3,14.0,409.0,382.43,302.96
2016,3,18,11,15,85.0,354.0,2.25,14.0,418.0,397.11,313.87
2016,3,18,11,30,85.0,362.0,2.2,14.0,427.0,411.65,324.73
2016,3,18,11,45,275.5,334.5,2.2,14.0,549.5,573.39,451.55
2016,3,18,12,0,466.0,307.0,2.2,14.0,672.0,738.16,574.75
2016,3,18,12,15,689.0,212.0,2.15,14.0,752.0,867.43,670.17
2016,3,18,12,30,912.0,117.0,2.1,14.0,832.0,981.31,746.35
2016,3,18,12,45,906.0,119.0,2.1,14.5,824.0,999.25,755.89
2016,3,18,13,0,900.0,121.0,2.1,15.0,816.0,1013.32,764.01
2016,3,18,13,15,895.5,120.0,2.15,15.0,800.5,1021.73,770.57
2016,3,18,13,30,891.0,119.0,2.2,15.0,785.0,1026.24,774.77
2016,3,18,13,45,886.0,116.5,2.3,15.0,762.0,1024.69,775.73
2016,3,18,14,0,881.0,114.0,2.4,15.0,739.0,1030.14,781.57
2016,3,18,14,15,870.5,112.5,2.45,14.5,708.5,1016.53,775.56
2016,3,18,14,30,860.0,111.0,2.5,14.0,678.0,999.18,767.26
2016,3,18,14,45,849.0,107.5,2.55,14.0,641.0,975.38,753.17
2016,3,18,15,0,838.0,104.0,2.6,14.0,604.0,948.16,736.72
2016,3,18,15,15,679.5,135.5,2.65,14.0,522.5,827.51,653.71
2016,3,18,15,30,521.0,167.0,2.7,14.0,441.0,696.32,559.92
2016,3,18,15,45,532.0,147.5,2.75,14.0,405.0,669.2,542.86
2016,3,18,16,0,543.0,128.0,2.8,14.0,369.0,638.9,521.81
2016,3,18,16,15,503.0,122.0,2.65,13.5,325.0,580.9,478.51
2016,3,18,16,30,463.0,116.0,2.5,13.0,281.0,524.11,434.78
2016,3,18,16,45,427.0,101.5,2.45,13.0,235.5,461.34,384.79
2016,3,18,17,0,391.0,87.0,2.4,13.0,190.0,400.36,334.57
2016,3,18,17,15,337.0,71.5,2.3,12.5,146.0,328.85,274.19
2016,3,18,17,30,283.0,56.0,2.2,12.0,102.0,261.95,215.56
2016,3,18,17,45,192.0,39.0,2.15,12.0,65.5,178.4,140.24
2016,3,18,18,0,101.0,22.0,2.1,12.0,29.0,95.58,38.64
2016,3,18,18,15,50.5,11.0,2.05,11.5,14.5,31.43,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.55,12.0,6.5,5.91,0.0
2016,3,19,6,30,0.0,13.0,1.6,12.0,13.0,11.45,0.0
2016,3,19,6,45,46.5,31.5,1.7,12.5,38.0,26.2,15.68
2016,3,19,7,0,93.0,50.0,1.8,13.0,63.0,40.75,30.05
2016,3,19,7,15,118.5,71.5,1.85,13.0,95.0,56.96,45.06
2016,3,19,7,30,144.0,93.0,1.9,13.0,127.0,72.74,59.48
2016,3,19,7,45,163.5,113.5,1.95,13.0,161.0,87.44,72.68
2016,3,19,8,0,183.0,134.0,2.0,13.0,195.0,106.89,82.91
2016,3,19,8,15,275.0,144.5,2.0,13.0,253.5,136.0,98.86
2016,3,19,8,30,367.0,155.0,2.0,13.0,312.0,178.33,128.45
2016,3,19,8,45,573.0,121.5,2.05,13.5,398.5,226.23,161.0
2016,3,19,9,0,779.0,88.0,2.1,14.0,485.0,298.59,217.54
2016,3,19,9,15,798.5,90.5,2.05,14.0,528.0,358.35,271.07
2016,3,19,9,30,818.0,93.0,2.0,14.0,571.0,419.33,324.5
2016,3,19,9,45,602.5,179.5,2.0,14.0,544.0,446.42,350.92
2016,3,19,10,0,387.0,266.0,2.0,14.0,517.0,443.16,350.39
2016,3,19,10,15,448.0,257.5,2.0,14.0,561.5,501.0,396.31
2016,3,19,10,30,509.0,249.0,2.0,14.0,606.0,560.64,442.67
2016,3,19,10,45,693.5,177.5,2.0,14.5,682.5,652.48,513.35
2016,3,19,11,0,878.0,106.0,2.0,15.0,759.0,746.78,583.82
2016,3,19,11,15,588.0,233.5,2.0,15.0,675.0,696.41,542.11
2016,3,19,11,30,298.0,361.0,2.0,15.0,591.0,602.45,467.86
2016,3,19,11,45,343.5,352.5,2.05,15.0,620.5,648.95,503.93
2016,3,19,12,0,389.0,344.0,2.1,15.0,650.0,696.92,539.68
2016,3,19,12,15,302.0,365.5,2.1,15.0,603.5,656.91,508.44
2016,3,19,12,30,215.0,387.0,2.1,15.0,557.0,596.88,463.07
2016,3,19,12,45,177.0,384.0,2.1,15.0,523.5,566.62,440.57
2016,3,19,13,0,139.0,381.0,2.1,15.0,490.0,534.02,415.88
2016,3,19,13,15,184.5,371.5,2.05,15.0,512.5,574.42,447.6
2016,3,19,13,30,230.0,362.0,2.0,15.0,535.0,614.77,478.5
2016,3,19,13,45,154.0,345.0,2.0,15.0,459.0,524.93,410.62
2016,3,19,14,0,78.0,328.0,2.0,15.0,383.0,415.16,326.9
2016,3,19,14,15,95.0,318.5,2.0,15.0,383.5,424.4,335.81
2016,3,19,14,30,112.0,309.0,2.0,15.0,384.0,433.12,343.71
2016,3,19,14,45,176.5,289.5,2.05,15.0,399.5,493.75,392.79
2016,3,19,15,0,241.0,270.0,2.1,15.0,415.0,533.01,425.27
2016,3,19,15,15,305.5,238.0,2.15,14.5,408.5,571.53,458.01
2016,3,19,15,30,370.0,206.0,2.2,14.0,402.0,586.83,473.66
2016,3,19,15,45,265.0,199.0,2.3,14.0,333.0,477.98,389.26
2016,3,19,16,0,160.0,192.0,2.4,14.0,264.0,358.59,294.45
2016,3,19,16,15,449.5,128.0,2.35,13.5,296.5,544.64,450.18
2016,3,19,16,30,739.0,64.0,2.3,13.0,329.0,676.22,553.31
2016,3,19,16,45,697.5,58.5,2.3,13.0,278.0,607.81,500.48
2016,3,19,17,0,656.0,53.0,2.3,13.0,227.0,540.72,448.25
2016,3,19,17,15,584.5,46.5,2.15,12.5,176.0,455.03,377.44
2016,3,19,17,30,513.0,40.0,2.0,12.0,125.0,379.85,311.72
2016,3,19,17,45,392.5,30.5,1.9,12.0,81.5,276.73,219.29
2016,3,19,18,0,272.0,21.0,1.8,12.0,38.0,179.52,89.28
2016,3,19,18,15,136.0,10.5,1.75,11.5,19.0,67.23,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,5.5,2.4,13.0,5.5,5.0,0.0
2016,3,20,6,30,0.0,11.0,2.5,13.0,11.0,9.67,0.0
2016,3,20,6,45,1.5,30.0,2.6,13.5,30.0,26.02,15.84
2016,3,20,7,0,3.0,49.0,2.7,14.0,49.0,41.73,30.85
2016,3,20,7,15,15.0,69.5,2.75,14.0,73.0,58.42,46.2
2016,3,20,7,30,27.0,90.0,2.8,14.0,97.0,72.82,59.34
2016,3,20,7,45,34.5,111.0,2.85,14.0,122.0,88.52,73.38
2016,3,20,8,0,42.0,132.0,2.9,14.0,147.0,105.97,83.99
2016,3,20,8,15,35.5,148.5,2.9,14.0,162.5,123.72,97.96
2016,3,20,8,30,29.0,165.0,2.9,14.0,178.0,140.69,111.96
2016,3,20,8,45,14.5,124.0,2.95,14.5,130.5,111.23,87.67
2016,3,20,9,0,0.0,83.0,3.0,15.0,83.0,73.48,56.38
2016,3,20,9,15,2.0,133.5,3.05,15.0,134.5,117.92,93.12
2016,3,20,9,30,4.0,184.0,3.1,15.0,186.0,162.62,129.47
2016,3,20,9,45,16.0,220.0,3.2,15.0,230.0,200.35,159.71
2016,3,20,10,0,28.0,256.0,3.3,15.0,274.0,241.85,192.8
2016,3,20,10,15,16.0,222.0,3.4,15.0,232.5,205.95,163.68
2016,3,20,10,30,4.0,188.0,3.5,15.0,191.0,169.69,134.16
2016,3,20,10,45,7.5,214.0,3.65,15.0,220.0,196.13,155.46
2016,3,20,11,0,11.0,240.0,3.8,15.0,249.0,223.29,177.11
2016,3,20,11,15,5.5,171.5,3.85,15.0,176.0,157.67,124.11
2016,3,20,11,30,0.0,103.0,3.9,15.0,103.0,91.63,70.17
2016,3,20,11,45,0.0,110.5,4.0,15.5,110.5,98.44,75.63
2016,3,20,12,0,0.0,118.0,4.1,16.0,118.0,105.3,81.04
2016,3,20,12,15,36.5,244.0,4.1,15.5,273.5,265.73,211.49
2016,3,20,12,30,73.0,370.0,4.1,15.0,429.0,431.81,341.87
2016,3,20,12,45,36.5,235.5,4.15,15.0,265.0,261.77,208.22
2016,3,20,13,0,0.0,101.0,4.2,15.0,101.0,89.95,68.71
2016,3,20,13,15,9.5,187.5,4.1,15.0,195.0,180.07,142.67
2016,3,20,13,30,19.0,274.0,4.0,15.0,289.0,274.97,218.77
2016,3,20,13,45,9.5,209.0,3.95,15.0,216.5,201.93,160.2
2016,3,20,14,0,0.0,144.0,3.9,15.0,144.0,130.11,101.93
2016,3,20,14,15,0.0,148.5,3.8,15.0,148.5,134.63,105.87
2016,3,20,14,30,0.0,153.0,3.7,15.0,153.0,139.29,109.86
2016,3,20,14,45,0.0,150.5,3.6,15.0,150.5,137.28,108.44
2016,3,20,15,0,0.0,148.0,3.5,15.0,148.0,135.36,107.11
2016,3,20,15,15,39.0,189.5,3.35,15.0,210.0,228.99,185.52
2016,3,20,15,30,78.0,231.0,3.2,15.0,272.0,316.28,257.19
2016,3,20,15,45,64.5,207.0,3.1,15.0,239.0,277.04,225.64
2016,3,20,16,0,51.0,183.0,3.0,15.0,206.0,238.2,194.42
2016,3,20,16,15,34.5,158.0,2.85,14.5,172.5,196.19,160.31
2016,3,20,16,30,18.0,133.0,2.7,14.0,139.0,143.74,116.85
2016,3,20,16,45,11.5,113.5,2.6,14.0,117.0,119.46,96.46
2016,3,20,17,0,5.0,94.0,2.5,14.0,95.0,95.62,76.09
2016,3,20,17,15,2.5,73.5,2.4,13.5,74.0,73.49,57.11
2016,3,20,17,30,0.0,53.0,2.3,13.0,53.0,51.17,37.69
2016,3,20,17,45,0.0,34.5,2.2,13.0,34.5,32.33,21.0
2016,3,20,18,0,0.0,16.0,2.1,13.0,16.0,14.09,2.65
2016,3,20,18,15,0.0,8.0,2.1,13.0,8.0,7.28,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,7.0,2.8,13.0,7.0,6.37,0.0
2016,3,21,6,30,0.0,14.0,2.9,13.0,14.0,12.33,0.0
2016,3,21,6,45,24.5,34.5,3.05,13.0,38.5,29.3,18.92
2016,3,21,7,0,49.0,55.0,3.2,13.0,63.0,45.57,34.43
2016,3,21,7,15,71.0,77.5,3.3,13.0,93.0,61.09,48.81
2016,3,21,7,30,93.0,100.0,3.4,13.0,123.0,77.33,63.61
2016,3,21,7,45,115.0,120.5,3.55,13.5,155.5,91.87,76.51
2016,3,21,8,0,137.0,141.0,3.7,14.0,188.0,111.44,86.77
2016,3,21,8,15,68.5,108.0,3.75,14.0,131.5,95.04,72.48
2016,3,21,8,30,0.0,75.0,3.8,14.0,75.0,66.34,50.92
2016,3,21,8,45,0.0,70.5,3.9,14.0,70.5,62.35,47.4
2016,3,21,9,0,0.0,66.0,4.0,14.0,66.0,58.37,43.89
2016,3,21,9,15,7.5,138.5,4.05,14.0,143.5,124.13,98.58
2016,3,21,9,30,15.0,211.0,4.1,14.0,221.0,190.08,152.43
2016,3,21,9,45,30.5,244.5,4.2,14.5,264.5,228.89,183.24
2016,3,21,10,0,46.0,278.0,4.3,15.0,308.0,270.44,216.05
2016,3,21,10,15,39.5,283.5,4.4,15.0,310.5,276.92,220.97
2016,3,21,10,30,33.0,289.0,4.5,15.0,313.0,282.54,225.2
2016,3,21,10,45,27.0,285.0,4.65,15.0,305.0,278.95,222.13
2016,3,21,11,0,21.0,281.0,4.8,15.0,297.0,267.98,213.19
2016,3,21,11,15,12.0,229.5,4.85,15.0,239.0,215.6,171.08
2016,3,21,11,30,3.0,178.0,4.9,15.0,181.0,162.08,127.66
2016,3,21,11,45,4.0,183.0,5.0,15.0,186.5,167.94,132.46
2016,3,21,12,0,5.0,188.0,5.1,15.0,192.0,173.9,137.29
2016,3,21,12,15,5.0,188.5,5.1,15.0,192.5,174.84,138.03
2016,3,21,12,30,5.0,189.0,5.1,15.0,193.0,175.76,138.79
2016,3,21,12,45,91.5,289.0,5.1,15.0,361.0,383.95,307.71
2016,3,21,13,0,178.0,389.0,5.1,15.0,529.0,580.16,460.45
2016,3,21,13,15,179.5,380.0,5.0,15.0,519.0,578.47,458.69
2016,3,21,13,30,181.0,371.0,4.9,15.0,509.0,575.78,457.0
2016,3,21,13,45,91.5,274.0,4.85,15.0,344.0,382.53,306.48
2016,3,21,14,0,2.0,177.0,4.8,15.0,179.0,163.71,129.26
2016,3,21,14,15,1.0,146.5,4.8,14.5,147.5,133.67,105.38
2016,3,21,14,30,0.0,116.0,4.8,14.0,116.0,103.9,81.19
2016,3,21,14,45,0.0,140.0,4.8,14.0,140.0,127.01,100.51
2016,3,21,15,0,0.0,164.0,4.8,14.0,164.0,151.22,120.72
2016,3,21,15,15,0.0,116.0,4.65,14.0,116.0,104.45,82.22
2016,3,21,15,30,0.0,68.0,4.5,14.0,68.0,60.16,45.32
2016,3,21,15,45,275.5,98.5,4.35,14.0,224.0,380.53,320.01
2016,3,21,16,0,551.0,129.0,4.2,14.0,380.0,654.23,539.75
2016,3,21,16,15,453.0,129.0,4.0,13.5,319.0,548.46,455.73
2016,3,21,16,30,355.0,129.0,3.8,13.0,258.0,455.64,381.32
2016,3,21,16,45,323.0,116.0,3.65,13.0,220.0,387.48,326.11
2016,3,21,17,0,291.0,103.0,3.5,13.0,182.0,337.54,283.95
2016,3,21,17,15,319.0,81.5,3.35,12.5,151.0,329.29,275.96
2016,3,21,17,30,347.0,60.0,3.2,12.0,120.0,303.8,251.75
2016,3,21,17,45,242.5,44.0,3.1,12.0,79.0,211.05,168.7
2016,3,21,18,0,138.0,28.0,3.0,12.0,38.0,124.85,73.38
2016,3,21,18,15,69.0,14.0,2.95,12.0,19.0,41.97,0.0
2016,3,21,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,22,6,15,71.0,11.0,2.25,10.5,14.5,10.01,0.0
2016,3,22,6,30,142.0,22.0,2.3,11.0,29.0,17.33,0.11
2016,3,22,6,45,282.0,34.5,2.4,11.5,71.0,27.94,18.17
2016,3,22,7,0,422.0,47.0,2.5,12.0,113.0,37.36,27.44
2016,3,22,7,15,503.5,55.5,2.6,12.0,163.5,42.81,32.77
2016,3,22,7,30,585.0,64.0,2.7,12.0,214.0,48.13,37.78
2016,3,22,7,45,642.5,69.0,2.8,12.0,267.5,50.4,39.89
2016,3,22,8,0,700.0,74.0,2.9,12.0,321.0,74.42,44.24
2016,3,22,8,15,735.0,78.5,2.9,12.0,372.5,134.58,78.44
2016,3,22,8,30,770.0,83.0,2.9,12.0,424.0,194.26,124.56
2016,3,22,8,45,801.0,84.5,2.95,12.5,473.5,254.46,176.83
2016,3,22,9,0,832.0,86.0,3.0,13.0,523.0,317.83,233.59
2016,3,22,9,15,849.5,88.5,3.0,13.0,567.0,380.16,290.13
2016,3,22,9,30,867.0,91.0,3.0,13.0,611.0,445.23,347.61
2016,3,22,9,45,884.0,91.5,3.05,13.0,650.0,506.2,400.46
2016,3,22,10,0,901.0,92.0,3.1,13.0,689.0,567.28,451.84
2016,3,22,10,15,910.5,93.5,3.1,13.0,721.0,624.73,498.78
2016,3,22,10,30,920.0,95.0,3.1,13.0,753.0,680.94,543.38
2016,3,22,10,45,927.5,95.5,3.1,13.5,778.0,733.29,582.86
2016,3,22,11,0,935.0,96.0,3.1,14.0,803.0,783.66,618.34
2016,3,22,11,15,939.0,97.0,3.1,14.0,820.5,829.61,650.48
2016,3,22,11,30,943.0,98.0,3.1,14.0,838.0,872.84,680.42
2016,3,22,11,45,945.5,98.0,3.15,14.0,847.0,910.84,706.84
2016,3,22,12,0,948.0,98.0,3.2,14.0,856.0,945.62,730.96
2016,3,22,12,15,948.0,98.0,3.25,14.0,856.5,974.73,751.15
2016,3,22,12,30,948.0,98.0,3.3,14.0,857.0,1000.19,768.9
2016,3,22,12,45,945.0,98.5,3.4,14.0,849.0,1019.55,782.99
2016,3,22,13,0,942.0,99.0,3.5,14.0,841.0,1034.98,794.56
2016,3,22,13,15,938.5,98.0,3.55,14.0,825.5,1044.25,801.7
2016,3,22,13,30,935.0,97.0,3.6,14.0,810.0,1049.47,806.29
2016,3,22,13,45,930.0,95.5,3.7,14.0,787.0,1048.56,807.28
2016,3,22,14,0,925.0,94.0,3.8,14.0,764.0,1043.62,805.7
2016,3,22,14,15,916.5,92.5,3.8,14.0,733.5,1031.22,798.38
2016,3,22,14,30,908.0,91.0,3.8,14.0,703.0,1014.99,788.59
2016,3,22,14,45,898.0,88.5,3.85,14.0,666.0,992.39,774.82
2016,3,22,15,0,888.0,86.0,3.9,14.0,629.0,966.28,758.61
2016,3,22,15,15,871.5,83.5,3.85,13.5,586.0,930.76,736.39
2016,3,22,15,30,855.0,81.0,3.8,13.0,543.0,901.51,718.56
2016,3,22,15,45,834.5,78.0,3.8,13.0,495.5,856.15,687.65
2016,3,22,16,0,814.0,75.0,3.8,13.0,448.0,808.76,654.85
2016,3,22,16,15,783.5,71.5,3.7,13.0,397.0,750.87,613.01
2016,3,22,16,30,753.0,68.0,3.6,13.0,346.0,692.38,569.8
2016,3,22,16,45,710.0,63.0,3.5,13.0,293.0,622.66,516.56
2016,3,22,17,0,667.0,58.0,3.4,13.0,240.0,554.27,462.56
2016,3,22,17,15,596.5,51.5,3.3,12.5,188.5,473.28,395.03
2016,3,22,17,30,526.0,45.0,3.2,12.0,137.0,393.34,325.45
2016,3,22,17,45,407.5,35.0,3.1,12.0,91.5,289.59,232.79
2016,3,22,18,0,289.0,25.0,3.0,12.0,46.0,195.15,124.01
2016,3,22,18,15,144.5,12.5,2.95,11.5,23.0,72.57,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,6,15,20.5,10.5,1.8,9.5,11.5,9.55,0.0
2016,3,23,6,30,41.0,21.0,1.8,10.0,23.0,17.8,3.19
2016,3,23,6,45,97.0,39.5,1.8,10.5,53.0,31.49,21.52
2016,3,23,7,0,153.0,58.0,1.8,11.0,83.0,45.44,34.8
2016,3,23,7,15,181.0,79.0,1.75,11.0,118.5,60.61,48.89
2016,3,23,7,30,209.0,100.0,1.7,11.0,154.0,75.24,62.28
2016,3,23,7,45,231.5,118.5,1.7,11.5,191.0,87.67,73.31
2016,3,23,8,0,254.0,137.0,1.7,12.0,228.0,110.23,83.32
2016,3,23,8,15,264.0,158.0,1.7,12.5,265.0,147.69,108.63
2016,3,23,8,30,274.0,179.0,1.7,13.0,302.0,186.84,139.35
2016,3,23,8,45,557.0,132.5,1.75,13.5,416.5,237.11,170.69
2016,3,23,9,0,840.0,86.0,1.8,14.0,531.0,322.16,235.03
2016,3,23,9,15,783.5,107.0,1.7,14.0,549.0,375.25,284.51
2016,3,23,9,30,727.0,128.0,1.6,14.0,567.0,418.23,323.88
2016,3,23,9,45,571.0,197.5,1.55,14.5,555.5,449.89,351.73
2016,3,23,10,0,415.0,267.0,1.5,15.0,544.0,464.79,363.75
2016,3,23,10,15,669.0,182.0,1.5,15.0,653.0,568.42,444.81
2016,3,23,10,30,923.0,97.0,1.5,15.0,762.0,686.63,534.9
2016,3,23,10,45,929.5,98.0,1.5,15.5,787.0,738.91,571.9
2016,3,23,11,0,936.0,99.0,1.5,16.0,812.0,789.12,605.52
2016,3,23,11,15,940.0,100.0,1.55,16.0,829.0,835.08,636.65
2016,3,23,11,30,944.0,101.0,1.6,16.0,846.0,878.32,665.72
2016,3,23,11,45,779.5,181.0,1.7,16.0,800.5,866.48,657.99
2016,3,23,12,0,615.0,261.0,1.8,16.0,755.0,829.86,631.38
2016,3,23,12,15,584.5,273.0,1.85,16.0,743.0,834.03,634.76
2016,3,23,12,30,554.0,285.0,1.9,16.0,731.0,837.26,636.96
2016,3,23,12,45,735.0,201.0,1.95,16.0,786.5,945.21,714.53
2016,3,23,13,0,916.0,117.0,2.0,16.0,842.0,1030.35,770.88
2016,3,23,13,15,911.5,116.0,2.05,16.0,826.0,1038.49,776.39
2016,3,23,13,30,907.0,115.0,2.1,16.0,810.0,1042.67,780.37
2016,3,23,13,45,895.5,116.0,2.2,16.0,785.5,1038.11,779.44
2016,3,23,14,0,884.0,117.0,2.3,16.0,761.0,1029.69,776.13
2016,3,23,14,15,874.0,115.0,2.35,16.0,729.5,1026.62,775.95
2016,3,23,14,30,864.0,113.0,2.4,16.0,698.0,1008.74,765.92
2016,3,23,14,45,776.5,129.0,2.45,16.0,633.5,932.32,716.07
2016,3,23,15,0,689.0,145.0,2.5,16.0,569.0,862.09,669.93
2016,3,23,15,15,743.0,124.0,2.5,15.5,552.5,874.62,682.36
