Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,30,797.0,103.0,2.5,15.0,536.0,875.74,686.15
2016,3,23,15,45,770.0,100.0,2.55,15.0,488.0,826.05,652.96
2016,3,23,16,0,743.0,97.0,2.6,15.0,440.0,780.29,622.44
2016,3,23,16,15,584.0,108.5,2.6,14.5,359.0,637.86,519.25
2016,3,23,16,30,425.0,120.0,2.6,14.0,278.0,498.6,412.26
2016,3,23,16,45,375.5,110.5,2.6,14.0,234.5,433.56,360.78
2016,3,23,17,0,326.0,101.0,2.6,14.0,191.0,371.76,309.87
2016,3,23,17,15,370.0,79.0,2.55,13.5,160.5,358.01,298.16
2016,3,23,17,30,414.0,57.0,2.5,13.0,130.0,340.43,280.69
2016,3,23,17,45,296.5,43.0,2.5,12.5,86.5,237.28,190.36
2016,3,23,18,0,179.0,29.0,2.5,12.0,43.0,147.3,96.79
2016,3,23,18,15,89.5,14.5,2.45,12.0,21.5,51.07,0.0
2016,3,23,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,6,15,75.0,11.5,2.6,11.0,16.5,10.46,0.0
2016,3,24,6,30,150.0,23.0,2.7,11.0,33.0,18.04,5.26
2016,3,24,6,45,261.0,38.0,2.8,11.5,73.5,29.46,19.82
2016,3,24,7,0,372.0,53.0,2.9,12.0,114.0,42.12,31.78
2016,3,24,7,15,448.5,63.0,2.9,12.0,163.5,48.58,38.0
2016,3,24,7,30,525.0,73.0,2.9,12.0,213.0,54.83,43.82
2016,3,24,7,45,557.5,85.0,2.95,12.5,262.0,62.24,50.4
2016,3,24,8,0,590.0,97.0,3.0,13.0,311.0,91.86,59.45
2016,3,24,8,15,628.5,103.5,3.0,13.0,361.5,142.92,89.06
2016,3,24,8,30,667.0,110.0,3.0,13.0,412.0,198.88,132.51
2016,3,24,8,45,671.5,124.0,3.05,13.5,455.5,257.85,184.09
2016,3,24,9,0,676.0,138.0,3.1,14.0,499.0,317.09,236.83
2016,3,24,9,15,698.5,142.0,3.0,14.0,542.0,374.22,287.31
2016,3,24,9,30,721.0,146.0,2.9,14.0,585.0,433.16,338.26
2016,3,24,9,45,747.5,145.0,2.8,14.5,625.0,491.04,386.37
2016,3,24,10,0,774.0,144.0,2.7,15.0,665.0,550.4,434.03
2016,3,24,10,15,786.5,146.5,2.6,15.0,696.5,606.25,478.23
2016,3,24,10,30,799.0,149.0,2.5,15.0,728.0,660.51,519.91
2016,3,24,10,45,815.0,147.0,2.45,15.5,754.5,712.1,557.77
2016,3,24,11,0,831.0,145.0,2.4,16.0,781.0,762.76,593.84
2016,3,24,11,15,836.5,146.5,2.4,16.0,798.5,807.44,625.21
2016,3,24,11,30,842.0,148.0,2.4,16.0,816.0,849.84,654.09
2016,3,24,11,45,837.5,153.0,2.4,16.0,823.5,884.73,677.55
2016,3,24,12,0,833.0,158.0,2.4,16.0,831.0,916.33,698.72
2016,3,24,12,15,833.5,158.0,2.4,16.0,832.0,944.05,717.22
2016,3,24,12,30,834.0,158.0,2.4,16.0,833.0,968.46,733.53
2016,3,24,12,45,858.5,143.5,2.4,16.0,832.0,997.21,752.82
2016,3,24,13,0,883.0,129.0,2.4,16.0,831.0,1011.91,762.69
2016,3,24,13,15,878.5,128.0,2.4,16.0,815.5,1019.72,768.25
2016,3,24,13,30,874.0,127.0,2.4,16.0,800.0,1034.92,778.97
2016,3,24,13,45,865.0,127.0,2.4,16.0,776.5,1031.85,777.6
2016,3,24,14,0,856.0,127.0,2.4,16.0,753.0,1024.91,774.0
2016,3,24,14,15,845.5,125.0,2.4,16.0,722.5,1010.39,765.52
2016,3,24,14,30,835.0,123.0,2.4,16.0,692.0,992.21,754.77
2016,3,24,14,45,812.0,124.5,2.45,16.0,653.0,962.32,736.65
2016,3,24,15,0,789.0,126.0,2.5,16.0,614.0,929.41,716.44
2016,3,24,15,15,770.0,122.0,2.55,15.5,571.0,897.72,698.21
2016,3,24,15,30,751.0,118.0,2.6,15.0,528.0,857.43,673.56
2016,3,24,15,45,720.5,115.0,2.65,15.0,480.5,806.03,639.24
2016,3,24,16,0,690.0,112.0,2.7,15.0,433.0,753.49,603.43
2016,3,24,16,15,547.5,118.0,2.8,14.5,355.0,618.72,505.6
2016,3,24,16,30,405.0,124.0,2.9,14.0,277.0,487.71,404.12
2016,3,24,16,45,361.0,114.0,3.0,14.0,235.0,426.9,355.96
2016,3,24,17,0,317.0,104.0,3.1,14.0,193.0,368.9,308.12
2016,3,24,17,15,276.5,85.5,3.1,13.5,151.0,293.28,245.08
2016,3,24,17,30,236.0,67.0,3.1,13.0,109.0,234.51,193.85
2016,3,24,17,45,172.0,48.0,3.15,13.0,73.0,165.89,132.56
2016,3,24,18,0,108.0,29.0,3.2,13.0,37.0,102.46,68.14
2016,3,24,18,15,54.0,14.5,3.1,12.5,18.5,36.03,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,6,15,86.5,13.5,2.05,11.0,19.5,12.28,0.0
2016,3,25,6,30,173.0,27.0,2.1,11.0,39.0,21.19,8.8
2016,3,25,6,45,291.0,40.5,2.2,11.5,81.5,31.4,21.66
2016,3,25,7,0,409.0,54.0,2.3,12.0,124.0,42.87,32.51
2016,3,25,7,15,484.5,63.5,2.4,12.0,174.0,48.89,38.32
2016,3,25,7,30,560.0,73.0,2.5,12.0,224.0,54.73,43.75
2016,3,25,7,45,622.5,76.5,2.6,12.5,277.5,55.51,44.38
2016,3,25,8,0,685.0,80.0,2.7,13.0,331.0,83.8,49.49
2016,3,25,8,15,719.0,84.5,2.75,13.0,382.0,138.88,81.54
2016,3,25,8,30,753.0,89.0,2.8,13.0,433.0,202.15,131.48
2016,3,25,8,45,781.5,91.0,2.85,13.5,481.5,261.31,182.96
2016,3,25,9,0,810.0,93.0,2.9,14.0,530.0,323.34,238.3
2016,3,25,9,15,828.0,95.5,2.75,14.0,573.5,384.59,293.19
2016,3,25,9,30,846.0,98.0,2.6,14.0,617.0,446.81,347.47
2016,3,25,9,45,859.0,100.5,2.5,14.5,655.0,507.31,398.09
2016,3,25,10,0,872.0,103.0,2.4,15.0,693.0,567.66,446.59
2016,3,25,10,15,882.0,105.0,2.35,15.0,725.0,624.34,491.62
2016,3,25,10,30,892.0,107.0,2.3,15.0,757.0,679.88,534.38
2016,3,25,10,45,896.0,109.5,2.25,15.5,781.0,730.37,571.09
2016,3,25,11,0,900.0,112.0,2.2,16.0,805.0,778.68,604.11
2016,3,25,11,15,904.5,113.0,2.15,16.0,822.0,823.53,634.25
2016,3,25,11,30,909.0,114.0,2.1,16.0,839.0,865.8,662.25
2016,3,25,11,45,911.5,114.5,2.05,16.0,847.5,903.1,686.54
2016,3,25,12,0,914.0,115.0,2.0,16.0,856.0,937.3,708.55
2016,3,25,12,15,914.0,115.0,2.0,16.0,856.5,965.44,726.97
2016,3,25,12,30,914.0,115.0,2.0,16.0,857.0,990.05,743.1
2016,3,25,12,45,917.5,111.5,2.05,16.0,850.5,1010.67,757.31
2016,3,25,13,0,921.0,108.0,2.1,16.0,844.0,1027.57,769.22
2016,3,25,13,15,916.5,107.0,2.15,16.0,828.0,1035.46,775.38
2016,3,25,13,30,912.0,106.0,2.2,16.0,812.0,1039.37,779.17
2016,3,25,13,45,905.5,104.5,2.25,16.0,788.5,1036.75,778.85
2016,3,25,14,0,899.0,103.0,2.3,16.0,765.0,1030.18,776.13
2016,3,25,14,15,889.5,101.5,2.35,16.0,733.5,1016.76,769.0
2016,3,25,14,30,880.0,100.0,2.4,16.0,702.0,999.63,759.53
2016,3,25,14,45,865.5,98.5,2.5,16.0,664.5,974.06,744.92
2016,3,25,15,0,851.0,97.0,2.6,16.0,627.0,955.25,734.92
2016,3,25,15,15,833.5,94.5,2.65,15.5,583.5,919.13,713.64
2016,3,25,15,30,816.0,92.0,2.7,15.0,540.0,880.32,690.27
2016,3,25,15,45,787.0,90.5,2.8,15.0,491.5,830.13,657.35
2016,3,25,16,0,758.0,89.0,2.9,15.0,443.0,778.49,622.69
2016,3,25,16,15,725.0,84.5,2.95,14.5,392.5,723.55,585.46
2016,3,25,16,30,692.0,80.0,3.0,14.0,342.0,664.13,543.61
2016,3,25,16,45,640.0,75.0,3.1,14.0,289.5,590.38,488.28
2016,3,25,17,0,588.0,70.0,3.2,14.0,237.0,519.03,431.82
2016,3,25,17,15,517.0,62.0,3.2,13.5,186.5,434.83,362.4
2016,3,25,17,30,446.0,54.0,3.2,13.0,136.0,356.08,294.63
2016,3,25,17,45,329.5,42.0,3.25,13.0,91.5,254.89,205.6
2016,3,25,18,0,213.0,30.0,3.3,13.0,47.0,166.03,116.28
2016,3,25,18,15,106.5,15.0,3.25,12.5,23.5,58.67,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,26,6,15,135.5,12.0,2.4,12.0,22.0,10.91,0.0
2016,3,26,6,30,271.0,24.0,2.4,12.0,44.0,19.42,8.58
2016,3,26,6,45,384.5,34.0,2.45,12.5,87.5,26.89,17.76
2016,3,26,7,0,498.0,44.0,2.5,13.0,131.0,34.13,24.7
2016,3,26,7,15,566.0,50.5,2.45,13.0,181.5,38.11,28.57
2016,3,26,7,30,634.0,57.0,2.4,13.0,232.0,42.01,32.2
2016,3,26,7,45,677.5,62.0,2.4,13.5,283.5,48.72,38.15
2016,3,26,8,0,721.0,67.0,2.4,14.0,335.0,81.37,45.45
2016,3,26,8,15,751.5,70.5,2.4,14.0,385.0,137.0,78.0
2016,3,26,8,30,782.0,74.0,2.4,14.0,435.0,196.26,124.86
2016,3,26,8,45,803.0,77.0,2.4,14.5,482.0,256.21,177.37
2016,3,26,9,0,824.0,80.0,2.4,15.0,529.0,318.03,232.66
2016,3,26,9,15,840.5,82.5,2.45,15.0,571.5,382.24,289.91
2016,3,26,9,30,857.0,85.0,2.5,15.0,614.0,443.61,343.69
2016,3,26,9,45,867.0,87.5,2.55,15.5,650.5,502.26,393.17
2016,3,26,10,0,877.0,90.0,2.6,16.0,687.0,560.29,440.45
2016,3,26,10,15,885.5,91.0,2.6,16.0,717.5,615.17,484.48
2016,3,26,10,30,894.0,92.0,2.6,16.0,748.0,668.73,526.22
2016,3,26,10,45,900.0,93.5,2.65,16.5,771.5,719.47,563.96
2016,3,26,11,0,906.0,95.0,2.7,17.0,795.0,768.18,597.61
2016,3,26,11,15,909.5,95.5,2.7,17.0,811.5,811.7,627.57
2016,3,26,11,30,913.0,96.0,2.7,17.0,828.0,852.53,655.41
2016,3,26,11,45,911.0,98.5,2.75,17.0,835.0,887.83,679.62
2016,3,26,12,0,909.0,101.0,2.8,17.0,842.0,919.78,701.52
2016,3,26,12,15,909.0,101.5,2.8,17.0,842.5,948.01,720.47
2016,3,26,12,30,909.0,102.0,2.8,17.0,843.0,972.75,737.08
2016,3,26,12,45,884.5,113.5,2.85,17.0,829.5,982.07,743.8
2016,3,26,13,0,860.0,125.0,2.9,17.0,816.0,986.99,747.83
2016,3,26,13,15,723.0,192.0,2.95,17.0,765.5,954.8,726.8
2016,3,26,13,30,586.0,259.0,3.0,17.0,715.0,892.52,683.47
2016,3,26,13,45,517.0,275.0,3.05,17.0,668.5,846.28,651.12
2016,3,26,14,0,448.0,291.0,3.1,17.0,622.0,797.17,616.13
2016,3,26,14,15,620.0,210.0,3.15,16.5,648.0,887.58,688.03
2016,3,26,14,30,792.0,129.0,3.2,16.0,674.0,957.28,738.89
2016,3,26,14,45,610.5,184.5,3.25,16.0,591.5,840.73,657.88
2016,3,26,15,0,429.0,240.0,3.3,16.0,509.0,712.71,563.35
2016,3,26,15,15,512.0,196.0,3.3,15.5,495.0,733.37,584.6
2016,3,26,15,30,595.0,152.0,3.3,15.0,481.0,754.33,604.02
2016,3,26,15,45,522.0,155.5,3.35,15.0,426.0,669.58,541.91
2016,3,26,16,0,449.0,159.0,3.4,15.0,371.0,595.49,485.9
2016,3,26,16,15,272.5,158.0,3.4,15.0,282.5,418.27,345.32
2016,3,26,16,30,96.0,157.0,3.4,15.0,194.0,243.83,201.07
2016,3,26,16,45,86.0,135.0,3.4,15.0,164.5,209.61,173.26
2016,3,26,17,0,76.0,113.0,3.4,15.0,135.0,175.85,144.91
2016,3,26,17,15,61.0,91.0,3.35,14.5,106.5,139.37,113.77
2016,3,26,17,30,46.0,69.0,3.3,14.0,78.0,103.76,82.77
2016,3,26,17,45,23.0,48.0,3.3,13.5,52.5,66.01,49.57
2016,3,26,18,0,0.0,27.0,3.3,13.0,27.0,25.67,13.74
2016,3,26,18,15,0.0,13.5,3.25,13.0,13.5,12.28,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,119.0,14.0,2.6,11.0,23.5,12.73,0.0
2016,3,27,6,30,238.0,28.0,2.7,11.0,47.0,22.89,12.05
2016,3,27,6,45,348.0,40.5,2.8,11.5,91.5,32.43,22.76
2016,3,27,7,0,458.0,53.0,2.9,12.0,136.0,41.6,31.49
2016,3,27,7,15,530.5,61.0,2.9,12.0,187.5,46.44,36.18
2016,3,27,7,30,603.0,69.0,2.9,12.0,239.0,51.17,40.57
2016,3,27,7,45,492.5,99.0,2.95,12.5,256.0,71.06,58.27
2016,3,27,8,0,382.0,129.0,3.0,13.0,273.0,109.59,77.75
2016,3,27,8,15,222.0,161.0,3.1,13.0,247.5,148.2,110.42
2016,3,27,8,30,62.0,193.0,3.2,13.0,222.0,168.43,133.73
2016,3,27,8,45,95.5,219.0,3.3,13.0,269.0,203.79,161.62
2016,3,27,9,0,129.0,245.0,3.4,13.0,316.0,242.5,192.66
2016,3,27,9,15,485.0,175.5,3.45,13.0,473.0,327.72,256.17
2016,3,27,9,30,841.0,106.0,3.5,13.0,630.0,455.62,357.68
2016,3,27,9,45,853.5,109.0,3.6,13.5,668.0,516.11,408.88
2016,3,27,10,0,866.0,112.0,3.7,14.0,706.0,576.36,458.5
2016,3,27,10,15,876.0,114.0,3.75,14.0,738.5,632.49,504.27
2016,3,27,10,30,886.0,116.0,3.8,14.0,771.0,687.74,548.16
2016,3,27,10,45,893.5,117.5,3.85,14.0,795.5,739.41,588.33
2016,3,27,11,0,901.0,119.0,3.9,14.0,820.0,789.2,625.31
2016,3,27,11,15,906.0,120.0,3.9,14.0,837.5,834.44,657.33
2016,3,27,11,30,911.0,121.0,3.9,14.0,855.0,877.13,687.27
2016,3,27,11,45,911.5,122.5,3.95,14.5,863.5,913.72,711.64
2016,3,27,12,0,912.0,124.0,4.0,15.0,872.0,947.09,733.63
2016,3,27,12,15,913.0,124.5,4.0,15.0,873.0,976.57,753.92
2016,3,27,12,30,914.0,125.0,4.0,15.0,874.0,1002.59,771.83
2016,3,27,12,45,909.5,126.0,4.05,15.0,866.0,1020.24,784.38
2016,3,27,13,0,905.0,127.0,4.1,15.0,858.0,1034.05,794.47
2016,3,27,13,15,901.0,126.0,4.1,15.0,842.0,1042.35,800.61
2016,3,27,13,30,897.0,125.0,4.1,15.0,826.0,1046.74,804.26
2016,3,27,13,45,887.0,125.5,4.2,15.0,801.5,1042.83,803.07
2016,3,27,14,0,877.0,126.0,4.3,15.0,777.0,1046.57,807.34
2016,3,27,14,15,775.0,154.0,4.35,14.5,712.0,980.85,764.65
2016,3,27,14,30,673.0,182.0,4.4,14.0,647.0,906.63,715.4
2016,3,27,14,45,552.5,211.5,4.45,14.0,580.0,807.01,644.02
2016,3,27,15,0,432.0,241.0,4.5,14.0,513.0,716.6,575.62
2016,3,27,15,15,400.0,230.0,4.45,13.5,468.5,648.73,526.74
2016,3,27,15,30,368.0,219.0,4.4,13.0,424.0,598.85,490.15
2016,3,27,15,45,351.0,201.5,4.4,13.0,383.0,554.59,457.01
2016,3,27,16,0,334.0,184.0,4.4,13.0,342.0,509.88,422.93
2016,3,27,16,15,373.0,155.5,4.3,12.5,314.0,513.5,428.45
2016,3,27,16,30,412.0,127.0,4.2,12.0,286.0,495.95,416.83
2016,3,27,16,45,357.0,119.0,4.15,12.0,242.5,429.07,361.86
2016,3,27,17,0,302.0,111.0,4.1,12.0,199.0,352.92,298.31
2016,3,27,17,15,259.5,92.0,4.1,12.0,157.0,289.82,244.21
2016,3,27,17,30,217.0,73.0,4.1,12.0,115.0,230.25,191.64
2016,3,27,17,45,153.0,53.5,4.1,12.0,78.5,162.27,130.87
2016,3,27,18,0,89.0,34.0,4.1,12.0,42.0,100.5,71.74
2016,3,27,18,15,44.5,17.0,4.1,12.0,21.0,45.66,0.0
2016,3,27,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,28,6,15,155.5,14.0,4.3,10.0,27.0,12.73,0.0
2016,3,28,6,30,311.0,28.0,4.4,10.0,54.0,22.8,12.64
2016,3,28,6,45,429.5,37.5,4.55,10.0,101.5,29.73,20.61
2016,3,28,7,0,548.0,47.0,4.7,10.0,149.0,36.49,27.2
2016,3,28,7,15,615.5,53.5,4.75,10.0,202.0,40.42,31.03
2016,3,28,7,30,683.0,60.0,4.8,10.0,255.0,48.42,38.39
2016,3,28,7,45,727.5,64.5,4.9,10.5,309.5,50.75,40.42
2016,3,28,8,0,772.0,69.0,5.0,11.0,364.0,89.18,49.55
2016,3,28,8,15,802.0,72.5,5.0,11.0,416.0,148.17,85.88
2016,3,28,8,30,832.0,76.0,5.0,11.0,468.0,210.69,136.86
2016,3,28,8,45,854.0,78.5,5.0,11.5,517.5,273.68,193.42
2016,3,28,9,0,876.0,81.0,5.0,12.0,567.0,342.16,255.8
2016,3,28,9,15,892.0,83.5,4.95,12.0,611.0,405.84,314.36
2016,3,28,9,30,908.0,86.0,4.9,12.0,655.0,470.05,372.05
2016,3,28,9,45,920.0,87.5,4.85,12.0,694.0,531.67,426.09
2016,3,28,10,0,932.0,89.0,4.8,12.0,733.0,592.75,478.04
2016,3,28,10,15,940.5,90.5,4.75,12.0,764.5,650.94,526.15
2016,3,28,10,30,949.0,92.0,4.7,12.0,796.0,707.67,571.74
2016,3,28,10,45,954.5,93.0,4.7,12.5,820.5,760.13,611.97
2016,3,28,11,0,960.0,94.0,4.7,13.0,845.0,810.34,647.26
2016,3,28,11,15,963.5,95.0,4.65,13.0,861.5,856.5,680.01
2016,3,28,11,30,967.0,96.0,4.6,13.0,878.0,899.8,710.37
2016,3,28,11,45,967.5,96.5,4.6,13.0,886.5,936.96,736.47
2016,3,28,12,0,968.0,97.0,4.6,13.0,895.0,970.69,760.06
2016,3,28,12,15,968.0,97.0,4.5,13.0,894.5,999.85,779.48
2016,3,28,12,30,968.0,97.0,4.4,13.0,894.0,1025.28,796.2
2016,3,28,12,45,950.5,105.0,4.35,13.0,881.5,1038.58,804.99
2016,3,28,13,0,933.0,113.0,4.3,13.0,869.0,1047.5,810.93
2016,3,28,13,15,928.0,112.0,4.2,13.0,852.5,1054.86,815.69
2016,3,28,13,30,923.0,111.0,4.1,13.0,836.0,1058.18,817.94
2016,3,28,13,45,914.5,110.5,4.05,13.0,811.0,1054.52,815.89
2016,3,28,14,0,906.0,110.0,4.0,13.0,786.0,1046.91,811.34
2016,3,28,14,15,896.0,108.5,3.9,13.0,754.0,1032.8,802.09
2016,3,28,14,30,886.0,107.0,3.8,13.0,722.0,1014.96,790.43
2016,3,28,14,45,871.0,105.5,3.75,13.0,683.5,999.1,780.67
2016,3,28,15,0,856.0,104.0,3.7,13.0,645.0,969.3,761.14
2016,3,28,15,15,838.5,101.5,3.6,13.0,601.5,932.87,736.63
2016,3,28,15,30,821.0,99.0,3.5,13.0,558.0,893.71,710.08
2016,3,28,15,45,797.0,95.5,3.4,13.0,509.5,845.15,676.46
2016,3,28,16,0,773.0,92.0,3.3,13.0,461.0,794.86,641.19
2016,3,28,16,15,735.5,81.5,3.15,12.5,401.5,723.89,590.59
2016,3,28,16,30,698.0,71.0,3.0,12.0,342.0,652.96,538.77
2016,3,28,16,45,627.5,74.5,2.95,12.0,291.5,579.91,483.11
2016,3,28,17,0,557.0,78.0,2.9,12.0,241.0,506.51,423.88
2016,3,28,17,15,491.0,68.5,2.9,11.5,191.0,424.99,356.6
2016,3,28,17,30,425.0,59.0,2.9,11.0,141.0,348.51,290.75
2016,3,28,17,45,325.5,46.0,2.9,11.0,97.0,254.28,207.54
2016,3,28,18,0,226.0,33.0,2.9,11.0,53.0,174.63,130.11
2016,3,28,18,15,113.0,16.5,2.9,11.0,26.5,80.28,0.0
2016,3,28,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,29,6,15,158.5,14.0,1.7,9.5,28.5,11.21,0.0
2016,3,29,6,30,317.0,28.0,1.8,10.0,57.0,22.62,12.98
2016,3,29,6,45,435.5,37.0,1.95,10.5,105.0,29.13,20.15
2016,3,29,7,0,554.0,46.0,2.1,11.0,153.0,35.49,26.27
2016,3,29,7,15,619.5,52.5,2.25,11.0,206.0,39.47,30.1
2016,3,29,7,30,685.0,59.0,2.4,11.0,259.0,47.39,37.34
2016,3,29,7,45,733.0,62.5,2.6,11.5,313.5,48.98,38.67
2016,3,29,8,0,781.0,66.0,2.8,12.0,368.0,89.14,48.17
2016,3,29,8,15,810.0,69.5,2.75,12.0,420.5,148.6,85.17
2016,3,29,8,30,839.0,73.0,2.7,12.0,473.0,211.45,136.23
2016,3,29,8,45,862.0,75.0,2.7,12.5,522.0,278.91,195.77
2016,3,29,9,0,885.0,77.0,2.7,13.0,571.0,343.55,254.01
2016,3,29,9,15,900.5,79.0,2.5,13.0,615.5,407.05,311.04
2016,3,29,9,30,916.0,81.0,2.3,13.0,660.0,471.0,366.67
2016,3,29,9,45,927.5,82.5,2.15,13.5,698.5,532.7,417.9
2016,3,29,10,0,939.0,84.0,2.0,14.0,737.0,593.79,466.41
2016,3,29,10,15,947.0,85.5,1.9,14.0,768.5,651.93,511.78
2016,3,29,10,30,955.0,87.0,1.8,14.0,800.0,708.54,554.35
2016,3,29,10,45,959.5,88.5,1.7,14.0,824.0,760.93,592.18
2016,3,29,11,0,964.0,90.0,1.6,14.0,848.0,810.97,625.16
2016,3,29,11,15,967.5,90.5,1.55,14.0,864.5,856.66,655.04
2016,3,29,11,30,971.0,91.0,1.5,14.0,881.0,899.47,682.56
2016,3,29,11,45,971.5,92.0,1.5,14.0,889.0,937.13,707.01
2016,3,29,12,0,972.0,93.0,1.5,14.0,897.0,971.35,729.07
2016,3,29,12,15,971.5,93.0,1.5,14.0,896.5,1000.02,747.44
2016,3,29,12,30,971.0,93.0,1.5,14.0,896.0,1024.91,763.4
2016,3,29,12,45,966.0,94.0,1.5,14.5,887.0,1042.65,773.38
2016,3,29,13,0,961.0,95.0,1.5,15.0,878.0,1056.32,780.87
2016,3,29,13,15,957.0,94.5,1.55,14.5,861.5,1065.2,789.26
2016,3,29,13,30,953.0,94.0,1.6,14.0,845.0,1069.97,795.23
2016,3,29,13,45,944.0,94.0,1.65,14.0,819.5,1066.17,794.4
2016,3,29,14,0,935.0,94.0,1.7,14.0,794.0,1058.32,791.17
2016,3,29,14,15,926.0,93.0,1.75,14.0,762.5,1045.35,784.76
2016,3,29,14,30,917.0,92.0,1.8,14.0,731.0,1028.54,775.96
2016,3,29,14,45,901.0,91.5,1.85,14.0,692.0,1001.78,760.58
2016,3,29,15,0,885.0,91.0,1.9,14.0,653.0,971.75,743.02
2016,3,29,15,15,868.5,88.5,1.95,14.0,609.0,935.81,721.27
2016,3,29,15,30,852.0,86.0,2.0,14.0,565.0,906.23,703.71
2016,3,29,15,45,826.0,84.5,2.05,14.0,516.0,857.48,672.34
2016,3,29,16,0,800.0,83.0,2.1,14.0,467.0,807.06,639.29
2016,3,29,16,15,769.0,79.0,2.1,13.5,415.5,748.19,599.94
2016,3,29,16,30,738.0,75.0,2.1,13.0,364.0,688.83,559.04
2016,3,29,16,45,690.5,70.5,2.15,13.0,310.0,620.84,509.36
2016,3,29,17,0,643.0,66.0,2.2,13.0,256.0,551.0,455.84
2016,3,29,17,15,576.5,59.0,2.2,12.5,204.0,468.32,389.0
2016,3,29,17,30,510.0,52.0,2.2,12.0,152.0,390.66,323.2
2016,3,29,17,45,397.0,41.5,2.2,11.5,105.0,289.71,235.7
2016,3,29,18,0,284.0,31.0,2.2,11.0,58.0,200.79,151.5
2016,3,29,18,15,142.0,15.5,2.2,11.0,29.0,93.88,0.0
2016,3,29,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,6,15,101.5,18.0,1.85,10.0,27.5,14.17,0.0
2016,3,30,6,30,203.0,36.0,1.9,10.0,55.0,28.05,17.86
2016,3,30,6,45,308.5,49.5,1.95,10.5,99.5,38.03,28.08
2016,3,30,7,0,414.0,63.0,2.0,11.0,144.0,47.74,37.26
2016,3,30,7,15,322.5,90.0,1.95,11.0,164.5,66.27,54.2
2016,3,30,7,30,231.0,117.0,1.9,11.0,185.0,86.7,72.6
2016,3,30,7,45,263.5,132.5,1.85,11.5,224.5,96.86,81.41
2016,3,30,8,0,296.0,148.0,1.8,12.0,264.0,125.58,92.7
2016,3,30,8,15,217.0,178.5,1.8,12.0,269.5,165.67,125.11
2016,3,30,8,30,138.0,209.0,1.8,12.0,275.0,191.77,149.7
2016,3,30,8,45,117.0,229.0,1.8,12.0,289.0,215.26,170.11
2016,3,30,9,0,96.0,249.0,1.8,12.0,303.0,237.89,189.5
2016,3,30,9,15,124.5,272.5,1.8,12.0,348.0,276.16,220.05
2016,3,30,9,30,153.0,296.0,1.8,12.0,393.0,319.83,254.8
2016,3,30,9,45,218.0,307.0,1.85,12.5,455.0,374.69,297.67
2016,3,30,10,0,283.0,318.0,1.9,13.0,517.0,438.85,347.37
2016,3,30,10,15,246.5,340.0,1.9,13.0,518.5,457.24,361.28
2016,3,30,10,30,210.0,362.0,1.9,13.0,520.0,467.25,368.55
2016,3,30,10,45,244.0,368.5,1.95,13.5,557.5,512.24,402.55
2016,3,30,11,0,278.0,375.0,2.0,14.0,595.0,566.74,442.81
2016,3,30,11,15,262.0,387.0,2.0,14.0,597.5,583.54,454.46
2016,3,30,11,30,246.0,399.0,2.0,14.0,600.0,588.93,458.02
2016,3,30,11,45,301.0,389.0,2.0,14.0,637.5,651.15,504.59
2016,3,30,12,0,356.0,379.0,2.0,14.0,675.0,705.95,544.94
2016,3,30,12,15,443.5,344.0,2.0,14.0,712.5,778.59,598.4
2016,3,30,12,30,531.0,309.0,2.0,14.0,750.0,843.21,645.49
2016,3,30,12,45,719.0,213.0,2.0,14.0,804.5,947.14,720.61
2016,3,30,13,0,907.0,117.0,2.0,14.0,859.0,1027.8,773.79
2016,3,30,13,15,903.0,116.0,2.05,14.0,843.0,1035.72,779.24
2016,3,30,13,30,899.0,115.0,2.1,14.0,827.0,1039.73,783.14
2016,3,30,13,45,893.5,113.5,2.15,14.0,803.5,1037.77,783.28
2016,3,30,14,0,888.0,112.0,2.2,14.0,780.0,1031.94,781.06
2016,3,30,14,15,878.5,110.5,2.3,14.0,749.0,1018.27,774.35
2016,3,30,14,30,869.0,109.0,2.4,14.0,718.0,1000.95,765.28
2016,3,30,14,45,679.5,166.5,2.5,14.0,627.5,888.8,690.5
2016,3,30,15,0,490.0,224.0,2.6,14.0,537.0,753.02,594.21
2016,3,30,15,15,650.0,161.0,2.75,13.5,546.5,830.63,657.77
2016,3,30,15,30,810.0,98.0,2.9,13.0,556.0,882.46,698.49
2016,3,30,15,45,787.5,94.5,3.05,13.0,508.5,835.45,667.03
2016,3,30,16,0,765.0,91.0,3.2,13.0,461.0,786.69,634.38
2016,3,30,16,15,733.5,86.5,3.25,12.5,410.0,732.3,597.25
2016,3,30,16,30,702.0,82.0,3.3,12.0,359.0,673.48,555.59
2016,3,30,16,45,658.0,76.5,3.4,12.0,307.0,604.36,503.6
2016,3,30,17,0,614.0,71.0,3.5,12.0,255.0,536.98,450.28
2016,3,30,17,15,547.5,63.5,3.4,11.5,203.5,454.95,382.35
2016,3,30,17,30,481.0,56.0,3.3,11.0,152.0,377.91,315.88
2016,3,30,17,45,376.5,44.5,3.25,11.0,106.0,281.79,230.92
2016,3,30,18,0,272.0,33.0,3.2,11.0,60.0,196.74,150.21
2016,3,30,18,15,136.0,16.5,3.1,11.0,30.0,90.5,0.0
2016,3,30,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.5,17.0,2.3,11.0,31.0,13.37,0.0
2016,3,31,6,30,275.0,34.0,2.4,11.0,62.0,27.68,17.76
2016,3,31,6,45,381.0,45.5,2.5,11.5,108.5,36.11,26.33
2016,3,31,7,0,487.0,57.0,2.6,12.0,155.0,44.24,34.02
2016,3,31,7,15,243.5,69.0,2.6,12.0,118.0,50.29,39.71
2016,3,31,7,30,0.0,81.0,2.6,12.0,81.0,69.82,57.3
2016,3,31,7,45,0.0,98.0,2.6,12.0,98.0,83.81,69.7
2016,3,31,8,0,0.0,115.0,2.6,12.0,115.0,98.25,78.62
2016,3,31,8,15,7.0,144.5,2.55,12.0,148.0,123.55,99.37
2016,3,31,8,30,14.0,174.0,2.5,12.0,181.0,150.18,120.94
2016,3,31,8,45,35.5,206.5,2.45,12.5,226.5,180.83,144.88
2016,3,31,9,0,57.0,239.0,2.4,13.0,272.0,218.31,174.41
2016,3,31,9,15,86.0,267.0,2.4,13.0,320.5,258.49,206.27
2016,3,31,9,30,115.0,295.0,2.4,13.0,369.0,302.82,241.45
2016,3,31,9,45,504.5,197.5,2.4,13.5,549.0,426.12,338.25
2016,3,31,10,0,894.0,100.0,2.4,14.0,729.0,587.49,464.01
2016,3,31,10,15,902.5,101.5,2.4,14.0,760.0,643.61,507.95
2016,3,31,10,30,911.0,103.0,2.4,14.0,791.0,698.36,550.27
2016,3,31,10,45,918.0,103.5,2.45,14.0,815.5,749.49,589.14
2016,3,31,11,0,925.0,104.0,2.5,14.0,840.0,798.58,623.89
2016,3,31,11,15,929.0,105.0,2.5,14.0,856.0,843.53,654.77
2016,3,31,11,30,933.0,106.0,2.5,14.0,872.0,885.78,683.51
2016,3,31,11,45,935.5,106.0,2.5,14.5,880.5,922.83,707.13
2016,3,31,12,0,938.0,106.0,2.5,15.0,889.0,956.68,728.39
2016,3,31,12,15,938.0,105.5,2.6,15.0,889.0,984.34,747.72
2016,3,31,12,30,938.0,105.0,2.7,15.0,889.0,1008.37,764.73
2016,3,31,12,45,942.0,101.5,2.8,15.0,882.0,1029.32,779.8
2016,3,31,13,0,946.0,98.0,2.9,15.0,875.0,1046.46,792.47
2016,3,31,13,15,942.0,97.5,2.95,15.0,859.0,1055.03,799.08
2016,3,31,13,30,938.0,97.0,3.0,15.0,843.0,1059.55,803.21
2016,3,31,13,45,932.0,96.0,3.15,15.0,819.0,1057.44,804.03
2016,3,31,14,0,926.0,95.0,3.3,15.0,795.0,1051.32,802.28
2016,3,31,14,15,620.5,204.5,3.4,14.5,665.0,883.11,688.8
2016,3,31,14,30,315.0,314.0,3.5,14.0,535.0,673.2,532.11
2016,3,31,14,45,195.5,299.5,3.6,14.0,434.5,519.6,416.07
2016,3,31,15,0,76.0,285.0,3.7,14.0,334.0,369.41,297.25
2016,3,31,15,15,75.0,265.5,3.7,14.0,311.5,347.66,281.37
2016,3,31,15,30,74.0,246.0,3.7,14.0,289.0,325.59,264.65
2016,3,31,15,45,99.5,228.5,3.75,14.0,280.5,329.23,269.43
2016,3,31,16,0,125.0,211.0,3.8,14.0,272.0,346.56,284.95
2016,3,31,16,15,120.0,189.0,3.75,13.5,242.5,314.68,260.29
2016,3,31,16,30,115.0,167.0,3.7,13.0,213.0,282.64,235.14
2016,3,31,16,45,108.5,144.0,3.7,13.0,182.5,248.07,206.92
2016,3,31,17,0,102.0,121.0,3.7,13.0,152.0,213.53,178.1
2016,3,31,17,15,321.5,86.0,3.55,12.5,156.5,332.55,280.17
2016,3,31,17,30,541.0,51.0,3.4,12.0,161.0,407.1,339.64
2016,3,31,17,45,434.5,42.0,3.25,12.0,113.5,309.78,253.19
2016,3,31,18,0,328.0,33.0,3.1,12.0,66.0,223.4,171.54
2016,3,31,18,15,164.0,16.5,2.95,11.5,33.0,105.62,0.65
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.0,2.4,11.0,11.0,9.67,0.0
2016,4,1,6,30,0.0,22.0,2.5,11.0,22.0,19.37,10.91
2016,4,1,6,45,0.0,37.5,2.65,11.5,37.5,33.09,23.73
2016,4,1,7,0,0.0,53.0,2.8,12.0,53.0,46.25,35.85
2016,4,1,7,15,0.0,70.0,2.8,12.0,70.0,60.44,48.82
2016,4,1,7,30,0.0,87.0,2.8,12.0,87.0,74.5,61.47
2016,4,1,7,45,0.0,104.5,2.8,12.0,104.5,88.8,74.13
2016,4,1,8,0,0.0,122.0,2.8,12.0,122.0,103.72,83.23
2016,4,1,8,15,8.5,150.0,2.75,12.0,154.5,128.1,103.09
2016,4,1,8,30,17.0,178.0,2.7,12.0,187.0,154.0,123.97
2016,4,1,8,45,33.5,208.0,2.7,12.5,226.5,181.63,145.63
2016,4,1,9,0,50.0,238.0,2.7,13.0,266.0,215.53,172.41
2016,4,1,9,15,50.0,255.5,2.65,13.0,285.5,236.03,188.88
2016,4,1,9,30,50.0,273.0,2.6,13.0,305.0,256.71,205.34
2016,4,1,9,45,48.0,286.5,2.6,13.0,319.0,273.22,218.35
2016,4,1,10,0,46.0,300.0,2.6,13.0,333.0,289.56,231.1
2016,4,1,10,15,91.0,334.0,2.5,13.0,402.0,352.13,280.46
2016,4,1,10,30,136.0,368.0,2.4,13.0,471.0,424.5,336.51
2016,4,1,10,45,142.0,380.5,2.35,13.5,491.0,451.84,356.31
2016,4,1,11,0,148.0,393.0,2.3,14.0,511.0,479.58,376.37
2016,4,1,11,15,210.0,395.0,2.25,14.0,566.5,542.01,424.18
2016,4,1,11,30,272.0,397.0,2.2,14.0,622.0,618.1,480.89
2016,4,1,11,45,351.5,372.5,2.2,14.0,666.0,678.75,526.61
2016,4,1,12,0,431.0,348.0,2.2,14.0,710.0,753.13,581.39
2016,4,1,12,15,687.0,225.5,2.2,14.0,801.5,890.52,684.36
2016,4,1,12,30,943.0,103.0,2.2,14.0,893.0,1011.89,765.46
2016,4,1,12,45,942.0,102.0,2.2,14.0,885.0,1030.65,776.79
2016,4,1,13,0,941.0,101.0,2.2,14.0,877.0,1045.52,786.82
2016,4,1,13,15,937.0,100.5,2.25,14.0,861.0,1053.99,793.41
2016,4,1,13,30,933.0,100.0,2.3,14.0,845.0,1058.42,797.57
2016,4,1,13,45,928.0,98.5,2.35,14.0,821.0,1056.7,797.85
2016,4,1,14,0,923.0,97.0,2.4,14.0,797.0,1050.97,795.68
2016,4,1,14,15,914.5,96.0,2.45,14.0,766.0,1038.35,789.07
2016,4,1,14,30,906.0,95.0,2.5,14.0,735.0,1021.95,780.07
2016,4,1,14,45,894.5,93.0,2.6,14.0,697.5,997.77,766.39
2016,4,1,15,0,883.0,91.0,2.7,14.0,660.0,970.18,750.32
2016,4,1,15,15,867.5,88.5,2.75,13.5,616.5,935.02,729.73
2016,4,1,15,30,852.0,86.0,2.8,13.0,573.0,906.14,713.36
2016,4,1,15,45,617.0,133.5,2.9,13.0,470.5,735.31,591.9
2016,4,1,16,0,382.0,181.0,3.0,13.0,368.0,545.25,446.94
2016,4,1,16,15,251.0,173.5,3.0,13.0,291.0,417.46,345.54
2016,4,1,16,30,120.0,166.0,3.0,13.0,214.0,284.68,236.16
2016,4,1,16,45,110.5,144.0,3.0,13.0,183.5,248.97,207.35
2016,4,1,17,0,101.0,122.0,3.0,13.0,153.0,213.6,177.88
2016,4,1,17,15,88.5,99.5,2.85,12.5,123.0,176.02,146.01
2016,4,1,17,30,76.0,77.0,2.7,12.0,93.0,139.06,113.9
2016,4,1,17,45,55.0,56.0,2.55,11.5,66.0,100.27,79.51
2016,4,1,18,0,34.0,35.0,2.4,11.0,39.0,54.84,38.99
2016,4,1,18,15,17.0,17.5,2.3,11.0,19.5,24.5,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,150.5,18.5,1.5,10.0,35.0,14.51,1.58
2016,4,2,6,30,301.0,37.0,1.5,10.0,70.0,30.06,20.35
2016,4,2,6,45,387.0,49.5,1.5,10.5,116.0,39.25,29.39
2016,4,2,7,0,473.0,62.0,1.5,11.0,162.0,48.06,37.68
2016,4,2,7,15,536.0,70.5,1.4,11.0,213.5,53.01,42.37
2016,4,2,7,30,599.0,79.0,1.3,11.0,265.0,57.8,46.73
2016,4,2,7,45,392.0,123.0,1.25,11.5,253.5,86.23,71.96
2016,4,2,8,0,185.0,167.0,1.2,12.0,242.0,138.57,106.22
2016,4,2,8,15,111.0,181.0,1.15,12.0,227.5,156.07,121.37
2016,4,2,8,30,37.0,195.0,1.1,12.0,213.0,166.96,133.21
2016,4,2,8,45,56.0,223.0,1.1,12.0,253.5,198.79,158.34
2016,4,2,9,0,75.0,251.0,1.1,12.0,294.0,233.63,185.88
2016,4,2,9,15,72.0,268.5,1.1,12.0,312.5,254.8,202.84
2016,4,2,9,30,69.0,286.0,1.1,12.0,331.0,275.72,219.4
2016,4,2,9,45,68.0,303.5,1.1,12.5,350.0,297.42,235.88
2016,4,2,10,0,67.0,321.0,1.1,13.0,369.0,319.16,252.11
2016,4,2,10,15,44.5,302.5,1.15,13.0,335.0,296.38,234.12
2016,4,2,10,30,22.0,284.0,1.2,13.0,301.0,266.65,210.64
2016,4,2,10,45,237.5,301.5,1.25,13.5,491.5,452.54,357.19
2016,4,2,11,0,453.0,319.0,1.3,14.0,682.0,653.03,505.42
2016,4,2,11,15,300.0,365.5,1.3,14.0,608.0,593.51,457.8
2016,4,2,11,30,147.0,412.0,1.3,14.0,534.0,519.33,400.61
2016,4,2,11,45,149.5,414.5,1.35,14.0,540.0,534.4,412.59
2016,4,2,12,0,152.0,417.0,1.4,14.0,546.0,549.03,423.5
2016,4,2,12,15,191.5,416.0,1.45,14.0,578.0,593.9,457.4
2016,4,2,12,30,231.0,415.0,1.5,14.0,610.0,639.9,491.61
2016,4,2,12,45,327.0,380.5,1.55,14.0,653.5,721.54,552.51
2016,4,2,13,0,423.0,346.0,1.6,14.0,697.0,804.09,612.63
2016,4,2,13,15,352.5,363.0,1.65,14.0,651.5,747.03,571.36
2016,4,2,13,30,282.0,380.0,1.7,14.0,606.0,701.6,538.73
2016,4,2,13,45,282.0,367.5,1.75,14.5,588.0,693.14,533.37
2016,4,2,14,0,282.0,355.0,1.8,15.0,570.0,683.01,526.52
2016,4,2,14,15,281.0,340.5,1.8,14.5,547.5,667.99,517.85
2016,4,2,14,30,280.0,326.0,1.8,14.0,525.0,651.39,508.04
2016,4,2,14,45,163.0,300.0,1.85,14.0,414.5,487.45,385.56
2016,4,2,15,0,46.0,274.0,1.9,14.0,304.0,326.76,260.31
2016,4,2,15,15,46.5,255.5,1.9,14.0,284.0,308.09,247.14
2016,4,2,15,30,47.0,237.0,1.9,14.0,264.0,289.15,232.99
2016,4,2,15,45,323.0,182.0,1.9,14.0,343.0,503.93,410.67
2016,4,2,16,0,599.0,127.0,1.9,14.0,422.0,691.95,556.6
