Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,629.0,112.5,1.9,13.5,393.0,677.79,547.0
2016,4,2,16,30,659.0,98.0,1.9,13.0,364.0,658.84,535.46
2016,4,2,16,45,604.5,93.0,1.95,13.0,311.0,583.99,479.68
2016,4,2,17,0,550.0,88.0,2.0,13.0,258.0,511.64,423.09
2016,4,2,17,15,485.0,78.0,2.0,12.5,207.0,430.26,357.52
2016,4,2,17,30,420.0,68.0,2.0,12.0,156.0,351.83,291.68
2016,4,2,17,45,321.0,54.0,2.0,12.0,110.0,260.25,212.18
2016,4,2,18,0,222.0,40.0,2.0,12.0,64.0,179.58,138.78
2016,4,2,18,15,111.0,20.0,2.0,12.0,32.0,86.51,22.49
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,159.0,19.0,1.75,9.0,37.5,15.06,3.51
2016,4,3,6,30,318.0,38.0,1.8,9.0,75.0,30.79,21.23
2016,4,3,6,45,414.5,49.0,1.85,9.5,123.0,38.64,29.02
2016,4,3,7,0,511.0,60.0,1.9,10.0,171.0,46.22,36.21
2016,4,3,7,15,573.5,68.0,1.9,10.0,224.0,50.87,40.62
2016,4,3,7,30,636.0,76.0,1.9,10.0,277.0,55.37,44.72
2016,4,3,7,45,679.0,81.5,1.9,10.5,330.0,57.67,46.63
2016,4,3,8,0,722.0,87.0,1.9,11.0,383.0,106.89,61.67
2016,4,3,8,15,752.0,91.0,1.9,11.0,435.0,168.65,103.97
2016,4,3,8,30,782.0,95.0,1.9,11.0,487.0,228.7,153.57
2016,4,3,8,45,805.0,98.5,1.9,11.5,535.0,289.84,207.61
2016,4,3,9,0,828.0,102.0,1.9,12.0,583.0,353.11,263.89
2016,4,3,9,15,844.5,104.5,1.9,12.0,627.0,414.86,318.72
2016,4,3,9,30,861.0,107.0,1.9,12.0,671.0,477.33,372.63
2016,4,3,9,45,491.0,223.5,1.95,12.5,549.0,444.24,351.2
2016,4,3,10,0,121.0,340.0,2.0,13.0,427.0,367.23,290.74
2016,4,3,10,15,72.5,316.5,2.0,13.0,369.5,325.63,258.47
2016,4,3,10,30,24.0,293.0,2.0,13.0,312.0,275.94,218.82
2016,4,3,10,45,24.5,301.5,2.0,13.5,321.0,286.4,226.62
2016,4,3,11,0,25.0,310.0,2.0,14.0,330.0,296.9,234.17
2016,4,3,11,15,25.5,315.5,2.0,14.0,336.5,312.19,245.87
2016,4,3,11,30,26.0,321.0,2.0,14.0,343.0,321.35,252.79
2016,4,3,11,45,470.5,224.5,2.0,14.5,622.5,647.54,509.73
2016,4,3,12,0,915.0,128.0,2.0,15.0,902.0,961.02,728.75
2016,4,3,12,15,915.0,128.0,2.05,15.0,902.0,988.61,744.14
2016,4,3,12,30,915.0,128.0,2.1,15.0,902.0,1012.67,760.51
2016,4,3,12,45,910.0,129.0,2.15,15.0,892.5,1029.27,772.07
2016,4,3,13,0,905.0,130.0,2.2,15.0,883.0,1042.0,781.29
2016,4,3,13,15,771.0,189.5,2.25,15.0,823.0,1003.37,756.61
2016,4,3,13,30,637.0,249.0,2.3,15.0,763.0,939.78,714.66
2016,4,3,13,45,755.5,189.5,2.4,15.0,781.0,1002.3,760.16
2016,4,3,14,0,874.0,130.0,2.5,15.0,799.0,1050.58,793.93
2016,4,3,14,15,864.0,128.0,2.55,14.5,767.5,1035.72,786.67
2016,4,3,14,30,854.0,126.0,2.6,14.0,736.0,1017.16,777.63
2016,4,3,14,45,838.0,125.0,2.65,14.0,697.5,990.3,761.52
2016,4,3,15,0,822.0,124.0,2.7,14.0,659.0,960.24,743.2
2016,4,3,15,15,804.0,120.5,2.7,14.0,615.0,922.5,718.97
2016,4,3,15,30,786.0,117.0,2.7,14.0,571.0,882.16,692.74
2016,4,3,15,45,761.0,113.5,2.75,14.0,523.0,839.07,664.58
2016,4,3,16,0,736.0,110.0,2.8,14.0,475.0,788.92,630.78
2016,4,3,16,15,673.0,102.5,2.75,13.5,409.0,701.67,569.04
2016,4,3,16,30,610.0,95.0,2.7,13.0,343.0,616.76,507.3
2016,4,3,16,45,539.0,97.5,2.7,13.0,294.0,540.59,448.54
2016,4,3,17,0,468.0,100.0,2.7,13.0,245.0,464.2,387.0
2016,4,3,17,15,414.0,86.5,2.6,12.5,197.0,391.1,326.99
2016,4,3,17,30,360.0,73.0,2.5,12.0,149.0,322.47,268.42
2016,4,3,17,45,282.0,57.0,2.45,12.0,106.0,242.87,198.55
2016,4,3,18,0,204.0,41.0,2.4,12.0,63.0,171.72,133.41
2016,4,3,18,15,102.0,20.5,2.35,11.5,31.5,83.82,29.56
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,6,15,157.0,21.0,2.85,11.0,39.5,16.42,5.47
2016,4,4,6,30,314.0,42.0,2.9,11.0,79.0,34.29,24.19
2016,4,4,6,45,417.5,52.0,2.95,11.5,128.5,41.1,30.99
2016,4,4,7,0,521.0,62.0,3.0,12.0,178.0,47.75,37.29
2016,4,4,7,15,584.0,69.5,3.0,12.0,231.5,51.94,41.23
2016,4,4,7,30,647.0,77.0,3.0,12.0,285.0,56.01,44.92
2016,4,4,7,45,691.0,82.0,3.0,12.5,339.0,57.91,46.45
2016,4,4,8,0,735.0,87.0,3.0,13.0,393.0,109.48,62.37
2016,4,4,8,15,765.0,91.5,2.95,13.0,445.0,172.5,105.87
2016,4,4,8,30,795.0,96.0,2.9,13.0,497.0,233.82,156.6
2016,4,4,8,45,815.5,99.5,2.9,13.5,545.0,295.14,210.94
2016,4,4,9,0,836.0,103.0,2.9,14.0,593.0,358.26,267.25
2016,4,4,9,15,852.0,106.0,2.8,14.0,636.5,420.72,322.64
2016,4,4,9,30,868.0,109.0,2.7,14.0,680.0,483.84,377.0
2016,4,4,9,45,879.0,111.5,2.65,14.5,717.5,544.37,426.97
2016,4,4,10,0,890.0,114.0,2.6,15.0,755.0,604.22,474.53
2016,4,4,10,15,899.0,115.5,2.5,15.0,786.5,660.36,518.37
2016,4,4,10,30,908.0,117.0,2.4,15.0,818.0,715.17,559.76
2016,4,4,10,45,912.5,119.0,2.35,15.0,841.0,765.67,597.05
2016,4,4,11,0,917.0,121.0,2.3,15.0,864.0,813.95,630.29
2016,4,4,11,15,921.0,121.5,2.25,15.0,880.0,857.99,659.7
2016,4,4,11,30,925.0,122.0,2.2,15.0,896.0,899.32,686.92
2016,4,4,11,45,924.5,123.5,2.2,15.0,903.0,934.83,710.41
2016,4,4,12,0,924.0,125.0,2.2,15.0,910.0,967.03,731.61
2016,4,4,12,15,924.0,125.0,2.15,15.0,909.5,994.74,749.21
2016,4,4,12,30,924.0,125.0,2.1,15.0,909.0,1018.89,764.42
2016,4,4,12,45,922.5,124.0,2.1,15.5,900.5,1036.87,774.79
2016,4,4,13,0,921.0,123.0,2.1,16.0,892.0,1051.03,782.78
2016,4,4,13,15,916.0,122.5,2.2,16.0,875.0,1058.32,789.22
2016,4,4,13,30,911.0,122.0,2.3,16.0,858.0,1061.64,793.27
2016,4,4,13,45,901.0,122.0,2.45,16.0,832.0,1056.51,792.51
2016,4,4,14,0,891.0,122.0,2.6,16.0,806.0,1047.5,789.29
2016,4,4,14,15,880.5,120.5,2.85,15.5,774.0,1032.57,784.61
2016,4,4,14,30,870.0,119.0,3.1,15.0,742.0,1025.07,784.84
2016,4,4,14,45,855.0,117.0,3.35,15.0,703.0,997.76,769.76
2016,4,4,15,0,840.0,115.0,3.6,15.0,664.0,967.19,752.24
2016,4,4,15,15,822.5,112.0,3.7,14.5,620.5,930.08,730.12
2016,4,4,15,30,805.0,109.0,3.8,14.0,577.0,890.33,705.75
2016,4,4,15,45,781.0,105.5,3.9,14.0,528.5,841.84,673.25
2016,4,4,16,0,757.0,102.0,4.0,14.0,480.0,796.74,642.69
2016,4,4,16,15,725.0,97.5,3.8,14.0,428.5,737.81,599.84
2016,4,4,16,30,693.0,93.0,3.6,14.0,377.0,678.66,556.12
2016,4,4,16,45,648.5,87.0,3.45,14.0,323.5,608.67,503.13
2016,4,4,17,0,604.0,81.0,3.3,14.0,270.0,540.43,448.74
2016,4,4,17,15,537.0,72.5,3.15,13.5,217.5,457.12,380.83
2016,4,4,17,30,470.0,64.0,3.0,13.0,165.0,378.82,314.49
2016,4,4,17,45,368.5,52.5,2.9,12.5,118.0,284.61,232.92
2016,4,4,18,0,267.0,41.0,2.8,12.0,71.0,201.21,157.59
2016,4,4,18,15,133.5,20.5,2.7,12.0,35.5,97.37,42.33
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,31.5,5.5,1.8,10.5,6.0,0.0,0.0
2016,4,5,6,0,63.0,11.0,1.7,11.0,12.0,10.01,0.0
2016,4,5,6,15,214.0,25.0,1.65,11.5,48.5,20.28,9.14
2016,4,5,6,30,365.0,39.0,1.6,12.0,85.0,31.36,21.69
2016,4,5,6,45,460.5,48.5,1.55,12.5,134.5,37.91,28.12
2016,4,5,7,0,556.0,58.0,1.5,13.0,184.0,44.27,34.08
2016,4,5,7,15,615.0,64.5,1.55,13.0,237.5,47.82,37.42
2016,4,5,7,30,674.0,71.0,1.6,13.0,291.0,51.29,40.53
2016,4,5,7,45,718.5,75.0,1.65,13.5,345.5,57.88,46.24
2016,4,5,8,0,763.0,79.0,1.7,14.0,400.0,111.78,62.46
2016,4,5,8,15,791.0,82.5,1.75,14.0,451.5,170.23,102.11
2016,4,5,8,30,819.0,86.0,1.8,14.0,503.0,231.92,153.12
2016,4,5,8,45,840.5,88.5,1.85,14.5,551.5,294.04,207.82
2016,4,5,9,0,862.0,91.0,1.9,15.0,600.0,358.01,264.4
2016,4,5,9,15,876.5,93.0,1.95,15.0,643.0,423.29,321.65
2016,4,5,9,30,891.0,95.0,2.0,15.0,686.0,485.29,374.89
2016,4,5,9,45,900.0,98.0,2.05,15.5,723.0,545.45,424.34
2016,4,5,10,0,909.0,101.0,2.1,16.0,760.0,604.78,471.36
2016,4,5,10,15,917.0,102.0,2.15,16.0,790.5,660.61,515.19
2016,4,5,10,30,925.0,103.0,2.2,16.0,821.0,714.94,556.71
2016,4,5,10,45,929.5,104.5,2.25,16.5,844.0,765.52,593.21
2016,4,5,11,0,934.0,106.0,2.3,17.0,867.0,813.82,625.37
2016,4,5,11,15,937.5,107.0,2.3,17.0,882.5,858.35,655.33
2016,4,5,11,30,941.0,108.0,2.3,17.0,898.0,900.1,683.12
2016,4,5,11,45,942.0,108.5,2.35,17.5,905.5,936.22,706.06
2016,4,5,12,0,943.0,109.0,2.4,18.0,913.0,969.03,726.69
2016,4,5,12,15,942.5,108.5,2.35,18.0,912.0,995.97,743.7
2016,4,5,12,30,942.0,108.0,2.3,18.0,911.0,1019.23,758.31
2016,4,5,12,45,940.5,107.5,2.25,18.5,902.5,1037.75,768.38
2016,4,5,13,0,939.0,107.0,2.2,19.0,894.0,1052.38,775.98
2016,4,5,13,15,934.5,106.0,2.15,19.0,877.0,1059.53,780.32
2016,4,5,13,30,930.0,105.0,2.1,19.0,860.0,1062.64,782.26
2016,4,5,13,45,922.5,104.5,2.05,19.0,835.0,1059.25,780.2
2016,4,5,14,0,915.0,104.0,2.0,19.0,810.0,1051.9,775.8
2016,4,5,14,15,906.0,102.5,2.0,19.0,778.0,1038.04,768.05
2016,4,5,14,30,897.0,101.0,2.0,19.0,746.0,1020.43,758.04
2016,4,5,14,45,884.0,99.0,2.0,19.0,707.5,994.7,742.8
2016,4,5,15,0,871.0,97.0,2.0,19.0,669.0,965.67,725.44
2016,4,5,15,15,854.5,94.5,1.95,18.5,625.0,939.19,710.54
2016,4,5,15,30,838.0,92.0,1.9,18.0,581.0,900.14,686.95
2016,4,5,15,45,815.5,89.5,1.85,18.0,532.5,853.29,656.54
2016,4,5,16,0,793.0,87.0,1.8,18.0,484.0,804.65,624.52
2016,4,5,16,15,763.5,83.0,1.7,17.5,433.0,747.01,586.17
2016,4,5,16,30,734.0,79.0,1.6,17.0,382.0,688.82,546.52
2016,4,5,16,45,692.0,74.0,1.55,17.0,328.5,624.09,500.26
2016,4,5,17,0,650.0,69.0,1.5,17.0,275.0,557.17,450.27
2016,4,5,17,15,589.0,62.5,1.5,16.5,223.0,478.22,388.83
2016,4,5,17,30,528.0,56.0,1.5,16.0,171.0,403.73,328.04
2016,4,5,17,45,431.0,46.0,1.5,15.5,123.0,310.94,249.99
2016,4,5,18,0,334.0,36.0,1.5,15.0,75.0,228.08,176.66
2016,4,5,18,15,167.0,18.0,1.5,14.5,37.5,111.69,55.17
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,40.0,5.5,2.45,13.5,7.0,0.0,0.0
2016,4,6,6,0,80.0,11.0,2.5,14.0,14.0,10.01,0.0
2016,4,6,6,15,223.5,25.5,2.55,14.0,50.5,20.58,9.98
2016,4,6,6,30,367.0,40.0,2.6,14.0,87.0,32.06,22.18
2016,4,6,6,45,457.5,49.5,2.65,14.5,136.5,38.57,28.47
2016,4,6,7,0,548.0,59.0,2.7,15.0,186.0,44.87,34.33
2016,4,6,7,15,606.5,66.0,2.65,15.0,239.0,48.79,37.95
2016,4,6,7,30,665.0,73.0,2.6,15.0,292.0,52.58,41.33
2016,4,6,7,45,705.0,78.0,2.55,15.5,345.5,55.02,43.32
2016,4,6,8,0,745.0,83.0,2.5,16.0,399.0,115.54,65.22
2016,4,6,8,15,773.5,87.0,2.5,16.5,451.0,173.34,104.51
2016,4,6,8,30,802.0,91.0,2.5,17.0,503.0,234.48,154.58
2016,4,6,8,45,823.5,94.0,2.5,17.5,551.0,295.99,208.31
2016,4,6,9,0,845.0,97.0,2.5,18.0,599.0,359.38,263.88
2016,4,6,9,15,861.0,99.5,2.5,18.0,642.5,421.79,318.39
2016,4,6,9,30,877.0,102.0,2.5,18.0,686.0,486.75,373.32
2016,4,6,9,45,888.5,104.0,2.55,18.5,724.0,546.52,422.1
2016,4,6,10,0,900.0,106.0,2.6,19.0,762.0,605.73,468.76
2016,4,6,10,15,908.5,107.5,2.6,19.0,792.5,661.83,512.33
2016,4,6,10,30,917.0,109.0,2.6,19.0,823.0,716.52,553.63
2016,4,6,10,45,922.0,110.5,2.6,19.5,846.5,767.07,589.73
2016,4,6,11,0,927.0,112.0,2.6,20.0,870.0,815.4,621.39
2016,4,6,11,15,930.5,112.5,2.55,20.0,885.5,859.15,650.3
2016,4,6,11,30,934.0,113.0,2.5,20.0,901.0,900.13,677.02
2016,4,6,11,45,934.5,114.0,2.45,20.5,908.5,936.03,698.74
2016,4,6,12,0,935.0,115.0,2.4,21.0,916.0,968.64,718.04
2016,4,6,12,15,934.5,114.5,2.35,21.5,915.0,995.36,733.31
2016,4,6,12,30,934.0,114.0,2.3,22.0,914.0,1018.44,746.17
2016,4,6,12,45,929.0,115.0,2.25,22.5,904.0,1034.96,754.78
2016,4,6,13,0,924.0,116.0,2.2,23.0,894.0,1047.56,760.97
2016,4,6,13,15,919.5,115.0,2.15,23.0,876.5,1054.58,765.2
2016,4,6,13,30,915.0,114.0,2.1,23.0,859.0,1057.63,767.08
2016,4,6,13,45,905.5,114.0,2.05,23.0,833.5,1052.76,764.11
2016,4,6,14,0,896.0,114.0,2.0,23.0,808.0,1044.01,758.9
2016,4,6,14,15,886.5,112.5,1.9,23.0,776.0,1029.81,749.72
2016,4,6,14,30,877.0,111.0,1.8,23.0,744.0,1011.95,738.36
2016,4,6,14,45,642.0,187.0,1.75,23.5,637.5,874.08,647.93
2016,4,6,15,0,407.0,263.0,1.7,24.0,531.0,697.02,524.23
2016,4,6,15,15,437.5,235.5,1.6,24.0,506.5,705.22,532.73
2016,4,6,15,30,468.0,208.0,1.5,24.0,482.0,692.26,525.29
2016,4,6,15,45,454.0,191.5,1.45,24.0,439.5,648.15,495.46
2016,4,6,16,0,440.0,175.0,1.4,24.0,397.0,602.91,464.63
2016,4,6,16,15,447.0,153.0,1.3,23.5,358.5,567.58,441.38
2016,4,6,16,30,454.0,131.0,1.2,23.0,320.0,529.75,415.57
2016,4,6,16,45,411.5,121.5,1.1,23.0,275.0,468.22,369.54
2016,4,6,17,0,369.0,112.0,1.0,23.0,230.0,409.22,324.34
2016,4,6,17,15,330.5,95.0,1.0,22.5,186.0,346.76,276.2
2016,4,6,17,30,292.0,78.0,1.0,22.0,142.0,287.3,228.44
2016,4,6,17,45,231.5,60.0,1.0,22.0,102.5,218.24,170.88
2016,4,6,18,0,171.0,42.0,1.0,22.0,63.0,155.41,116.69
2016,4,6,18,15,85.5,21.0,0.85,21.5,31.5,69.32,34.54
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,1.75,13.5,3.5,3.18,0.0
2016,4,7,6,0,0.0,7.0,1.8,14.0,7.0,6.37,0.0
2016,4,7,6,15,0.0,24.0,1.9,14.0,24.0,21.11,10.97
2016,4,7,6,30,0.0,41.0,2.0,14.0,41.0,35.41,25.18
2016,4,7,6,45,5.5,62.5,2.1,14.5,63.5,52.95,41.19
2016,4,7,7,0,11.0,84.0,2.2,15.0,86.0,70.27,56.8
2016,4,7,7,15,21.0,104.5,2.25,15.0,111.0,86.75,71.51
2016,4,7,7,30,31.0,125.0,2.3,15.0,136.0,99.12,82.35
2016,4,7,7,45,132.5,149.5,2.35,15.0,205.5,112.69,94.03
2016,4,7,8,0,234.0,174.0,2.4,15.0,275.0,145.29,108.11
2016,4,7,8,15,227.0,198.5,2.4,15.0,306.0,182.02,136.22
2016,4,7,8,30,220.0,223.0,2.4,15.0,337.0,221.85,169.07
2016,4,7,8,45,214.5,246.5,2.4,15.5,366.0,256.69,197.99
2016,4,7,9,0,209.0,270.0,2.4,16.0,395.0,291.13,226.35
2016,4,7,9,15,185.0,292.5,2.35,16.0,409.0,317.19,248.23
2016,4,7,9,30,161.0,315.0,2.3,16.0,423.0,340.59,267.27
2016,4,7,9,45,156.0,333.5,2.25,16.0,443.0,367.76,288.56
2016,4,7,10,0,151.0,352.0,2.2,16.0,463.0,394.43,309.02
2016,4,7,10,15,194.5,364.5,2.15,16.0,513.0,445.25,348.0
2016,4,7,10,30,238.0,377.0,2.1,16.0,563.0,500.3,389.59
2016,4,7,10,45,409.5,330.0,2.1,16.0,662.0,606.8,471.1
2016,4,7,11,0,581.0,283.0,2.1,16.0,761.0,719.09,554.79
2016,4,7,11,15,550.0,301.5,2.1,16.0,761.0,741.64,569.49
2016,4,7,11,30,519.0,320.0,2.1,16.0,761.0,760.25,581.88
2016,4,7,11,45,529.5,313.5,2.15,16.0,766.5,787.5,601.77
2016,4,7,12,0,540.0,307.0,2.2,16.0,772.0,813.1,620.33
2016,4,7,12,15,503.0,325.0,2.2,16.0,758.0,816.81,621.86
2016,4,7,12,30,466.0,343.0,2.2,16.0,744.0,816.7,620.91
2016,4,7,12,45,442.0,349.5,2.25,16.0,727.0,814.34,619.38
2016,4,7,13,0,418.0,356.0,2.3,16.0,710.0,809.03,615.84
2016,4,7,13,15,277.5,379.5,2.3,16.0,612.5,688.6,528.04
2016,4,7,13,30,137.0,403.0,2.3,16.0,515.0,561.3,433.12
2016,4,7,13,45,110.5,384.0,2.35,16.0,472.5,500.09,388.95
2016,4,7,14,0,84.0,365.0,2.4,16.0,430.0,455.49,355.81
2016,4,7,14,15,137.0,356.0,2.4,15.5,457.0,520.1,407.55
2016,4,7,14,30,190.0,347.0,2.4,15.0,484.0,565.01,443.88
2016,4,7,14,45,170.0,328.0,2.45,15.0,446.5,524.48,413.95
2016,4,7,15,0,150.0,309.0,2.5,15.0,409.0,483.62,383.92
2016,4,7,15,15,117.5,284.5,2.5,15.0,359.5,424.42,338.89
2016,4,7,15,30,85.0,260.0,2.5,15.0,310.0,349.1,280.62
2016,4,7,15,45,55.0,225.5,2.5,15.0,257.0,282.82,228.31
2016,4,7,16,0,25.0,191.0,2.5,15.0,204.0,204.29,164.87
2016,4,7,16,15,12.5,143.0,2.4,14.5,149.5,143.95,115.84
2016,4,7,16,30,0.0,95.0,2.3,14.0,95.0,85.71,67.29
2016,4,7,16,45,0.0,81.5,2.25,14.0,81.5,73.06,56.84
2016,4,7,17,0,0.0,68.0,2.2,14.0,68.0,60.41,46.18
2016,4,7,17,15,0.0,55.0,2.05,14.0,55.0,48.57,36.06
2016,4,7,17,30,0.0,42.0,1.9,14.0,42.0,37.04,26.07
2016,4,7,17,45,0.0,30.0,1.8,14.0,30.0,26.43,16.76
2016,4,7,18,0,0.0,18.0,1.7,14.0,18.0,15.83,7.43
2016,4,7,18,15,0.0,10.0,1.65,13.5,10.0,8.78,0.02
2016,4,7,18,30,0.0,2.0,1.6,13.0,2.0,1.82,0.0
2016,4,7,18,45,0.0,1.0,1.55,13.0,1.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.4,12.5,4.5,4.09,0.0
2016,4,8,6,0,0.0,9.0,1.4,13.0,9.0,7.91,0.0
2016,4,8,6,15,8.0,28.0,1.45,13.0,29.5,24.18,13.95
2016,4,8,6,30,16.0,47.0,1.5,13.0,50.0,39.5,28.96
2016,4,8,6,45,32.5,69.0,1.55,13.5,76.5,56.61,44.66
2016,4,8,7,0,49.0,91.0,1.6,14.0,103.0,73.37,59.79
2016,4,8,7,15,63.0,113.0,1.6,14.0,132.0,89.78,74.45
2016,4,8,7,30,77.0,135.0,1.6,14.0,161.0,105.87,88.53
2016,4,8,7,45,38.5,101.5,1.6,14.0,114.5,84.87,69.89
2016,4,8,8,0,0.0,68.0,1.6,14.0,68.0,60.11,45.65
2016,4,8,8,15,0.5,115.0,1.55,14.0,115.5,100.1,79.08
2016,4,8,8,30,1.0,162.0,1.5,14.0,163.0,139.1,110.99
2016,4,8,8,45,8.5,188.0,1.5,14.5,193.5,163.53,130.03
2016,4,8,9,0,16.0,214.0,1.5,15.0,224.0,189.22,149.97
2016,4,8,9,15,41.0,256.0,1.5,15.0,283.5,233.72,184.77
2016,4,8,9,30,66.0,298.0,1.5,15.0,343.0,284.78,224.47
2016,4,8,9,45,134.0,325.0,1.55,15.0,422.0,349.8,274.79
2016,4,8,10,0,202.0,352.0,1.6,15.0,501.0,423.23,331.13
2016,4,8,10,15,162.0,367.0,1.65,15.0,490.0,427.51,333.89
2016,4,8,10,30,122.0,382.0,1.7,15.0,479.0,427.56,333.43
2016,4,8,10,45,66.5,314.5,1.75,15.0,368.0,332.53,260.72
2016,4,8,11,0,11.0,247.0,1.8,15.0,257.0,229.17,179.6
2016,4,8,11,15,126.5,333.0,1.85,15.0,441.0,416.96,327.74
2016,4,8,11,30,242.0,419.0,1.9,15.0,625.0,604.9,467.66
2016,4,8,11,45,229.0,425.0,1.95,15.0,621.5,613.12,472.07
2016,4,8,12,0,216.0,431.0,2.0,15.0,618.0,619.69,476.69
2016,4,8,12,15,217.5,430.5,2.0,15.0,618.5,631.69,485.48
2016,4,8,12,30,219.0,430.0,2.0,15.0,619.0,642.74,493.56
2016,4,8,12,45,139.0,408.5,2.05,15.0,528.0,551.4,425.75
2016,4,8,13,0,59.0,387.0,2.1,15.0,437.0,439.79,341.66
2016,4,8,13,15,156.0,392.0,2.1,15.0,521.0,563.11,437.35
2016,4,8,13,30,253.0,397.0,2.1,15.0,605.0,688.86,530.4
2016,4,8,13,45,231.5,388.0,2.15,15.0,574.0,644.62,498.29
2016,4,8,14,0,210.0,379.0,2.2,15.0,543.0,616.42,478.57
2016,4,8,14,15,176.0,364.0,2.2,15.0,497.5,567.94,443.12
2016,4,8,14,30,142.0,349.0,2.2,15.0,452.0,518.94,406.92
2016,4,8,14,45,170.0,329.0,2.25,15.0,446.5,525.14,413.99
2016,4,8,15,0,198.0,309.0,2.3,15.0,441.0,529.47,419.37
2016,4,8,15,15,188.0,288.5,2.3,15.0,407.0,495.18,394.36
2016,4,8,15,30,178.0,268.0,2.3,15.0,373.0,460.43,368.94
2016,4,8,15,45,245.5,236.0,2.3,15.0,368.5,497.12,400.35
2016,4,8,16,0,313.0,204.0,2.3,15.0,364.0,510.9,413.88
2016,4,8,16,15,163.5,177.0,2.25,14.5,260.0,331.45,271.69
2016,4,8,16,30,14.0,150.0,2.2,14.0,156.0,154.29,124.67
2016,4,8,16,45,8.0,130.5,2.15,14.0,134.0,130.69,105.48
2016,4,8,17,0,2.0,111.0,2.1,14.0,112.0,107.54,86.07
2016,4,8,17,15,1.0,89.5,2.0,14.0,90.0,85.77,67.66
2016,4,8,17,30,0.0,68.0,1.9,14.0,68.0,63.87,48.87
2016,4,8,17,45,0.0,49.0,1.8,14.0,49.0,45.21,32.63
2016,4,8,18,0,0.0,30.0,1.7,14.0,30.0,26.46,16.25
2016,4,8,18,15,0.0,16.5,1.65,13.5,16.5,14.52,4.2
2016,4,8,18,30,0.0,3.0,1.6,13.0,3.0,2.73,0.0
2016,4,8,18,45,0.0,1.5,1.55,13.0,1.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,2.0,13.0,4.0,3.64,0.0
2016,4,9,6,0,0.0,8.0,2.0,13.0,8.0,7.02,0.0
2016,4,9,6,15,0.0,23.5,2.0,13.0,23.5,20.71,11.44
2016,4,9,6,30,0.0,39.0,2.0,13.0,39.0,34.07,24.29
2016,4,9,6,45,0.0,59.5,2.05,13.0,59.5,50.98,39.81
2016,4,9,7,0,0.0,80.0,2.1,13.0,80.0,67.65,54.99
2016,4,9,7,15,5.0,100.5,2.1,13.0,102.0,84.17,69.8
2016,4,9,7,30,10.0,121.0,2.1,13.0,124.0,100.53,84.2
2016,4,9,7,45,5.0,108.0,2.15,13.0,109.5,92.42,76.85
2016,4,9,8,0,0.0,95.0,2.2,13.0,95.0,83.13,65.33
2016,4,9,8,15,0.0,117.5,2.15,13.0,117.5,102.11,81.07
2016,4,9,8,30,0.0,140.0,2.1,13.0,140.0,121.26,96.73
2016,4,9,8,45,0.0,130.0,2.1,13.5,130.0,113.72,89.97
2016,4,9,9,0,0.0,120.0,2.1,14.0,120.0,105.66,82.88
2016,4,9,9,15,3.5,162.5,2.05,14.0,165.0,143.64,113.8
2016,4,9,9,30,7.0,205.0,2.0,14.0,210.0,182.26,144.75
2016,4,9,9,45,18.0,248.0,2.0,14.0,261.5,225.98,179.42
2016,4,9,10,0,29.0,291.0,2.0,14.0,313.0,272.23,215.68
2016,4,9,10,15,21.5,276.5,2.0,14.0,293.0,257.31,203.48
2016,4,9,10,30,14.0,262.0,2.0,14.0,273.0,241.78,190.97
2016,4,9,10,45,27.5,308.0,2.05,14.0,330.5,298.69,235.74
2016,4,9,11,0,41.0,354.0,2.1,14.0,388.0,355.17,279.3
2016,4,9,11,15,25.5,295.5,2.05,14.0,317.5,292.74,230.38
2016,4,9,11,30,10.0,237.0,2.0,14.0,247.0,221.47,174.24
2016,4,9,11,45,6.0,197.5,2.0,14.5,204.0,182.71,143.27
2016,4,9,12,0,2.0,158.0,2.0,15.0,161.0,143.5,111.62
2016,4,9,12,15,15.0,251.0,2.0,15.0,265.0,241.86,190.22
2016,4,9,12,30,28.0,344.0,2.0,15.0,369.0,357.95,279.92
2016,4,9,12,45,173.5,372.0,2.0,15.0,520.5,546.96,425.91
2016,4,9,13,0,319.0,400.0,2.0,15.0,672.0,743.02,569.01
2016,4,9,13,15,210.0,399.0,2.0,15.0,577.0,624.44,480.66
2016,4,9,13,30,101.0,398.0,2.0,15.0,482.0,501.28,388.66
2016,4,9,13,45,98.0,385.0,2.0,15.0,464.5,487.74,379.88
2016,4,9,14,0,95.0,372.0,2.0,15.0,447.0,473.6,369.92
2016,4,9,14,15,48.5,273.0,2.0,15.0,311.5,320.46,253.04
2016,4,9,14,30,2.0,174.0,2.0,15.0,176.0,160.61,126.04
2016,4,9,14,45,1.0,156.0,2.05,15.0,157.0,142.63,112.1
2016,4,9,15,0,0.0,138.0,2.1,15.0,138.0,124.69,97.74
2016,4,9,15,15,0.0,82.0,2.05,15.0,82.0,72.67,55.16
2016,4,9,15,30,0.0,26.0,2.0,15.0,26.0,22.96,13.74
2016,4,9,15,45,0.0,50.5,2.0,15.0,50.5,44.63,32.1
2016,4,9,16,0,0.0,75.0,2.0,15.0,75.0,66.36,50.48
2016,4,9,16,15,0.0,82.5,1.9,14.5,82.5,73.02,56.34
2016,4,9,16,30,0.0,90.0,1.8,14.0,90.0,80.65,63.07
2016,4,9,16,45,0.0,77.5,1.75,14.0,77.5,69.0,53.37
2016,4,9,17,0,0.0,65.0,1.7,14.0,65.0,57.45,43.65
2016,4,9,17,15,0.0,53.0,1.55,13.5,53.0,46.79,34.64
2016,4,9,17,30,0.0,41.0,1.4,13.0,41.0,36.16,25.46
2016,4,9,17,45,0.0,30.0,1.3,13.0,30.0,26.42,16.89
2016,4,9,18,0,0.0,19.0,1.2,13.0,19.0,16.71,8.29
2016,4,9,18,15,0.0,10.5,1.2,13.0,10.5,9.22,0.86
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.82,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,12.5,1.0,0.91,0.0
2016,4,10,6,0,0.0,2.0,1.7,13.0,2.0,1.75,0.0
2016,4,10,6,15,0.0,6.5,1.75,13.0,6.5,5.7,0.0
2016,4,10,6,30,0.0,11.0,1.8,13.0,11.0,9.65,2.87
2016,4,10,6,45,0.0,16.5,1.9,13.0,16.5,14.5,7.35
2016,4,10,7,0,0.0,22.0,2.0,13.0,22.0,19.35,11.81
2016,4,10,7,15,0.0,28.0,2.0,13.0,28.0,24.65,16.62
2016,4,10,7,30,0.0,34.0,2.0,13.0,34.0,29.96,21.38
2016,4,10,7,45,0.0,35.5,2.05,13.0,35.5,31.29,21.33
2016,4,10,8,0,0.0,37.0,2.1,13.0,37.0,32.63,22.4
2016,4,10,8,15,0.0,52.5,2.1,13.0,52.5,46.38,34.03
2016,4,10,8,30,0.0,68.0,2.1,13.0,68.0,60.15,45.56
2016,4,10,8,45,0.0,84.5,2.1,13.0,84.5,74.85,57.76
2016,4,10,9,0,0.0,101.0,2.1,13.0,101.0,89.36,69.68
2016,4,10,9,15,0.0,105.5,2.1,13.0,105.5,93.37,72.8
2016,4,10,9,30,0.0,110.0,2.1,13.0,110.0,97.39,75.95
2016,4,10,9,45,4.5,166.0,2.15,13.5,169.5,148.61,117.62
2016,4,10,10,0,9.0,222.0,2.2,14.0,229.0,200.59,159.02
2016,4,10,10,15,15.0,257.5,2.25,14.0,270.0,236.68,187.48
2016,4,10,10,30,21.0,293.0,2.3,14.0,311.0,273.86,216.59
2016,4,10,10,45,16.5,273.5,2.35,14.0,287.5,255.47,201.8
2016,4,10,11,0,12.0,254.0,2.4,14.0,264.0,236.19,186.44
2016,4,10,11,15,10.0,230.5,2.45,14.0,239.0,214.54,169.24
2016,4,10,11,30,8.0,207.0,2.5,14.0,214.0,192.42,151.59
2016,4,10,11,45,31.5,301.0,2.55,14.0,328.5,309.32,244.47
2016,4,10,12,0,55.0,395.0,2.6,14.0,443.0,425.92,334.04
2016,4,10,12,15,51.0,389.5,2.65,14.0,434.0,421.48,330.12
2016,4,10,12,30,47.0,384.0,2.7,14.0,425.0,416.42,326.36
2016,4,10,12,45,86.0,404.0,2.8,14.0,477.5,479.19,375.56
2016,4,10,13,0,125.0,424.0,2.9,14.0,530.0,559.67,436.87
2016,4,10,13,15,85.0,391.0,2.95,14.0,462.5,473.3,371.3
2016,4,10,13,30,45.0,358.0,3.0,14.0,395.0,401.2,315.93
2016,4,10,13,45,119.0,370.5,3.05,14.0,465.0,510.6,402.59
2016,4,10,14,0,193.0,383.0,3.1,14.0,535.0,602.78,473.93
2016,4,10,14,15,196.0,365.0,3.1,13.5,514.0,588.28,464.49
2016,4,10,14,30,199.0,347.0,3.1,13.0,493.0,572.55,454.75
2016,4,10,14,45,211.5,328.0,3.1,13.0,476.5,563.82,449.76
2016,4,10,15,0,224.0,309.0,3.1,13.0,460.0,553.56,443.6
2016,4,10,15,15,226.0,287.5,3.05,13.0,431.5,528.83,426.0
2016,4,10,15,30,228.0,266.0,3.0,13.0,403.0,502.89,407.41
2016,4,10,15,45,217.5,247.0,3.0,13.0,369.0,467.67,381.12
2016,4,10,16,0,207.0,228.0,3.0,13.0,335.0,432.22,354.34
2016,4,10,16,15,115.5,193.0,2.9,13.0,252.0,310.75,255.91
2016,4,10,16,30,24.0,158.0,2.8,13.0,169.0,170.41,139.05
2016,4,10,16,45,17.5,138.0,2.75,13.0,145.5,145.55,118.68
2016,4,10,17,0,11.0,118.0,2.7,13.0,122.0,121.16,98.19
2016,4,10,17,15,5.5,97.0,2.55,12.5,99.0,96.76,77.54
2016,4,10,17,30,0.0,76.0,2.4,12.0,76.0,72.69,56.82
2016,4,10,17,45,0.0,55.5,2.25,12.0,55.5,52.41,39.07
2016,4,10,18,0,0.0,35.0,2.1,12.0,35.0,31.65,20.83
2016,4,10,18,15,0.0,20.0,2.0,12.0,20.0,17.62,7.2
2016,4,10,18,30,0.0,5.0,1.9,12.0,5.0,4.55,0.0
2016,4,10,18,45,0.0,2.5,1.85,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,12.0,0.65,12.0,12.0,10.91,0.0
2016,4,11,6,0,0.0,24.0,0.6,12.0,24.0,20.34,0.0
2016,4,11,6,15,149.0,39.0,0.65,12.0,61.5,31.16,20.81
2016,4,11,6,30,298.0,54.0,0.7,12.0,99.0,41.34,30.97
2016,4,11,6,45,378.5,65.5,0.8,12.5,146.5,49.34,38.55
2016,4,11,7,0,459.0,77.0,0.9,13.0,194.0,57.1,45.66
2016,4,11,7,15,229.5,68.5,0.95,13.0,127.0,48.66,38.19
2016,4,11,7,30,0.0,60.0,1.0,13.0,60.0,53.0,42.04
2016,4,11,7,45,0.0,84.0,1.1,13.0,84.0,73.71,57.54
2016,4,11,8,0,0.0,108.0,1.2,13.0,108.0,93.72,74.19
2016,4,11,8,15,0.0,134.5,1.2,13.0,135.0,115.89,92.4
2016,4,11,8,30,0.0,161.0,1.2,13.0,162.0,138.3,110.57
2016,4,11,8,45,21.0,206.0,1.25,13.5,219.5,181.59,144.59
2016,4,11,9,0,42.0,251.0,1.3,14.0,277.0,224.42,177.85
2016,4,11,9,15,28.5,244.0,1.3,14.0,262.5,219.39,173.78
2016,4,11,9,30,15.0,237.0,1.3,14.0,248.0,212.98,168.59
2016,4,11,9,45,40.5,287.0,1.35,14.0,317.0,270.11,213.54
2016,4,11,10,0,66.0,337.0,1.4,14.0,386.0,332.39,261.64
2016,4,11,10,15,67.0,351.5,1.4,14.0,403.5,352.72,276.75
2016,4,11,10,30,68.0,366.0,1.4,14.0,421.0,373.24,292.11
2016,4,11,10,45,69.0,377.0,1.4,14.5,434.0,390.79,304.56
2016,4,11,11,0,70.0,388.0,1.4,15.0,447.0,408.41,316.97
2016,4,11,11,15,112.5,409.5,1.4,15.0,505.5,477.05,368.68
2016,4,11,11,30,155.0,431.0,1.4,15.0,564.0,542.85,417.11
2016,4,11,11,45,96.5,400.5,1.4,15.0,484.0,462.33,356.54
2016,4,11,12,0,38.0,370.0,1.4,15.0,404.0,385.61,298.34
2016,4,11,12,15,133.0,401.5,1.4,15.0,518.0,522.93,403.36
2016,4,11,12,30,228.0,433.0,1.4,15.0,632.0,653.69,498.44
2016,4,11,12,45,154.0,420.5,1.45,15.0,554.0,577.59,441.66
2016,4,11,13,0,80.0,408.0,1.5,15.0,476.0,481.79,371.0
2016,4,11,13,15,103.5,408.0,1.5,15.0,495.0,509.69,393.32
2016,4,11,13,30,127.0,408.0,1.5,15.0,514.0,554.98,427.1
2016,4,11,13,45,177.0,394.0,1.55,15.0,537.0,594.74,458.05
2016,4,11,14,0,227.0,380.0,1.6,15.0,560.0,633.44,488.16
2016,4,11,14,15,221.0,365.0,1.6,14.5,534.5,613.0,474.76
2016,4,11,14,30,215.0,350.0,1.6,14.0,509.0,591.44,460.97
2016,4,11,14,45,216.0,331.0,1.65,14.0,483.5,571.19,447.78
2016,4,11,15,0,217.0,312.0,1.7,14.0,458.0,549.77,433.58
2016,4,11,15,15,245.0,286.0,1.7,14.0,441.0,562.16,444.85
2016,4,11,15,30,273.0,260.0,1.7,14.0,424.0,553.82,440.75
2016,4,11,15,45,245.5,241.0,1.7,14.0,379.5,501.46,402.02
2016,4,11,16,0,218.0,222.0,1.7,14.0,335.0,433.78,351.28
2016,4,11,16,15,206.0,202.0,1.7,14.0,300.0,395.31,322.48
2016,4,11,16,30,194.0,182.0,1.7,14.0,265.0,357.01,293.03
2016,4,11,16,45,376.5,135.0,1.7,14.0,270.0,456.17,375.75
2016,4,11,17,0,559.0,88.0,1.7,14.0,275.0,514.82,423.6
2016,4,11,17,15,500.0,79.5,1.65,13.5,224.5,438.85,362.3
2016,4,11,17,30,441.0,71.0,1.6,13.0,174.0,367.18,303.06
2016,4,11,17,45,360.5,58.0,1.55,13.0,128.5,281.83,230.13
2016,4,11,18,0,280.0,45.0,1.5,13.0,83.0,208.66,165.33
2016,4,11,18,15,140.0,29.5,1.55,12.5,48.5,116.46,79.46
2016,4,11,18,30,0.0,14.0,1.6,12.0,14.0,12.73,0.0
2016,4,11,18,45,0.0,7.0,1.7,12.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,2.4,12.0,4.0,3.64,0.0
2016,4,12,6,0,0.0,8.0,2.5,12.0,8.0,7.02,0.0
2016,4,12,6,15,0.0,19.5,2.55,12.0,19.5,17.16,9.02
2016,4,12,6,30,0.0,31.0,2.6,12.0,31.0,27.32,18.6
2016,4,12,6,45,0.0,45.5,2.65,12.0,45.5,40.16,30.43
2016,4,12,7,0,0.0,60.0,2.7,12.0,60.0,52.65,41.85
2016,4,12,7,15,0.0,75.5,2.7,12.0,75.5,65.69,53.6
2016,4,12,7,30,0.0,91.0,2.7,12.0,91.0,78.6,65.05
2016,4,12,7,45,0.0,92.0,2.75,12.5,92.0,80.17,63.11
2016,4,12,8,0,0.0,93.0,2.8,13.0,93.0,81.63,64.02
2016,4,12,8,15,0.0,101.5,2.8,13.0,101.5,89.1,70.1
2016,4,12,8,30,0.0,110.0,2.8,13.0,110.0,96.59,76.14
2016,4,12,8,45,0.5,140.5,2.85,13.0,141.0,122.71,97.6
2016,4,12,9,0,1.0,171.0,2.9,13.0,172.0,149.06,119.01
2016,4,12,9,15,11.5,214.0,2.9,13.0,222.5,190.17,152.09
2016,4,12,9,30,22.0,257.0,2.9,13.0,273.0,232.98,186.23
2016,4,12,9,45,59.0,305.0,2.95,13.5,349.5,294.65,234.73
2016,4,12,10,0,96.0,353.0,3.0,14.0,426.0,363.02,287.78
2016,4,12,10,15,110.0,371.0,3.05,14.0,457.5,396.33,313.5
2016,4,12,10,30,124.0,389.0,3.1,14.0,489.0,434.82,343.14
2016,4,12,10,45,126.5,401.0,3.2,14.5,505.5,458.66,360.63
2016,4,12,11,0,129.0,413.0,3.3,15.0,522.0,482.61,378.1
2016,4,12,11,15,198.5,416.5,3.35,15.0,586.5,552.65,432.32
2016,4,12,11,30,268.0,420.0,3.4,15.0,651.0,636.14,495.44
2016,4,12,11,45,573.0,276.5,3.45,15.0,777.0,792.79,617.71
2016,4,12,12,0,878.0,133.0,3.5,15.0,903.0,938.25,723.14
2016,4,12,12,15,878.5,133.5,3.55,15.0,903.0,965.08,740.85
2016,4,12,12,30,879.0,134.0,3.6,15.0,903.0,988.58,757.29
2016,4,12,12,45,853.0,148.0,3.65,15.0,888.0,1007.63,770.79
2016,4,12,13,0,827.0,162.0,3.7,15.0,873.0,1012.26,774.54
2016,4,12,13,15,822.5,161.0,3.8,15.0,857.5,1018.64,780.12
2016,4,12,13,30,818.0,160.0,3.9,15.0,842.0,1021.31,783.27
2016,4,12,13,45,811.0,159.0,4.0,15.0,818.0,1017.75,782.3
2016,4,12,14,0,804.0,158.0,4.1,15.0,794.0,1010.52,778.97
2016,4,12,14,15,697.5,194.5,4.1,14.5,731.5,948.51,738.15
2016,4,12,14,30,591.0,231.0,4.1,14.0,669.0,875.5,688.15
2016,4,12,14,45,594.0,214.5,4.2,14.0,635.5,854.36,675.61
2016,4,12,15,0,597.0,198.0,4.3,14.0,602.0,830.08,660.54
2016,4,12,15,15,559.0,196.0,4.3,14.0,555.0,772.97,619.56
2016,4,12,15,30,521.0,194.0,4.3,14.0,508.0,722.46,582.88
2016,4,12,15,45,518.0,178.0,4.35,14.0,469.0,686.87,558.2
2016,4,12,16,0,515.0,162.0,4.4,14.0,430.0,649.26,531.44
2016,4,12,16,15,420.0,161.5,4.3,13.5,366.0,552.66,456.47
2016,4,12,16,30,325.0,161.0,4.2,13.0,302.0,446.77,372.5
2016,4,12,16,45,286.5,149.0,4.15,13.0,261.0,392.26,328.5
2016,4,12,17,0,248.0,137.0,4.1,13.0,220.0,340.6,285.67
2016,4,12,17,15,216.5,116.0,4.0,12.5,180.0,285.04,239.33
2016,4,12,17,30,185.0,95.0,3.9,12.0,140.0,231.99,193.84
2016,4,12,17,45,140.5,74.0,3.85,12.0,103.0,174.75,143.38
2016,4,12,18,0,96.0,53.0,3.8,12.0,66.0,113.3,89.08
2016,4,12,18,15,48.0,32.0,3.75,12.0,38.5,63.43,42.23
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.01,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,5.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
