Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,5,45,49.0,12.0,2.25,11.5,15.0,10.91,0.0
2016,4,13,6,0,98.0,24.0,2.3,12.0,30.0,19.52,5.02
2016,4,13,6,15,209.0,40.5,2.4,12.0,69.5,31.35,21.3
2016,4,13,6,30,320.0,57.0,2.5,12.0,109.0,43.53,32.98
2016,4,13,6,45,405.0,67.5,2.65,12.5,158.5,50.75,39.83
2016,4,13,7,0,490.0,78.0,2.8,13.0,208.0,59.09,47.43
2016,4,13,7,15,544.5,86.5,2.8,13.0,260.0,63.51,51.43
2016,4,13,7,30,599.0,95.0,2.8,13.0,312.0,67.74,55.14
2016,4,13,7,45,638.0,101.0,2.85,13.0,364.0,81.97,55.92
2016,4,13,8,0,677.0,107.0,2.9,13.0,416.0,134.44,81.46
2016,4,13,8,15,705.5,112.0,2.85,13.0,466.0,189.49,122.03
2016,4,13,8,30,734.0,117.0,2.8,13.0,516.0,247.9,171.51
2016,4,13,8,45,757.5,120.0,2.8,13.5,563.0,306.42,223.23
2016,4,13,9,0,781.0,123.0,2.8,14.0,610.0,370.77,279.6
2016,4,13,9,15,797.0,126.0,2.75,14.0,652.0,429.7,331.32
2016,4,13,9,30,813.0,129.0,2.7,14.0,694.0,489.35,382.21
2016,4,13,9,45,834.5,126.5,2.7,14.5,732.0,547.4,429.75
2016,4,13,10,0,856.0,124.0,2.7,15.0,770.0,606.04,476.17
2016,4,13,10,15,864.0,125.5,2.7,15.0,800.0,658.75,517.63
2016,4,13,10,30,872.0,127.0,2.7,15.0,830.0,710.53,557.26
2016,4,13,10,45,876.5,129.0,2.7,15.0,852.0,758.63,593.21
2016,4,13,11,0,881.0,131.0,2.7,15.0,874.0,804.6,625.43
2016,4,13,11,15,885.0,132.0,2.7,15.0,889.0,846.94,654.46
2016,4,13,11,30,889.0,133.0,2.7,15.0,904.0,886.71,681.48
2016,4,13,11,45,885.5,136.5,2.7,15.0,909.5,919.51,703.54
2016,4,13,12,0,882.0,140.0,2.7,15.0,915.0,949.01,723.31
2016,4,13,12,15,881.5,140.0,2.7,15.0,914.0,974.54,740.38
2016,4,13,12,30,881.0,140.0,2.7,15.0,913.0,996.66,755.21
2016,4,13,12,45,877.0,140.5,2.7,15.0,903.5,1012.36,765.8
2016,4,13,13,0,873.0,141.0,2.7,15.0,894.0,1024.38,774.09
2016,4,13,13,15,868.5,140.0,2.75,15.0,877.5,1030.67,779.21
2016,4,13,13,30,864.0,139.0,2.8,15.0,861.0,1045.18,790.05
2016,4,13,13,45,850.5,141.5,2.85,15.0,835.0,1038.78,786.94
2016,4,13,14,0,837.0,144.0,2.9,15.0,809.0,1028.63,781.63
2016,4,13,14,15,827.5,142.0,2.9,15.0,778.0,1013.94,772.93
2016,4,13,14,30,818.0,140.0,2.9,15.0,747.0,995.72,761.95
2016,4,13,14,45,798.0,141.0,2.95,15.0,708.0,967.06,744.33
2016,4,13,15,0,778.0,142.0,3.0,15.0,669.0,942.0,729.21
2016,4,13,15,15,760.5,138.0,3.0,14.5,626.5,904.78,706.38
2016,4,13,15,30,743.0,134.0,3.0,14.0,584.0,865.18,681.65
2016,4,13,15,45,716.5,130.5,3.05,14.0,536.5,816.08,648.75
2016,4,13,16,0,690.0,127.0,3.1,14.0,489.0,765.72,614.39
2016,4,13,16,15,658.5,121.0,3.1,13.5,438.5,707.52,574.26
2016,4,13,16,30,627.0,115.0,3.1,13.0,388.0,649.23,533.01
2016,4,13,16,45,578.5,109.0,3.1,13.0,335.5,578.71,478.82
2016,4,13,17,0,530.0,103.0,3.1,13.0,283.0,505.74,421.1
2016,4,13,17,15,469.5,92.5,2.95,12.5,232.0,429.15,358.79
2016,4,13,17,30,409.0,82.0,2.8,12.0,181.0,357.55,298.44
2016,4,13,17,45,314.0,68.5,2.7,12.0,133.5,269.53,222.21
2016,4,13,18,0,219.0,55.0,2.6,12.0,86.0,191.71,153.33
2016,4,13,18,15,122.5,34.5,2.55,11.5,50.5,106.0,75.12
2016,4,13,18,30,26.0,14.0,2.5,11.0,15.0,25.83,0.0
2016,4,13,18,45,13.0,7.0,2.45,11.0,7.5,10.32,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,46.0,13.5,2.2,10.5,16.5,12.28,0.0
2016,4,14,6,0,92.0,27.0,2.2,11.0,33.0,21.8,8.16
2016,4,14,6,15,206.0,44.0,2.25,11.0,73.5,34.01,23.85
2016,4,14,6,30,320.0,61.0,2.3,11.0,114.0,46.51,35.83
2016,4,14,6,45,394.5,73.5,2.35,11.5,163.0,55.1,43.92
2016,4,14,7,0,469.0,86.0,2.4,12.0,212.0,63.39,51.49
2016,4,14,7,15,372.5,111.5,2.5,12.0,225.0,79.7,66.1
2016,4,14,7,30,276.0,137.0,2.6,12.0,238.0,99.7,83.76
2016,4,14,7,45,396.0,136.5,2.75,12.5,305.5,102.66,76.14
2016,4,14,8,0,516.0,136.0,2.9,13.0,373.0,143.22,94.91
2016,4,14,8,15,477.0,165.0,2.95,13.0,403.5,195.91,137.44
2016,4,14,8,30,438.0,194.0,3.0,13.0,434.0,244.26,180.23
2016,4,14,8,45,587.0,170.5,3.1,13.5,521.5,301.17,224.43
2016,4,14,9,0,736.0,147.0,3.2,14.0,609.0,372.85,282.67
2016,4,14,9,15,753.5,150.5,3.25,14.0,650.5,431.05,333.63
2016,4,14,9,30,771.0,154.0,3.3,14.0,692.0,490.23,384.21
2016,4,14,9,45,798.0,149.0,3.4,14.0,731.5,549.42,433.65
2016,4,14,10,0,825.0,144.0,3.5,14.0,771.0,607.28,480.98
2016,4,14,10,15,834.0,146.0,3.55,14.0,800.5,661.06,523.82
2016,4,14,10,30,843.0,148.0,3.6,14.0,830.0,713.72,564.77
2016,4,14,10,45,833.0,159.0,3.65,14.0,848.5,759.59,599.48
2016,4,14,11,0,823.0,170.0,3.7,14.0,867.0,802.29,631.17
2016,4,14,11,15,827.5,171.0,3.8,14.0,882.0,844.16,661.34
2016,4,14,11,30,832.0,172.0,3.9,14.0,897.0,883.67,689.42
2016,4,14,11,45,820.0,181.5,4.0,14.5,900.0,914.23,709.77
2016,4,14,12,0,808.0,191.0,4.1,15.0,903.0,941.13,727.55
2016,4,14,12,15,807.5,190.5,4.2,15.0,902.0,965.56,744.99
2016,4,14,12,30,807.0,190.0,4.3,15.0,901.0,986.72,760.28
2016,4,14,12,45,837.0,169.5,4.4,15.0,900.0,1014.39,780.52
2016,4,14,13,0,867.0,149.0,4.5,15.0,899.0,1038.47,798.33
2016,4,14,13,15,862.5,148.0,4.55,15.0,882.5,1045.01,803.7
2016,4,14,13,30,858.0,147.0,4.6,15.0,866.0,1047.71,806.7
2016,4,14,13,45,845.0,149.0,4.65,15.0,840.0,1041.22,803.51
2016,4,14,14,0,832.0,151.0,4.7,15.0,814.0,1030.96,797.9
2016,4,14,14,15,822.0,148.5,4.7,14.5,782.5,1015.24,789.65
2016,4,14,14,30,812.0,146.0,4.7,14.0,751.0,996.0,779.01
2016,4,14,14,45,801.5,142.0,4.75,14.0,713.5,971.25,763.44
2016,4,14,15,0,791.0,138.0,4.8,14.0,676.0,943.31,745.57
2016,4,14,15,15,773.0,134.5,4.8,14.0,633.0,911.96,724.8
2016,4,14,15,30,755.0,131.0,4.8,14.0,590.0,872.16,697.73
2016,4,14,15,45,739.5,123.5,4.8,14.0,543.5,827.74,667.0
2016,4,14,16,0,724.0,116.0,4.8,14.0,497.0,781.36,634.43
2016,4,14,16,15,569.0,132.0,4.7,13.5,413.0,646.2,533.15
2016,4,14,16,30,414.0,148.0,4.6,13.0,329.0,514.95,429.06
2016,4,14,16,45,374.5,137.5,4.6,13.0,285.5,456.18,382.26
2016,4,14,17,0,335.0,127.0,4.6,13.0,242.0,386.58,325.41
2016,4,14,17,15,301.5,109.0,4.35,12.5,199.0,329.03,277.33
2016,4,14,17,30,268.0,91.0,4.1,12.0,156.0,274.09,230.05
2016,4,14,17,45,217.0,72.0,3.95,12.0,116.5,211.39,174.68
2016,4,14,18,0,166.0,53.0,3.8,12.0,77.0,153.72,122.86
2016,4,14,18,15,83.0,34.5,3.7,12.0,46.5,88.59,62.9
2016,4,14,18,30,0.0,16.0,3.6,12.0,16.0,14.53,0.0
2016,4,14,18,45,0.0,8.0,3.5,12.0,8.0,7.28,0.0
2016,4,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,45,100.5,12.5,2.65,9.5,20.0,11.37,0.0
2016,4,15,6,0,201.0,25.0,2.7,10.0,40.0,20.4,8.56
2016,4,15,6,15,321.5,37.5,2.75,10.0,83.5,30.07,20.64
2016,4,15,6,30,442.0,50.0,2.8,10.0,127.0,39.36,29.65
2016,4,15,6,45,515.5,59.0,2.9,10.5,178.0,45.13,35.17
2016,4,15,7,0,589.0,68.0,3.0,11.0,229.0,50.71,40.3
2016,4,15,7,15,639.5,74.5,3.15,11.5,283.0,53.97,43.17
2016,4,15,7,30,690.0,81.0,3.3,12.0,337.0,57.11,45.82
2016,4,15,7,45,722.5,87.0,3.45,12.5,390.0,76.54,48.17
2016,4,15,8,0,755.0,93.0,3.6,13.0,443.0,133.7,77.12
2016,4,15,8,15,781.0,97.0,3.55,13.0,494.5,197.14,125.13
2016,4,15,8,30,807.0,101.0,3.5,13.0,546.0,258.22,177.56
2016,4,15,8,45,826.5,104.0,3.45,13.5,593.5,319.32,232.21
2016,4,15,9,0,846.0,107.0,3.4,14.0,641.0,381.99,288.02
2016,4,15,9,15,860.5,109.5,3.3,14.0,683.5,443.52,342.37
2016,4,15,9,30,875.0,112.0,3.2,14.0,726.0,505.44,395.45
2016,4,15,9,45,893.0,110.0,3.1,14.5,764.5,566.33,445.24
2016,4,15,10,0,911.0,108.0,3.0,15.0,803.0,625.41,491.88
2016,4,15,10,15,918.5,109.5,2.95,15.0,833.0,680.74,535.18
2016,4,15,10,30,926.0,111.0,2.9,15.0,863.0,734.51,576.06
2016,4,15,10,45,933.0,111.0,2.9,15.5,886.5,784.74,611.89
2016,4,15,11,0,940.0,111.0,2.9,16.0,910.0,832.87,643.92
2016,4,15,11,15,943.0,111.5,2.9,16.0,924.5,875.9,673.19
2016,4,15,11,30,946.0,112.0,2.9,16.0,939.0,916.08,700.29
2016,4,15,11,45,948.0,112.0,2.95,16.0,946.0,951.88,724.62
2016,4,15,12,0,950.0,112.0,3.0,16.0,953.0,984.43,746.72
2016,4,15,12,15,949.0,112.0,3.0,16.0,951.5,1010.75,764.2
2016,4,15,12,30,948.0,112.0,3.0,16.0,950.0,1033.39,779.27
2016,4,15,12,45,948.0,110.0,3.05,16.5,941.0,1051.16,790.18
2016,4,15,13,0,948.0,108.0,3.1,17.0,932.0,1065.05,798.61
2016,4,15,13,15,943.5,107.5,3.1,17.0,914.0,1072.07,803.67
2016,4,15,13,30,939.0,107.0,3.1,17.0,896.0,1075.05,806.28
2016,4,15,13,45,932.0,106.0,3.15,17.0,870.5,1070.95,804.84
2016,4,15,14,0,925.0,105.0,3.2,17.0,845.0,1062.88,800.95
2016,4,15,14,15,916.0,103.5,3.2,17.0,812.5,1048.34,792.45
2016,4,15,14,30,907.0,102.0,3.2,17.0,780.0,1030.06,781.58
2016,4,15,14,45,894.0,101.0,3.2,17.0,741.0,1004.83,766.09
2016,4,15,15,0,881.0,100.0,3.2,17.0,702.0,976.32,748.42
2016,4,15,15,15,865.5,97.5,3.15,16.5,658.0,940.66,726.75
2016,4,15,15,30,850.0,95.0,3.1,16.0,614.0,911.32,709.37
2016,4,15,15,45,828.5,92.5,3.05,16.0,565.5,864.73,678.23
2016,4,15,16,0,807.0,90.0,3.0,16.0,517.0,816.31,645.51
2016,4,15,16,15,780.0,86.0,2.9,15.5,465.0,760.09,607.41
2016,4,15,16,30,753.0,82.0,2.8,15.0,413.0,703.15,567.94
2016,4,15,16,45,716.0,77.0,2.7,15.0,360.0,637.35,519.67
2016,4,15,17,0,679.0,72.0,2.6,15.0,307.0,576.28,473.16
2016,4,15,17,15,625.5,66.0,2.55,14.5,254.0,501.47,413.96
2016,4,15,17,30,572.0,60.0,2.5,14.0,201.0,430.31,355.23
2016,4,15,17,45,490.0,51.0,2.45,14.0,151.5,344.6,281.79
2016,4,15,18,0,408.0,42.0,2.4,14.0,102.0,266.89,212.83
2016,4,15,18,15,275.5,29.5,2.45,13.5,62.5,173.23,127.01
2016,4,15,18,30,143.0,17.0,2.5,13.0,23.0,83.97,0.0
2016,4,15,18,45,71.5,8.5,2.55,13.0,11.5,29.38,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,113.5,12.5,1.4,12.5,21.0,11.37,0.0
2016,4,16,6,0,227.0,25.0,1.3,13.0,42.0,20.27,9.23
2016,4,16,6,15,338.5,37.5,1.25,13.5,85.5,29.92,20.31
2016,4,16,6,30,450.0,50.0,1.2,14.0,129.0,39.19,29.07
2016,4,16,6,45,518.0,59.0,1.2,14.5,180.0,44.95,34.48
2016,4,16,7,0,586.0,68.0,1.2,15.0,231.0,50.5,39.49
2016,4,16,7,15,634.5,74.5,1.2,15.0,284.0,53.75,42.39
2016,4,16,7,30,683.0,81.0,1.2,15.0,337.0,56.87,45.07
2016,4,16,7,45,714.0,87.0,1.3,15.5,389.5,77.79,47.83
2016,4,16,8,0,745.0,93.0,1.4,16.0,442.0,134.26,76.59
2016,4,16,8,15,770.5,97.0,1.4,16.0,492.5,196.94,123.4
2016,4,16,8,30,796.0,101.0,1.4,16.0,543.0,257.21,174.07
2016,4,16,8,45,812.5,105.5,1.45,16.5,589.5,317.98,227.12
2016,4,16,9,0,829.0,110.0,1.5,17.0,636.0,380.01,280.85
2016,4,16,9,15,843.5,112.5,1.5,17.0,678.5,440.48,332.63
2016,4,16,9,30,858.0,115.0,1.5,17.0,721.0,501.38,383.16
2016,4,16,9,45,871.0,116.5,1.55,17.5,758.0,561.58,430.96
2016,4,16,10,0,884.0,118.0,1.6,18.0,795.0,619.67,475.58
2016,4,16,10,15,892.0,119.0,1.6,18.0,824.5,673.5,516.32
2016,4,16,10,30,900.0,120.0,1.6,18.0,854.0,725.88,554.83
2016,4,16,10,45,913.0,116.5,1.6,18.5,878.5,776.1,589.5
2016,4,16,11,0,926.0,113.0,1.6,19.0,903.0,824.7,620.49
2016,4,16,11,15,929.0,113.5,1.6,19.0,917.5,867.08,648.05
2016,4,16,11,30,932.0,114.0,1.6,19.0,932.0,906.68,673.54
2016,4,16,11,45,937.0,112.0,1.65,19.5,939.5,942.63,695.81
2016,4,16,12,0,942.0,110.0,1.7,20.0,947.0,975.51,715.97
2016,4,16,12,15,941.5,110.0,1.7,20.0,945.5,1001.97,732.63
2016,4,16,12,30,941.0,110.0,1.7,20.0,944.0,1024.8,747.05
2016,4,16,12,45,939.5,109.0,1.7,20.0,934.5,1041.9,757.9
2016,4,16,13,0,938.0,108.0,1.7,20.0,925.0,1055.14,766.47
2016,4,16,13,15,934.0,107.5,1.7,20.0,908.0,1062.47,771.46
2016,4,16,13,30,930.0,107.0,1.7,20.0,891.0,1065.83,774.16
2016,4,16,13,45,925.0,105.0,1.7,20.0,866.0,1062.58,772.87
2016,4,16,14,0,920.0,103.0,1.7,20.0,841.0,1055.36,769.29
2016,4,16,14,15,911.5,101.5,1.7,19.5,809.5,1041.28,762.96
2016,4,16,14,30,903.0,100.0,1.7,19.0,778.0,1023.47,754.39
2016,4,16,14,45,892.0,98.5,1.75,19.0,739.5,999.62,741.26
2016,4,16,15,0,881.0,97.0,1.8,19.0,701.0,972.43,725.94
2016,4,16,15,15,866.0,95.0,1.8,19.0,658.0,937.76,704.92
2016,4,16,15,30,851.0,93.0,1.8,19.0,615.0,909.32,688.03
2016,4,16,15,45,825.0,92.5,1.8,19.0,565.5,861.14,657.44
2016,4,16,16,0,799.0,92.0,1.8,19.0,516.0,811.38,625.46
2016,4,16,16,15,781.0,80.0,1.75,18.5,461.0,753.15,587.51
2016,4,16,16,30,763.0,68.0,1.7,18.0,406.0,693.3,547.45
2016,4,16,16,45,682.5,78.0,1.65,17.5,352.0,617.04,493.99
2016,4,16,17,0,602.0,88.0,1.6,17.0,298.0,542.21,438.16
2016,4,16,17,15,550.5,79.5,1.5,16.5,247.0,469.16,381.42
2016,4,16,17,30,499.0,71.0,1.4,16.0,196.0,399.64,325.14
2016,4,16,17,45,404.0,61.5,1.35,16.0,147.0,306.97,247.86
2016,4,16,18,0,309.0,52.0,1.3,16.0,98.0,229.08,180.62
2016,4,16,18,15,154.5,37.5,1.3,15.5,60.5,130.81,95.19
2016,4,16,18,30,0.0,23.0,1.3,15.0,23.0,23.71,0.0
2016,4,16,18,45,0.0,11.5,1.3,15.0,11.5,10.46,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,102.0,14.0,0.7,13.5,22.0,12.73,0.0
2016,4,17,6,0,204.0,28.0,0.7,14.0,44.0,21.93,11.11
2016,4,17,6,15,309.0,41.0,0.75,14.0,86.5,32.84,22.91
2016,4,17,6,30,414.0,54.0,0.8,14.0,129.0,42.41,31.97
2016,4,17,6,45,485.5,63.5,0.85,14.0,179.0,48.44,37.69
2016,4,17,7,0,557.0,73.0,0.9,14.0,229.0,54.24,43.0
2016,4,17,7,15,605.5,80.0,0.95,14.0,281.5,57.69,46.06
2016,4,17,7,30,654.0,87.0,1.0,14.0,334.0,60.99,48.89
2016,4,17,7,45,689.5,92.0,1.05,14.5,386.5,82.13,51.23
2016,4,17,8,0,725.0,97.0,1.1,15.0,439.0,136.78,79.45
2016,4,17,8,15,751.0,101.0,1.15,15.5,489.5,198.51,125.63
2016,4,17,8,30,777.0,105.0,1.2,16.0,540.0,257.66,175.05
2016,4,17,8,45,798.5,107.5,1.25,16.5,587.0,316.98,226.55
2016,4,17,9,0,820.0,110.0,1.3,17.0,634.0,378.15,279.26
2016,4,17,9,15,834.5,112.5,1.35,17.0,675.5,438.02,330.5
2016,4,17,9,30,849.0,115.0,1.4,17.0,717.0,498.32,380.61
2016,4,17,9,45,864.5,115.0,1.45,17.5,754.5,558.0,427.91
2016,4,17,10,0,880.0,115.0,1.5,18.0,792.0,615.77,472.24
2016,4,17,10,15,888.0,116.5,1.55,18.5,821.5,669.7,512.35
2016,4,17,10,30,896.0,118.0,1.6,19.0,851.0,722.2,550.21
2016,4,17,10,45,901.5,119.0,1.65,19.5,873.5,770.77,584.0
2016,4,17,11,0,907.0,120.0,1.7,20.0,896.0,817.2,614.04
2016,4,17,11,15,910.5,121.0,1.7,20.0,910.5,859.69,641.74
2016,4,17,11,30,914.0,122.0,1.7,20.0,925.0,899.49,667.42
2016,4,17,11,45,915.5,122.0,1.7,20.5,932.0,933.72,687.96
2016,4,17,12,0,917.0,122.0,1.7,21.0,939.0,964.78,706.31
2016,4,17,12,15,916.5,122.0,1.65,21.0,938.0,990.66,721.91
2016,4,17,12,30,916.0,122.0,1.6,21.0,937.0,1013.02,735.26
2016,4,17,12,45,916.0,120.0,1.6,21.5,928.0,1030.22,744.7
2016,4,17,13,0,916.0,118.0,1.6,22.0,919.0,1043.66,751.9
2016,4,17,13,15,912.0,117.5,1.5,22.0,902.0,1050.84,755.12
2016,4,17,13,30,908.0,117.0,1.4,22.0,885.0,1054.13,756.02
2016,4,17,13,45,904.0,114.5,1.3,22.0,861.0,1051.4,753.28
2016,4,17,14,0,900.0,112.0,1.2,22.0,837.0,1044.77,748.27
2016,4,17,14,15,892.0,110.5,1.05,22.0,805.5,1031.39,738.21
2016,4,17,14,30,884.0,109.0,0.9,22.0,774.0,1014.35,725.97
2016,4,17,14,45,874.5,106.0,0.8,22.0,736.5,990.61,710.7
2016,4,17,15,0,865.0,103.0,0.7,22.0,699.0,963.52,693.48
2016,4,17,15,15,850.5,100.5,0.6,22.0,656.0,938.61,677.72
2016,4,17,15,30,836.0,98.0,0.5,22.0,613.0,901.12,653.96
2016,4,17,15,45,818.0,94.0,0.4,22.0,565.5,856.23,625.54
2016,4,17,16,0,800.0,90.0,0.3,22.0,518.0,809.33,595.7
2016,4,17,16,15,774.0,86.5,0.35,21.5,467.0,754.79,564.03
2016,4,17,16,30,748.0,83.0,0.4,21.0,416.0,699.48,530.78
2016,4,17,16,45,713.0,78.0,0.45,20.5,363.5,638.86,492.45
2016,4,17,17,0,678.0,73.0,0.5,20.0,311.0,575.83,450.01
2016,4,17,17,15,627.5,66.5,0.65,19.5,258.0,502.4,397.53
2016,4,17,17,30,577.0,60.0,0.8,19.0,205.0,432.36,344.3
2016,4,17,17,45,499.5,51.5,0.95,18.5,155.5,349.46,277.8
2016,4,17,18,0,422.0,43.0,1.1,18.0,106.0,274.01,214.07
2016,4,17,18,15,300.5,30.0,1.15,17.5,66.0,183.57,134.28
2016,4,17,18,30,179.0,17.0,1.2,17.0,26.0,97.96,1.91
2016,4,17,18,45,89.5,8.5,1.25,16.5,13.0,34.74,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,121.5,14.0,0.55,14.5,24.5,12.73,0.0
2016,4,18,6,0,243.0,28.0,0.5,15.0,49.0,22.74,12.22
2016,4,18,6,15,350.0,40.5,0.5,15.0,93.5,32.29,22.42
2016,4,18,6,30,457.0,53.0,0.5,15.0,138.0,41.46,31.06
2016,4,18,6,45,524.5,62.0,0.5,15.5,189.0,47.13,36.33
2016,4,18,7,0,592.0,71.0,0.5,16.0,240.0,52.59,41.21
2016,4,18,7,15,639.5,77.5,0.45,16.0,293.5,55.74,43.98
2016,4,18,7,30,687.0,84.0,0.4,16.0,347.0,58.77,46.55
2016,4,18,7,45,718.0,90.0,0.4,16.5,400.0,83.01,50.15
2016,4,18,8,0,749.0,96.0,0.4,17.0,453.0,139.76,79.81
2016,4,18,8,15,774.5,100.0,0.45,17.0,503.5,202.82,126.72
2016,4,18,8,30,800.0,104.0,0.5,17.0,554.0,263.31,176.9
2016,4,18,8,45,820.0,107.0,0.6,17.5,601.5,324.0,228.96
2016,4,18,9,0,840.0,110.0,0.7,18.0,649.0,386.33,281.98
2016,4,18,9,15,854.0,112.0,0.8,18.0,691.0,446.69,333.05
2016,4,18,9,30,868.0,114.0,0.9,18.0,733.0,507.38,382.96
2016,4,18,9,45,885.0,113.0,1.0,18.5,771.0,568.05,430.57
2016,4,18,10,0,902.0,112.0,1.1,19.0,809.0,626.82,475.32
2016,4,18,10,15,909.5,113.5,1.15,19.5,838.5,681.45,515.27
2016,4,18,10,30,917.0,115.0,1.2,20.0,868.0,734.55,552.89
2016,4,18,10,45,923.5,115.5,1.25,20.5,890.5,784.24,586.64
2016,4,18,11,0,930.0,116.0,1.3,21.0,913.0,831.81,616.85
2016,4,18,11,15,933.0,116.5,1.3,21.0,928.0,874.21,643.84
2016,4,18,11,30,936.0,117.0,1.3,21.0,943.0,913.81,668.8
2016,4,18,11,45,936.0,118.0,1.3,21.0,949.0,948.27,690.27
2016,4,18,12,0,936.0,119.0,1.3,21.0,955.0,979.42,709.58
2016,4,18,12,15,935.0,119.0,1.3,21.0,953.5,1005.21,725.48
2016,4,18,12,30,934.0,119.0,1.3,21.0,952.0,1027.39,739.19
2016,4,18,12,45,926.0,122.0,1.3,21.0,940.5,1042.05,748.29
2016,4,18,13,0,918.0,125.0,1.3,21.0,929.0,1052.79,755.15
2016,4,18,13,15,913.5,124.0,1.3,21.0,912.0,1059.0,759.38
2016,4,18,13,30,909.0,123.0,1.3,21.0,895.0,1061.3,761.37
2016,4,18,13,45,895.5,126.0,1.3,21.0,868.0,1054.83,758.11
2016,4,18,14,0,882.0,129.0,1.3,21.0,841.0,1044.62,752.76
2016,4,18,14,15,872.5,127.5,1.3,20.5,809.0,1030.01,746.23
2016,4,18,14,30,863.0,126.0,1.3,20.0,777.0,1023.06,744.69
2016,4,18,14,45,842.5,127.5,1.35,20.0,737.0,993.77,728.34
2016,4,18,15,0,822.0,129.0,1.4,20.0,697.0,961.49,710.18
2016,4,18,15,15,746.5,138.0,1.4,19.5,629.5,889.08,665.8
2016,4,18,15,30,671.0,147.0,1.4,19.0,562.0,811.71,617.22
2016,4,18,15,45,704.0,132.0,1.45,19.0,537.5,804.14,615.21
2016,4,18,16,0,737.0,117.0,1.5,19.0,513.0,791.48,608.92
2016,4,18,16,15,719.5,100.0,1.5,18.5,455.0,729.85,568.63
2016,4,18,16,30,702.0,83.0,1.5,18.0,397.0,663.31,524.08
2016,4,18,16,45,622.0,93.0,1.55,17.5,346.0,590.13,473.07
2016,4,18,17,0,542.0,103.0,1.6,17.0,295.0,516.66,417.89
2016,4,18,17,15,492.5,92.0,1.6,16.5,244.5,440.63,359.22
2016,4,18,17,30,443.0,81.0,1.6,16.0,194.0,373.72,305.18
2016,4,18,17,45,370.5,67.5,1.6,15.5,147.0,295.83,240.08
2016,4,18,18,0,298.0,54.0,1.6,15.0,100.0,225.4,179.16
2016,4,18,18,15,195.0,37.0,1.65,14.5,62.5,145.78,108.55
2016,4,18,18,30,92.0,20.0,1.7,14.0,25.0,68.94,9.3
2016,4,18,18,45,46.0,10.0,1.75,14.0,12.5,22.96,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,15.5,1.2,13.5,25.5,12.23,0.0
2016,4,19,6,0,233.0,31.0,1.1,14.0,51.0,24.25,13.89
2016,4,19,6,15,338.0,43.5,1.05,14.0,95.5,34.79,24.74
2016,4,19,6,30,443.0,56.0,1.0,14.0,140.0,43.86,33.32
2016,4,19,6,45,520.5,63.5,1.0,14.5,192.0,48.18,37.41
2016,4,19,7,0,598.0,71.0,1.0,15.0,244.0,52.43,41.22
2016,4,19,7,15,644.5,77.0,0.95,15.0,297.5,55.21,43.67
2016,4,19,7,30,691.0,83.0,0.9,15.0,351.0,57.88,45.93
2016,4,19,7,45,724.5,88.0,0.9,15.5,403.5,83.19,49.6
2016,4,19,8,0,758.0,93.0,0.9,16.0,456.0,145.04,84.04
2016,4,19,8,15,782.5,96.5,0.9,16.0,507.0,202.6,127.14
2016,4,19,8,30,807.0,100.0,0.9,16.0,558.0,262.9,177.88
2016,4,19,8,45,819.5,106.0,0.9,16.5,603.5,324.27,231.07
2016,4,19,9,0,832.0,112.0,0.9,17.0,649.0,386.42,284.2
2016,4,19,9,15,846.0,114.5,0.85,17.5,691.0,446.69,334.12
2016,4,19,9,30,860.0,117.0,0.8,18.0,733.0,507.31,382.31
2016,4,19,9,45,863.5,123.0,0.8,18.5,767.0,565.59,427.15
2016,4,19,10,0,867.0,129.0,0.8,19.0,801.0,622.6,469.25
2016,4,19,10,15,875.0,131.0,0.8,19.0,831.0,675.75,508.15
2016,4,19,10,30,883.0,133.0,0.8,19.0,861.0,728.05,545.27
2016,4,19,10,45,884.5,136.5,0.8,19.0,882.0,775.31,577.88
2016,4,19,11,0,886.0,140.0,0.8,19.0,903.0,820.19,606.81
2016,4,19,11,15,735.5,228.0,0.85,19.0,868.5,828.57,610.68
2016,4,19,11,30,585.0,316.0,0.9,19.0,834.0,814.12,598.35
2016,4,19,11,45,512.5,343.5,0.95,19.5,799.5,801.91,588.69
2016,4,19,12,0,440.0,371.0,1.0,20.0,765.0,783.51,574.65
2016,4,19,12,15,475.5,361.0,1.05,19.5,786.5,825.34,605.37
2016,4,19,12,30,511.0,351.0,1.1,19.0,808.0,866.44,634.81
2016,4,19,12,45,485.0,352.5,1.15,19.0,783.0,857.39,628.92
2016,4,19,13,0,459.0,354.0,1.2,19.0,758.0,845.14,621.54
2016,4,19,13,15,369.5,380.5,1.25,19.0,702.0,777.98,575.91
2016,4,19,13,30,280.0,407.0,1.3,19.0,646.0,722.14,537.18
2016,4,19,13,45,187.5,396.5,1.4,19.0,554.5,604.59,455.58
2016,4,19,14,0,95.0,386.0,1.5,19.0,463.0,484.9,369.34
2016,4,19,14,15,113.5,374.5,1.55,18.5,463.0,511.47,391.58
2016,4,19,14,30,132.0,363.0,1.6,18.0,463.0,519.3,399.44
2016,4,19,14,45,158.5,344.0,1.7,18.0,458.5,525.35,406.08
2016,4,19,15,0,185.0,325.0,1.8,18.0,454.0,529.61,411.47
2016,4,19,15,15,129.5,298.0,1.85,17.5,386.0,445.38,349.2
2016,4,19,15,30,74.0,271.0,1.9,17.0,318.0,346.42,274.25
2016,4,19,15,45,92.5,253.5,2.0,17.0,307.0,343.84,274.39
2016,4,19,16,0,111.0,236.0,2.1,17.0,296.0,355.01,284.6
2016,4,19,16,15,245.0,198.0,2.15,16.5,313.5,433.12,350.73
2016,4,19,16,30,379.0,160.0,2.2,16.0,331.0,499.06,405.92
2016,4,19,16,45,350.5,147.5,2.25,16.0,290.5,433.52,355.09
2016,4,19,17,0,322.0,135.0,2.3,16.0,250.0,384.9,316.76
2016,4,19,17,15,419.0,104.0,2.25,15.5,228.0,407.82,336.35
2016,4,19,17,30,516.0,73.0,2.2,15.0,206.0,410.7,337.86
2016,4,19,17,45,456.5,60.5,2.2,15.0,158.5,335.95,273.87
2016,4,19,18,0,397.0,48.0,2.2,15.0,111.0,266.85,212.85
2016,4,19,18,15,274.5,34.5,2.15,14.5,70.0,176.85,133.04
2016,4,19,18,30,152.0,21.0,2.1,14.0,29.0,92.22,24.11
2016,4,19,18,45,76.0,10.5,2.05,14.0,14.5,32.42,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,45,129.0,15.0,1.15,13.5,27.0,12.01,0.0
2016,4,20,6,0,258.0,30.0,1.2,14.0,54.0,24.27,14.24
2016,4,20,6,15,361.0,41.5,1.2,14.0,98.5,32.85,23.11
2016,4,20,6,30,464.0,53.0,1.2,14.0,143.0,41.1,30.91
2016,4,20,6,45,531.5,61.0,1.3,14.5,194.0,45.96,35.44
2016,4,20,7,0,599.0,69.0,1.4,15.0,245.0,50.65,39.64
2016,4,20,7,15,505.0,98.0,1.35,15.0,266.5,70.06,56.8
2016,4,20,7,30,411.0,127.0,1.3,15.0,288.0,87.8,72.22
2016,4,20,7,45,453.5,138.5,1.3,15.5,339.0,111.24,78.11
2016,4,20,8,0,496.0,150.0,1.3,16.0,390.0,157.23,104.65
2016,4,20,8,15,474.5,175.5,1.3,16.0,424.5,208.34,145.27
2016,4,20,8,30,453.0,201.0,1.3,16.0,459.0,257.18,186.98
2016,4,20,8,45,408.5,233.5,1.35,16.5,480.5,302.29,226.38
2016,4,20,9,0,364.0,266.0,1.4,17.0,502.0,344.33,262.14
2016,4,20,9,15,454.0,251.0,1.4,17.0,565.0,395.08,302.17
2016,4,20,9,30,544.0,236.0,1.4,17.0,628.0,457.03,350.82
2016,4,20,9,45,584.5,236.5,1.45,17.0,676.0,514.52,395.84
2016,4,20,10,0,625.0,237.0,1.5,17.0,724.0,576.1,442.98
2016,4,20,10,15,589.0,265.5,1.55,17.0,737.5,614.72,471.76
2016,4,20,10,30,553.0,294.0,1.6,17.0,751.0,649.8,497.22
2016,4,20,10,45,522.5,314.5,1.65,17.5,755.5,677.53,516.07
2016,4,20,11,0,492.0,335.0,1.7,18.0,760.0,701.47,531.77
2016,4,20,11,15,449.5,358.0,1.7,18.0,751.5,714.25,539.75
2016,4,20,11,30,407.0,381.0,1.7,18.0,743.0,722.65,544.54
2016,4,20,11,45,655.0,255.5,1.75,18.0,842.5,846.03,636.4
2016,4,20,12,0,903.0,130.0,1.8,18.0,942.0,960.25,713.46
2016,4,20,12,15,902.5,130.0,1.8,18.0,940.5,985.63,728.74
2016,4,20,12,30,902.0,130.0,1.8,18.0,939.0,1007.56,742.81
2016,4,20,12,45,898.5,130.0,1.85,18.0,929.0,1023.0,753.48
2016,4,20,13,0,895.0,130.0,1.9,18.0,919.0,1034.7,761.93
2016,4,20,13,15,732.5,216.5,1.9,18.0,854.0,992.76,735.01
2016,4,20,13,30,570.0,303.0,1.9,18.0,789.0,921.29,685.86
2016,4,20,13,45,719.5,215.5,1.95,18.0,811.5,991.05,737.25
2016,4,20,14,0,869.0,128.0,2.0,18.0,834.0,1029.66,763.28
2016,4,20,14,15,860.0,126.0,2.0,17.5,802.0,1014.99,755.76
2016,4,20,14,30,851.0,124.0,2.0,17.0,770.0,1007.9,753.94
2016,4,20,14,45,840.0,121.0,2.0,17.0,732.5,982.94,738.87
2016,4,20,15,0,829.0,118.0,2.0,17.0,695.0,954.74,721.83
2016,4,20,15,15,813.0,115.0,1.95,17.0,651.5,918.79,698.95
2016,4,20,15,30,797.0,112.0,1.9,17.0,608.0,880.28,674.24
2016,4,20,15,45,703.0,125.0,1.9,17.0,538.0,793.91,616.31
2016,4,20,16,0,609.0,138.0,1.9,17.0,468.0,705.53,555.7
2016,4,20,16,15,608.0,123.0,1.85,16.5,425.5,665.06,529.3
2016,4,20,16,30,607.0,108.0,1.8,16.0,383.0,622.32,500.18
2016,4,20,16,45,563.0,101.5,1.8,16.0,332.0,555.88,450.65
2016,4,20,17,0,519.0,95.0,1.8,16.0,281.0,491.43,401.12
2016,4,20,17,15,463.5,88.0,1.7,15.5,234.0,416.25,341.82
2016,4,20,17,30,408.0,81.0,1.6,15.0,187.0,352.28,289.3
2016,4,20,17,45,353.0,66.5,1.55,15.0,143.0,284.31,231.52
2016,4,20,18,0,298.0,52.0,1.5,15.0,99.0,221.79,176.65
2016,4,20,18,15,204.5,36.5,1.5,14.5,63.0,147.85,111.27
2016,4,20,18,30,111.0,21.0,1.5,14.0,27.0,77.75,26.31
2016,4,20,18,45,55.5,10.5,1.5,14.0,13.5,26.23,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.9,14.0,12.0,10.56,0.0
2016,4,21,6,0,0.0,24.0,0.9,14.0,24.0,21.15,11.93
2016,4,21,6,15,0.0,43.5,1.0,14.0,43.5,37.61,27.34
2016,4,21,6,30,0.0,63.0,1.1,14.0,63.0,53.65,42.04
2016,4,21,6,45,5.0,84.0,1.2,14.5,85.5,70.64,57.3
2016,4,21,7,0,10.0,105.0,1.3,15.0,108.0,87.46,72.12
2016,4,21,7,15,17.0,125.0,1.35,15.0,131.5,103.45,86.03
2016,4,21,7,30,24.0,145.0,1.4,15.0,155.0,119.3,99.6
2016,4,21,7,45,28.0,166.0,1.5,15.0,178.5,131.53,104.3
2016,4,21,8,0,32.0,187.0,1.6,15.0,202.0,152.14,120.18
2016,4,21,8,15,66.0,220.0,1.65,15.0,256.0,186.91,146.47
2016,4,21,8,30,100.0,253.0,1.7,15.0,310.0,226.78,177.05
2016,4,21,8,45,94.0,273.0,1.8,15.5,330.5,250.53,196.04
2016,4,21,9,0,88.0,293.0,1.9,16.0,351.0,273.71,214.35
2016,4,21,9,15,138.5,317.5,1.95,16.0,415.0,320.99,250.87
2016,4,21,9,30,189.0,342.0,2.0,16.0,479.0,377.48,294.5
2016,4,21,9,45,215.0,357.0,2.05,16.0,520.0,419.43,326.91
2016,4,21,10,0,241.0,372.0,2.1,16.0,561.0,464.05,361.1
2016,4,21,10,15,175.5,387.5,2.1,16.0,527.5,453.68,352.65
2016,4,21,10,30,110.0,403.0,2.1,16.0,494.0,433.57,336.58
2016,4,21,10,45,101.0,411.0,2.1,16.5,496.5,443.47,343.19
2016,4,21,11,0,92.0,419.0,2.1,17.0,499.0,452.34,348.75
2016,4,21,11,15,289.5,386.5,2.15,17.0,643.5,604.27,465.07
2016,4,21,11,30,487.0,354.0,2.2,17.0,788.0,765.91,583.28
2016,4,21,11,45,509.5,338.5,2.25,17.0,795.0,794.32,602.93
2016,4,21,12,0,532.0,323.0,2.3,17.0,802.0,821.53,622.88
2016,4,21,12,15,318.0,383.5,2.35,17.0,670.0,688.12,524.65
2016,4,21,12,30,104.0,444.0,2.4,17.0,538.0,529.05,404.96
2016,4,21,12,45,205.0,432.5,2.5,17.0,615.0,636.52,487.59
2016,4,21,13,0,306.0,421.0,2.6,17.0,692.0,747.64,569.28
2016,4,21,13,15,599.5,267.5,2.65,17.0,785.0,910.25,691.41
2016,4,21,13,30,893.0,114.0,2.7,17.0,878.0,1034.78,776.6
2016,4,21,13,45,662.0,222.0,2.8,17.0,779.5,939.11,712.62
2016,4,21,14,0,431.0,330.0,2.9,17.0,681.0,814.66,622.58
2016,4,21,14,15,476.5,298.0,2.9,17.0,672.5,826.98,634.82
2016,4,21,14,30,522.0,266.0,2.9,17.0,664.0,835.36,643.3
2016,4,21,14,45,688.5,182.5,2.95,17.0,680.0,909.07,699.33
2016,4,21,15,0,855.0,99.0,3.0,17.0,696.0,947.37,727.07
2016,4,21,15,15,596.5,179.5,2.95,16.5,583.5,793.03,620.58
2016,4,21,15,30,338.0,260.0,2.9,16.0,471.0,607.81,481.93
2016,4,21,15,45,257.5,249.5,2.9,16.0,403.0,516.51,413.51
2016,4,21,16,0,177.0,239.0,2.9,16.0,335.0,413.76,333.9
2016,4,21,16,15,293.5,197.5,2.85,16.0,339.0,470.98,383.0
2016,4,21,16,30,410.0,156.0,2.8,16.0,343.0,517.51,422.13
2016,4,21,16,45,328.0,146.5,2.8,16.0,284.5,414.8,340.98
2016,4,21,17,0,246.0,137.0,2.8,16.0,226.0,334.24,275.77
2016,4,21,17,15,225.0,117.5,2.65,15.5,189.0,287.37,237.8
2016,4,21,17,30,204.0,98.0,2.5,15.0,152.0,241.95,199.79
2016,4,21,17,45,176.0,77.5,2.4,15.0,117.0,193.11,157.53
2016,4,21,18,0,148.0,57.0,2.3,15.0,82.0,146.66,116.49
2016,4,21,18,15,91.0,39.0,2.25,14.5,53.0,94.11,69.96
2016,4,21,18,30,34.0,21.0,2.2,14.0,24.0,37.88,12.82
2016,4,21,18,45,17.0,10.5,2.15,14.0,12.0,14.66,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,42.0,18.5,3.75,14.0,22.5,15.76,0.0
2016,4,22,6,0,84.0,37.0,3.8,14.0,45.0,29.54,19.07
2016,4,22,6,15,137.5,56.5,3.85,14.0,79.5,44.24,33.12
2016,4,22,6,30,191.0,76.0,3.9,14.0,114.0,58.51,46.33
2016,4,22,6,45,232.5,94.5,4.0,14.0,154.5,71.61,58.31
2016,4,22,7,0,274.0,113.0,4.1,14.0,195.0,84.29,69.66
2016,4,22,7,15,308.0,127.5,4.2,14.0,237.0,93.86,78.07
2016,4,22,7,30,342.0,142.0,4.3,14.0,279.0,103.07,85.99
2016,4,22,7,45,171.0,117.5,4.45,14.5,186.0,93.38,69.44
2016,4,22,8,0,0.0,93.0,4.6,15.0,93.0,81.93,63.61
2016,4,22,8,15,4.0,140.5,4.7,15.0,143.0,121.97,96.57
2016,4,22,8,30,8.0,188.0,4.8,15.0,193.0,162.3,129.31
2016,4,22,8,45,5.5,185.0,4.9,15.0,188.5,161.12,128.08
2016,4,22,9,0,3.0,182.0,5.0,15.0,184.0,159.17,126.25
2016,4,22,9,15,2.5,177.5,5.1,15.0,179.5,156.16,123.54
2016,4,22,9,30,2.0,173.0,5.2,15.0,175.0,152.84,120.6
2016,4,22,9,45,51.0,273.0,5.35,15.0,313.5,263.91,210.19
2016,4,22,10,0,100.0,373.0,5.5,15.0,452.0,382.25,303.8
2016,4,22,10,15,50.0,238.5,5.55,15.0,278.0,243.37,193.53
2016,4,22,10,30,0.0,104.0,5.6,15.0,104.0,92.44,70.61
2016,4,22,10,45,261.0,217.5,5.65,15.0,444.5,399.76,323.18
2016,4,22,11,0,522.0,331.0,5.7,15.0,785.0,721.09,571.96
2016,4,22,11,15,271.0,325.5,5.7,14.5,561.5,532.31,424.64
2016,4,22,11,30,20.0,320.0,5.7,14.0,338.0,305.32,241.89
2016,4,22,11,45,32.0,357.5,5.7,14.0,387.0,362.11,287.26
2016,4,22,12,0,44.0,395.0,5.7,14.0,436.0,413.22,327.26
2016,4,22,12,15,442.5,278.0,5.6,14.0,678.0,712.47,568.9
2016,4,22,12,30,841.0,161.0,5.5,14.0,920.0,990.33,776.23
2016,4,22,12,45,848.0,155.0,5.4,14.0,913.5,1009.62,787.82
2016,4,22,13,0,855.0,149.0,5.3,14.0,907.0,1025.41,798.52
2016,4,22,13,15,852.0,148.0,5.2,14.0,891.0,1032.84,803.4
2016,4,22,13,30,849.0,147.0,5.1,14.0,875.0,1036.54,805.8
2016,4,22,13,45,852.0,141.0,5.05,14.0,854.5,1037.14,806.6
2016,4,22,14,0,855.0,135.0,5.0,14.0,834.0,1033.88,804.86
2016,4,22,14,15,847.5,133.0,5.0,14.0,803.5,1020.66,796.71
2016,4,22,14,30,840.0,131.0,5.0,14.0,773.0,1003.86,786.19
2016,4,22,14,45,841.5,123.0,5.0,14.0,739.5,985.65,774.77
2016,4,22,15,0,843.0,115.0,5.0,14.0,706.0,963.67,760.74
2016,4,22,15,15,828.0,112.5,5.0,14.0,663.0,928.92,737.48
2016,4,22,15,30,813.0,110.0,5.0,14.0,620.0,891.5,712.22
2016,4,22,15,45,629.0,150.5,5.0,14.0,527.0,756.54,613.57
2016,4,22,16,0,445.0,191.0,5.0,14.0,434.0,617.46,505.72
2016,4,22,16,15,581.0,143.5,4.9,13.5,429.0,664.6,547.96
2016,4,22,16,30,717.0,96.0,4.8,13.0,424.0,692.17,572.19
2016,4,22,16,45,673.5,92.0,4.7,13.0,370.5,624.55,520.32
2016,4,22,17,0,630.0,88.0,4.6,13.0,317.0,558.58,467.39
2016,4,22,17,15,575.5,81.0,4.35,13.0,265.0,484.26,405.8
2016,4,22,17,30,521.0,74.0,4.1,13.0,213.0,413.66,345.59
2016,4,22,17,45,435.0,65.0,3.9,13.0,163.5,328.37,271.81
