Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,0,349.0,56.0,3.7,13.0,114.0,250.2,202.58
2016,4,22,18,15,230.0,41.0,3.5,12.5,74.0,163.61,125.89
2016,4,22,18,30,111.0,26.0,3.3,12.0,34.0,78.75,37.02
2016,4,22,18,45,55.5,13.0,3.15,12.0,17.0,28.47,0.0
2016,4,22,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,133.0,17.5,2.35,11.5,31.5,13.73,0.0
2016,4,23,6,0,266.0,35.0,2.4,12.0,63.0,27.26,17.53
2016,4,23,6,15,364.5,46.0,2.4,12.0,108.0,36.34,26.53
2016,4,23,6,30,463.0,57.0,2.4,12.0,153.0,44.01,33.84
2016,4,23,6,45,522.5,66.0,2.45,12.5,202.5,49.54,38.96
2016,4,23,7,0,582.0,75.0,2.5,13.0,252.0,54.82,43.69
2016,4,23,7,15,626.0,81.0,2.5,13.0,304.5,57.46,45.99
2016,4,23,7,30,670.0,87.0,2.5,13.0,357.0,59.98,48.12
2016,4,23,7,45,696.0,93.5,2.5,13.5,407.0,91.28,54.7
2016,4,23,8,0,722.0,100.0,2.5,14.0,457.0,146.43,86.77
2016,4,23,8,15,746.0,104.0,2.5,14.0,506.0,207.54,134.58
2016,4,23,8,30,770.0,108.0,2.5,14.0,555.0,265.73,184.8
2016,4,23,8,45,784.5,112.5,2.5,14.5,599.5,323.97,236.55
2016,4,23,9,0,799.0,117.0,2.5,15.0,644.0,383.21,288.64
2016,4,23,9,15,812.5,119.5,2.5,15.0,684.0,441.08,339.06
2016,4,23,9,30,826.0,122.0,2.5,15.0,724.0,499.29,388.33
2016,4,23,9,45,847.5,118.5,2.5,15.0,761.5,557.44,436.11
2016,4,23,10,0,869.0,115.0,2.5,15.0,799.0,614.37,481.67
2016,4,23,10,15,876.5,116.0,2.5,15.0,828.0,666.44,522.27
2016,4,23,10,30,884.0,117.0,2.5,15.0,857.0,717.03,560.72
2016,4,23,10,45,888.0,119.0,2.55,15.5,878.0,764.28,594.55
2016,4,23,11,0,892.0,121.0,2.6,16.0,899.0,809.33,624.75
2016,4,23,11,15,895.5,121.5,2.6,16.0,913.0,850.21,652.55
2016,4,23,11,30,899.0,122.0,2.6,16.0,927.0,888.46,678.34
2016,4,23,11,45,897.0,124.0,2.6,16.0,932.5,920.47,699.71
2016,4,23,12,0,895.0,126.0,2.6,16.0,938.0,949.23,718.86
2016,4,23,12,15,894.5,126.0,2.65,16.0,936.5,974.12,735.87
2016,4,23,12,30,894.0,126.0,2.7,16.0,935.0,995.6,750.66
2016,4,23,12,45,890.0,127.0,2.8,16.0,925.0,1011.15,762.08
2016,4,23,13,0,886.0,128.0,2.9,16.0,915.0,1023.02,771.21
2016,4,23,13,15,881.5,127.0,3.05,16.0,898.0,1028.65,776.76
2016,4,23,13,30,877.0,126.0,3.2,16.0,881.0,1030.53,779.95
2016,4,23,13,45,866.5,127.0,3.35,16.0,855.0,1024.69,778.05
2016,4,23,14,0,856.0,128.0,3.5,16.0,829.0,1015.22,773.8
2016,4,23,14,15,847.0,126.5,3.55,15.5,798.0,1001.07,767.12
2016,4,23,14,30,838.0,125.0,3.6,15.0,767.0,994.56,765.81
2016,4,23,14,45,821.0,125.0,3.7,15.0,729.0,967.25,748.99
2016,4,23,15,0,804.0,125.0,3.8,15.0,691.0,937.0,730.14
2016,4,23,15,15,788.0,122.0,3.8,15.0,648.5,901.59,706.91
2016,4,23,15,30,772.0,119.0,3.8,15.0,606.0,863.71,681.76
2016,4,23,15,45,747.5,117.0,3.85,15.0,559.0,821.95,653.8
2016,4,23,16,0,723.0,115.0,3.9,15.0,512.0,774.27,621.08
2016,4,23,16,15,695.0,110.5,3.85,14.5,462.5,719.75,583.37
2016,4,23,16,30,667.0,106.0,3.8,14.0,413.0,664.86,544.56
2016,4,23,16,45,617.5,102.5,3.8,14.0,360.5,595.41,491.79
2016,4,23,17,0,568.0,99.0,3.8,14.0,308.0,528.12,438.57
2016,4,23,17,15,514.5,90.5,3.65,13.5,257.0,455.53,380.03
2016,4,23,17,30,461.0,82.0,3.5,13.0,206.0,383.05,319.7
2016,4,23,17,45,386.5,70.5,3.4,13.0,159.0,305.7,252.88
2016,4,23,18,0,312.0,59.0,3.3,13.0,112.0,235.97,191.03
2016,4,23,18,15,208.5,42.5,3.2,13.0,72.5,156.12,120.17
2016,4,23,18,30,105.0,26.0,3.1,13.0,33.0,76.55,39.22
2016,4,23,18,45,52.5,13.0,3.05,13.0,16.5,27.56,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,88.0,22.0,3.35,11.5,31.5,17.97,3.05
2016,4,24,6,0,176.0,44.0,3.5,12.0,63.0,34.1,23.5
2016,4,24,6,15,269.5,59.5,3.5,12.0,107.0,45.4,34.55
2016,4,24,6,30,363.0,75.0,3.5,12.0,151.0,56.33,44.84
2016,4,24,6,45,446.5,83.5,3.55,12.5,203.5,61.7,49.84
2016,4,24,7,0,530.0,92.0,3.6,13.0,256.0,68.35,55.75
2016,4,24,7,15,578.0,99.5,3.6,13.0,308.5,71.52,58.51
2016,4,24,7,30,626.0,107.0,3.6,13.0,361.0,74.57,61.06
2016,4,24,7,45,672.5,109.0,3.6,13.5,415.0,102.91,64.51
2016,4,24,8,0,719.0,111.0,3.6,14.0,469.0,155.53,94.38
2016,4,24,8,15,744.0,115.5,3.55,14.0,519.0,212.09,138.65
2016,4,24,8,30,769.0,120.0,3.5,14.0,569.0,271.46,190.01
2016,4,24,8,45,793.5,120.5,3.5,14.5,616.0,334.28,245.34
2016,4,24,9,0,818.0,121.0,3.5,15.0,663.0,394.28,298.15
2016,4,24,9,15,832.0,124.0,3.4,15.0,704.5,453.89,350.2
2016,4,24,9,30,846.0,127.0,3.3,15.0,746.0,513.87,401.01
2016,4,24,9,45,857.0,128.5,3.25,15.5,781.5,571.04,447.43
2016,4,24,10,0,868.0,130.0,3.2,16.0,817.0,627.67,491.8
2016,4,24,10,15,875.5,131.5,3.25,16.0,845.5,679.74,532.73
2016,4,24,10,30,883.0,133.0,3.3,16.0,874.0,730.83,571.93
2016,4,24,10,45,884.0,136.5,3.4,16.0,894.5,777.24,607.02
2016,4,24,11,0,885.0,140.0,3.5,16.0,915.0,821.23,638.25
2016,4,24,11,15,888.0,141.0,3.7,16.0,929.0,862.03,667.49
2016,4,24,11,30,891.0,142.0,3.9,16.0,943.0,900.2,694.84
2016,4,24,11,45,738.5,234.5,4.1,16.0,901.5,899.66,694.86
2016,4,24,12,0,586.0,327.0,4.3,16.0,860.0,874.06,673.55
2016,4,24,12,15,553.0,341.0,4.5,15.5,843.0,877.62,678.39
2016,4,24,12,30,520.0,355.0,4.7,15.0,826.0,877.44,680.29
2016,4,24,12,45,672.0,269.0,4.95,15.0,871.5,958.55,744.98
2016,4,24,13,0,824.0,183.0,5.2,15.0,917.0,1028.76,797.16
2016,4,24,13,15,819.0,181.5,5.35,15.0,900.0,1033.61,801.84
2016,4,24,13,30,814.0,180.0,5.5,15.0,883.0,1034.76,804.47
2016,4,24,13,45,794.5,185.5,5.65,15.0,855.5,1024.64,799.24
2016,4,24,14,0,775.0,191.0,5.8,15.0,828.0,1020.02,798.05
2016,4,24,14,15,764.5,188.5,5.85,14.5,797.0,1004.07,789.64
2016,4,24,14,30,754.0,186.0,5.9,14.0,766.0,984.8,778.94
2016,4,24,14,45,750.5,177.0,5.95,14.0,730.5,962.08,764.25
2016,4,24,15,0,747.0,168.0,6.0,14.0,695.0,936.08,747.17
2016,4,24,15,15,728.5,164.0,6.0,14.0,652.0,898.44,721.15
2016,4,24,15,30,710.0,160.0,6.0,14.0,609.0,858.56,693.35
2016,4,24,15,45,706.0,147.5,6.05,14.0,565.0,820.13,666.63
2016,4,24,16,0,702.0,135.0,6.1,14.0,521.0,779.08,637.6
2016,4,24,16,15,672.0,129.0,6.05,13.5,470.5,721.8,596.34
2016,4,24,16,30,642.0,123.0,6.0,13.0,420.0,664.3,553.92
2016,4,24,16,45,604.0,115.0,6.0,13.0,368.0,598.95,502.35
2016,4,24,17,0,566.0,107.0,6.0,13.0,316.0,534.9,450.51
2016,4,24,17,15,512.0,98.0,5.95,12.5,264.5,457.31,386.74
2016,4,24,17,30,458.0,89.0,5.9,12.0,213.0,389.33,328.84
2016,4,24,17,45,379.5,76.5,5.85,12.0,164.0,308.89,258.27
2016,4,24,18,0,301.0,64.0,5.8,12.0,115.0,236.48,193.33
2016,4,24,18,15,202.0,46.0,5.7,12.0,75.0,157.49,122.52
2016,4,24,18,30,103.0,28.0,5.6,12.0,35.0,79.03,43.9
2016,4,24,18,45,51.5,14.0,5.6,12.0,17.5,28.16,0.0
2016,4,24,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,5,45,185.5,17.0,3.3,9.5,38.0,13.37,2.09
2016,4,25,6,0,371.0,34.0,3.4,10.0,76.0,27.34,18.04
2016,4,25,6,15,467.0,43.0,3.5,10.0,124.0,33.68,24.46
2016,4,25,6,30,563.0,52.0,3.6,10.0,172.0,39.82,30.39
2016,4,25,6,45,625.0,58.0,3.75,10.5,225.5,43.21,33.58
2016,4,25,7,0,687.0,64.0,3.9,11.0,279.0,50.94,40.53
2016,4,25,7,15,727.5,68.5,3.9,11.0,333.5,53.13,42.45
2016,4,25,7,30,768.0,73.0,3.9,11.0,388.0,55.28,44.26
2016,4,25,7,45,796.0,77.0,3.95,11.5,441.0,91.32,51.35
2016,4,25,8,0,824.0,81.0,4.0,12.0,494.0,150.4,86.18
2016,4,25,8,15,845.5,84.0,4.0,12.0,545.0,210.88,134.42
2016,4,25,8,30,867.0,87.0,4.0,12.0,596.0,279.05,194.34
2016,4,25,8,45,882.5,89.5,4.0,12.5,643.0,340.92,250.51
2016,4,25,9,0,898.0,92.0,4.0,13.0,690.0,403.63,306.94
2016,4,25,9,15,909.5,94.0,3.95,13.0,731.5,464.85,361.49
2016,4,25,9,30,921.0,96.0,3.9,13.0,773.0,525.91,414.33
2016,4,25,9,45,923.5,101.0,3.9,13.5,807.0,584.36,462.73
2016,4,25,10,0,926.0,106.0,3.9,14.0,841.0,641.21,508.19
2016,4,25,10,15,932.5,107.5,3.9,14.0,870.0,695.71,551.46
2016,4,25,10,30,939.0,109.0,3.9,14.0,899.0,748.52,592.33
2016,4,25,10,45,943.5,109.5,3.9,14.5,920.5,797.03,626.91
2016,4,25,11,0,948.0,110.0,3.9,15.0,942.0,843.2,658.12
2016,4,25,11,15,950.5,111.0,3.9,15.0,956.0,885.66,687.57
2016,4,25,11,30,953.0,112.0,3.9,15.0,970.0,925.25,714.81
2016,4,25,11,45,952.0,113.0,3.9,15.0,975.5,958.71,737.64
2016,4,25,12,0,951.0,114.0,3.9,15.0,981.0,988.77,758.08
2016,4,25,12,15,950.0,114.0,3.85,15.0,979.0,1014.33,775.1
2016,4,25,12,30,949.0,114.0,3.8,15.0,977.0,1036.26,789.65
2016,4,25,12,45,943.5,115.5,3.8,15.0,965.5,1051.56,800.14
2016,4,25,13,0,938.0,117.0,3.8,15.0,954.0,1062.96,808.15
2016,4,25,13,15,933.5,116.0,3.75,15.0,936.5,1068.86,812.2
2016,4,25,13,30,929.0,115.0,3.7,15.0,919.0,1070.8,813.75
2016,4,25,13,45,922.5,114.5,3.7,15.0,893.5,1067.31,812.21
2016,4,25,14,0,916.0,114.0,3.7,15.0,868.0,1059.95,808.23
2016,4,25,14,15,907.0,112.5,3.75,15.0,835.5,1045.18,799.75
2016,4,25,14,30,898.0,111.0,3.8,15.0,803.0,1026.76,788.9
2016,4,25,14,45,885.5,109.5,3.85,15.0,764.5,1001.38,773.3
2016,4,25,15,0,873.0,108.0,3.9,15.0,726.0,972.79,755.47
2016,4,25,15,15,858.0,105.5,3.95,15.0,682.0,947.17,739.69
2016,4,25,15,30,843.0,103.0,4.0,15.0,638.0,908.98,714.84
2016,4,25,15,45,821.5,100.5,4.05,15.0,589.5,862.58,683.86
2016,4,25,16,0,800.0,98.0,4.1,15.0,541.0,814.4,651.14
2016,4,25,16,15,774.0,94.5,4.1,14.5,490.0,759.94,614.11
2016,4,25,16,30,748.0,91.0,4.1,14.0,439.0,704.7,575.64
2016,4,25,16,45,710.0,86.5,4.1,14.0,385.5,642.95,530.09
2016,4,25,17,0,672.0,82.0,4.1,14.0,332.0,578.75,480.2
2016,4,25,17,15,621.5,75.5,4.0,13.5,279.0,505.8,421.77
2016,4,25,17,30,571.0,69.0,3.9,13.0,226.0,436.17,363.91
2016,4,25,17,45,492.5,61.0,3.85,12.5,175.5,353.78,293.47
2016,4,25,18,0,414.0,53.0,3.8,12.0,125.0,278.65,227.06
2016,4,25,18,15,299.0,40.0,3.7,11.5,83.0,191.32,149.47
2016,4,25,18,30,184.0,27.0,3.6,11.0,41.0,114.2,68.99
2016,4,25,18,45,92.0,13.5,3.5,11.0,20.5,39.82,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,5,45,66.0,21.0,1.8,10.5,29.0,17.23,5.46
2016,4,26,6,0,132.0,42.0,1.8,11.0,58.0,33.45,23.37
2016,4,26,6,15,184.0,61.0,1.85,11.0,94.5,47.71,36.88
2016,4,26,6,30,236.0,80.0,1.9,11.0,131.0,61.55,49.77
2016,4,26,6,45,264.5,99.5,2.0,11.5,171.5,75.19,62.13
2016,4,26,7,0,293.0,119.0,2.1,12.0,212.0,88.34,73.77
2016,4,26,7,15,330.5,131.5,2.1,12.0,254.0,96.52,80.91
2016,4,26,7,30,368.0,144.0,2.1,12.0,296.0,98.11,82.09
2016,4,26,7,45,526.0,131.0,2.15,12.5,379.5,114.54,77.39
2016,4,26,8,0,684.0,118.0,2.2,13.0,463.0,159.07,98.7
2016,4,26,8,15,531.5,173.5,2.1,13.0,458.0,221.08,155.27
2016,4,26,8,30,379.0,229.0,2.0,13.0,453.0,267.86,201.17
2016,4,26,8,45,510.0,203.0,1.9,13.0,529.0,312.11,235.39
2016,4,26,9,0,641.0,177.0,1.8,13.0,605.0,374.44,285.71
2016,4,26,9,15,582.0,214.0,1.8,13.0,621.0,422.23,327.45
2016,4,26,9,30,523.0,251.0,1.8,13.0,637.0,461.79,360.88
2016,4,26,9,45,400.5,311.5,1.8,13.5,615.0,480.6,375.89
2016,4,26,10,0,278.0,372.0,1.8,14.0,593.0,486.23,379.21
2016,4,26,10,15,335.0,367.5,1.9,14.0,643.5,539.36,420.4
2016,4,26,10,30,392.0,363.0,2.0,14.0,694.0,596.99,464.28
2016,4,26,10,45,282.0,401.5,2.15,14.0,642.5,574.55,446.35
2016,4,26,11,0,172.0,440.0,2.3,14.0,591.0,537.69,417.48
2016,4,26,11,15,271.5,423.0,2.4,14.0,666.5,622.09,482.5
2016,4,26,11,30,371.0,406.0,2.5,14.0,742.0,707.54,546.63
2016,4,26,11,45,348.5,418.5,2.7,14.0,735.5,718.09,554.06
2016,4,26,12,0,326.0,431.0,2.9,14.0,729.0,726.19,560.23
2016,4,26,12,15,563.0,310.0,3.0,14.0,823.5,856.24,660.5
2016,4,26,12,30,800.0,189.0,3.1,14.0,918.0,977.57,748.37
2016,4,26,12,45,816.5,176.0,3.25,14.5,913.5,998.82,761.84
2016,4,26,13,0,833.0,163.0,3.4,15.0,909.0,1016.68,773.96
2016,4,26,13,15,829.0,162.0,3.45,15.0,892.0,1022.85,778.91
2016,4,26,13,30,825.0,161.0,3.5,15.0,875.0,1025.35,781.61
2016,4,26,13,45,826.0,155.0,3.6,15.0,853.0,1023.96,782.22
2016,4,26,14,0,827.0,149.0,3.7,15.0,831.0,1018.83,780.41
2016,4,26,14,15,817.5,146.5,3.75,14.5,800.0,1003.22,772.6
2016,4,26,14,30,808.0,144.0,3.8,14.0,769.0,984.17,762.52
2016,4,26,14,45,795.5,141.5,3.85,14.0,732.0,958.89,746.67
2016,4,26,15,0,783.0,139.0,3.9,14.0,695.0,930.59,728.68
2016,4,26,15,15,766.0,136.0,3.95,14.0,652.5,894.69,705.17
2016,4,26,15,30,749.0,133.0,4.0,14.0,610.0,862.11,683.91
2016,4,26,15,45,734.5,126.0,4.05,14.0,564.5,819.36,654.96
2016,4,26,16,0,720.0,119.0,4.1,14.0,519.0,774.69,624.23
2016,4,26,16,15,558.5,141.5,4.1,13.5,434.5,642.18,525.94
2016,4,26,16,30,397.0,164.0,4.1,13.0,350.0,513.99,425.28
2016,4,26,16,45,393.0,143.5,4.2,13.0,309.0,470.74,392.5
2016,4,26,17,0,389.0,123.0,4.3,13.0,268.0,426.43,357.46
2016,4,26,17,15,342.5,112.0,4.2,12.5,225.0,365.37,307.1
2016,4,26,17,30,296.0,101.0,4.1,12.0,182.0,296.95,249.49
2016,4,26,17,45,246.5,83.5,4.05,12.0,141.5,235.83,196.13
2016,4,26,18,0,197.0,66.0,4.0,12.0,101.0,179.66,146.05
2016,4,26,18,15,133.0,47.0,3.95,12.0,67.0,120.54,93.25
2016,4,26,18,30,69.0,28.0,3.9,12.0,33.0,66.78,40.2
2016,4,26,18,45,34.5,14.0,3.85,12.0,16.5,23.05,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.5,2.3,11.0,0.5,0.0,0.0
2016,4,27,5,30,0.0,1.0,2.5,11.0,1.0,0.91,0.0
2016,4,27,5,45,0.0,6.5,2.7,11.5,6.5,5.7,0.0
2016,4,27,6,0,0.0,12.0,2.9,12.0,12.0,10.54,3.5
2016,4,27,6,15,0.0,19.5,2.95,12.0,19.5,17.14,9.64
2016,4,27,6,30,0.0,27.0,3.0,12.0,27.0,23.76,15.77
2016,4,27,6,45,0.0,35.0,3.15,12.5,35.0,30.83,22.2
2016,4,27,7,0,0.0,43.0,3.3,13.0,43.0,37.92,28.53
2016,4,27,7,15,0.0,51.5,3.45,13.0,51.5,45.45,35.23
2016,4,27,7,30,0.0,60.0,3.6,13.0,60.0,53.0,41.86
2016,4,27,7,45,0.0,86.0,3.8,13.0,86.0,75.91,59.17
2016,4,27,8,0,0.0,112.0,4.0,13.0,112.0,97.66,77.27
2016,4,27,8,15,67.5,189.0,4.15,13.0,229.5,166.56,131.34
2016,4,27,8,30,135.0,266.0,4.3,13.0,347.0,241.07,189.73
2016,4,27,8,45,67.5,210.5,4.45,13.0,251.0,196.65,156.16
2016,4,27,9,0,0.0,155.0,4.6,13.0,155.0,135.58,107.63
2016,4,27,9,15,271.0,200.5,4.7,13.0,401.5,282.1,224.52
2016,4,27,9,30,542.0,246.0,4.8,13.0,648.0,467.11,371.49
2016,4,27,9,45,691.5,195.0,4.9,13.0,732.0,539.96,431.21
2016,4,27,10,0,841.0,144.0,5.0,13.0,816.0,625.79,501.36
2016,4,27,10,15,850.0,146.0,5.05,13.0,845.5,679.32,544.55
2016,4,27,10,30,859.0,148.0,5.1,13.0,875.0,731.67,586.01
2016,4,27,10,45,859.5,153.0,5.15,13.0,895.5,779.11,622.84
2016,4,27,11,0,860.0,158.0,5.2,13.0,916.0,824.21,656.58
2016,4,27,11,15,864.0,158.5,5.2,13.0,930.5,865.45,686.25
2016,4,27,11,30,868.0,159.0,5.2,13.0,945.0,904.19,713.93
2016,4,27,11,45,865.0,162.5,5.2,13.0,950.5,936.94,737.16
2016,4,27,12,0,862.0,166.0,5.2,13.0,956.0,966.47,758.06
2016,4,27,12,15,862.0,166.0,5.15,13.0,954.5,992.06,775.77
2016,4,27,12,30,862.0,166.0,5.1,13.0,953.0,1014.27,791.11
2016,4,27,12,45,861.0,164.0,5.1,13.0,943.5,1030.01,802.34
2016,4,27,13,0,860.0,162.0,5.1,13.0,934.0,1042.09,811.14
2016,4,27,13,15,855.5,161.0,5.1,13.0,916.5,1047.97,815.74
2016,4,27,13,30,851.0,160.0,5.1,13.0,899.0,1050.08,817.87
2016,4,27,13,45,847.0,156.5,5.1,13.0,875.0,1046.29,816.03
2016,4,27,14,0,843.0,153.0,5.1,13.0,851.0,1038.74,811.7
2016,4,27,14,15,833.0,150.5,5.05,13.0,819.0,1022.53,800.99
2016,4,27,14,30,823.0,148.0,5.0,13.0,787.0,1002.83,787.94
2016,4,27,14,45,811.5,144.5,4.95,13.0,749.0,977.23,770.78
2016,4,27,15,0,800.0,141.0,4.9,13.0,711.0,948.5,751.44
2016,4,27,15,15,783.0,137.5,4.8,13.0,667.5,911.68,725.84
2016,4,27,15,30,766.0,134.0,4.7,13.0,624.0,878.16,702.63
2016,4,27,15,45,748.0,128.5,4.65,13.0,577.0,833.6,671.45
2016,4,27,16,0,730.0,123.0,4.6,13.0,530.0,787.28,638.7
2016,4,27,16,15,701.0,117.5,4.55,13.0,479.0,730.56,597.6
2016,4,27,16,30,672.0,112.0,4.5,13.0,428.0,673.55,555.61
2016,4,27,16,45,640.5,104.0,4.45,13.0,377.0,611.94,508.44
2016,4,27,17,0,609.0,96.0,4.4,13.0,326.0,551.07,460.11
2016,4,27,17,15,556.5,88.5,4.3,12.5,274.0,478.56,401.39
2016,4,27,17,30,504.0,81.0,4.2,12.0,222.0,409.57,343.64
2016,4,27,17,45,436.0,70.0,4.15,12.0,173.5,329.55,274.48
2016,4,27,18,0,368.0,59.0,4.1,12.0,125.0,260.76,213.02
2016,4,27,18,15,260.5,44.5,4.05,12.0,83.5,178.48,139.84
2016,4,27,18,30,153.0,30.0,4.0,12.0,42.0,108.09,69.98
2016,4,27,18,45,76.5,15.0,3.95,12.0,21.0,36.52,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,5,15,20.0,5.5,2.8,10.0,6.0,0.0,0.0
2016,4,28,5,30,40.0,11.0,2.9,10.0,12.0,10.01,0.0
2016,4,28,5,45,168.5,26.0,3.0,10.5,45.0,20.34,9.25
2016,4,28,6,0,297.0,41.0,3.1,11.0,78.0,31.76,22.08
2016,4,28,6,15,388.0,51.5,3.1,11.5,124.0,40.43,30.43
2016,4,28,6,30,479.0,62.0,3.1,12.0,170.0,47.49,37.06
2016,4,28,6,45,545.0,68.5,3.1,12.5,221.5,50.85,40.18
2016,4,28,7,0,611.0,75.0,3.1,13.0,273.0,54.16,43.08
2016,4,28,7,15,653.5,80.5,3.05,13.0,325.5,56.45,45.06
2016,4,28,7,30,696.0,86.0,3.0,13.0,378.0,58.65,46.88
2016,4,28,7,45,729.0,89.5,2.95,13.5,430.5,101.32,59.54
2016,4,28,8,0,762.0,93.0,2.9,14.0,483.0,156.33,92.57
2016,4,28,8,15,785.0,96.5,2.8,14.0,532.0,213.53,138.02
2016,4,28,8,30,808.0,100.0,2.7,14.0,581.0,273.21,190.02
2016,4,28,8,45,825.5,102.5,2.65,14.5,627.0,332.61,242.91
2016,4,28,9,0,843.0,105.0,2.6,15.0,673.0,393.27,296.23
2016,4,28,9,15,856.0,107.5,2.55,15.0,714.0,456.1,350.47
2016,4,28,9,30,869.0,110.0,2.5,15.0,755.0,515.15,400.23
2016,4,28,9,45,886.0,108.0,2.45,15.5,792.5,572.36,446.26
2016,4,28,10,0,903.0,106.0,2.4,16.0,830.0,629.45,490.53
2016,4,28,10,15,910.0,107.0,2.35,16.0,858.5,682.37,531.14
2016,4,28,10,30,917.0,108.0,2.3,16.0,887.0,733.7,569.39
2016,4,28,10,45,917.5,112.0,2.3,16.0,907.5,781.14,603.21
2016,4,28,11,0,918.0,116.0,2.3,16.0,928.0,826.04,633.73
2016,4,28,11,15,921.0,116.5,2.35,16.0,942.0,867.05,661.7
2016,4,28,11,30,924.0,117.0,2.4,16.0,956.0,905.33,687.67
2016,4,28,11,45,922.0,119.5,2.5,16.5,961.0,938.18,708.99
2016,4,28,12,0,920.0,122.0,2.6,17.0,966.0,967.73,728.04
2016,4,28,12,15,919.5,122.0,2.65,17.0,964.5,992.86,745.07
2016,4,28,12,30,919.0,122.0,2.7,17.0,963.0,1014.52,759.87
2016,4,28,12,45,919.5,120.0,2.8,17.0,954.5,1031.58,772.22
2016,4,28,13,0,920.0,118.0,2.9,17.0,946.0,1044.94,782.28
2016,4,28,13,15,916.5,117.5,2.95,16.5,929.0,1052.05,789.36
2016,4,28,13,30,913.0,117.0,3.0,16.0,912.0,1055.33,794.1
2016,4,28,13,45,905.0,117.0,3.1,16.0,887.0,1050.74,792.75
2016,4,28,14,0,897.0,117.0,3.2,16.0,862.0,1042.37,789.04
2016,4,28,14,15,889.5,115.5,3.3,16.0,830.5,1029.2,782.19
2016,4,28,14,30,882.0,114.0,3.4,16.0,799.0,1012.43,772.96
2016,4,28,14,45,865.0,115.0,3.5,16.0,760.0,985.65,756.88
2016,4,28,15,0,848.0,116.0,3.6,16.0,721.0,966.03,745.78
2016,4,28,15,15,833.5,113.0,3.65,15.5,678.5,931.06,724.82
2016,4,28,15,30,819.0,110.0,3.7,15.0,636.0,893.41,701.8
2016,4,28,15,45,792.5,109.5,3.8,15.0,587.5,845.62,670.07
2016,4,28,16,0,766.0,109.0,3.9,15.0,539.0,796.39,636.78
2016,4,28,16,15,740.0,105.0,3.9,14.5,488.5,746.85,603.33
2016,4,28,16,30,714.0,101.0,3.9,14.0,438.0,692.54,565.47
2016,4,28,16,45,672.5,97.0,3.95,13.5,385.0,626.66,517.57
2016,4,28,17,0,631.0,93.0,4.0,13.0,332.0,562.25,467.91
2016,4,28,17,15,580.5,85.5,3.95,12.5,280.0,490.08,410.05
2016,4,28,17,30,530.0,78.0,3.9,12.0,228.0,421.24,352.85
2016,4,28,17,45,449.5,69.5,3.85,12.0,178.0,339.21,282.15
2016,4,28,18,0,369.0,61.0,3.8,12.0,128.0,263.32,215.06
2016,4,28,18,15,262.0,46.5,3.6,11.5,86.5,181.26,142.52
2016,4,28,18,30,155.0,32.0,3.4,11.0,45.0,111.91,74.83
2016,4,28,18,45,77.5,16.0,3.2,11.0,22.5,37.72,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.5,1.65,10.0,4.5,0.0,0.0
2016,4,29,5,30,0.0,9.0,1.7,10.0,9.0,8.19,0.0
2016,4,29,5,45,49.5,29.5,1.75,10.5,36.0,24.47,13.0
2016,4,29,6,0,99.0,50.0,1.8,11.0,63.0,40.36,29.68
2016,4,29,6,15,152.0,70.5,1.85,11.0,100.0,54.36,42.93
2016,4,29,6,30,205.0,91.0,1.9,11.0,137.0,69.0,56.51
2016,4,29,6,45,274.5,100.0,1.95,11.0,179.5,75.59,62.63
2016,4,29,7,0,344.0,109.0,2.0,11.0,222.0,77.42,64.29
2016,4,29,7,15,378.0,124.5,2.05,11.0,268.0,86.55,72.32
2016,4,29,7,30,412.0,140.0,2.1,11.0,314.0,95.21,79.8
2016,4,29,7,45,529.5,137.0,2.2,11.5,390.5,121.29,82.17
2016,4,29,8,0,647.0,134.0,2.3,12.0,467.0,169.79,109.24
2016,4,29,8,15,672.5,139.0,2.35,12.0,515.0,222.29,150.9
2016,4,29,8,30,698.0,144.0,2.4,12.0,563.0,277.75,198.86
2016,4,29,8,45,716.5,149.0,2.45,12.0,607.5,333.8,248.78
2016,4,29,9,0,735.0,154.0,2.5,12.0,652.0,391.44,299.72
2016,4,29,9,15,750.5,157.5,2.5,12.0,692.0,447.93,348.76
2016,4,29,9,30,766.0,161.0,2.5,12.0,732.0,505.12,397.05
2016,4,29,9,45,792.5,155.0,2.5,12.5,770.0,562.34,443.27
2016,4,29,10,0,819.0,149.0,2.5,13.0,808.0,618.01,487.01
2016,4,29,10,15,827.5,151.0,2.6,13.0,836.5,669.99,527.96
2016,4,29,10,30,836.0,153.0,2.7,13.0,865.0,720.8,567.13
2016,4,29,10,45,842.5,154.0,2.8,13.5,886.5,767.81,601.68
2016,4,29,11,0,849.0,155.0,2.9,14.0,908.0,812.99,633.44
2016,4,29,11,15,853.0,155.5,3.0,14.0,922.0,853.6,662.08
2016,4,29,11,30,857.0,156.0,3.1,14.0,936.0,891.74,688.89
2016,4,29,11,45,859.5,156.0,3.25,14.0,942.5,925.43,712.89
2016,4,29,12,0,862.0,156.0,3.4,14.0,949.0,956.18,734.9
2016,4,29,12,15,862.0,155.5,3.5,14.0,947.5,970.25,745.07
2016,4,29,12,30,862.0,155.0,3.6,14.0,946.0,991.07,760.16
2016,4,29,12,45,856.5,157.0,3.7,14.5,936.0,1017.62,777.77
2016,4,29,13,0,851.0,159.0,3.8,15.0,926.0,1029.11,785.05
2016,4,29,13,15,846.5,157.5,3.9,15.0,909.0,1034.27,789.71
2016,4,29,13,30,842.0,156.0,4.0,15.0,892.0,1035.7,792.01
2016,4,29,13,45,835.0,155.0,4.1,15.0,867.0,1031.41,790.54
2016,4,29,14,0,828.0,154.0,4.2,15.0,842.0,1023.47,786.7
2016,4,29,14,15,819.0,151.5,4.25,15.0,811.0,1008.33,777.69
2016,4,29,14,30,810.0,149.0,4.3,15.0,780.0,989.75,766.42
2016,4,29,14,45,798.5,146.0,4.35,15.0,743.5,964.88,750.96
2016,4,29,15,0,787.0,143.0,4.4,15.0,707.0,936.95,733.32
2016,4,29,15,15,771.5,139.5,4.4,14.5,665.0,901.84,711.43
2016,4,29,15,30,756.0,136.0,4.4,14.0,623.0,870.09,691.76
2016,4,29,15,45,737.5,131.5,4.45,14.0,577.0,826.59,662.26
2016,4,29,16,0,719.0,127.0,4.5,14.0,531.0,781.4,631.13
2016,4,29,16,15,691.5,122.0,4.5,14.0,481.5,726.92,592.15
2016,4,29,16,30,664.0,117.0,4.5,14.0,432.0,672.02,552.18
2016,4,29,16,45,506.5,124.5,4.5,14.0,349.0,529.98,440.11
2016,4,29,17,0,349.0,132.0,4.5,14.0,266.0,408.15,340.58
2016,4,29,17,15,303.0,121.0,4.45,13.5,224.5,337.32,282.81
2016,4,29,17,30,257.0,110.0,4.4,13.0,183.0,284.12,237.77
2016,4,29,17,45,223.5,90.0,4.4,12.5,144.0,230.63,191.59
2016,4,29,18,0,190.0,70.0,4.4,12.0,105.0,180.2,146.92
2016,4,29,18,15,132.0,50.5,4.35,12.0,71.5,123.46,96.27
2016,4,29,18,30,74.0,31.0,4.3,12.0,38.0,72.63,48.03
2016,4,29,18,45,37.0,15.5,4.3,12.0,19.0,25.16,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,52.0,6.5,3.35,11.0,8.5,5.91,0.0
2016,4,30,5,30,104.0,13.0,3.4,11.0,17.0,11.82,0.0
2016,4,30,5,45,245.5,26.0,3.5,11.5,53.5,20.98,10.73
2016,4,30,6,0,387.0,39.0,3.6,12.0,90.0,31.16,21.6
2016,4,30,6,15,474.0,47.5,3.65,12.0,138.0,36.9,27.28
2016,4,30,6,30,561.0,56.0,3.7,12.0,186.0,42.47,32.6
2016,4,30,6,45,619.0,62.0,3.8,12.5,239.0,45.73,35.59
2016,4,30,7,0,677.0,68.0,3.9,13.0,292.0,48.9,38.37
2016,4,30,7,15,715.5,72.5,3.9,13.0,345.5,55.67,44.34
2016,4,30,7,30,754.0,77.0,3.9,13.0,399.0,57.68,45.99
2016,4,30,7,45,782.5,80.5,3.95,13.5,451.5,99.28,55.33
2016,4,30,8,0,811.0,84.0,4.0,14.0,504.0,157.01,90.87
2016,4,30,8,15,831.5,87.0,3.95,14.0,553.5,216.24,138.58
2016,4,30,8,30,852.0,90.0,3.9,14.0,603.0,283.11,197.15
2016,4,30,8,45,867.0,93.0,3.85,14.5,649.0,343.96,251.9
2016,4,30,9,0,882.0,96.0,3.8,15.0,695.0,405.62,306.71
2016,4,30,9,15,893.5,97.5,3.75,15.0,735.5,465.11,359.15
2016,4,30,9,30,905.0,99.0,3.7,15.0,776.0,524.43,409.95
2016,4,30,9,45,918.0,98.0,3.65,15.5,812.5,582.0,457.02
2016,4,30,10,0,931.0,97.0,3.6,16.0,849.0,638.97,502.0
2016,4,30,10,15,937.0,98.5,3.55,16.0,877.0,692.84,544.12
2016,4,30,10,30,943.0,100.0,3.5,16.0,905.0,744.95,583.77
2016,4,30,10,45,946.5,100.5,3.5,16.5,925.5,792.34,616.71
2016,4,30,11,0,950.0,101.0,3.5,17.0,946.0,837.3,646.66
2016,4,30,11,15,952.5,101.5,3.45,17.0,959.5,878.82,674.8
2016,4,30,11,30,955.0,102.0,3.4,17.0,973.0,917.47,700.7
2016,4,30,11,45,954.5,102.5,3.4,17.0,978.5,950.42,722.85
2016,4,30,12,0,954.0,103.0,3.4,17.0,984.0,980.01,742.67
2016,4,30,12,15,953.5,103.0,3.35,17.0,981.5,1005.62,759.41
2016,4,30,12,30,953.0,103.0,3.3,17.0,979.0,1027.63,773.74
2016,4,30,12,45,944.5,106.0,3.25,17.5,967.0,1041.16,780.96
2016,4,30,13,0,936.0,109.0,3.2,18.0,955.0,1050.75,785.69
2016,4,30,13,15,932.0,108.5,3.15,18.0,937.5,1057.3,790.02
2016,4,30,13,30,928.0,108.0,3.1,18.0,920.0,1059.96,791.92
2016,4,30,13,45,922.5,106.5,3.1,18.0,895.0,1056.15,790.17
2016,4,30,14,0,917.0,105.0,3.1,18.0,870.0,1048.46,786.05
2016,4,30,14,15,908.5,103.5,3.05,18.0,838.0,1033.96,777.09
2016,4,30,14,30,900.0,102.0,3.0,18.0,806.0,1015.82,765.86
2016,4,30,14,45,890.0,100.0,3.0,18.0,768.0,992.14,751.45
2016,4,30,15,0,880.0,98.0,3.0,18.0,730.0,965.17,734.85
2016,4,30,15,15,866.0,96.0,2.9,18.0,687.0,931.34,712.73
2016,4,30,15,30,852.0,94.0,2.8,18.0,644.0,894.81,688.73
2016,4,30,15,45,833.5,91.0,2.75,18.0,596.5,858.88,665.4
2016,4,30,16,0,815.0,88.0,2.7,18.0,549.0,812.42,634.38
2016,4,30,16,15,791.5,85.0,2.6,17.5,498.5,760.26,599.71
2016,4,30,16,30,768.0,82.0,2.5,17.0,448.0,707.16,563.67
2016,4,30,16,45,733.0,78.5,2.45,17.0,395.5,644.5,518.87
2016,4,30,17,0,698.0,75.0,2.4,17.0,343.0,585.52,474.93
2016,4,30,17,15,652.5,69.5,2.3,16.5,290.5,516.04,421.07
2016,4,30,17,30,607.0,64.0,2.2,16.0,238.0,449.38,367.4
2016,4,30,17,45,536.0,57.0,2.15,16.0,187.5,370.69,301.52
2016,4,30,18,0,465.0,50.0,2.1,16.0,137.0,298.5,238.96
2016,4,30,18,15,358.0,39.5,2.1,15.5,94.0,214.54,166.24
2016,4,30,18,30,251.0,29.0,2.1,15.0,51.0,142.84,98.0
2016,4,30,18,45,125.5,14.5,2.1,15.0,25.5,63.34,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,5,15,54.5,7.0,1.3,13.0,9.0,6.37,0.0
2016,5,1,5,30,109.0,14.0,1.2,13.0,18.0,11.04,0.0
2016,5,1,5,45,241.5,27.0,1.2,13.5,54.0,21.76,11.64
2016,5,1,6,0,374.0,40.0,1.2,14.0,90.0,31.89,22.14
2016,5,1,6,15,459.5,48.5,1.15,14.0,137.5,37.57,27.72
2016,5,1,6,30,545.0,57.0,1.1,14.0,185.0,43.1,32.94
2016,5,1,6,45,598.5,64.0,1.1,14.5,236.5,47.08,36.55
2016,5,1,7,0,652.0,71.0,1.1,15.0,288.0,50.91,39.86
2016,5,1,7,15,691.0,75.5,1.15,15.5,341.0,52.63,41.22
2016,5,1,7,30,730.0,80.0,1.2,16.0,394.0,59.71,47.23
2016,5,1,7,45,756.5,84.5,1.25,16.5,445.0,101.95,57.15
2016,5,1,8,0,783.0,89.0,1.3,17.0,496.0,158.58,91.82
2016,5,1,8,15,804.0,92.0,1.3,17.0,545.5,216.14,137.2
2016,5,1,8,30,825.0,95.0,1.3,17.0,595.0,275.88,188.46
2016,5,1,8,45,840.0,98.0,1.3,17.5,640.0,335.71,240.59
2016,5,1,9,0,855.0,101.0,1.3,18.0,685.0,400.55,295.69
2016,5,1,9,15,867.5,103.0,1.25,18.5,725.5,459.29,344.45
2016,5,1,9,30,880.0,105.0,1.2,19.0,766.0,518.02,391.35
2016,5,1,9,45,888.5,107.0,1.2,19.5,800.5,574.36,434.94
2016,5,1,10,0,897.0,109.0,1.2,20.0,835.0,629.76,476.2
2016,5,1,10,15,904.0,110.5,1.1,20.0,863.5,682.59,514.18
2016,5,1,10,30,911.0,112.0,1.0,20.0,892.0,733.85,549.61
2016,5,1,10,45,915.0,113.0,0.95,20.5,913.0,780.66,579.47
2016,5,1,11,0,919.0,114.0,0.9,21.0,934.0,825.18,606.01
2016,5,1,11,15,922.0,114.5,0.85,21.0,947.5,865.96,630.76
2016,5,1,11,30,925.0,115.0,0.8,21.0,961.0,904.02,653.42
2016,5,1,11,45,925.5,115.5,0.75,21.0,966.5,936.97,672.56
2016,5,1,12,0,926.0,116.0,0.7,21.0,972.0,966.73,689.55
2016,5,1,12,15,925.5,116.0,0.65,21.0,970.0,991.75,703.5
2016,5,1,12,30,925.0,116.0,0.6,21.0,968.0,1013.28,715.28
2016,5,1,12,45,923.0,115.5,0.6,21.0,958.5,1029.25,724.89
2016,5,1,13,0,921.0,115.0,0.6,21.0,949.0,1041.5,732.41
2016,5,1,13,15,917.0,114.0,0.65,20.5,931.5,1047.44,738.9
2016,5,1,13,30,913.0,113.0,0.7,20.0,914.0,1049.54,743.3
2016,5,1,13,45,906.0,112.5,0.8,20.0,889.0,1045.29,743.76
2016,5,1,14,0,899.0,112.0,0.9,20.0,864.0,1037.27,742.0
2016,5,1,14,15,891.0,110.5,1.0,19.5,832.5,1023.48,738.09
2016,5,1,14,30,883.0,109.0,1.1,19.0,801.0,1006.1,731.88
2016,5,1,14,45,871.0,108.0,1.25,19.0,763.0,981.91,720.72
2016,5,1,15,0,859.0,107.0,1.4,19.0,725.0,954.59,707.21
2016,5,1,15,15,844.5,104.5,1.45,18.5,682.5,929.57,694.75
2016,5,1,15,30,830.0,102.0,1.5,18.0,640.0,892.26,673.84
2016,5,1,15,45,809.5,100.0,1.55,18.0,592.5,847.85,646.55
2016,5,1,16,0,789.0,98.0,1.6,18.0,545.0,801.66,617.56
2016,5,1,16,15,554.0,141.0,1.6,17.5,441.0,635.53,501.31
2016,5,1,16,30,319.0,184.0,1.6,17.0,337.0,459.71,368.61
2016,5,1,16,45,493.5,133.0,1.65,17.0,338.5,529.48,427.14
2016,5,1,17,0,668.0,82.0,1.7,17.0,340.0,573.22,462.68
2016,5,1,17,15,621.5,76.0,1.6,16.5,288.0,503.91,408.59
2016,5,1,17,30,575.0,70.0,1.5,16.0,236.0,437.53,355.69
2016,5,1,17,45,505.0,62.0,1.45,15.5,186.5,359.79,291.86
2016,5,1,18,0,435.0,54.0,1.4,15.0,137.0,288.46,231.04
2016,5,1,18,15,332.0,42.0,1.35,14.5,94.0,206.18,160.14
2016,5,1,18,30,229.0,30.0,1.3,14.0,51.0,133.9,93.19
2016,5,1,18,45,114.5,15.0,1.3,14.0,25.5,59.04,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.5,1.0,11.0,0.5,0.45,0.0
2016,5,2,5,30,0.0,1.0,1.0,11.0,1.0,0.87,0.0
2016,5,2,5,45,0.0,4.0,1.05,11.5,4.0,3.5,0.0
2016,5,2,6,0,0.0,7.0,1.1,12.0,7.0,6.14,0.0
2016,5,2,6,15,0.0,11.0,1.1,12.0,11.0,9.66,3.02
2016,5,2,6,30,0.0,15.0,1.1,12.0,15.0,13.18,6.29
2016,5,2,6,45,0.0,19.0,1.15,12.5,19.0,16.71,9.5
2016,5,2,7,0,0.0,23.0,1.2,13.0,23.0,20.24,12.66
2016,5,2,7,15,0.0,61.5,1.2,13.0,61.5,54.33,43.19
2016,5,2,7,30,0.0,100.0,1.2,13.0,100.0,86.77,71.72
2016,5,2,7,45,4.0,136.5,1.2,13.5,138.5,116.36,92.62
2016,5,2,8,0,8.0,173.0,1.2,14.0,177.0,146.64,116.75
2016,5,2,8,15,31.5,213.5,1.15,14.0,232.5,178.24,140.91
2016,5,2,8,30,55.0,254.0,1.1,14.0,288.0,218.83,172.24
2016,5,2,8,45,30.0,223.5,1.1,14.5,242.5,195.59,153.96
2016,5,2,9,0,5.0,193.0,1.1,15.0,197.0,169.21,133.04
2016,5,2,9,15,11.0,227.5,1.1,15.0,236.0,201.75,158.7
2016,5,2,9,30,17.0,262.0,1.1,15.0,275.0,235.33,184.7
2016,5,2,9,45,21.0,285.5,1.1,15.5,302.5,259.65,202.87
2016,5,2,10,0,25.0,309.0,1.1,16.0,330.0,284.66,221.4
2016,5,2,10,15,142.5,361.0,1.1,16.0,483.0,409.3,316.92
2016,5,2,10,30,260.0,413.0,1.1,16.0,636.0,548.49,419.2
2016,5,2,10,45,277.5,419.5,1.15,16.0,663.0,585.63,445.26
2016,5,2,11,0,295.0,426.0,1.2,16.0,690.0,623.63,472.62
2016,5,2,11,15,238.0,443.5,1.2,16.0,658.5,605.81,458.53
2016,5,2,11,30,181.0,461.0,1.2,16.0,627.0,587.71,444.42
2016,5,2,11,45,162.0,464.0,1.25,16.5,613.5,585.44,442.04
2016,5,2,12,0,143.0,467.0,1.3,17.0,600.0,581.31,438.15
2016,5,2,12,15,148.0,461.0,1.35,17.0,598.5,589.24,444.46
2016,5,2,12,30,153.0,455.0,1.4,17.0,597.0,596.42,450.17
2016,5,2,12,45,152.5,455.0,1.45,17.0,595.5,603.45,455.59
2016,5,2,13,0,152.0,455.0,1.5,17.0,594.0,609.63,460.45
2016,5,2,13,15,148.5,445.5,1.55,16.5,579.0,602.12,456.6
2016,5,2,13,30,145.0,436.0,1.6,16.0,564.0,593.53,452.09
2016,5,2,13,45,177.5,422.5,1.65,16.0,574.5,616.1,470.27
2016,5,2,14,0,210.0,409.0,1.7,16.0,585.0,637.52,487.39
2016,5,2,14,15,192.0,394.0,1.75,16.0,550.5,605.21,464.73
2016,5,2,14,30,174.0,379.0,1.8,16.0,516.0,572.11,441.68
2016,5,2,14,45,143.0,357.5,1.85,16.0,466.5,518.6,403.01
2016,5,2,15,0,112.0,336.0,1.9,16.0,417.0,448.24,351.27
2016,5,2,15,15,178.0,313.0,1.9,15.5,433.0,501.45,395.33
2016,5,2,15,30,244.0,290.0,1.9,15.0,449.0,549.95,434.78
2016,5,2,15,45,169.5,269.0,1.9,15.0,375.5,439.44,350.46
2016,5,2,16,0,95.0,248.0,1.9,15.0,302.0,334.43,268.65
