Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,15,123.0,226.5,1.9,14.5,289.5,346.31,280.62
2016,5,2,16,30,151.0,205.0,1.9,14.0,277.0,340.69,278.24
2016,5,2,16,45,177.5,179.5,1.95,14.0,255.0,326.31,268.27
2016,5,2,17,0,204.0,154.0,2.0,14.0,233.0,308.85,255.38
2016,5,2,17,15,171.5,137.0,1.95,13.5,196.5,261.21,216.43
2016,5,2,17,30,139.0,120.0,1.9,13.0,160.0,216.53,179.14
2016,5,2,17,45,114.0,97.5,1.9,13.0,126.0,171.9,140.91
2016,5,2,18,0,89.0,75.0,1.9,13.0,92.0,129.45,103.88
2016,5,2,18,15,55.5,53.5,1.85,13.0,63.0,86.96,66.6
2016,5,2,18,30,22.0,32.0,1.8,13.0,34.0,41.57,26.6
2016,5,2,18,45,11.0,16.0,1.8,13.0,17.0,18.64,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,1.3,12.0,6.5,5.91,0.0
2016,5,3,5,30,0.0,13.0,1.3,12.0,13.0,11.44,0.0
2016,5,3,5,45,37.0,33.0,1.3,12.0,38.0,27.32,16.84
2016,5,3,6,0,74.0,53.0,1.3,12.0,63.0,42.79,31.99
2016,5,3,6,15,106.0,74.5,1.25,12.0,96.0,58.9,46.96
2016,5,3,6,30,138.0,96.0,1.2,12.0,129.0,74.63,61.38
2016,5,3,6,45,175.5,112.5,1.2,12.5,165.5,86.88,72.29
2016,5,3,7,0,213.0,129.0,1.2,13.0,202.0,94.31,78.66
2016,5,3,7,15,110.5,138.5,1.25,13.0,177.0,105.18,88.04
2016,5,3,7,30,8.0,148.0,1.3,13.0,152.0,122.72,103.07
2016,5,3,7,45,7.5,160.5,1.4,13.0,164.5,134.57,107.74
2016,5,3,8,0,7.0,173.0,1.5,13.0,177.0,146.6,117.22
2016,5,3,8,15,178.5,209.5,1.6,13.0,318.0,197.51,151.04
2016,5,3,8,30,350.0,246.0,1.7,13.0,459.0,275.72,208.36
2016,5,3,8,45,273.0,282.0,1.8,13.5,456.0,305.12,235.5
2016,5,3,9,0,196.0,318.0,1.9,14.0,453.0,329.57,257.29
2016,5,3,9,15,239.5,331.0,1.85,14.0,506.0,374.98,292.88
2016,5,3,9,30,283.0,344.0,1.8,14.0,559.0,422.92,330.19
2016,5,3,9,45,207.5,369.0,1.8,14.5,530.5,425.42,331.86
2016,5,3,10,0,132.0,394.0,1.8,15.0,502.0,417.78,325.1
2016,5,3,10,15,183.0,407.0,1.7,15.0,561.5,473.7,367.41
2016,5,3,10,30,234.0,420.0,1.6,15.0,621.0,534.44,412.24
2016,5,3,10,45,266.5,423.5,1.55,15.0,657.5,580.76,445.85
2016,5,3,11,0,299.0,427.0,1.5,15.0,694.0,627.3,479.25
2016,5,3,11,15,231.5,445.0,1.4,15.0,654.0,601.57,458.43
2016,5,3,11,30,164.0,463.0,1.3,15.0,614.0,574.74,437.07
2016,5,3,11,45,144.0,464.0,1.2,15.0,597.0,569.15,432.15
2016,5,3,12,0,124.0,465.0,1.1,15.0,580.0,561.64,425.62
2016,5,3,12,15,282.5,424.5,1.05,15.0,686.0,690.46,520.58
2016,5,3,12,30,441.0,384.0,1.0,15.0,792.0,825.14,614.25
2016,5,3,12,45,479.5,369.5,1.0,15.0,809.5,862.41,638.58
2016,5,3,13,0,518.0,355.0,1.0,15.0,827.0,898.14,663.01
2016,5,3,13,15,507.5,348.0,1.05,15.0,803.0,890.24,658.62
2016,5,3,13,30,497.0,341.0,1.1,15.0,779.0,879.51,652.98
2016,5,3,13,45,495.0,328.5,1.15,15.0,754.5,869.08,647.89
2016,5,3,14,0,493.0,316.0,1.2,15.0,730.0,855.98,641.01
2016,5,3,14,15,295.0,343.5,1.3,15.0,588.5,670.34,511.05
2016,5,3,14,30,97.0,371.0,1.4,15.0,447.0,469.27,363.11
2016,5,3,14,45,73.0,339.0,1.5,15.0,395.0,412.2,322.36
2016,5,3,15,0,49.0,307.0,1.6,15.0,343.0,355.33,279.69
2016,5,3,15,15,80.0,301.5,1.65,15.0,355.5,379.83,300.73
2016,5,3,15,30,111.0,296.0,1.7,15.0,368.0,402.8,320.11
2016,5,3,15,45,65.0,251.0,1.8,15.0,292.5,311.14,248.7
2016,5,3,16,0,19.0,206.0,1.9,15.0,217.0,209.62,167.68
2016,5,3,16,15,92.5,205.5,1.95,14.5,251.5,282.95,230.35
2016,5,3,16,30,166.0,205.0,2.0,14.0,286.0,351.78,287.88
2016,5,3,16,45,214.5,177.0,2.05,14.0,269.0,349.79,287.95
2016,5,3,17,0,263.0,149.0,2.1,14.0,252.0,354.66,293.2
2016,5,3,17,15,224.0,134.0,2.05,14.0,213.0,301.4,249.37
2016,5,3,17,30,185.0,119.0,2.0,14.0,174.0,241.55,199.57
2016,5,3,17,45,155.0,97.5,1.95,14.0,137.5,193.09,158.24
2016,5,3,18,0,125.0,76.0,1.9,14.0,101.0,147.35,118.41
2016,5,3,18,15,83.0,55.0,1.8,13.5,69.5,100.03,77.16
2016,5,3,18,30,41.0,34.0,1.7,13.0,38.0,56.53,38.4
2016,5,3,18,45,20.5,17.0,1.6,13.0,19.0,25.6,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,2.15,12.0,1.0,0.88,0.0
2016,5,4,6,0,0.0,2.0,2.2,12.0,2.0,1.75,0.0
2016,5,4,6,15,0.0,3.5,2.2,12.0,3.5,3.07,0.0
2016,5,4,6,30,0.0,5.0,2.2,12.0,5.0,4.39,0.0
2016,5,4,6,45,0.0,6.5,2.2,12.5,6.5,5.71,0.0
2016,5,4,7,0,0.0,8.0,2.2,13.0,8.0,7.03,0.7
2016,5,4,7,15,8.5,82.5,2.1,13.0,86.5,72.42,59.27
2016,5,4,7,30,17.0,157.0,2.0,13.0,165.0,129.2,108.89
2016,5,4,7,45,25.5,180.5,1.95,13.0,193.5,150.17,120.17
2016,5,4,8,0,34.0,204.0,1.9,13.0,222.0,166.11,132.11
2016,5,4,8,15,58.0,236.0,1.85,13.0,270.0,199.01,157.43
2016,5,4,8,30,82.0,268.0,1.8,13.0,318.0,235.6,185.82
2016,5,4,8,45,142.0,293.5,1.75,13.0,388.5,277.77,217.84
2016,5,4,9,0,202.0,319.0,1.7,13.0,459.0,332.6,260.31
2016,5,4,9,15,110.0,292.5,1.6,13.0,369.5,290.45,229.0
2016,5,4,9,30,18.0,266.0,1.5,13.0,280.0,239.15,189.12
2016,5,4,9,45,25.5,298.0,1.45,13.5,318.5,270.69,213.45
2016,5,4,10,0,33.0,330.0,1.4,14.0,357.0,306.18,240.16
2016,5,4,10,15,65.5,373.0,1.35,14.0,429.0,368.53,287.75
2016,5,4,10,30,98.0,416.0,1.3,14.0,501.0,435.06,337.46
2016,5,4,10,45,135.0,433.0,1.3,14.0,553.0,489.21,377.6
2016,5,4,11,0,172.0,450.0,1.3,14.0,605.0,544.57,418.18
2016,5,4,11,15,214.5,451.5,1.35,14.0,647.5,593.29,454.11
2016,5,4,11,30,257.0,453.0,1.4,14.0,690.0,651.19,496.16
2016,5,4,11,45,268.5,453.5,1.5,14.0,702.5,677.19,515.08
2016,5,4,12,0,280.0,454.0,1.6,14.0,715.0,702.76,533.97
2016,5,4,12,15,324.0,436.5,1.7,14.0,737.5,740.69,562.59
2016,5,4,12,30,368.0,419.0,1.8,14.0,760.0,778.58,590.99
2016,5,4,12,45,398.5,399.5,1.9,14.5,765.0,800.7,607.08
2016,5,4,13,0,429.0,380.0,2.0,15.0,770.0,833.69,630.52
2016,5,4,13,15,441.5,367.0,2.05,15.0,762.0,842.33,637.58
2016,5,4,13,30,454.0,354.0,2.1,15.0,754.0,848.61,643.35
2016,5,4,13,45,496.0,329.0,2.15,15.0,755.5,869.97,660.5
2016,5,4,14,0,538.0,304.0,2.2,15.0,757.0,888.24,675.45
2016,5,4,14,15,528.0,291.5,2.25,15.0,722.5,864.13,660.16
2016,5,4,14,30,518.0,279.0,2.3,15.0,688.0,837.51,643.45
2016,5,4,14,45,439.0,293.5,2.4,15.0,628.5,769.86,595.91
2016,5,4,15,0,360.0,308.0,2.5,15.0,569.0,687.66,537.34
2016,5,4,15,15,393.0,279.0,2.5,15.0,549.0,680.23,534.99
2016,5,4,15,30,426.0,250.0,2.5,15.0,529.0,685.36,540.88
2016,5,4,15,45,342.0,247.0,2.55,15.0,460.5,580.99,463.41
2016,5,4,16,0,258.0,244.0,2.6,15.0,392.0,496.92,399.5
2016,5,4,16,15,308.5,212.0,2.55,14.5,373.0,493.3,400.39
2016,5,4,16,30,359.0,180.0,2.5,14.0,354.0,484.4,396.44
2016,5,4,16,45,314.5,164.5,2.5,14.0,304.5,420.19,345.99
2016,5,4,17,0,270.0,149.0,2.5,14.0,255.0,359.0,297.07
2016,5,4,17,15,239.5,132.5,2.4,13.5,216.5,308.95,256.62
2016,5,4,17,30,209.0,116.0,2.3,13.0,178.0,261.4,217.11
2016,5,4,17,45,177.5,95.5,2.2,13.0,141.0,211.06,173.97
2016,5,4,18,0,146.0,75.0,2.1,13.0,104.0,163.64,132.49
2016,5,4,18,15,102.5,55.0,2.0,13.0,72.5,107.66,83.6
2016,5,4,18,30,59.0,35.0,1.9,13.0,41.0,63.97,44.37
2016,5,4,18,45,29.5,17.5,1.8,13.0,20.5,28.88,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,13.0,7.5,6.82,0.0
2016,5,5,5,30,0.0,15.0,1.8,13.0,15.0,13.21,0.0
2016,5,5,5,45,36.0,35.0,1.9,13.0,40.5,28.91,18.52
2016,5,5,6,0,72.0,55.0,2.0,13.0,66.0,44.34,33.32
2016,5,5,6,15,103.5,76.5,2.05,13.0,99.0,60.41,48.17
2016,5,5,6,30,135.0,98.0,2.1,13.0,132.0,76.09,62.48
2016,5,5,6,45,169.5,115.5,2.2,13.5,168.0,88.92,73.85
2016,5,5,7,0,204.0,133.0,2.3,14.0,204.0,96.81,80.61
2016,5,5,7,15,257.5,149.5,2.3,14.0,253.5,107.32,89.64
2016,5,5,7,30,311.0,166.0,2.3,14.0,303.0,117.44,98.19
2016,5,5,7,45,380.0,173.5,2.3,14.0,361.5,141.19,100.96
2016,5,5,8,0,449.0,181.0,2.3,14.0,420.0,183.64,127.88
2016,5,5,8,15,265.0,225.0,2.25,14.0,369.5,218.7,164.09
2016,5,5,8,30,81.0,269.0,2.2,14.0,319.0,236.17,185.81
2016,5,5,8,45,282.5,256.0,2.2,14.0,448.5,289.19,222.96
2016,5,5,9,0,484.0,243.0,2.2,14.0,578.0,372.13,286.37
2016,5,5,9,15,380.5,296.0,2.15,14.0,568.5,405.13,315.36
2016,5,5,9,30,277.0,349.0,2.1,14.0,559.0,423.86,331.39
2016,5,5,9,45,328.5,351.5,2.1,14.5,612.0,474.93,370.57
2016,5,5,10,0,380.0,354.0,2.1,15.0,665.0,530.73,412.6
2016,5,5,10,15,281.0,391.0,2.1,15.0,625.5,523.43,406.28
2016,5,5,10,30,182.0,428.0,2.1,15.0,586.0,505.03,391.21
2016,5,5,10,45,190.5,438.5,2.1,15.0,607.5,534.5,413.26
2016,5,5,11,0,199.0,449.0,2.1,15.0,629.0,564.36,435.09
2016,5,5,11,15,137.5,444.5,2.15,15.0,569.5,523.79,404.02
2016,5,5,11,30,76.0,440.0,2.2,15.0,510.0,470.41,363.36
2016,5,5,11,45,252.0,416.0,2.25,15.5,651.0,626.83,482.64
2016,5,5,12,0,428.0,392.0,2.3,16.0,792.0,786.18,597.9
2016,5,5,12,15,411.0,398.5,2.3,16.0,782.0,793.75,601.48
2016,5,5,12,30,394.0,405.0,2.3,16.0,772.0,789.16,598.18
2016,5,5,12,45,411.0,393.0,2.3,16.0,772.0,816.85,618.11
2016,5,5,13,0,428.0,381.0,2.3,16.0,772.0,833.08,630.03
2016,5,5,13,15,444.5,367.0,2.25,16.0,766.0,844.73,638.6
2016,5,5,13,30,461.0,353.0,2.2,16.0,760.0,854.04,645.65
2016,5,5,13,45,437.5,351.0,2.2,16.0,729.5,832.6,631.02
2016,5,5,14,0,414.0,349.0,2.2,16.0,699.0,808.89,615.08
2016,5,5,14,15,593.0,255.5,2.2,15.5,736.0,894.93,682.42
2016,5,5,14,30,772.0,162.0,2.2,15.0,773.0,962.01,731.17
2016,5,5,14,45,757.5,160.0,2.2,15.0,736.0,942.58,718.55
2016,5,5,15,0,743.0,158.0,2.2,15.0,699.0,913.75,700.48
2016,5,5,15,15,572.0,207.5,2.15,15.0,609.5,785.2,611.13
2016,5,5,15,30,401.0,257.0,2.1,15.0,520.0,653.81,514.38
2016,5,5,15,45,533.0,199.5,2.05,15.0,522.5,711.67,561.92
2016,5,5,16,0,665.0,142.0,2.0,15.0,525.0,749.27,591.78
2016,5,5,16,15,637.0,136.0,1.95,15.0,476.5,695.34,553.54
2016,5,5,16,30,609.0,130.0,1.9,15.0,428.0,641.19,514.51
2016,5,5,16,45,568.5,124.0,1.85,15.0,377.5,578.06,467.45
2016,5,5,17,0,528.0,118.0,1.8,15.0,327.0,511.45,416.61
2016,5,5,17,15,479.0,108.5,1.7,14.5,277.5,444.09,364.05
2016,5,5,17,30,430.0,99.0,1.6,14.0,228.0,380.39,312.65
2016,5,5,17,45,364.5,86.5,1.55,14.0,181.0,308.64,252.67
2016,5,5,18,0,299.0,74.0,1.5,14.0,134.0,243.35,196.52
2016,5,5,18,15,214.0,57.0,1.35,13.5,93.5,171.65,134.71
2016,5,5,18,30,129.0,40.0,1.2,13.0,53.0,102.49,74.01
2016,5,5,18,45,64.5,20.0,1.1,13.0,26.5,46.66,3.42
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.0,1.5,11.0,9.0,8.19,0.0
2016,5,6,5,30,0.0,18.0,1.5,11.0,18.0,15.8,0.0
2016,5,6,5,45,56.5,39.0,1.55,11.5,48.0,31.86,21.33
2016,5,6,6,0,113.0,60.0,1.6,12.0,78.0,47.92,36.66
2016,5,6,6,15,162.5,80.5,1.55,12.0,116.0,61.49,49.35
2016,5,6,6,30,212.0,101.0,1.5,12.0,154.0,75.88,62.55
2016,5,6,6,45,273.5,110.0,1.45,12.0,195.0,82.29,68.37
2016,5,6,7,0,335.0,119.0,1.4,12.0,236.0,83.6,69.48
2016,5,6,7,15,220.0,151.5,1.3,12.0,233.5,108.28,91.1
2016,5,6,7,30,105.0,184.0,1.2,12.0,231.0,133.68,112.93
2016,5,6,7,45,52.5,160.5,1.2,12.5,184.0,132.12,104.28
2016,5,6,8,0,0.0,137.0,1.2,13.0,137.0,118.03,93.81
2016,5,6,8,15,17.0,190.0,1.15,13.0,200.5,164.13,130.62
2016,5,6,8,30,34.0,243.0,1.1,13.0,264.0,206.1,163.4
2016,5,6,8,45,22.0,230.0,1.1,13.0,244.0,202.91,160.87
2016,5,6,9,0,10.0,217.0,1.1,13.0,224.0,190.88,151.26
2016,5,6,9,15,33.0,275.0,1.1,13.0,300.0,246.37,194.88
2016,5,6,9,30,56.0,333.0,1.1,13.0,376.0,308.85,243.04
2016,5,6,9,45,30.0,253.5,1.15,13.0,276.5,236.01,186.01
2016,5,6,10,0,4.0,174.0,1.2,13.0,177.0,155.98,122.39
2016,5,6,10,15,2.0,132.5,1.2,13.0,134.0,118.81,92.45
2016,5,6,10,30,0.0,91.0,1.2,13.0,91.0,80.94,61.49
2016,5,6,10,45,0.0,95.0,1.25,13.5,95.0,84.54,64.31
2016,5,6,11,0,0.0,99.0,1.3,14.0,99.0,88.15,67.07
2016,5,6,11,15,2.0,130.5,1.3,14.0,132.5,117.98,91.27
2016,5,6,11,30,4.0,162.0,1.3,14.0,166.0,148.16,115.48
2016,5,6,11,45,8.5,216.5,1.35,14.0,225.0,201.78,158.09
2016,5,6,12,0,13.0,271.0,1.4,14.0,284.0,256.4,200.75
2016,5,6,12,15,19.0,313.5,1.4,14.0,331.5,302.4,236.17
2016,5,6,12,30,25.0,356.0,1.4,14.0,379.0,361.67,281.18
2016,5,6,12,45,17.5,290.5,1.4,14.0,307.0,281.85,220.01
2016,5,6,13,0,10.0,225.0,1.4,14.0,235.0,213.95,167.46
2016,5,6,13,15,17.0,279.0,1.4,14.0,294.5,272.26,213.58
2016,5,6,13,30,24.0,333.0,1.4,14.0,354.0,332.0,259.58
2016,5,6,13,45,38.0,353.0,1.4,14.0,385.5,383.95,299.41
2016,5,6,14,0,52.0,373.0,1.4,14.0,417.0,421.23,327.89
2016,5,6,14,15,49.0,356.0,1.3,14.0,396.5,402.28,313.52
2016,5,6,14,30,46.0,339.0,1.2,14.0,376.0,382.97,299.24
2016,5,6,14,45,80.0,340.0,1.2,14.0,400.5,419.03,328.41
2016,5,6,15,0,114.0,341.0,1.2,14.0,425.0,470.81,368.53
2016,5,6,15,15,128.5,321.5,1.1,14.0,411.0,462.79,363.08
2016,5,6,15,30,143.0,302.0,1.0,14.0,397.0,453.36,357.05
2016,5,6,15,45,139.0,281.0,0.95,14.0,367.5,424.47,336.06
2016,5,6,16,0,135.0,260.0,0.9,14.0,338.0,395.18,314.7
2016,5,6,16,15,71.0,211.0,0.85,14.0,252.0,270.84,217.57
2016,5,6,16,30,7.0,162.0,0.8,14.0,166.0,156.45,124.94
2016,5,6,16,45,115.5,159.0,0.8,14.0,205.5,255.63,209.31
2016,5,6,17,0,224.0,156.0,0.8,14.0,245.0,335.19,274.31
2016,5,6,17,15,339.5,125.0,0.75,13.5,238.5,374.43,306.5
2016,5,6,17,30,455.0,94.0,0.7,13.0,232.0,388.75,317.82
2016,5,6,17,45,389.5,82.5,0.7,13.0,184.5,316.86,258.07
2016,5,6,18,0,324.0,71.0,0.7,13.0,137.0,251.36,202.45
2016,5,6,18,15,238.5,55.5,0.7,13.0,96.5,179.73,140.91
2016,5,6,18,30,153.0,40.0,0.7,13.0,56.0,110.53,80.31
2016,5,6,18,45,76.5,20.0,0.75,13.0,28.0,50.27,9.34
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.5,1.4,12.0,6.5,5.91,0.0
2016,5,7,5,30,0.0,13.0,1.5,12.0,13.0,11.44,0.0
2016,5,7,5,45,2.0,32.0,1.6,12.5,32.5,27.78,17.94
2016,5,7,6,0,4.0,51.0,1.7,13.0,52.0,43.45,32.65
2016,5,7,6,15,17.5,72.5,1.75,13.0,77.0,59.4,47.35
2016,5,7,6,30,31.0,94.0,1.8,13.0,102.0,75.72,62.18
2016,5,7,6,45,45.5,115.0,1.85,13.0,129.5,91.41,76.2
2016,5,7,7,0,60.0,136.0,1.9,13.0,157.0,106.83,89.71
2016,5,7,7,15,51.5,155.0,1.95,13.0,175.0,120.55,101.52
2016,5,7,7,30,43.0,174.0,2.0,13.0,193.0,133.97,112.88
2016,5,7,7,45,152.5,198.5,2.05,13.0,278.0,157.1,121.61
2016,5,7,8,0,262.0,223.0,2.1,13.0,363.0,195.37,145.96
2016,5,7,8,15,160.0,242.5,2.1,13.0,330.5,217.41,167.97
2016,5,7,8,30,58.0,262.0,2.1,13.0,298.0,225.72,178.81
2016,5,7,8,45,29.0,211.5,2.15,13.5,229.5,186.17,147.5
2016,5,7,9,0,0.0,161.0,2.2,14.0,161.0,140.71,110.92
2016,5,7,9,15,6.5,204.0,2.15,14.0,209.0,180.28,142.7
2016,5,7,9,30,13.0,247.0,2.1,14.0,257.0,220.87,174.75
2016,5,7,9,45,9.0,217.5,2.1,14.0,225.0,195.44,154.15
2016,5,7,10,0,5.0,188.0,2.1,14.0,193.0,168.73,132.63
2016,5,7,10,15,2.5,138.5,2.05,14.0,141.0,124.41,96.77
2016,5,7,10,30,0.0,89.0,2.0,14.0,89.0,79.17,59.83
2016,5,7,10,45,0.0,73.5,2.0,14.5,73.5,65.41,48.43
2016,5,7,11,0,0.0,58.0,2.0,15.0,58.0,51.61,36.99
2016,5,7,11,15,0.0,79.5,1.95,15.0,79.5,70.82,52.7
2016,5,7,11,30,0.0,101.0,1.9,15.0,101.0,90.07,68.32
2016,5,7,11,45,0.0,89.0,1.9,15.0,89.0,79.38,59.58
2016,5,7,12,0,0.0,77.0,1.9,15.0,77.0,68.66,50.85
2016,5,7,12,15,0.0,94.5,1.85,15.0,94.5,84.38,63.67
2016,5,7,12,30,0.0,112.0,1.8,15.0,112.0,100.19,76.47
2016,5,7,12,45,2.0,139.5,1.75,15.0,141.5,127.13,98.28
2016,5,7,13,0,4.0,167.0,1.7,15.0,171.0,154.37,120.17
2016,5,7,13,15,8.0,213.0,1.65,15.0,221.0,201.15,157.43
2016,5,7,13,30,12.0,259.0,1.6,15.0,271.0,248.86,194.88
2016,5,7,13,45,9.0,225.5,1.6,15.0,234.5,214.56,167.98
2016,5,7,14,0,6.0,192.0,1.6,15.0,198.0,180.24,141.06
2016,5,7,14,15,5.0,184.0,1.55,15.0,188.5,171.88,134.65
2016,5,7,14,30,4.0,176.0,1.5,15.0,179.0,163.5,128.13
2016,5,7,14,45,21.5,238.0,1.5,15.0,254.0,253.14,200.16
2016,5,7,15,0,39.0,300.0,1.5,15.0,329.0,336.89,265.7
2016,5,7,15,15,176.0,290.5,1.45,15.0,408.5,472.14,373.29
2016,5,7,15,30,313.0,281.0,1.4,15.0,488.0,599.78,470.7
2016,5,7,15,45,179.5,258.0,1.4,15.0,375.0,433.48,344.05
2016,5,7,16,0,46.0,235.0,1.4,15.0,262.0,276.36,220.45
2016,5,7,16,15,198.5,209.5,1.35,14.5,309.5,385.67,312.64
2016,5,7,16,30,351.0,184.0,1.3,14.0,357.0,481.54,390.31
2016,5,7,16,45,185.5,164.0,1.3,14.0,255.0,311.92,255.0
2016,5,7,17,0,20.0,144.0,1.3,14.0,153.0,149.7,120.73
2016,5,7,17,15,13.5,124.5,1.2,14.0,130.0,126.22,101.7
2016,5,7,17,30,7.0,105.0,1.1,14.0,107.0,103.29,82.46
2016,5,7,17,45,156.5,89.0,1.05,14.0,121.5,190.67,156.37
2016,5,7,18,0,306.0,73.0,1.0,14.0,136.0,244.92,197.91
2016,5,7,18,15,224.0,56.5,0.95,13.5,96.0,174.59,137.06
2016,5,7,18,30,142.0,40.0,0.9,13.0,56.0,106.06,77.45
2016,5,7,18,45,71.0,20.0,0.9,13.0,28.0,48.64,13.01
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,6.5,1.0,12.0,6.5,5.91,0.0
2016,5,8,5,30,0.0,13.0,1.0,12.0,13.0,11.43,0.0
2016,5,8,5,45,0.0,30.0,1.05,12.5,30.0,26.28,16.8
2016,5,8,6,0,0.0,47.0,1.1,13.0,47.0,40.51,30.14
2016,5,8,6,15,4.0,68.0,1.15,13.0,69.0,57.61,45.8
2016,5,8,6,30,8.0,89.0,1.2,13.0,91.0,74.51,61.11
2016,5,8,6,45,16.5,109.0,1.25,13.5,114.5,90.58,75.29
2016,5,8,7,0,25.0,129.0,1.3,14.0,138.0,102.3,85.33
2016,5,8,7,15,80.5,158.0,1.25,14.0,193.5,122.7,102.88
2016,5,8,7,30,136.0,187.0,1.2,14.0,249.0,135.77,113.8
2016,5,8,7,45,112.0,208.5,1.2,14.0,263.5,160.84,125.19
2016,5,8,8,0,88.0,230.0,1.2,14.0,278.0,190.64,148.71
2016,5,8,8,15,53.0,226.0,1.15,14.0,256.0,191.61,150.48
2016,5,8,8,30,18.0,222.0,1.1,14.0,234.0,192.37,152.22
2016,5,8,8,45,15.0,225.0,1.1,14.5,235.0,196.83,155.31
2016,5,8,9,0,12.0,228.0,1.1,15.0,236.0,200.63,157.81
2016,5,8,9,15,37.0,284.0,1.1,15.0,312.0,255.13,200.13
2016,5,8,9,30,62.0,340.0,1.1,15.0,388.0,317.2,247.52
2016,5,8,9,45,100.5,370.5,1.15,15.0,451.5,369.99,287.46
2016,5,8,10,0,139.0,401.0,1.2,15.0,515.0,426.85,330.18
2016,5,8,10,15,206.5,408.5,1.2,15.0,585.0,489.15,376.77
2016,5,8,10,30,274.0,416.0,1.2,15.0,655.0,559.02,428.19
2016,5,8,10,45,246.5,432.5,1.3,15.0,651.5,572.24,437.32
2016,5,8,11,0,219.0,449.0,1.4,15.0,648.0,578.99,442.14
2016,5,8,11,15,341.5,414.5,1.45,15.0,729.0,667.25,508.23
2016,5,8,11,30,464.0,380.0,1.5,15.0,810.0,764.3,578.38
2016,5,8,11,45,309.5,427.0,1.6,15.5,715.0,686.7,519.8
2016,5,8,12,0,155.0,474.0,1.7,16.0,620.0,596.64,452.33
2016,5,8,12,15,166.5,473.0,1.75,16.0,629.5,615.87,467.5
2016,5,8,12,30,178.0,472.0,1.8,16.0,639.0,634.73,481.54
2016,5,8,12,45,132.5,457.5,1.9,16.0,581.0,583.83,444.64
2016,5,8,13,0,87.0,443.0,2.0,16.0,523.0,515.93,395.28
2016,5,8,13,15,104.5,441.0,2.05,16.0,535.5,535.51,411.13
2016,5,8,13,30,122.0,439.0,2.1,16.0,548.0,570.71,437.6
2016,5,8,13,45,145.0,428.0,2.15,16.0,554.0,586.2,450.14
2016,5,8,14,0,168.0,417.0,2.2,16.0,560.0,600.74,462.18
2016,5,8,14,15,170.0,401.0,2.25,15.5,541.0,587.73,454.59
2016,5,8,14,30,172.0,385.0,2.3,15.0,522.0,573.65,446.37
2016,5,8,14,45,164.5,366.0,2.35,15.0,492.0,546.0,426.99
2016,5,8,15,0,157.0,347.0,2.4,15.0,462.0,517.64,406.99
2016,5,8,15,15,137.5,324.5,2.4,15.0,421.0,473.63,374.46
2016,5,8,15,30,118.0,302.0,2.4,15.0,380.0,429.76,341.68
2016,5,8,15,45,91.0,273.5,2.45,15.0,331.0,357.62,286.44
2016,5,8,16,0,64.0,245.0,2.5,15.0,282.0,302.55,243.45
2016,5,8,16,15,37.0,206.5,2.5,14.5,228.0,237.7,192.06
2016,5,8,16,30,10.0,168.0,2.5,14.0,174.0,164.68,132.68
2016,5,8,16,45,43.0,164.5,2.5,14.0,183.0,196.79,160.74
2016,5,8,17,0,76.0,161.0,2.5,14.0,192.0,216.46,178.01
2016,5,8,17,15,68.5,139.0,2.5,13.5,164.0,185.8,152.93
2016,5,8,17,30,61.0,117.0,2.5,13.0,136.0,155.61,127.8
2016,5,8,17,45,254.5,87.0,2.5,13.0,143.0,239.64,198.86
2016,5,8,18,0,448.0,57.0,2.5,13.0,150.0,296.76,242.23
2016,5,8,18,15,355.0,46.5,2.35,12.5,107.5,219.65,174.21
2016,5,8,18,30,262.0,36.0,2.2,12.0,65.0,151.09,112.46
2016,5,8,18,45,131.0,18.0,2.1,12.0,32.5,69.65,25.52
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,38.0,12.5,1.95,11.0,15.0,11.37,0.0
2016,5,9,5,30,76.0,25.0,2.0,11.0,30.0,20.24,5.53
2016,5,9,5,45,176.5,42.0,2.05,11.5,67.0,32.49,22.26
2016,5,9,6,0,277.0,59.0,2.1,12.0,104.0,45.03,34.25
2016,5,9,6,15,138.5,51.0,2.05,12.0,73.5,40.43,30.66
2016,5,9,6,30,0.0,43.0,2.0,12.0,43.0,37.92,28.63
2016,5,9,6,45,0.0,54.0,2.0,12.0,54.0,47.67,37.46
2016,5,9,7,0,0.0,65.0,2.0,12.0,65.0,57.44,46.17
2016,5,9,7,15,0.0,75.5,1.95,12.0,75.5,66.78,54.38
2016,5,9,7,30,0.0,86.0,1.9,12.0,86.0,75.78,62.18
2016,5,9,7,45,0.0,96.5,1.9,12.5,96.5,84.78,66.59
2016,5,9,8,0,0.0,107.0,1.9,13.0,107.0,93.83,73.8
2016,5,9,8,15,0.0,125.5,1.85,13.0,125.5,109.56,86.62
2016,5,9,8,30,0.0,144.0,1.8,13.0,144.0,125.39,99.39
2016,5,9,8,45,3.0,171.5,1.75,13.0,173.5,149.73,118.93
2016,5,9,9,0,6.0,199.0,1.7,13.0,203.0,174.63,138.72
2016,5,9,9,15,9.0,221.0,1.7,13.0,227.5,195.55,155.19
2016,5,9,9,30,12.0,243.0,1.7,13.0,252.0,217.02,172.01
2016,5,9,9,45,14.5,262.5,1.7,13.5,274.5,236.66,186.93
2016,5,9,10,0,17.0,282.0,1.7,14.0,297.0,256.75,202.06
2016,5,9,10,15,26.5,322.0,1.65,14.0,345.5,299.47,235.04
2016,5,9,10,30,36.0,362.0,1.6,14.0,394.0,344.81,269.48
2016,5,9,10,45,30.5,354.5,1.6,14.5,382.0,339.03,264.08
2016,5,9,11,0,25.0,347.0,1.6,15.0,370.0,332.32,258.25
2016,5,9,11,15,34.5,376.5,1.6,15.0,409.0,370.77,287.47
2016,5,9,11,30,44.0,406.0,1.6,15.0,448.0,410.59,317.19
2016,5,9,11,45,94.0,440.0,1.65,15.0,528.5,491.74,378.48
2016,5,9,12,0,144.0,474.0,1.7,15.0,609.0,586.2,447.77
2016,5,9,12,15,87.5,425.5,1.75,15.0,507.5,484.08,372.09
2016,5,9,12,30,31.0,377.0,1.8,15.0,406.0,387.4,299.47
2016,5,9,12,45,29.5,369.0,1.85,15.0,396.5,381.12,295.49
2016,5,9,13,0,28.0,361.0,1.9,15.0,387.0,374.4,290.69
2016,5,9,13,15,38.5,377.0,1.9,15.0,412.0,403.6,313.29
2016,5,9,13,30,49.0,393.0,1.9,15.0,437.0,433.24,335.92
2016,5,9,13,45,48.0,381.0,1.95,15.0,423.5,422.36,328.11
2016,5,9,14,0,47.0,369.0,2.0,15.0,410.0,411.07,320.24
2016,5,9,14,15,43.0,350.0,2.0,15.0,386.5,389.02,304.01
2016,5,9,14,30,39.0,331.0,2.0,15.0,363.0,366.61,287.47
2016,5,9,14,45,36.5,312.5,2.05,15.0,341.0,345.95,272.32
2016,5,9,15,0,34.0,294.0,2.1,15.0,319.0,325.06,256.86
2016,5,9,15,15,33.0,276.5,2.1,15.0,299.5,306.5,243.09
2016,5,9,15,30,32.0,259.0,2.1,15.0,280.0,287.78,229.08
2016,5,9,15,45,28.0,238.0,2.1,15.0,255.5,262.43,209.63
2016,5,9,16,0,24.0,217.0,2.1,15.0,231.0,224.24,179.71
2016,5,9,16,15,16.5,192.0,2.1,14.5,201.5,193.25,155.39
2016,5,9,16,30,9.0,167.0,2.1,14.0,172.0,162.75,131.02
2016,5,9,16,45,4.5,140.0,2.15,14.0,142.5,132.93,106.69
2016,5,9,17,0,0.0,113.0,2.2,14.0,113.0,103.53,82.35
2016,5,9,17,15,0.0,96.5,2.2,13.5,96.5,88.05,69.68
2016,5,9,17,30,0.0,80.0,2.2,13.0,80.0,72.56,56.73
2016,5,9,17,45,206.5,72.5,2.25,13.0,116.5,196.16,162.78
2016,5,9,18,0,413.0,65.0,2.3,13.0,153.0,285.52,233.19
2016,5,9,18,15,319.0,53.0,2.25,12.5,109.5,209.39,166.26
2016,5,9,18,30,225.0,41.0,2.2,12.0,66.0,143.97,107.79
2016,5,9,18,45,112.5,20.5,2.2,12.0,33.0,67.92,28.76
2016,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,53.5,12.5,1.65,11.0,16.0,11.37,0.0
2016,5,10,5,30,107.0,25.0,1.7,11.0,32.0,19.57,6.24
2016,5,10,5,45,217.5,39.5,1.75,11.5,70.0,30.57,20.72
2016,5,10,6,0,328.0,54.0,1.8,12.0,108.0,41.28,30.99
2016,5,10,6,15,164.0,61.0,1.7,12.0,88.0,47.83,37.3
2016,5,10,6,30,0.0,68.0,1.6,12.0,68.0,58.95,47.51
2016,5,10,6,45,0.0,85.0,1.55,12.5,85.0,73.03,60.04
2016,5,10,7,0,0.0,102.0,1.5,13.0,102.0,86.98,72.19
2016,5,10,7,15,15.5,136.5,1.35,13.0,143.5,113.66,95.4
2016,5,10,7,30,31.0,171.0,1.2,13.0,185.0,132.32,111.23
2016,5,10,7,45,28.0,186.5,1.05,13.5,200.0,148.34,117.86
2016,5,10,8,0,25.0,202.0,0.9,14.0,215.0,171.03,135.42
2016,5,10,8,15,26.0,220.0,0.8,14.0,235.0,188.94,149.22
2016,5,10,8,30,27.0,238.0,0.7,14.0,255.0,200.9,158.25
2016,5,10,8,45,39.5,268.5,0.65,14.5,295.5,232.58,182.26
2016,5,10,9,0,52.0,299.0,0.6,15.0,336.0,266.37,207.54
2016,5,10,9,15,75.0,329.0,0.6,15.0,385.5,306.35,237.69
2016,5,10,9,30,98.0,359.0,0.6,15.0,435.0,349.51,269.99
2016,5,10,9,45,131.0,381.5,0.6,15.5,487.5,393.46,302.07
2016,5,10,10,0,164.0,404.0,0.6,16.0,540.0,443.72,338.32
2016,5,10,10,15,138.0,415.0,0.65,16.0,532.0,450.16,342.63
2016,5,10,10,30,112.0,426.0,0.7,16.0,524.0,453.89,345.11
2016,5,10,10,45,151.0,440.0,0.8,16.5,575.5,505.43,382.84
2016,5,10,11,0,190.0,454.0,0.9,17.0,627.0,560.26,421.99
2016,5,10,11,15,170.5,461.5,0.95,17.0,618.0,564.44,424.32
2016,5,10,11,30,151.0,469.0,1.0,17.0,609.0,566.71,425.72
2016,5,10,11,45,187.0,470.0,1.1,17.5,645.0,610.17,457.09
2016,5,10,12,0,223.0,471.0,1.2,18.0,681.0,655.0,488.72
2016,5,10,12,15,159.5,465.0,1.3,18.0,615.5,600.72,449.83
2016,5,10,12,30,96.0,459.0,1.4,18.0,550.0,530.27,399.51
2016,5,10,12,45,84.0,446.5,1.5,18.0,525.5,511.34,386.9
2016,5,10,13,0,72.0,434.0,1.6,18.0,501.0,491.27,372.9
2016,5,10,13,15,74.5,424.5,1.7,18.0,492.0,487.83,371.37
2016,5,10,13,30,77.0,415.0,1.8,18.0,483.0,483.87,369.37
2016,5,10,13,45,69.5,401.0,1.9,18.0,461.5,464.62,355.84
2016,5,10,14,0,62.0,387.0,2.0,18.0,440.0,444.83,341.9
2016,5,10,14,15,53.0,363.0,2.05,17.5,407.5,412.51,318.99
2016,5,10,14,30,44.0,339.0,2.1,17.0,375.0,379.81,295.52
2016,5,10,14,45,46.5,326.0,2.2,17.0,362.5,369.92,289.04
2016,5,10,15,0,49.0,313.0,2.3,17.0,350.0,359.7,282.17
2016,5,10,15,15,61.5,302.5,2.35,17.0,346.0,361.24,284.61
2016,5,10,15,30,74.0,292.0,2.4,17.0,342.0,362.03,286.45
2016,5,10,15,45,58.0,263.5,2.45,17.0,301.0,316.74,251.65
2016,5,10,16,0,42.0,235.0,2.5,17.0,260.0,272.1,216.98
2016,5,10,16,15,25.5,201.0,2.55,16.5,216.0,209.69,167.82
2016,5,10,16,30,9.0,167.0,2.6,16.0,172.0,162.62,130.0
2016,5,10,16,45,10.0,154.0,2.65,16.0,158.5,151.25,121.21
2016,5,10,17,0,11.0,141.0,2.7,16.0,145.0,139.87,112.2
2016,5,10,17,15,5.5,122.0,2.65,15.5,124.5,117.95,94.28
2016,5,10,17,30,0.0,103.0,2.6,15.0,104.0,96.52,76.48
2016,5,10,17,45,225.5,82.0,2.6,14.5,130.5,217.58,179.71
2016,5,10,18,0,451.0,61.0,2.6,14.0,157.0,302.23,246.1
2016,5,10,18,15,359.0,50.0,2.5,13.5,113.5,224.77,178.08
2016,5,10,18,30,267.0,39.0,2.4,13.0,70.0,156.2,116.93
2016,5,10,18,45,149.5,24.0,2.3,13.0,39.5,84.22,40.42
2016,5,10,19,0,32.0,9.0,2.2,13.0,9.0,15.96,0.0
2016,5,10,19,15,16.0,4.5,2.15,13.0,4.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,5.0,1.9,11.0,5.0,4.55,0.0
2016,5,11,5,30,0.0,10.0,2.0,11.0,10.0,8.78,0.07
2016,5,11,5,45,0.0,22.0,2.1,11.5,22.0,19.37,11.13
2016,5,11,6,0,0.0,34.0,2.2,12.0,34.0,29.98,21.01
2016,5,11,6,15,0.0,48.5,2.1,12.0,48.5,42.78,32.81
2016,5,11,6,30,0.0,63.0,2.0,12.0,63.0,55.08,44.05
2016,5,11,6,45,0.0,78.0,1.95,12.5,78.0,67.68,55.27
2016,5,11,7,0,0.0,93.0,1.9,13.0,93.0,80.18,66.18
2016,5,11,7,15,0.0,97.0,1.85,13.0,97.0,84.08,69.43
2016,5,11,7,30,0.0,101.0,1.8,13.0,101.0,87.85,72.53
2016,5,11,7,45,13.0,152.5,1.75,13.5,159.5,129.67,103.26
2016,5,11,8,0,26.0,204.0,1.7,14.0,218.0,172.71,137.18
2016,5,11,8,15,23.0,216.0,1.65,14.0,229.5,185.43,147.08
2016,5,11,8,30,20.0,228.0,1.6,14.0,241.0,197.66,156.69
2016,5,11,8,45,38.5,265.5,1.55,14.5,292.0,230.06,181.4
2016,5,11,9,0,57.0,303.0,1.5,15.0,343.0,271.23,212.8
2016,5,11,9,15,51.5,315.0,1.45,15.0,353.0,285.44,223.64
2016,5,11,9,30,46.0,327.0,1.4,15.0,363.0,298.96,233.86
2016,5,11,9,45,47.0,343.0,1.4,15.0,381.0,318.63,248.75
2016,5,11,10,0,48.0,359.0,1.4,15.0,399.0,338.56,263.69
2016,5,11,10,15,31.5,321.5,1.4,15.0,348.5,302.05,235.41
2016,5,11,10,30,15.0,284.0,1.4,15.0,298.0,261.07,203.59
2016,5,11,10,45,20.0,315.5,1.45,15.5,334.5,294.22,228.88
2016,5,11,11,0,25.0,347.0,1.5,16.0,371.0,332.04,257.07
2016,5,11,11,15,29.5,366.5,1.55,16.0,394.5,357.24,275.96
2016,5,11,11,30,34.0,386.0,1.6,16.0,418.0,383.14,295.35
2016,5,11,11,45,47.0,410.0,1.65,16.0,454.5,421.44,324.13
2016,5,11,12,0,60.0,434.0,1.7,16.0,491.0,460.97,353.52
2016,5,11,12,15,49.5,416.5,1.75,16.0,463.5,439.21,337.2
2016,5,11,12,30,39.0,399.0,1.8,16.0,436.0,416.2,320.22
2016,5,11,12,45,38.5,394.0,1.9,16.0,430.5,414.26,319.3
2016,5,11,13,0,38.0,389.0,2.0,16.0,425.0,411.92,317.99
2016,5,11,13,15,38.5,383.5,2.05,16.0,419.5,409.72,316.74
2016,5,11,13,30,39.0,378.0,2.1,16.0,414.0,407.2,315.3
2016,5,11,13,45,57.5,387.5,2.15,16.0,438.0,438.12,339.59
2016,5,11,14,0,76.0,397.0,2.2,16.0,462.0,469.15,363.7
2016,5,11,14,15,92.0,389.0,2.2,16.0,465.0,478.84,371.89
2016,5,11,14,30,108.0,381.0,2.2,16.0,468.0,487.88,379.76
2016,5,11,14,45,93.5,357.5,2.2,16.0,430.5,449.49,351.34
2016,5,11,15,0,79.0,334.0,2.2,16.0,393.0,410.97,322.76
2016,5,11,15,15,69.0,309.5,2.15,16.0,359.0,375.62,296.35
2016,5,11,15,30,59.0,285.0,2.1,16.0,325.0,340.32,269.67
2016,5,11,15,45,54.0,262.5,2.1,16.0,297.0,311.81,248.23
2016,5,11,16,0,49.0,240.0,2.1,16.0,269.0,283.32,226.52
2016,5,11,16,15,27.5,201.5,2.05,15.5,218.0,223.68,179.45
2016,5,11,16,30,6.0,163.0,2.0,15.0,167.0,156.09,124.83
2016,5,11,16,45,11.0,154.0,1.95,15.0,159.5,151.84,122.04
2016,5,11,17,0,16.0,145.0,1.9,15.0,152.0,147.34,118.8
2016,5,11,17,15,10.5,126.0,1.8,14.5,130.0,125.22,100.71
2016,5,11,17,30,5.0,107.0,1.7,14.0,108.0,103.58,82.74
2016,5,11,17,45,242.5,82.0,1.65,14.0,134.5,226.31,186.91
2016,5,11,18,0,480.0,57.0,1.6,14.0,161.0,311.61,252.57
2016,5,11,18,15,389.5,47.0,1.55,13.5,116.5,234.39,185.06
2016,5,11,18,30,299.0,37.0,1.5,13.0,72.0,167.0,125.12
2016,5,11,18,45,149.5,23.5,1.45,13.0,41.0,83.83,43.27
2016,5,11,19,0,0.0,10.0,1.4,13.0,10.0,9.1,0.0
2016,5,11,19,15,0.0,5.0,1.45,12.5,5.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,2.25,11.0,6.5,5.91,0.0
2016,5,12,5,30,0.0,13.0,2.4,11.0,13.0,11.43,2.19
2016,5,12,5,45,0.0,27.5,2.55,11.0,27.5,24.24,15.43
2016,5,12,6,0,0.0,42.0,2.7,11.0,42.0,36.85,27.24
2016,5,12,6,15,0.0,59.5,2.7,11.0,59.5,51.48,40.75
2016,5,12,6,30,0.0,77.0,2.7,11.0,77.0,65.95,53.98
2016,5,12,6,45,0.0,96.0,2.75,11.5,96.0,81.41,67.77
2016,5,12,7,0,0.0,115.0,2.8,12.0,115.0,96.73,81.14
2016,5,12,7,15,0.0,125.5,2.75,12.0,125.5,105.72,88.86
2016,5,12,7,30,0.0,136.0,2.7,12.0,136.0,114.62,96.39
2016,5,12,7,45,8.0,164.0,2.65,12.5,168.5,137.95,110.77
2016,5,12,8,0,16.0,192.0,2.6,13.0,201.0,162.64,130.09
2016,5,12,8,15,13.0,199.5,2.55,13.0,207.5,171.01,136.63
2016,5,12,8,30,10.0,207.0,2.5,13.0,214.0,178.77,142.72
2016,5,12,8,45,12.5,223.5,2.5,13.0,232.5,194.95,155.46
2016,5,12,9,0,15.0,240.0,2.5,13.0,251.0,211.53,168.47
2016,5,12,9,15,24.0,274.0,2.4,13.0,292.5,245.62,195.27
2016,5,12,9,30,33.0,308.0,2.3,13.0,334.0,277.44,220.02
2016,5,12,9,45,54.5,346.0,2.25,13.5,391.0,325.02,256.52
2016,5,12,10,0,76.0,384.0,2.2,14.0,448.0,375.68,294.8
2016,5,12,10,15,101.0,407.5,2.15,14.0,494.5,419.41,327.96
2016,5,12,10,30,126.0,431.0,2.1,14.0,541.0,467.27,363.89
2016,5,12,10,45,126.5,441.5,2.1,14.5,554.5,488.17,378.42
2016,5,12,11,0,127.0,452.0,2.1,15.0,568.0,508.95,392.85
2016,5,12,11,15,150.5,461.5,2.1,15.0,600.5,547.44,421.44
2016,5,12,11,30,174.0,471.0,2.1,15.0,633.0,587.36,450.72
2016,5,12,11,45,142.0,469.5,2.1,15.0,603.0,569.19,436.47
2016,5,12,12,0,110.0,468.0,2.1,15.0,573.0,538.88,413.76
2016,5,12,12,15,112.0,467.5,2.1,15.0,574.0,557.83,427.84
2016,5,12,12,30,114.0,467.0,2.1,15.0,575.0,566.76,434.38
2016,5,12,12,45,154.0,465.0,2.15,15.0,609.0,610.61,467.74
2016,5,12,13,0,194.0,463.0,2.2,15.0,643.0,654.79,500.86
2016,5,12,13,15,221.5,450.0,2.25,15.0,651.5,675.08,516.64
2016,5,12,13,30,249.0,437.0,2.3,15.0,660.0,709.54,542.45
2016,5,12,13,45,215.0,428.5,2.35,15.0,617.5,655.28,503.66
2016,5,12,14,0,181.0,420.0,2.4,15.0,575.0,615.05,474.88
2016,5,12,14,15,212.0,400.0,2.4,15.0,575.0,626.6,485.44
2016,5,12,14,30,243.0,380.0,2.4,15.0,575.0,653.04,506.2
2016,5,12,14,45,389.5,312.5,2.45,15.0,608.5,721.26,561.43
2016,5,12,15,0,536.0,245.0,2.5,15.0,642.0,799.38,622.21
2016,5,12,15,15,634.5,194.5,2.55,14.5,638.5,832.33,650.22
2016,5,12,15,30,733.0,144.0,2.6,14.0,635.0,850.4,665.95
2016,5,12,15,45,599.5,173.0,2.65,14.0,556.0,744.05,590.8
2016,5,12,16,0,466.0,202.0,2.7,14.0,477.0,637.03,510.99
2016,5,12,16,15,346.5,205.5,2.75,14.0,400.0,512.93,416.45
2016,5,12,16,30,227.0,209.0,2.8,14.0,323.0,399.58,326.93
2016,5,12,16,45,280.0,178.0,2.9,14.0,303.5,407.69,335.9
2016,5,12,17,0,333.0,147.0,3.0,14.0,284.0,396.46,328.61
2016,5,12,17,15,298.0,133.5,3.0,13.5,243.5,344.16,286.36
2016,5,12,17,30,263.0,120.0,3.0,13.0,203.0,294.67,245.44
2016,5,12,17,45,233.5,100.5,3.05,13.0,164.5,243.92,202.11
