Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,0,204.0,81.0,3.1,13.0,126.0,195.78,159.98
2016,5,12,18,15,156.5,62.0,3.05,12.5,91.0,143.54,114.07
2016,5,12,18,30,109.0,43.0,3.0,12.0,56.0,96.21,72.0
2016,5,12,18,45,54.5,25.5,2.95,12.0,32.0,46.84,23.94
2016,5,12,19,0,0.0,8.0,2.9,12.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.0,2.7,11.0,6.0,5.46,0.0
2016,5,13,5,30,0.0,12.0,2.8,11.0,12.0,10.54,1.88
2016,5,13,5,45,0.0,24.5,2.95,11.5,24.5,21.58,13.12
2016,5,13,6,0,0.0,37.0,3.1,12.0,37.0,32.64,23.4
2016,5,13,6,15,0.0,51.5,3.1,12.0,51.5,45.25,35.03
2016,5,13,6,30,0.0,66.0,3.1,12.0,66.0,57.52,46.24
2016,5,13,6,45,0.0,82.0,3.15,12.0,82.0,70.87,58.23
2016,5,13,7,0,0.0,98.0,3.2,12.0,98.0,84.1,69.93
2016,5,13,7,15,219.5,124.0,3.15,12.0,225.0,90.28,75.22
2016,5,13,7,30,439.0,150.0,3.1,12.0,352.0,100.26,83.78
2016,5,13,7,45,428.5,173.0,3.1,12.5,389.0,146.62,103.44
2016,5,13,8,0,418.0,196.0,3.1,13.0,426.0,192.57,136.9
2016,5,13,8,15,222.0,217.0,3.1,13.0,340.0,206.07,156.47
2016,5,13,8,30,26.0,238.0,3.1,13.0,254.0,206.96,165.14
2016,5,13,8,45,51.5,277.0,3.1,13.0,312.5,242.63,193.0
2016,5,13,9,0,77.0,316.0,3.1,13.0,371.0,288.36,228.93
2016,5,13,9,15,84.5,338.0,3.15,13.0,401.0,317.21,251.67
2016,5,13,9,30,92.0,360.0,3.2,13.0,431.0,347.19,275.2
2016,5,13,9,45,113.0,382.0,3.25,13.5,473.5,383.68,303.16
2016,5,13,10,0,134.0,404.0,3.3,14.0,516.0,425.39,334.85
2016,5,13,10,15,132.0,418.0,3.35,14.0,531.5,448.12,352.12
2016,5,13,10,30,130.0,432.0,3.4,14.0,547.0,470.61,369.11
2016,5,13,10,45,178.5,442.0,3.5,14.5,603.0,526.47,411.53
2016,5,13,11,0,227.0,452.0,3.6,15.0,659.0,586.21,456.19
2016,5,13,11,15,234.0,452.0,3.7,15.0,668.0,606.57,471.46
2016,5,13,11,30,241.0,452.0,3.8,15.0,677.0,632.53,490.94
2016,5,13,11,45,379.5,414.5,3.9,15.0,772.0,734.33,569.19
2016,5,13,12,0,518.0,377.0,4.0,15.0,867.0,849.94,655.22
2016,5,13,12,15,415.0,413.0,4.05,15.0,805.0,806.29,621.1
2016,5,13,12,30,312.0,449.0,4.1,15.0,743.0,749.49,578.21
2016,5,13,12,45,322.0,443.0,4.15,15.0,744.0,764.44,590.15
2016,5,13,13,0,332.0,437.0,4.2,15.0,745.0,777.91,600.63
2016,5,13,13,15,282.0,439.0,4.2,15.0,697.0,738.07,570.89
2016,5,13,13,30,232.0,441.0,4.2,15.0,649.0,680.97,528.88
2016,5,13,13,45,571.5,275.0,4.25,15.0,769.0,887.9,690.29
2016,5,13,14,0,911.0,109.0,4.3,15.0,889.0,1038.27,797.66
2016,5,13,14,15,904.0,107.5,4.25,14.5,858.5,1025.39,789.79
2016,5,13,14,30,897.0,106.0,4.2,14.0,828.0,1008.91,780.8
2016,5,13,14,45,892.0,102.5,4.2,14.0,792.5,988.69,768.14
2016,5,13,15,0,887.0,99.0,4.2,14.0,757.0,965.01,753.11
2016,5,13,15,15,875.0,96.5,4.15,14.0,715.5,932.63,731.64
2016,5,13,15,30,863.0,94.0,4.1,14.0,674.0,897.47,708.14
2016,5,13,15,45,852.0,90.0,4.05,14.0,629.0,858.89,682.04
2016,5,13,16,0,841.0,86.0,4.0,14.0,584.0,817.9,653.97
2016,5,13,16,15,820.5,83.0,3.9,13.5,534.0,775.11,625.21
2016,5,13,16,30,800.0,80.0,3.8,13.0,484.0,723.81,589.53
2016,5,13,16,45,776.0,75.5,3.75,13.0,433.0,667.29,548.29
2016,5,13,17,0,752.0,71.0,3.7,13.0,382.0,610.53,505.47
2016,5,13,17,15,714.0,67.0,3.6,13.0,330.0,545.62,453.35
2016,5,13,17,30,676.0,63.0,3.5,13.0,278.0,482.48,401.01
2016,5,13,17,45,622.0,57.0,3.45,13.0,227.0,413.29,342.02
2016,5,13,18,0,568.0,51.0,3.4,13.0,176.0,346.29,282.99
2016,5,13,18,15,480.5,43.0,3.2,12.5,129.5,267.87,213.68
2016,5,13,18,30,393.0,35.0,3.0,12.0,83.0,198.78,150.84
2016,5,13,18,45,249.5,23.5,2.85,12.0,49.0,117.07,68.53
2016,5,13,19,0,106.0,12.0,2.7,12.0,15.0,36.75,0.0
2016,5,13,19,15,53.0,6.0,2.7,12.0,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,5.0,2.1,13.0,5.0,4.55,0.0
2016,5,14,5,30,0.0,10.0,2.2,13.0,10.0,8.78,0.78
2016,5,14,5,45,0.0,19.5,2.35,13.0,19.5,17.15,9.23
2016,5,14,6,0,0.0,29.0,2.5,13.0,29.0,25.54,17.05
2016,5,14,6,15,0.0,40.0,2.5,13.0,40.0,35.27,26.0
2016,5,14,6,30,0.0,51.0,2.5,13.0,51.0,45.02,34.88
2016,5,14,6,45,0.0,63.0,2.55,13.5,63.0,55.67,44.35
2016,5,14,7,0,0.0,75.0,2.6,14.0,75.0,66.06,53.42
2016,5,14,7,15,0.5,110.0,2.5,14.0,110.5,94.23,78.1
2016,5,14,7,30,1.0,145.0,2.4,14.0,146.0,121.31,101.44
2016,5,14,7,45,8.0,169.0,2.3,14.5,174.0,141.76,112.97
2016,5,14,8,0,15.0,193.0,2.2,15.0,202.0,163.38,129.61
2016,5,14,8,15,9.5,188.0,2.1,15.0,194.0,161.53,127.89
2016,5,14,8,30,4.0,183.0,2.0,15.0,186.0,158.22,125.08
2016,5,14,8,45,10.0,214.0,1.95,15.5,221.0,186.58,147.18
2016,5,14,9,0,16.0,245.0,1.9,16.0,256.0,215.96,169.76
2016,5,14,9,15,29.0,284.5,1.9,16.0,306.5,251.87,197.54
2016,5,14,9,30,42.0,324.0,1.9,16.0,357.0,294.44,230.28
2016,5,14,9,45,38.5,332.5,1.9,16.0,364.0,305.24,238.26
2016,5,14,10,0,35.0,341.0,1.9,16.0,371.0,315.59,245.94
2016,5,14,10,15,37.5,356.5,1.95,16.0,389.5,335.33,260.88
2016,5,14,10,30,40.0,372.0,2.0,16.0,408.0,355.52,276.07
2016,5,14,10,45,64.0,406.0,2.05,16.0,465.0,408.15,316.06
2016,5,14,11,0,88.0,440.0,2.1,16.0,522.0,463.59,357.53
2016,5,14,11,15,120.0,456.0,2.15,16.0,568.5,516.98,397.32
2016,5,14,11,30,152.0,472.0,2.2,16.0,615.0,568.82,435.62
2016,5,14,11,45,323.5,429.0,2.25,16.5,734.5,697.98,531.84
2016,5,14,12,0,495.0,386.0,2.3,17.0,854.0,836.65,630.75
2016,5,14,12,15,456.0,392.5,2.35,17.0,823.5,825.1,621.33
2016,5,14,12,30,417.0,399.0,2.4,17.0,793.0,809.82,610.66
2016,5,14,12,45,377.0,416.5,2.45,17.0,770.0,791.09,597.47
2016,5,14,13,0,337.0,434.0,2.5,17.0,747.0,779.24,588.79
2016,5,14,13,15,339.5,425.0,2.55,17.0,735.0,780.57,590.79
2016,5,14,13,30,342.0,416.0,2.6,17.0,723.0,780.02,591.43
2016,5,14,13,45,294.5,414.5,2.65,17.0,674.0,735.2,559.7
2016,5,14,14,0,247.0,413.0,2.7,17.0,625.0,688.94,526.83
2016,5,14,14,15,219.5,401.0,2.75,16.5,584.5,634.18,489.29
2016,5,14,14,30,192.0,389.0,2.8,16.0,544.0,594.84,462.08
2016,5,14,14,45,239.5,362.0,2.85,16.0,546.5,611.68,477.45
2016,5,14,15,0,287.0,335.0,2.9,16.0,549.0,642.12,502.18
2016,5,14,15,15,167.0,307.0,2.9,16.0,430.0,479.16,378.77
2016,5,14,15,30,47.0,279.0,2.9,16.0,311.0,321.96,255.49
2016,5,14,15,45,32.0,244.0,2.95,16.0,265.0,271.32,216.4
2016,5,14,16,0,17.0,209.0,3.0,16.0,219.0,209.42,167.19
2016,5,14,16,15,61.0,212.0,2.95,15.5,244.0,261.66,211.75
2016,5,14,16,30,105.0,215.0,2.9,15.0,269.0,299.24,243.98
2016,5,14,16,45,321.0,162.5,2.9,15.0,301.5,418.78,344.89
2016,5,14,17,0,537.0,110.0,2.9,15.0,334.0,511.78,421.15
2016,5,14,17,15,487.5,105.0,2.85,15.0,287.0,442.66,365.16
2016,5,14,17,30,438.0,100.0,2.8,15.0,240.0,383.74,316.64
2016,5,14,17,45,445.0,81.5,2.75,15.0,202.0,343.1,281.94
2016,5,14,18,0,452.0,63.0,2.7,15.0,164.0,304.61,247.12
2016,5,14,18,15,364.0,52.5,2.55,14.5,120.5,229.35,181.74
2016,5,14,18,30,276.0,42.0,2.4,14.0,77.0,162.25,122.51
2016,5,14,18,45,163.0,27.0,2.25,14.0,45.5,93.69,56.1
2016,5,14,19,0,50.0,12.0,2.1,14.0,14.0,23.12,0.0
2016,5,14,19,15,25.0,6.0,2.1,13.5,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,12.0,2.2,12.5,12.0,10.91,0.0
2016,5,15,5,30,0.0,24.0,2.2,13.0,24.0,20.99,10.11
2016,5,15,5,45,25.0,43.5,2.25,13.5,48.0,36.57,26.03
2016,5,15,6,0,50.0,63.0,2.3,14.0,72.0,51.95,40.24
2016,5,15,6,15,67.0,84.5,2.15,14.0,100.5,68.4,55.27
2016,5,15,6,30,84.0,106.0,2.0,14.0,129.0,81.74,67.33
2016,5,15,6,45,100.0,127.0,1.85,14.5,160.0,96.42,80.15
2016,5,15,7,0,116.0,148.0,1.7,15.0,191.0,110.69,92.29
2016,5,15,7,15,117.0,171.0,1.65,15.0,220.0,125.59,104.95
2016,5,15,7,30,118.0,194.0,1.6,15.0,249.0,140.15,117.11
2016,5,15,7,45,161.5,216.0,1.55,15.0,300.5,170.09,130.34
2016,5,15,8,0,205.0,238.0,1.5,15.0,352.0,205.77,155.17
2016,5,15,8,15,502.5,172.0,1.5,15.0,483.5,222.34,155.97
2016,5,15,8,30,800.0,106.0,1.5,15.0,615.0,285.35,199.05
2016,5,15,8,45,819.5,107.0,1.5,15.5,660.0,342.56,249.08
2016,5,15,9,0,839.0,108.0,1.5,16.0,705.0,405.42,302.68
2016,5,15,9,15,851.0,110.0,1.55,16.0,744.5,462.0,351.0
2016,5,15,9,30,863.0,112.0,1.6,16.0,784.0,518.54,397.92
2016,5,15,9,45,879.5,109.5,1.65,16.5,820.0,573.49,441.51
2016,5,15,10,0,896.0,107.0,1.7,17.0,856.0,628.25,483.56
2016,5,15,10,15,902.5,108.5,1.85,17.0,883.5,679.58,523.39
2016,5,15,10,30,909.0,110.0,2.0,17.0,911.0,729.32,561.24
2016,5,15,10,45,913.5,111.0,2.15,17.0,931.5,775.34,594.88
2016,5,15,11,0,918.0,112.0,2.3,17.0,952.0,819.17,625.67
2016,5,15,11,15,920.5,112.5,2.4,17.0,965.5,858.54,652.87
2016,5,15,11,30,923.0,113.0,2.5,17.0,979.0,895.21,678.14
2016,5,15,11,45,696.0,252.5,2.7,17.0,908.0,869.71,660.64
2016,5,15,12,0,469.0,392.0,2.9,17.0,837.0,817.85,619.78
2016,5,15,12,15,696.0,253.5,2.95,17.0,911.5,918.2,697.1
2016,5,15,12,30,923.0,115.0,3.0,17.0,986.0,1002.48,754.23
2016,5,15,12,45,924.0,113.0,3.15,17.0,977.5,1019.43,766.33
2016,5,15,13,0,925.0,111.0,3.3,17.0,969.0,1032.77,776.75
2016,5,15,13,15,921.5,110.0,3.35,17.0,952.0,1038.95,781.68
2016,5,15,13,30,918.0,109.0,3.4,17.0,935.0,1041.33,784.26
2016,5,15,13,45,912.0,108.5,3.5,17.0,911.0,1037.96,783.54
2016,5,15,14,0,906.0,108.0,3.6,17.0,887.0,1030.85,780.45
2016,5,15,14,15,898.5,107.0,3.65,17.0,856.5,1018.06,773.24
2016,5,15,14,30,891.0,106.0,3.7,17.0,826.0,1001.73,763.74
2016,5,15,14,45,599.0,218.5,3.75,17.0,693.0,845.22,655.6
2016,5,15,15,0,307.0,331.0,3.8,17.0,560.0,656.28,512.91
2016,5,15,15,15,375.0,290.5,3.85,16.5,554.5,670.28,528.9
2016,5,15,15,30,443.0,250.0,3.9,16.0,549.0,695.02,551.36
2016,5,15,15,45,626.0,172.0,4.0,16.0,562.5,764.8,609.25
2016,5,15,16,0,809.0,94.0,4.1,16.0,576.0,806.9,641.97
2016,5,15,16,15,787.5,91.0,4.1,15.5,527.0,757.24,608.0
2016,5,15,16,30,766.0,88.0,4.1,15.0,478.0,706.51,573.14
2016,5,15,16,45,734.5,84.5,4.1,15.0,426.5,647.21,529.86
2016,5,15,17,0,703.0,81.0,4.1,15.0,375.0,591.01,486.87
2016,5,15,17,15,662.5,76.0,4.0,15.0,323.5,525.77,434.64
2016,5,15,17,30,622.0,71.0,3.9,15.0,272.0,462.74,382.66
2016,5,15,17,45,560.5,65.0,3.85,15.0,221.5,390.05,321.26
2016,5,15,18,0,499.0,59.0,3.8,15.0,171.0,322.6,262.47
2016,5,15,18,15,412.5,49.5,3.7,14.5,126.5,246.58,196.02
2016,5,15,18,30,326.0,40.0,3.6,14.0,82.0,179.75,136.35
2016,5,15,18,45,163.0,27.5,3.5,14.0,48.5,94.72,58.53
2016,5,15,19,0,0.0,15.0,3.4,14.0,15.0,13.64,0.0
2016,5,15,19,15,0.0,7.5,3.4,13.5,7.5,6.82,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,65.0,14.5,2.0,12.0,20.0,13.19,0.0
2016,5,16,5,30,130.0,29.0,2.0,12.0,40.0,22.6,11.74
2016,5,16,5,45,229.0,43.5,2.05,12.5,78.5,33.49,23.53
2016,5,16,6,0,328.0,58.0,2.1,13.0,117.0,44.06,33.48
2016,5,16,6,15,399.5,68.5,2.05,13.0,163.0,51.23,40.26
2016,5,16,6,30,471.0,79.0,2.0,13.0,209.0,59.24,47.6
2016,5,16,6,45,527.5,85.5,2.0,13.5,259.0,62.06,50.04
2016,5,16,7,0,584.0,92.0,2.0,14.0,309.0,64.81,52.29
2016,5,16,7,15,621.5,97.5,2.0,14.0,359.5,66.55,53.68
2016,5,16,7,30,659.0,103.0,2.0,14.0,410.0,69.32,55.94
2016,5,16,7,45,693.0,105.5,2.05,14.5,461.0,117.29,68.76
2016,5,16,8,0,727.0,108.0,2.1,15.0,512.0,169.42,103.17
2016,5,16,8,15,748.0,112.0,2.1,15.5,559.0,229.33,151.64
2016,5,16,8,30,769.0,116.0,2.1,16.0,606.0,285.64,200.15
2016,5,16,8,45,788.5,117.0,2.1,16.5,650.5,341.02,248.64
2016,5,16,9,0,808.0,118.0,2.1,17.0,695.0,397.87,297.66
2016,5,16,9,15,821.0,120.5,2.1,17.0,734.0,454.36,345.88
2016,5,16,9,30,834.0,123.0,2.1,17.0,773.0,511.08,392.86
2016,5,16,9,45,854.0,119.0,2.1,17.5,809.5,567.42,437.39
2016,5,16,10,0,874.0,115.0,2.1,18.0,846.0,621.77,479.07
2016,5,16,10,15,881.0,116.0,2.1,18.0,873.5,671.92,517.27
2016,5,16,10,30,888.0,117.0,2.1,18.0,901.0,720.57,553.39
2016,5,16,10,45,892.0,118.5,2.15,18.0,921.5,765.74,585.97
2016,5,16,11,0,896.0,120.0,2.2,18.0,942.0,808.75,615.39
2016,5,16,11,15,899.5,121.0,2.25,18.0,956.0,848.58,642.42
2016,5,16,11,30,903.0,122.0,2.3,18.0,970.0,885.86,667.58
2016,5,16,11,45,904.0,122.5,2.35,18.5,975.5,917.79,687.74
2016,5,16,12,0,905.0,123.0,2.4,19.0,981.0,946.74,705.84
2016,5,16,12,15,905.0,123.0,2.45,19.0,979.5,971.16,722.27
2016,5,16,12,30,905.0,123.0,2.5,19.0,978.0,992.3,736.62
2016,5,16,12,45,903.5,122.5,2.6,19.0,969.0,1008.1,748.06
2016,5,16,13,0,902.0,122.0,2.7,19.0,960.0,1020.34,757.31
2016,5,16,13,15,898.5,121.0,2.75,18.5,943.5,1026.47,763.65
2016,5,16,13,30,895.0,120.0,2.8,18.0,927.0,1028.9,767.75
2016,5,16,13,45,890.0,119.0,2.85,18.0,903.5,1026.14,767.12
2016,5,16,14,0,885.0,118.0,2.9,18.0,880.0,1019.72,764.22
2016,5,16,14,15,877.5,116.5,2.9,18.0,850.0,1006.68,756.58
2016,5,16,14,30,870.0,115.0,2.9,18.0,820.0,990.17,746.77
2016,5,16,14,45,856.5,115.0,2.95,18.0,782.5,966.11,732.35
2016,5,16,15,0,843.0,115.0,3.0,18.0,745.0,939.09,715.93
2016,5,16,15,15,829.5,113.0,3.0,17.5,703.5,916.38,703.39
2016,5,16,15,30,816.0,111.0,3.0,17.0,662.0,881.44,682.18
2016,5,16,15,45,789.5,111.0,3.05,17.0,614.5,835.01,651.71
2016,5,16,16,0,763.0,111.0,3.1,17.0,567.0,787.23,619.86
2016,5,16,16,15,739.5,107.5,3.1,16.5,518.0,740.53,589.1
2016,5,16,16,30,716.0,104.0,3.1,16.0,469.0,689.55,554.48
2016,5,16,16,45,678.5,100.5,3.1,16.0,417.5,627.99,509.56
2016,5,16,17,0,641.0,97.0,3.1,16.0,366.0,567.54,463.3
2016,5,16,17,15,598.0,91.0,3.05,15.5,315.5,502.3,412.58
2016,5,16,17,30,555.0,85.0,3.0,15.0,265.0,439.57,362.13
2016,5,16,17,45,493.5,76.5,2.95,15.0,216.0,367.24,301.61
2016,5,16,18,0,432.0,68.0,2.9,15.0,167.0,300.24,243.84
2016,5,16,18,15,345.0,56.5,2.85,14.5,123.0,223.17,177.31
2016,5,16,18,30,258.0,45.0,2.8,14.0,79.0,159.09,120.85
2016,5,16,18,45,148.0,29.5,2.75,14.0,47.0,93.26,59.17
2016,5,16,19,0,38.0,14.0,2.7,14.0,15.0,22.04,0.0
2016,5,16,19,15,19.0,7.0,2.65,13.5,7.5,6.37,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,119.5,13.5,1.85,14.0,23.5,12.28,0.0
2016,5,17,5,30,239.0,27.0,1.9,14.0,47.0,21.88,11.34
2016,5,17,5,45,344.5,37.5,1.95,14.5,88.5,29.76,20.14
2016,5,17,6,0,450.0,48.0,2.0,15.0,130.0,37.35,27.33
2016,5,17,6,15,518.5,55.5,2.0,15.5,178.5,42.01,31.72
2016,5,17,6,30,587.0,63.0,2.0,16.0,227.0,46.53,35.79
2016,5,17,6,45,635.0,68.5,2.05,16.5,278.5,49.22,38.11
2016,5,17,7,0,683.0,74.0,2.1,17.0,330.0,51.82,40.25
2016,5,17,7,15,716.5,78.5,2.15,17.0,382.0,58.8,46.26
2016,5,17,7,30,750.0,83.0,2.2,17.0,434.0,62.31,49.16
2016,5,17,7,45,775.5,86.5,2.3,17.5,484.5,115.2,63.29
2016,5,17,8,0,801.0,90.0,2.4,18.0,535.0,171.21,100.26
2016,5,17,8,15,820.0,93.0,2.4,18.0,583.5,228.48,146.72
2016,5,17,8,30,839.0,96.0,2.4,18.0,632.0,287.61,198.1
2016,5,17,8,45,853.0,98.5,2.45,18.5,676.0,351.6,253.76
2016,5,17,9,0,867.0,101.0,2.5,19.0,720.0,410.39,304.62
2016,5,17,9,15,878.0,103.0,2.45,19.0,759.5,467.9,353.68
2016,5,17,9,30,889.0,105.0,2.4,19.0,799.0,525.23,401.08
2016,5,17,9,45,898.5,106.0,2.4,19.5,833.5,580.48,444.77
2016,5,17,10,0,908.0,107.0,2.4,20.0,868.0,634.88,486.3
2016,5,17,10,15,914.5,108.0,2.35,20.0,895.5,686.24,525.01
2016,5,17,10,30,921.0,109.0,2.3,20.0,923.0,735.98,561.45
2016,5,17,10,45,924.0,110.5,2.3,20.5,943.0,781.75,592.41
2016,5,17,11,0,927.0,112.0,2.3,21.0,963.0,825.18,620.22
2016,5,17,11,15,929.5,112.5,2.25,21.0,976.5,864.8,645.9
2016,5,17,11,30,932.0,113.0,2.2,21.0,990.0,901.7,669.5
2016,5,17,11,45,931.5,114.0,2.15,21.0,995.0,933.56,689.55
2016,5,17,12,0,931.0,115.0,2.1,21.0,1000.0,962.25,707.42
2016,5,17,12,15,930.5,115.0,2.05,21.0,997.5,986.72,722.47
2016,5,17,12,30,930.0,115.0,2.0,21.0,995.0,1007.79,735.32
2016,5,17,12,45,928.0,114.5,2.0,21.0,985.5,1023.4,745.34
2016,5,17,13,0,926.0,114.0,2.0,21.0,976.0,1035.35,753.17
2016,5,17,13,15,922.5,113.0,2.0,21.0,958.5,1041.59,757.49
2016,5,17,13,30,919.0,112.0,2.0,21.0,941.0,1044.05,759.59
2016,5,17,13,45,912.0,112.0,2.0,21.0,916.5,1040.26,757.87
2016,5,17,14,0,905.0,112.0,2.0,21.0,892.0,1032.76,753.98
2016,5,17,14,15,897.5,110.5,2.05,21.0,861.5,1019.53,747.19
2016,5,17,14,30,890.0,109.0,2.1,21.0,831.0,1002.77,738.21
2016,5,17,14,45,880.0,107.5,2.15,21.0,794.0,980.15,725.46
2016,5,17,15,0,870.0,106.0,2.2,21.0,757.0,954.36,710.62
2016,5,17,15,15,857.0,103.5,2.25,20.5,715.5,921.66,692.41
2016,5,17,15,30,844.0,101.0,2.3,20.0,674.0,886.29,672.16
2016,5,17,15,45,827.0,98.5,2.35,20.0,627.5,852.99,651.78
2016,5,17,16,0,810.0,96.0,2.4,20.0,581.0,809.3,623.83
2016,5,17,16,15,788.0,93.0,2.4,19.5,532.0,759.29,591.77
2016,5,17,16,30,766.0,90.0,2.4,19.0,483.0,708.26,558.26
2016,5,17,16,45,734.5,86.5,2.45,19.0,431.0,649.05,517.1
2016,5,17,17,0,703.0,83.0,2.5,19.0,379.0,593.01,476.02
2016,5,17,17,15,663.0,77.5,2.4,18.5,327.5,527.56,426.17
2016,5,17,17,30,623.0,72.0,2.3,18.0,276.0,464.29,376.28
2016,5,17,17,45,562.0,66.0,2.25,17.5,225.5,391.88,317.41
2016,5,17,18,0,501.0,60.0,2.2,17.0,175.0,324.63,260.69
2016,5,17,18,15,416.5,50.5,2.15,16.5,130.0,249.36,196.15
2016,5,17,18,30,332.0,41.0,2.1,16.0,85.0,183.02,137.93
2016,5,17,18,45,206.0,27.5,2.05,16.0,51.0,107.85,69.18
2016,5,17,19,0,80.0,14.0,2.0,16.0,17.0,40.57,0.0
2016,5,17,19,15,40.0,7.0,1.95,15.5,8.5,13.95,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,98.0,14.5,1.3,13.0,23.0,11.42,0.0
2016,5,18,5,30,196.0,29.0,1.3,13.0,46.0,22.65,12.27
2016,5,18,5,45,295.0,41.5,1.35,13.5,86.0,32.04,22.27
2016,5,18,6,0,394.0,54.0,1.4,14.0,126.0,42.35,31.9
2016,5,18,6,15,462.5,62.5,1.3,14.0,173.0,47.58,36.9
2016,5,18,6,30,531.0,71.0,1.2,14.0,220.0,52.63,41.55
2016,5,18,6,45,579.0,77.5,1.15,14.5,270.0,55.77,44.27
2016,5,18,7,0,627.0,84.0,1.1,15.0,320.0,58.78,46.76
2016,5,18,7,15,661.5,89.0,1.0,15.5,370.5,60.45,47.99
2016,5,18,7,30,696.0,94.0,0.9,16.0,421.0,64.04,50.87
2016,5,18,7,45,721.5,98.5,0.85,16.5,470.0,114.9,64.94
2016,5,18,8,0,747.0,103.0,0.8,17.0,519.0,174.36,105.03
2016,5,18,8,15,766.5,106.0,0.8,17.0,566.0,228.47,148.35
2016,5,18,8,30,786.0,109.0,0.8,17.0,613.0,284.55,196.28
2016,5,18,8,45,798.0,113.5,0.85,17.5,655.5,341.23,245.16
2016,5,18,9,0,810.0,118.0,0.9,18.0,698.0,398.54,293.69
2016,5,18,9,15,822.0,120.0,1.0,18.0,736.5,454.17,340.5
2016,5,18,9,30,834.0,122.0,1.1,18.0,775.0,512.15,387.74
2016,5,18,9,45,847.5,121.5,1.2,18.5,809.0,565.54,429.62
2016,5,18,10,0,861.0,121.0,1.3,19.0,843.0,618.53,469.97
2016,5,18,10,15,867.5,122.5,1.4,19.0,870.0,668.09,507.64
2016,5,18,10,30,874.0,124.0,1.5,19.0,897.0,716.14,543.42
2016,5,18,10,45,876.5,126.0,1.6,19.0,916.5,759.99,575.31
2016,5,18,11,0,879.0,128.0,1.7,19.0,936.0,801.6,603.85
2016,5,18,11,15,882.0,129.0,1.75,19.0,949.5,840.35,629.83
2016,5,18,11,30,885.0,130.0,1.8,19.0,963.0,876.6,654.0
2016,5,18,11,45,887.0,129.5,1.85,19.0,969.0,907.95,674.84
2016,5,18,12,0,889.0,129.0,1.9,19.0,975.0,936.43,693.81
2016,5,18,12,15,888.5,129.0,1.95,19.0,973.0,960.03,709.6
2016,5,18,12,30,888.0,129.0,2.0,19.0,971.0,980.4,723.38
2016,5,18,12,45,886.5,128.5,2.05,19.0,962.0,995.97,734.14
2016,5,18,13,0,885.0,128.0,2.1,19.0,953.0,1008.07,742.8
2016,5,18,13,15,881.0,127.5,2.15,18.5,936.5,1014.14,749.1
2016,5,18,13,30,877.0,127.0,2.2,18.0,920.0,1016.6,753.25
2016,5,18,13,45,869.5,127.0,2.3,18.0,895.5,1012.45,752.39
2016,5,18,14,0,862.0,127.0,2.4,18.0,871.0,1004.75,749.32
2016,5,18,14,15,854.0,125.5,2.45,18.0,841.0,991.53,742.15
2016,5,18,14,30,846.0,124.0,2.5,18.0,811.0,974.94,732.83
2016,5,18,14,45,832.5,124.0,2.55,18.0,774.5,961.62,725.78
2016,5,18,15,0,819.0,124.0,2.6,18.0,738.0,934.92,709.66
2016,5,18,15,15,805.5,121.0,2.6,17.5,697.0,902.1,690.25
2016,5,18,15,30,792.0,118.0,2.6,17.0,656.0,866.73,668.9
2016,5,18,15,45,776.0,114.0,2.65,17.0,611.5,825.75,642.44
2016,5,18,16,0,760.0,110.0,2.7,17.0,567.0,782.85,614.26
2016,5,18,16,15,737.5,106.5,2.7,16.5,519.0,733.63,581.81
2016,5,18,16,30,715.0,103.0,2.7,16.0,471.0,687.01,550.62
2016,5,18,16,45,690.0,96.5,2.7,16.0,421.5,631.14,510.48
2016,5,18,17,0,665.0,90.0,2.7,16.0,372.0,575.35,468.27
2016,5,18,17,15,625.0,84.5,2.7,15.5,321.5,511.68,419.23
2016,5,18,17,30,585.0,79.0,2.7,15.0,271.0,450.2,370.17
2016,5,18,17,45,526.0,72.0,2.75,15.0,222.0,379.54,311.36
2016,5,18,18,0,467.0,65.0,2.8,15.0,173.0,313.86,254.86
2016,5,18,18,15,382.5,54.5,2.8,14.5,129.0,239.29,190.33
2016,5,18,18,30,298.0,44.0,2.8,14.0,85.0,172.01,131.12
2016,5,18,18,45,178.5,30.0,2.85,14.0,51.5,102.61,67.65
2016,5,18,19,0,59.0,16.0,2.9,14.0,18.0,34.65,0.0
2016,5,18,19,15,29.5,8.0,2.95,13.5,9.0,12.88,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,78.0,17.0,3.95,11.0,24.0,13.39,0.0
2016,5,19,5,30,156.0,34.0,4.1,11.0,48.0,26.52,15.67
2016,5,19,5,45,262.5,47.0,4.35,11.5,88.5,36.19,26.08
2016,5,19,6,0,369.0,60.0,4.6,12.0,129.0,45.6,35.02
2016,5,19,6,15,272.0,85.5,4.6,12.0,144.5,65.56,53.25
2016,5,19,6,30,175.0,111.0,4.6,12.0,160.0,85.61,71.37
2016,5,19,6,45,208.0,127.5,4.7,12.5,197.5,93.36,78.14
2016,5,19,7,0,241.0,144.0,4.8,13.0,235.0,103.88,87.16
2016,5,19,7,15,465.5,116.0,4.6,13.0,324.0,79.39,65.25
2016,5,19,7,30,690.0,88.0,4.4,13.0,413.0,60.15,48.02
2016,5,19,7,45,558.5,143.0,4.25,13.5,425.0,136.1,89.34
2016,5,19,8,0,427.0,198.0,4.1,14.0,437.0,195.8,138.69
2016,5,19,8,15,620.0,156.5,4.0,14.0,537.0,233.27,161.57
2016,5,19,8,30,813.0,115.0,3.9,14.0,637.0,296.28,209.74
2016,5,19,8,45,833.5,116.0,3.8,14.0,683.0,354.39,261.94
2016,5,19,9,0,854.0,117.0,3.7,14.0,729.0,414.03,314.94
2016,5,19,9,15,866.0,119.0,3.55,14.0,769.0,475.3,368.02
2016,5,19,9,30,878.0,121.0,3.4,14.0,809.0,532.52,416.45
2016,5,19,9,45,881.0,126.0,3.25,14.5,842.0,587.0,460.34
2016,5,19,10,0,884.0,131.0,3.1,15.0,875.0,640.03,501.45
2016,5,19,10,15,890.5,132.5,3.15,15.0,902.0,690.78,541.23
2016,5,19,10,30,897.0,134.0,3.2,15.0,929.0,739.97,578.92
2016,5,19,10,45,902.0,134.5,3.25,15.5,949.5,785.43,611.89
2016,5,19,11,0,907.0,135.0,3.3,16.0,970.0,828.78,641.04
2016,5,19,11,15,910.0,135.5,3.35,16.0,983.5,868.21,668.37
2016,5,19,11,30,913.0,136.0,3.4,16.0,997.0,905.03,693.77
2016,5,19,11,45,915.0,135.5,3.45,16.0,1003.0,937.33,715.96
2016,5,19,12,0,917.0,135.0,3.5,16.0,1009.0,966.67,736.1
2016,5,19,12,15,917.0,135.0,3.55,16.0,1007.0,991.5,753.2
2016,5,19,12,30,917.0,135.0,3.6,16.0,1005.0,1013.02,768.13
2016,5,19,12,45,684.5,259.5,3.7,16.0,905.5,946.32,722.8
2016,5,19,13,0,452.0,384.0,3.8,16.0,806.0,850.93,650.61
2016,5,19,13,15,447.5,376.0,3.95,16.0,787.5,847.73,650.32
2016,5,19,13,30,443.0,368.0,4.1,16.0,769.0,842.02,647.61
2016,5,19,13,45,673.0,246.0,4.25,16.0,837.0,957.09,737.26
2016,5,19,14,0,903.0,124.0,4.4,16.0,905.0,1041.98,797.21
2016,5,19,14,15,895.0,122.5,4.5,15.5,873.5,1028.49,790.82
2016,5,19,14,30,887.0,121.0,4.6,15.0,842.0,1011.46,782.74
2016,5,19,14,45,708.5,187.0,4.7,15.0,746.5,915.78,717.28
2016,5,19,15,0,530.0,253.0,4.8,15.0,651.0,798.45,631.82
2016,5,19,15,15,679.5,184.5,4.9,14.5,666.0,859.85,683.67
2016,5,19,15,30,829.0,116.0,5.0,14.0,681.0,897.45,714.47
2016,5,19,15,45,733.0,132.0,5.1,14.0,606.0,812.32,653.65
2016,5,19,16,0,637.0,148.0,5.2,14.0,531.0,725.95,591.03
2016,5,19,16,15,507.5,168.5,5.25,13.5,457.5,614.12,505.42
2016,5,19,16,30,378.0,189.0,5.3,13.0,384.0,503.57,417.85
2016,5,19,16,45,429.0,157.5,5.4,13.0,357.0,503.89,420.35
2016,5,19,17,0,480.0,126.0,5.5,13.0,330.0,483.83,405.81
2016,5,19,17,15,433.5,119.5,5.4,12.5,285.5,424.23,356.96
2016,5,19,17,30,387.0,113.0,5.3,12.0,241.0,368.01,309.81
2016,5,19,17,45,348.5,97.5,5.25,12.0,198.0,309.75,259.52
2016,5,19,18,0,310.0,82.0,5.2,12.0,155.0,254.89,210.97
2016,5,19,18,15,253.0,66.0,5.2,12.0,116.0,195.43,157.88
2016,5,19,18,30,196.0,50.0,5.2,12.0,77.0,142.15,109.82
2016,5,19,18,45,98.0,34.0,5.25,12.0,47.5,76.44,51.03
2016,5,19,19,0,0.0,18.0,5.3,12.0,18.0,16.63,0.0
2016,5,19,19,15,0.0,9.0,5.3,12.0,9.0,8.19,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,94.5,17.0,4.5,11.0,25.5,13.39,0.0
2016,5,20,5,30,189.0,34.0,4.5,11.0,51.0,26.55,15.9
2016,5,20,5,45,294.5,46.0,4.55,11.0,92.0,35.46,25.54
2016,5,20,6,0,400.0,58.0,4.6,11.0,133.0,45.77,35.34
2016,5,20,6,15,470.5,67.0,4.6,11.0,181.0,51.3,40.68
2016,5,20,6,30,541.0,76.0,4.6,11.0,229.0,56.64,45.64
2016,5,20,6,45,594.5,81.5,4.7,11.5,281.0,58.86,47.55
2016,5,20,7,0,648.0,87.0,4.8,12.0,333.0,61.03,49.31
2016,5,20,7,15,683.0,92.0,4.75,12.0,384.5,62.63,50.59
2016,5,20,7,30,718.0,97.0,4.7,12.0,436.0,66.93,54.25
2016,5,20,7,45,744.5,100.5,4.7,12.5,486.5,118.42,68.15
2016,5,20,8,0,771.0,104.0,4.7,13.0,537.0,178.67,109.97
2016,5,20,8,15,790.5,107.5,4.65,13.0,584.5,234.51,156.37
2016,5,20,8,30,810.0,111.0,4.6,13.0,632.0,292.32,207.87
2016,5,20,8,45,822.5,115.0,4.6,13.0,675.5,350.06,260.5
2016,5,20,9,0,835.0,119.0,4.6,13.0,719.0,408.46,313.21
2016,5,20,9,15,847.0,121.5,4.6,13.0,758.5,465.81,364.04
2016,5,20,9,30,859.0,124.0,4.6,13.0,798.0,525.46,415.28
2016,5,20,9,45,870.5,124.0,4.6,13.0,832.0,579.42,460.85
2016,5,20,10,0,882.0,124.0,4.6,13.0,866.0,632.75,504.73
2016,5,20,10,15,888.5,125.5,4.6,13.0,893.5,683.27,545.32
2016,5,20,10,30,895.0,127.0,4.6,13.0,921.0,732.23,583.76
2016,5,20,10,45,897.0,129.5,4.65,13.5,941.0,776.99,617.08
2016,5,20,11,0,899.0,132.0,4.7,14.0,961.0,819.44,646.58
2016,5,20,11,15,902.0,132.5,4.7,14.0,974.0,858.49,674.28
2016,5,20,11,30,905.0,133.0,4.7,14.0,987.0,894.95,699.99
2016,5,20,11,45,904.0,134.5,4.75,14.0,992.5,926.09,722.15
2016,5,20,12,0,903.0,136.0,4.8,14.0,998.0,954.17,742.17
2016,5,20,12,15,902.5,136.0,4.8,14.0,995.5,978.18,758.96
2016,5,20,12,30,902.0,136.0,4.8,14.0,993.0,998.93,773.51
2016,5,20,12,45,897.0,137.5,4.85,14.0,982.5,1013.36,784.15
2016,5,20,13,0,892.0,139.0,4.9,14.0,972.0,1024.22,792.45
2016,5,20,13,15,887.5,138.0,4.9,14.0,955.0,1029.55,796.6
2016,5,20,13,30,883.0,137.0,4.9,14.0,938.0,1031.22,798.36
2016,5,20,13,45,875.0,137.0,4.9,14.0,913.0,1026.75,795.97
2016,5,20,14,0,867.0,137.0,4.9,14.0,888.0,1018.7,791.25
2016,5,20,14,15,858.5,135.5,4.9,13.5,857.5,1005.13,784.29
2016,5,20,14,30,850.0,134.0,4.9,13.0,827.0,999.14,782.82
2016,5,20,14,45,838.5,131.5,4.9,13.0,790.0,974.62,766.69
2016,5,20,15,0,827.0,129.0,4.9,13.0,753.0,947.02,748.47
2016,5,20,15,15,812.5,126.5,4.85,13.0,711.0,913.76,725.75
2016,5,20,15,30,798.0,124.0,4.8,13.0,669.0,877.95,701.12
2016,5,20,15,45,781.0,120.0,4.8,13.0,623.5,836.02,672.14
2016,5,20,16,0,764.0,116.0,4.8,13.0,578.0,792.21,641.47
2016,5,20,16,15,740.0,112.5,4.7,12.5,529.0,745.52,608.87
2016,5,20,16,30,716.0,109.0,4.6,12.0,480.0,694.3,572.26
2016,5,20,16,45,686.0,103.5,4.55,12.0,429.5,636.01,528.1
2016,5,20,17,0,656.0,98.0,4.5,12.0,379.0,578.21,482.45
2016,5,20,17,15,613.5,92.0,4.4,12.0,327.5,512.77,429.24
2016,5,20,17,30,571.0,86.0,4.3,12.0,276.0,449.75,376.61
2016,5,20,17,45,508.5,78.5,4.25,12.0,226.5,377.29,314.83
2016,5,20,18,0,446.0,71.0,4.2,12.0,177.0,310.13,255.95
2016,5,20,18,15,361.0,60.0,4.05,11.5,132.5,233.7,188.85
2016,5,20,18,30,276.0,49.0,3.9,11.0,88.0,169.9,131.85
2016,5,20,18,45,165.0,33.5,3.8,11.0,54.5,102.57,70.52
2016,5,20,19,0,54.0,18.0,3.7,11.0,21.0,36.13,0.0
2016,5,20,19,15,27.0,9.0,3.6,11.0,10.5,13.34,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,5.5,15.0,2.05,11.0,15.5,13.26,0.0
2016,5,21,5,30,11.0,30.0,2.1,11.0,31.0,25.7,15.41
2016,5,21,5,45,33.5,50.0,2.2,11.5,55.5,41.57,30.9
2016,5,21,6,0,56.0,70.0,2.3,12.0,80.0,57.16,45.35
2016,5,21,6,15,74.0,91.5,2.35,12.0,109.5,71.27,58.35
2016,5,21,6,30,92.0,113.0,2.4,12.0,139.0,86.54,72.16
2016,5,21,6,45,110.0,133.0,2.45,12.0,170.5,100.48,84.54
2016,5,21,7,0,128.0,153.0,2.5,12.0,202.0,114.05,96.35
2016,5,21,7,15,120.0,175.5,2.6,12.0,227.0,128.48,108.75
2016,5,21,7,30,112.0,198.0,2.7,12.0,252.0,143.19,121.22
2016,5,21,7,45,120.0,222.0,2.8,12.5,285.0,171.36,134.23
2016,5,21,8,0,128.0,246.0,2.9,13.0,318.0,201.01,156.34
2016,5,21,8,15,158.5,268.5,2.95,13.0,365.5,235.48,182.77
2016,5,21,8,30,189.0,291.0,3.0,13.0,413.0,273.96,213.16
2016,5,21,8,45,267.0,298.0,3.1,13.0,483.0,314.85,244.81
2016,5,21,9,0,345.0,305.0,3.2,13.0,553.0,370.39,289.01
2016,5,21,9,15,332.5,327.5,3.15,13.0,577.5,407.31,319.73
2016,5,21,9,30,320.0,350.0,3.1,13.0,602.0,442.87,348.6
2016,5,21,9,45,547.5,261.5,3.1,13.0,714.0,516.2,407.38
2016,5,21,10,0,775.0,173.0,3.1,13.0,826.0,610.63,482.56
2016,5,21,10,15,783.0,175.0,3.05,13.0,853.0,658.81,519.95
2016,5,21,10,30,791.0,177.0,3.0,13.0,880.0,705.92,555.87
2016,5,21,10,45,628.5,275.0,3.0,13.0,841.5,712.22,557.73
2016,5,21,11,0,466.0,373.0,3.0,13.0,803.0,704.39,548.58
2016,5,21,11,15,446.5,384.0,2.95,13.0,801.0,722.96,561.73
2016,5,21,11,30,427.0,395.0,2.9,13.0,799.0,738.92,572.57
2016,5,21,11,45,460.5,393.0,2.9,13.0,831.0,787.27,607.87
2016,5,21,12,0,494.0,391.0,2.9,13.0,863.0,835.81,642.67
2016,5,21,12,15,435.5,406.5,2.9,13.0,822.0,814.44,626.03
2016,5,21,12,30,377.0,422.0,2.9,13.0,781.0,780.65,601.17
2016,5,21,12,45,388.5,411.5,2.9,13.0,778.5,793.27,611.18
2016,5,21,13,0,400.0,401.0,2.9,13.0,776.0,814.78,626.92
2016,5,21,13,15,428.5,382.5,2.9,13.0,777.5,833.93,641.7
2016,5,21,13,30,457.0,364.0,2.9,13.0,779.0,850.86,654.98
2016,5,21,13,45,499.5,339.0,2.9,13.0,781.5,872.76,672.28
2016,5,21,14,0,542.0,314.0,2.9,13.0,784.0,891.61,687.44
2016,5,21,14,15,421.0,343.5,2.9,13.0,701.5,800.65,620.74
2016,5,21,14,30,300.0,373.0,2.9,13.0,619.0,696.97,544.34
2016,5,21,14,45,329.5,346.5,2.9,13.5,605.5,695.32,545.0
2016,5,21,15,0,359.0,320.0,2.9,14.0,592.0,690.87,542.92
2016,5,21,15,15,230.5,315.0,2.9,14.0,486.0,544.33,432.16
2016,5,21,15,30,102.0,310.0,2.9,14.0,380.0,403.83,322.56
2016,5,21,15,45,417.5,216.5,2.9,14.0,473.5,621.82,499.98
2016,5,21,16,0,733.0,123.0,2.9,14.0,567.0,777.77,620.14
2016,5,21,16,15,709.5,119.0,2.9,13.5,519.0,728.25,585.25
2016,5,21,16,30,686.0,115.0,2.9,13.0,471.0,678.01,550.77
2016,5,21,16,45,659.0,108.5,2.95,13.0,422.0,622.02,509.4
2016,5,21,17,0,632.0,102.0,3.0,13.0,373.0,566.32,466.74
2016,5,21,17,15,590.5,95.5,2.95,13.0,323.0,502.07,415.64
2016,5,21,17,30,549.0,89.0,2.9,13.0,273.0,440.18,364.97
2016,5,21,17,45,492.5,80.5,2.9,13.0,224.5,370.94,306.87
2016,5,21,18,0,436.0,72.0,2.9,13.0,176.0,303.18,248.44
2016,5,21,18,15,356.0,60.5,2.7,12.5,132.5,232.13,186.45
2016,5,21,18,30,276.0,49.0,2.5,12.0,89.0,169.8,131.17
2016,5,21,18,45,171.0,33.5,2.35,12.0,55.0,104.17,71.97
2016,5,21,19,0,66.0,18.0,2.2,12.0,21.0,39.16,0.0
2016,5,21,19,15,33.0,9.0,2.15,11.5,10.5,14.5,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,63.5,17.0,1.7,11.0,23.0,14.0,0.0
2016,5,22,5,30,127.0,34.0,1.8,11.0,46.0,27.32,16.9
2016,5,22,5,45,192.0,50.5,1.95,11.5,81.0,39.98,29.55
2016,5,22,6,0,257.0,67.0,2.1,12.0,116.0,50.42,39.39
2016,5,22,6,15,303.5,83.0,2.1,12.0,157.5,61.33,49.51
2016,5,22,6,30,350.0,99.0,2.1,12.0,199.0,71.78,59.02
2016,5,22,6,45,397.5,107.0,2.1,12.5,242.0,76.08,62.72
2016,5,22,7,0,445.0,115.0,2.1,13.0,285.0,80.2,66.12
2016,5,22,7,15,462.0,130.5,2.05,13.0,329.5,88.94,73.64
2016,5,22,7,30,479.0,146.0,2.0,13.0,374.0,99.61,82.75
2016,5,22,7,45,354.5,193.0,2.0,13.0,372.0,162.91,118.57
2016,5,22,8,0,230.0,240.0,2.0,13.0,370.0,210.95,159.6
2016,5,22,8,15,482.5,188.5,1.95,13.0,491.0,230.52,164.79
2016,5,22,8,30,735.0,137.0,1.9,13.0,612.0,288.34,205.43
2016,5,22,8,45,749.5,142.0,1.9,13.5,654.5,343.78,254.1
2016,5,22,9,0,764.0,147.0,1.9,14.0,697.0,404.5,306.07
2016,5,22,9,15,776.5,149.5,1.9,14.0,735.0,458.15,351.99
2016,5,22,9,30,789.0,152.0,1.9,14.0,773.0,512.06,396.85
2016,5,22,9,45,813.0,146.0,1.95,14.0,809.5,565.03,440.04
2016,5,22,10,0,837.0,140.0,2.0,14.0,846.0,618.74,482.71
2016,5,22,10,15,843.5,141.5,2.05,14.0,872.5,666.77,520.05
2016,5,22,10,30,850.0,143.0,2.1,14.0,899.0,713.69,555.7
2016,5,22,10,45,852.5,145.5,2.15,14.5,918.5,756.88,586.8
2016,5,22,11,0,855.0,148.0,2.2,15.0,938.0,797.92,614.64
2016,5,22,11,15,857.5,148.5,2.25,15.0,950.5,834.98,640.14
2016,5,22,11,30,860.0,149.0,2.3,15.0,963.0,869.57,663.85
2016,5,22,11,45,667.5,272.0,2.4,15.0,906.0,857.64,653.99
2016,5,22,12,0,475.0,395.0,2.5,15.0,849.0,821.57,624.24
2016,5,22,12,15,667.5,272.5,2.55,15.0,909.0,904.45,688.52
2016,5,22,12,30,860.0,150.0,2.6,15.0,969.0,970.46,734.52
2016,5,22,12,45,662.0,266.0,2.7,15.0,893.5,928.57,705.69
2016,5,22,13,0,464.0,382.0,2.8,15.0,818.0,858.92,652.95
2016,5,22,13,15,408.5,397.0,2.85,14.5,775.5,827.48,632.14
2016,5,22,13,30,353.0,412.0,2.9,14.0,733.0,782.36,601.21
2016,5,22,13,45,312.0,412.5,2.95,14.0,690.5,746.29,575.68
