Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,14,0,271.0,413.0,3.0,14.0,648.0,708.73,548.72
2016,5,22,14,15,396.5,351.5,3.05,14.0,682.5,783.87,608.05
2016,5,22,14,30,522.0,290.0,3.1,14.0,717.0,842.18,654.19
2016,5,22,14,45,436.5,306.5,3.15,14.0,653.0,770.87,601.85
2016,5,22,15,0,351.0,323.0,3.2,14.0,589.0,686.09,539.89
2016,5,22,15,15,562.0,225.0,3.2,14.0,623.5,786.08,620.86
2016,5,22,15,30,773.0,127.0,3.2,14.0,658.0,857.91,675.08
2016,5,22,15,45,757.0,123.0,3.25,14.0,613.5,817.67,647.46
2016,5,22,16,0,741.0,119.0,3.3,14.0,569.0,779.53,621.94
2016,5,22,16,15,621.5,139.5,3.3,13.5,495.5,680.24,550.84
2016,5,22,16,30,502.0,160.0,3.3,13.0,422.0,579.97,474.61
2016,5,22,16,45,426.5,156.5,3.3,13.0,363.0,500.33,412.53
2016,5,22,17,0,351.0,153.0,3.3,13.0,304.0,413.08,342.92
2016,5,22,17,15,323.5,138.0,3.2,13.0,263.5,363.1,302.41
2016,5,22,17,30,296.0,123.0,3.1,13.0,223.0,315.02,262.37
2016,5,22,17,45,272.5,104.5,3.05,13.0,184.5,267.08,221.61
2016,5,22,18,0,249.0,86.0,3.0,13.0,146.0,221.02,181.4
2016,5,22,18,15,206.5,68.0,2.8,12.5,110.0,169.61,136.23
2016,5,22,18,30,164.0,50.0,2.6,12.0,74.0,122.55,94.36
2016,5,22,18,45,82.0,34.5,2.45,12.0,46.5,71.18,48.81
2016,5,22,19,0,0.0,19.0,2.3,12.0,19.0,17.42,0.0
2016,5,22,19,15,0.0,9.5,2.25,11.5,9.5,8.64,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,62.0,16.5,2.2,12.0,22.5,13.62,0.0
2016,5,23,5,30,124.0,33.0,2.3,12.0,45.0,26.6,16.34
2016,5,23,5,45,185.5,49.5,2.4,12.5,79.5,39.26,28.81
2016,5,23,6,0,247.0,66.0,2.5,13.0,114.0,49.59,38.5
2016,5,23,6,15,290.5,82.0,2.5,13.0,154.0,60.48,48.57
2016,5,23,6,30,334.0,98.0,2.5,13.0,194.0,70.92,58.02
2016,5,23,6,45,373.5,109.5,2.55,13.5,237.0,77.65,63.88
2016,5,23,7,0,413.0,121.0,2.6,14.0,280.0,84.07,69.28
2016,5,23,7,15,457.0,131.5,2.55,14.0,330.5,89.51,73.86
2016,5,23,7,30,501.0,142.0,2.5,14.0,381.0,97.34,80.46
2016,5,23,7,45,608.5,127.5,2.5,14.0,449.5,128.3,80.53
2016,5,23,8,0,716.0,113.0,2.5,14.0,518.0,172.43,106.45
2016,5,23,8,15,736.5,117.0,2.5,14.0,564.0,225.98,150.4
2016,5,23,8,30,757.0,121.0,2.5,14.0,610.0,286.57,203.06
2016,5,23,8,45,772.0,124.0,2.5,14.5,653.0,341.04,251.27
2016,5,23,9,0,787.0,127.0,2.5,15.0,696.0,396.51,299.64
2016,5,23,9,15,799.0,129.5,2.5,15.0,734.0,451.03,346.75
2016,5,23,9,30,811.0,132.0,2.5,15.0,772.0,505.71,392.68
2016,5,23,9,45,829.0,129.5,2.5,15.0,807.0,559.28,436.52
2016,5,23,10,0,847.0,127.0,2.5,15.0,842.0,613.35,479.52
2016,5,23,10,15,853.5,128.0,2.5,15.0,868.5,661.6,517.06
2016,5,23,10,30,860.0,129.0,2.5,15.0,895.0,708.37,552.59
2016,5,23,10,45,547.0,292.5,2.55,15.0,784.0,667.59,517.9
2016,5,23,11,0,234.0,456.0,2.6,15.0,673.0,591.49,455.99
2016,5,23,11,15,247.0,460.5,2.6,15.0,692.0,624.69,480.94
2016,5,23,11,30,260.0,465.0,2.6,15.0,711.0,655.54,503.33
2016,5,23,11,45,282.0,462.0,2.65,15.0,730.5,687.4,526.87
2016,5,23,12,0,304.0,459.0,2.7,15.0,750.0,719.33,550.36
2016,5,23,12,15,382.5,428.0,2.7,15.0,793.5,776.78,593.28
2016,5,23,12,30,461.0,397.0,2.7,15.0,837.0,844.24,642.27
2016,5,23,12,45,652.0,274.5,2.75,15.0,890.0,926.27,705.3
2016,5,23,13,0,843.0,152.0,2.8,15.0,943.0,986.3,747.38
2016,5,23,13,15,839.5,151.0,2.8,15.0,926.5,992.39,751.38
2016,5,23,13,30,836.0,150.0,2.8,15.0,910.0,1007.14,761.86
2016,5,23,13,45,837.0,144.0,2.85,15.0,889.0,993.78,753.87
2016,5,23,14,0,838.0,138.0,2.9,15.0,868.0,988.91,751.99
2016,5,23,14,15,724.5,197.0,2.9,15.0,812.5,953.96,729.13
2016,5,23,14,30,611.0,256.0,2.9,15.0,757.0,897.58,690.11
2016,5,23,14,45,369.0,306.5,2.95,15.0,605.0,689.56,538.41
2016,5,23,15,0,127.0,357.0,3.0,15.0,453.0,493.9,388.28
2016,5,23,15,15,155.5,336.5,3.0,15.0,448.0,497.63,394.03
2016,5,23,15,30,184.0,316.0,3.0,15.0,443.0,499.19,397.11
2016,5,23,15,45,115.5,282.0,3.05,15.0,360.0,398.69,319.05
2016,5,23,16,0,47.0,248.0,3.1,15.0,277.0,287.5,230.81
2016,5,23,16,15,41.0,225.0,3.1,14.5,249.0,257.96,208.41
2016,5,23,16,30,35.0,202.0,3.1,14.0,221.0,228.65,185.57
2016,5,23,16,45,18.0,170.0,3.15,14.0,179.5,171.98,139.24
2016,5,23,17,0,1.0,138.0,3.2,14.0,138.0,128.39,103.05
2016,5,23,17,15,0.5,120.0,3.2,13.5,120.0,111.13,89.09
2016,5,23,17,30,0.0,102.0,3.2,13.0,102.0,93.9,74.85
2016,5,23,17,45,235.5,84.0,3.2,13.0,141.5,222.98,185.77
2016,5,23,18,0,471.0,66.0,3.2,13.0,181.0,317.18,260.76
2016,5,23,18,15,393.5,56.0,3.1,13.0,137.0,245.92,197.54
2016,5,23,18,30,316.0,46.0,3.0,13.0,93.0,180.59,139.37
2016,5,23,18,45,158.0,35.0,2.9,13.0,58.5,101.69,71.2
2016,5,23,19,0,0.0,24.0,2.8,13.0,24.0,23.34,0.0
2016,5,23,19,15,0.0,12.0,2.75,12.5,12.0,10.91,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.5,2.6,12.0,10.5,9.23,0.0
2016,5,24,5,30,0.0,21.0,2.7,12.0,21.0,18.49,9.73
2016,5,24,5,45,0.0,37.0,2.85,12.5,37.0,32.46,22.88
2016,5,24,6,0,0.0,53.0,3.0,13.0,53.0,45.91,35.26
2016,5,24,6,15,0.0,71.5,3.0,13.0,71.5,61.15,49.17
2016,5,24,6,30,0.0,90.0,3.0,13.0,90.0,76.24,62.76
2016,5,24,6,45,1.5,108.5,3.0,13.0,109.5,91.2,76.03
2016,5,24,7,0,3.0,127.0,3.0,13.0,129.0,106.05,88.97
2016,5,24,7,15,10.0,148.0,3.0,13.0,153.0,122.58,103.2
2016,5,24,7,30,17.0,169.0,3.0,13.0,177.0,139.14,117.27
2016,5,24,7,45,105.5,207.5,3.0,13.5,266.5,161.55,126.16
2016,5,24,8,0,194.0,246.0,3.0,14.0,356.0,209.92,160.1
2016,5,24,8,15,125.0,259.5,3.0,14.0,332.5,222.95,173.34
2016,5,24,8,30,56.0,273.0,3.0,14.0,309.0,233.37,184.46
2016,5,24,8,45,269.5,263.5,3.0,14.0,456.0,290.2,224.44
2016,5,24,9,0,483.0,254.0,3.0,14.0,603.0,378.99,292.42
2016,5,24,9,15,362.5,312.0,2.95,14.0,582.0,407.71,318.28
2016,5,24,9,30,242.0,370.0,2.9,14.0,561.0,419.67,329.1
2016,5,24,9,45,148.0,371.5,2.9,14.5,490.0,392.27,307.92
2016,5,24,10,0,54.0,373.0,2.9,15.0,419.0,352.04,275.79
2016,5,24,10,15,51.0,381.0,2.9,15.0,425.5,363.26,284.37
2016,5,24,10,30,48.0,389.0,2.9,15.0,432.0,374.11,292.4
2016,5,24,10,45,303.0,366.5,2.95,15.0,646.0,550.31,430.79
2016,5,24,11,0,558.0,344.0,3.0,15.0,860.0,748.71,579.28
2016,5,24,11,15,415.5,403.0,3.0,15.0,790.5,712.5,549.02
2016,5,24,11,30,273.0,462.0,3.0,15.0,721.0,663.31,510.32
2016,5,24,11,45,312.5,450.5,3.0,15.0,748.5,703.02,540.45
2016,5,24,12,0,352.0,439.0,3.0,15.0,776.0,743.45,570.31
2016,5,24,12,15,297.0,456.0,3.0,15.0,740.5,723.48,554.41
2016,5,24,12,30,242.0,473.0,3.0,15.0,705.0,689.72,529.09
2016,5,24,12,45,153.5,454.5,3.05,15.0,601.0,594.85,458.76
2016,5,24,13,0,65.0,436.0,3.1,15.0,497.0,482.46,373.88
2016,5,24,13,15,50.0,406.0,3.1,15.0,453.0,440.88,343.11
2016,5,24,13,30,35.0,376.0,3.1,15.0,409.0,398.27,310.87
2016,5,24,13,45,27.0,341.5,3.15,15.0,366.5,357.34,279.92
2016,5,24,14,0,19.0,307.0,3.2,15.0,324.0,301.88,237.33
2016,5,24,14,15,28.0,322.0,3.2,15.0,346.0,341.54,268.94
2016,5,24,14,30,37.0,337.0,3.2,15.0,368.0,367.44,289.52
2016,5,24,14,45,21.5,266.5,3.25,15.0,284.0,266.83,211.14
2016,5,24,15,0,6.0,196.0,3.3,15.0,200.0,184.26,145.49
2016,5,24,15,15,7.5,204.5,3.3,14.5,210.0,194.12,154.25
2016,5,24,15,30,9.0,213.0,3.3,14.0,220.0,204.2,163.09
2016,5,24,15,45,4.5,186.5,3.3,14.0,190.0,174.82,139.48
2016,5,24,16,0,0.0,160.0,3.3,14.0,160.0,145.74,115.95
2016,5,24,16,15,9.0,173.5,3.3,14.0,178.5,166.97,134.15
2016,5,24,16,30,18.0,187.0,3.3,14.0,197.0,188.4,152.43
2016,5,24,16,45,9.0,161.0,3.35,14.0,166.0,156.11,125.95
2016,5,24,17,0,0.0,135.0,3.4,14.0,135.0,124.57,99.86
2016,5,24,17,15,0.0,117.5,3.4,13.5,117.5,108.18,86.59
2016,5,24,17,30,0.0,100.0,3.4,13.0,100.0,91.76,73.04
2016,5,24,17,45,235.5,84.0,3.4,13.0,142.0,222.89,185.78
2016,5,24,18,0,471.0,68.0,3.4,13.0,184.0,319.4,262.78
2016,5,24,18,15,393.0,58.0,3.3,12.5,139.5,247.88,199.72
2016,5,24,18,30,315.0,48.0,3.2,12.0,95.0,182.64,141.8
2016,5,24,18,45,207.0,34.0,3.1,12.0,60.5,115.35,81.64
2016,5,24,19,0,99.0,20.0,3.0,12.0,26.0,54.5,6.11
2016,5,24,19,15,49.5,10.0,2.95,12.0,13.0,18.64,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,110.0,16.5,2.3,12.0,27.5,12.94,0.0
2016,5,25,5,30,220.0,33.0,2.4,12.0,55.0,25.7,15.81
2016,5,25,5,45,312.0,45.0,2.55,12.5,95.0,34.61,24.79
2016,5,25,6,0,404.0,57.0,2.7,13.0,135.0,44.45,33.98
2016,5,25,6,15,202.0,60.0,2.7,13.0,99.0,43.8,33.7
2016,5,25,6,30,0.0,63.0,2.7,13.0,63.0,55.46,44.25
2016,5,25,6,45,0.0,77.0,2.75,13.0,77.0,67.29,54.79
2016,5,25,7,0,0.0,91.0,2.8,13.0,91.0,79.02,65.09
2016,5,25,7,15,0.0,96.0,2.8,13.0,96.0,83.61,68.94
2016,5,25,7,30,0.0,101.0,2.8,13.0,101.0,88.12,72.68
2016,5,25,7,45,0.0,107.5,2.85,13.5,107.5,93.96,73.89
2016,5,25,8,0,0.0,114.0,2.9,14.0,114.0,99.76,78.33
2016,5,25,8,15,4.5,160.5,2.9,14.0,163.5,139.04,110.32
2016,5,25,8,30,9.0,207.0,2.9,14.0,213.0,178.69,142.15
2016,5,25,8,45,14.5,234.0,2.95,14.0,244.5,204.01,162.08
2016,5,25,9,0,20.0,261.0,3.0,14.0,276.0,230.26,182.71
2016,5,25,9,15,22.0,278.0,3.0,14.0,295.0,247.83,196.37
2016,5,25,9,30,24.0,295.0,3.0,14.0,314.0,265.73,210.26
2016,5,25,9,45,38.5,333.5,3.0,14.5,365.5,304.99,240.42
2016,5,25,10,0,53.0,372.0,3.0,15.0,417.0,350.5,275.01
2016,5,25,10,15,100.5,406.5,3.0,15.0,495.0,416.0,325.5
2016,5,25,10,30,148.0,441.0,3.0,15.0,573.0,487.15,379.56
2016,5,25,10,45,299.5,408.5,3.0,15.0,683.5,583.53,454.16
2016,5,25,11,0,451.0,376.0,3.0,15.0,794.0,693.12,536.9
2016,5,25,11,15,315.5,426.5,3.0,15.0,721.0,648.96,501.33
2016,5,25,11,30,180.0,477.0,3.0,15.0,648.0,592.9,457.18
2016,5,25,11,45,305.0,439.5,3.05,15.5,731.0,685.78,527.78
2016,5,25,12,0,430.0,402.0,3.1,16.0,814.0,785.29,600.58
2016,5,25,12,15,671.5,257.0,3.15,16.0,899.0,891.55,682.19
2016,5,25,12,30,913.0,112.0,3.2,16.0,984.0,983.03,745.4
2016,5,25,12,45,908.0,114.0,3.25,16.0,974.0,997.85,755.25
2016,5,25,13,0,903.0,116.0,3.3,16.0,964.0,1009.12,763.48
2016,5,25,13,15,900.0,115.0,3.35,16.0,948.5,1015.77,768.75
2016,5,25,13,30,897.0,114.0,3.4,16.0,933.0,1018.77,771.72
2016,5,25,13,45,582.0,264.5,3.5,16.0,790.5,880.69,676.11
2016,5,25,14,0,267.0,415.0,3.6,16.0,648.0,705.4,543.61
2016,5,25,14,15,201.5,405.5,3.65,15.5,578.0,616.38,480.03
2016,5,25,14,30,136.0,396.0,3.7,15.0,508.0,542.89,425.5
2016,5,25,14,45,171.5,376.5,3.75,15.0,511.0,557.05,438.68
2016,5,25,15,0,207.0,357.0,3.8,15.0,514.0,569.09,449.88
2016,5,25,15,15,185.0,337.5,3.85,15.0,472.5,525.41,417.32
2016,5,25,15,30,163.0,318.0,3.9,15.0,431.0,481.84,384.7
2016,5,25,15,45,203.0,291.5,3.95,15.0,422.5,485.0,389.74
2016,5,25,16,0,243.0,265.0,4.0,15.0,414.0,499.31,402.93
2016,5,25,16,15,501.0,178.5,4.0,14.5,453.0,618.44,503.04
2016,5,25,16,30,759.0,92.0,4.0,14.0,492.0,703.75,572.96
2016,5,25,16,45,725.5,90.0,4.05,14.0,441.0,645.52,529.71
2016,5,25,17,0,692.0,88.0,4.1,14.0,390.0,590.66,487.53
2016,5,25,17,15,654.0,83.0,4.1,13.5,339.5,527.93,438.34
2016,5,25,17,30,616.0,78.0,4.1,13.0,289.0,467.12,389.06
2016,5,25,17,45,552.5,73.0,4.1,13.0,239.0,395.01,328.14
2016,5,25,18,0,489.0,68.0,4.1,13.0,189.0,328.15,269.95
2016,5,25,18,15,409.5,58.5,4.0,12.5,144.0,255.52,206.29
2016,5,25,18,30,330.0,49.0,3.9,12.0,99.0,189.33,147.38
2016,5,25,18,45,209.5,35.5,3.8,12.0,63.0,117.9,84.1
2016,5,25,19,0,89.0,22.0,3.7,12.0,27.0,50.49,9.27
2016,5,25,19,15,44.5,11.0,3.65,12.0,13.5,18.62,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,78.0,19.0,1.9,12.0,27.0,15.6,0.0
2016,5,26,5,30,156.0,38.0,1.9,12.0,54.0,29.51,19.07
2016,5,26,5,45,246.5,52.5,1.95,12.5,93.5,40.2,29.72
2016,5,26,6,0,337.0,67.0,2.0,13.0,133.0,50.57,39.42
2016,5,26,6,15,171.0,83.5,1.9,13.0,117.0,63.78,51.52
2016,5,26,6,30,5.0,100.0,1.8,13.0,101.0,83.6,69.29
2016,5,26,6,45,11.5,119.0,1.75,13.5,123.0,98.87,82.57
2016,5,26,7,0,18.0,138.0,1.7,14.0,145.0,114.02,95.49
2016,5,26,7,15,26.0,160.0,1.6,14.0,172.0,124.76,104.5
2016,5,26,7,30,34.0,182.0,1.5,14.0,199.0,140.41,117.63
2016,5,26,7,45,55.5,211.5,1.4,14.0,242.0,167.48,132.13
2016,5,26,8,0,77.0,241.0,1.3,14.0,285.0,197.85,154.7
2016,5,26,8,15,65.0,256.0,1.25,14.0,295.5,215.24,168.67
2016,5,26,8,30,53.0,271.0,1.2,14.0,306.0,231.13,181.56
2016,5,26,8,45,71.5,300.0,1.15,14.5,350.0,265.28,207.41
2016,5,26,9,0,90.0,329.0,1.1,15.0,394.0,302.13,235.11
2016,5,26,9,15,142.5,352.5,1.05,15.0,462.5,347.81,269.45
2016,5,26,9,30,195.0,376.0,1.0,15.0,531.0,404.53,312.01
2016,5,26,9,45,192.0,394.0,1.0,15.5,551.5,433.06,332.68
2016,5,26,10,0,189.0,412.0,1.0,16.0,572.0,461.25,352.82
2016,5,26,10,15,507.0,284.5,1.0,16.0,732.5,572.93,438.57
2016,5,26,10,30,825.0,157.0,1.0,16.0,893.0,709.08,539.33
2016,5,26,10,45,591.5,288.0,1.05,16.5,821.5,693.21,522.79
2016,5,26,11,0,358.0,419.0,1.1,17.0,750.0,655.99,491.84
2016,5,26,11,15,603.0,288.0,1.15,17.0,856.0,760.86,571.24
2016,5,26,11,30,848.0,157.0,1.2,17.0,962.0,863.59,643.62
2016,5,26,11,45,852.0,156.0,1.3,17.0,968.5,895.25,664.49
2016,5,26,12,0,856.0,155.0,1.4,17.0,975.0,924.33,684.54
2016,5,26,12,15,856.0,154.5,1.55,17.0,974.0,947.41,701.42
2016,5,26,12,30,856.0,154.0,1.7,17.0,973.0,967.45,716.42
2016,5,26,12,45,861.5,149.0,1.85,17.0,966.5,985.48,730.18
2016,5,26,13,0,867.0,144.0,2.0,17.0,960.0,1000.23,741.87
2016,5,26,13,15,864.0,143.0,2.15,17.0,944.0,1007.0,748.43
2016,5,26,13,30,861.0,142.0,2.3,17.0,928.0,1010.23,752.81
2016,5,26,13,45,854.5,141.5,2.45,17.0,905.0,1006.95,752.95
2016,5,26,14,0,848.0,141.0,2.6,17.0,882.0,1000.17,750.85
2016,5,26,14,15,840.5,139.5,2.7,16.5,853.0,999.3,753.7
2016,5,26,14,30,833.0,138.0,2.8,16.0,824.0,983.53,746.53
2016,5,26,14,45,823.0,136.0,2.9,16.0,788.5,961.53,733.81
2016,5,26,15,0,813.0,134.0,3.0,16.0,753.0,936.47,718.95
2016,5,26,15,15,800.0,131.0,3.05,16.0,713.0,904.65,698.92
2016,5,26,15,30,787.0,128.0,3.1,16.0,673.0,870.28,676.96
2016,5,26,15,45,769.5,125.0,3.2,16.0,628.5,829.64,650.61
2016,5,26,16,0,752.0,122.0,3.3,16.0,584.0,791.24,625.5
2016,5,26,16,15,729.5,118.0,3.35,15.5,536.0,742.11,592.92
2016,5,26,16,30,707.0,114.0,3.4,15.0,488.0,692.15,559.03
2016,5,26,16,45,674.5,110.0,3.45,15.0,438.0,634.41,516.55
2016,5,26,17,0,642.0,106.0,3.5,15.0,388.0,577.31,472.89
2016,5,26,17,15,601.5,99.5,3.45,14.5,337.5,513.4,423.16
2016,5,26,17,30,561.0,93.0,3.4,14.0,287.0,451.68,373.59
2016,5,26,17,45,501.0,85.5,3.4,14.0,237.5,381.08,314.59
2016,5,26,18,0,441.0,78.0,3.4,14.0,188.0,312.62,255.86
2016,5,26,18,15,361.0,66.5,3.3,13.5,143.0,241.25,193.98
2016,5,26,18,30,281.0,55.0,3.2,13.0,98.0,178.46,138.66
2016,5,26,18,45,176.0,39.0,3.1,13.0,62.5,111.77,80.03
2016,5,26,19,0,71.0,23.0,3.0,13.0,27.0,47.39,11.61
2016,5,26,19,15,35.5,11.5,2.95,12.5,13.5,17.35,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,75.5,19.5,1.0,11.5,27.5,15.99,0.0
2016,5,27,5,30,151.0,39.0,1.0,12.0,55.0,31.11,20.53
2016,5,27,5,45,246.0,53.5,1.05,12.5,95.0,40.95,30.43
2016,5,27,6,0,341.0,68.0,1.1,13.0,135.0,51.31,40.11
2016,5,27,6,15,408.0,78.5,1.15,13.0,182.0,58.27,46.64
2016,5,27,6,30,475.0,89.0,1.2,13.0,229.0,64.99,52.75
2016,5,27,6,45,530.0,95.5,1.25,13.5,279.0,69.22,56.38
2016,5,27,7,0,585.0,102.0,1.3,14.0,329.0,71.66,58.3
2016,5,27,7,15,621.0,108.0,1.3,14.0,379.5,73.47,59.72
2016,5,27,7,30,657.0,114.0,1.3,14.0,430.0,78.82,64.2
2016,5,27,7,45,690.5,116.5,1.3,14.5,480.5,126.13,75.49
2016,5,27,8,0,724.0,119.0,1.3,15.0,531.0,177.54,109.5
2016,5,27,8,15,744.5,122.5,1.25,15.5,577.5,231.05,152.47
2016,5,27,8,30,765.0,126.0,1.2,16.0,624.0,291.83,203.86
2016,5,27,8,45,786.0,127.0,1.2,16.5,668.5,346.85,251.21
2016,5,27,9,0,807.0,128.0,1.2,17.0,713.0,403.53,299.2
2016,5,27,9,15,819.0,130.0,1.15,17.0,751.5,458.57,345.2
2016,5,27,9,30,831.0,132.0,1.1,17.0,790.0,513.73,389.77
2016,5,27,9,45,851.5,127.5,1.05,17.5,826.0,569.18,432.23
2016,5,27,10,0,872.0,123.0,1.0,18.0,862.0,622.84,471.84
2016,5,27,10,15,878.5,124.0,0.95,18.0,889.0,672.11,507.73
2016,5,27,10,30,885.0,125.0,0.9,18.0,916.0,719.85,541.41
2016,5,27,10,45,890.5,125.5,0.9,18.5,936.5,764.72,571.57
2016,5,27,11,0,896.0,126.0,0.9,19.0,957.0,807.58,598.1
2016,5,27,11,15,899.0,126.5,0.95,19.0,970.5,846.23,623.41
2016,5,27,11,30,902.0,127.0,1.0,19.0,984.0,882.33,646.97
2016,5,27,11,45,902.5,127.5,1.1,19.5,989.5,913.58,666.89
2016,5,27,12,0,903.0,128.0,1.2,20.0,995.0,941.89,684.89
2016,5,27,12,15,902.5,128.0,1.35,20.0,993.5,965.75,702.17
2016,5,27,12,30,902.0,128.0,1.5,20.0,992.0,986.39,717.45
2016,5,27,12,45,897.0,130.0,1.65,20.0,982.0,1001.24,729.11
2016,5,27,13,0,892.0,132.0,1.8,20.0,972.0,1012.58,738.64
2016,5,27,13,15,889.0,131.0,1.9,19.5,955.5,1019.43,746.12
2016,5,27,13,30,886.0,130.0,2.0,19.0,939.0,1022.67,751.44
2016,5,27,13,45,879.5,129.5,2.15,19.0,915.5,1019.3,751.8
2016,5,27,14,0,873.0,129.0,2.3,19.0,892.0,1012.35,749.88
2016,5,27,14,15,865.5,127.5,2.35,19.0,862.5,999.89,743.28
2016,5,27,14,30,858.0,126.0,2.4,19.0,833.0,984.03,734.53
2016,5,27,14,45,847.0,125.0,2.5,19.0,797.0,962.02,722.23
2016,5,27,15,0,836.0,124.0,2.6,19.0,761.0,946.86,714.52
2016,5,27,15,15,823.0,121.5,2.6,18.5,720.5,915.13,695.9
2016,5,27,15,30,810.0,119.0,2.6,18.0,680.0,880.78,675.43
2016,5,27,15,45,790.0,117.0,2.65,18.0,634.5,838.5,648.28
2016,5,27,16,0,770.0,115.0,2.7,18.0,589.0,794.49,619.55
2016,5,27,16,15,748.0,111.5,2.7,17.5,541.0,745.79,587.76
2016,5,27,16,30,726.0,108.0,2.7,17.0,493.0,699.67,557.22
2016,5,27,16,45,693.0,104.5,2.75,17.0,442.5,641.49,515.65
2016,5,27,17,0,660.0,101.0,2.8,17.0,392.0,583.96,472.51
2016,5,27,17,15,620.5,95.0,2.75,16.5,341.0,520.52,424.0
2016,5,27,17,30,581.0,89.0,2.7,16.0,290.0,459.16,375.49
2016,5,27,17,45,522.5,81.5,2.65,16.0,240.5,388.51,317.24
2016,5,27,18,0,464.0,74.0,2.6,16.0,191.0,322.68,261.32
2016,5,27,18,15,386.5,63.5,2.5,15.5,146.0,248.6,197.98
2016,5,27,18,30,309.0,53.0,2.4,15.0,101.0,186.41,143.57
2016,5,27,18,45,202.0,38.0,2.35,14.5,65.0,118.5,84.58
2016,5,27,19,0,95.0,23.0,2.3,14.0,29.0,53.53,16.47
2016,5,27,19,15,47.5,11.5,2.3,14.0,14.5,19.71,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,98.5,18.5,1.5,13.0,28.5,14.49,0.0
2016,5,28,5,30,197.0,37.0,1.5,13.0,57.0,28.76,18.52
2016,5,28,5,45,288.5,49.5,1.55,13.5,97.5,37.95,27.68
2016,5,28,6,0,380.0,62.0,1.6,14.0,138.0,46.89,36.04
2016,5,28,6,15,445.0,71.5,1.65,14.0,184.5,54.47,43.08
2016,5,28,6,30,510.0,81.0,1.7,14.0,231.0,60.05,48.15
2016,5,28,6,45,557.5,88.0,1.75,14.5,281.0,63.25,50.87
2016,5,28,7,0,605.0,95.0,1.8,15.0,331.0,66.31,53.36
2016,5,28,7,15,640.0,100.5,1.75,15.5,381.5,67.99,54.56
2016,5,28,7,30,675.0,106.0,1.7,16.0,432.0,73.27,58.87
2016,5,28,7,45,702.5,110.5,1.65,16.5,481.0,122.57,71.61
2016,5,28,8,0,730.0,115.0,1.6,17.0,530.0,175.26,106.66
2016,5,28,8,15,750.0,118.5,1.55,17.0,577.0,234.52,154.35
2016,5,28,8,30,770.0,122.0,1.5,17.0,624.0,289.63,201.58
2016,5,28,8,45,786.5,125.0,1.45,17.5,667.5,345.06,249.4
2016,5,28,9,0,803.0,128.0,1.4,18.0,711.0,401.67,297.31
2016,5,28,9,15,815.5,130.0,1.3,18.0,749.5,456.64,343.11
2016,5,28,9,30,828.0,132.0,1.2,18.0,788.0,511.8,387.44
2016,5,28,9,45,837.5,134.0,1.2,18.5,821.5,565.28,428.75
2016,5,28,10,0,847.0,136.0,1.2,19.0,855.0,618.16,468.14
2016,5,28,10,15,854.0,137.5,1.2,19.0,882.0,667.04,504.35
2016,5,28,10,30,861.0,139.0,1.2,19.0,909.0,714.51,538.61
2016,5,28,10,45,866.0,140.0,1.2,19.5,929.5,758.5,568.55
2016,5,28,11,0,871.0,141.0,1.2,20.0,950.0,800.52,595.2
2016,5,28,11,15,874.5,142.0,1.25,20.0,963.5,839.18,620.7
2016,5,28,11,30,878.0,143.0,1.3,20.0,977.0,875.44,644.51
2016,5,28,11,45,879.5,143.5,1.4,20.0,983.0,906.98,665.85
2016,5,28,12,0,881.0,144.0,1.5,20.0,989.0,935.73,685.43
2016,5,28,12,15,880.5,144.0,1.6,20.0,988.0,959.27,701.69
2016,5,28,12,30,880.0,144.0,1.7,20.0,987.0,979.68,716.04
2016,5,28,12,45,870.5,148.5,1.8,20.0,975.5,992.34,725.51
2016,5,28,13,0,861.0,153.0,1.9,20.0,964.0,1001.5,732.91
2016,5,28,13,15,857.5,152.0,1.95,19.5,948.0,1007.9,739.43
2016,5,28,13,30,854.0,151.0,2.0,19.0,932.0,1010.79,743.84
2016,5,28,13,45,849.5,149.0,2.1,19.0,909.0,1020.22,751.88
2016,5,28,14,0,845.0,147.0,2.2,19.0,886.0,1013.95,749.73
2016,5,28,14,15,837.0,145.0,2.25,19.0,856.5,1000.7,742.64
2016,5,28,14,30,829.0,143.0,2.3,19.0,827.0,984.06,733.44
2016,5,28,14,45,819.5,140.0,2.35,19.0,791.5,961.64,720.44
2016,5,28,15,0,810.0,137.0,2.4,19.0,756.0,936.14,705.38
2016,5,28,15,15,796.5,134.5,2.4,18.5,715.5,904.57,686.98
2016,5,28,15,30,783.0,132.0,2.4,18.0,675.0,870.48,666.69
2016,5,28,15,45,766.0,128.0,2.45,18.0,630.5,829.41,640.44
2016,5,28,16,0,749.0,124.0,2.5,18.0,586.0,790.66,615.5
2016,5,28,16,15,726.5,119.5,2.5,17.5,538.0,741.16,583.18
2016,5,28,16,30,704.0,115.0,2.5,17.0,490.0,690.83,549.61
2016,5,28,16,45,675.0,110.0,2.5,17.0,440.5,634.71,509.14
2016,5,28,17,0,646.0,105.0,2.5,17.0,391.0,578.96,467.37
2016,5,28,17,15,606.0,98.5,2.4,16.5,340.5,515.29,418.69
2016,5,28,17,30,566.0,92.0,2.3,16.0,290.0,453.76,370.15
2016,5,28,17,45,512.0,83.5,2.25,16.0,241.0,385.17,313.87
2016,5,28,18,0,458.0,75.0,2.2,16.0,192.0,321.0,259.55
2016,5,28,18,15,381.0,64.5,2.1,15.5,147.0,247.5,196.94
2016,5,28,18,30,304.0,54.0,2.0,15.0,102.0,185.77,143.12
2016,5,28,18,45,200.5,39.0,1.9,14.5,66.0,119.18,85.43
2016,5,28,19,0,97.0,24.0,1.8,14.0,30.0,55.48,19.86
2016,5,28,19,15,48.5,12.0,1.8,14.0,15.0,20.39,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,101.0,19.0,1.65,12.0,29.5,14.88,0.0
2016,5,29,5,30,202.0,38.0,1.6,12.0,59.0,29.54,19.32
2016,5,29,5,45,297.5,50.0,1.55,12.5,100.0,38.34,28.16
2016,5,29,6,0,393.0,62.0,1.5,13.0,141.0,46.92,36.23
2016,5,29,6,15,459.0,71.5,1.4,13.0,188.5,54.47,43.27
2016,5,29,6,30,525.0,81.0,1.3,13.0,236.0,60.07,48.38
2016,5,29,6,45,470.0,102.0,1.25,13.5,260.5,72.72,59.48
2016,5,29,7,0,415.0,123.0,1.2,14.0,285.0,85.19,70.21
2016,5,29,7,15,327.0,159.5,1.15,14.0,298.0,113.59,94.77
2016,5,29,7,30,239.0,196.0,1.1,14.0,311.0,136.05,113.76
2016,5,29,7,45,219.0,221.5,1.05,14.5,336.0,178.47,134.83
2016,5,29,8,0,199.0,247.0,1.0,15.0,361.0,211.02,158.99
2016,5,29,8,15,193.5,271.0,1.0,15.0,389.0,243.51,184.72
2016,5,29,8,30,188.0,295.0,1.0,15.0,417.0,275.71,210.76
2016,5,29,8,45,164.5,317.0,1.0,15.5,429.5,300.58,231.06
2016,5,29,9,0,141.0,339.0,1.0,16.0,442.0,322.94,248.82
2016,5,29,9,15,207.5,352.0,1.05,16.0,512.0,374.67,287.99
2016,5,29,9,30,274.0,365.0,1.1,16.0,582.0,429.82,329.72
2016,5,29,9,45,243.0,388.0,1.15,16.5,586.5,452.01,346.07
2016,5,29,10,0,212.0,411.0,1.2,17.0,591.0,473.12,361.14
2016,5,29,10,15,282.5,407.5,1.25,17.0,655.5,530.13,403.84
2016,5,29,10,30,353.0,404.0,1.3,17.0,720.0,594.96,451.47
2016,5,29,10,45,381.5,397.5,1.4,17.5,746.5,631.95,477.84
2016,5,29,11,0,410.0,391.0,1.5,18.0,773.0,672.05,506.31
2016,5,29,11,15,637.0,272.0,1.55,18.0,874.0,772.45,581.62
2016,5,29,11,30,864.0,153.0,1.6,18.0,975.0,871.56,651.34
2016,5,29,11,45,681.5,273.5,1.7,18.0,924.0,866.26,645.78
2016,5,29,12,0,499.0,394.0,1.8,18.0,873.0,837.86,622.57
2016,5,29,12,15,493.0,394.5,1.85,18.0,868.0,851.79,632.86
2016,5,29,12,30,487.0,395.0,1.9,18.0,863.0,863.3,641.08
2016,5,29,12,45,384.0,425.5,1.95,18.0,792.0,798.37,595.39
2016,5,29,13,0,281.0,456.0,2.0,18.0,721.0,738.05,552.4
2016,5,29,13,15,286.0,446.0,2.05,18.0,712.0,740.67,555.77
2016,5,29,13,30,291.0,436.0,2.1,18.0,703.0,741.63,557.5
2016,5,29,13,45,280.0,426.5,2.15,18.0,678.0,725.49,547.01
2016,5,29,14,0,269.0,417.0,2.2,18.0,653.0,707.74,535.5
2016,5,29,14,15,439.5,338.0,2.25,18.0,708.0,809.55,612.88
2016,5,29,14,30,610.0,259.0,2.3,18.0,763.0,896.71,677.88
2016,5,29,14,45,449.0,302.0,2.35,18.0,664.5,775.37,590.9
2016,5,29,15,0,288.0,345.0,2.4,18.0,566.0,647.5,498.17
2016,5,29,15,15,250.0,331.5,2.4,17.5,515.5,593.58,461.02
2016,5,29,15,30,212.0,318.0,2.4,17.0,465.0,524.86,411.76
2016,5,29,15,45,160.5,296.0,2.45,17.0,403.0,451.87,357.07
2016,5,29,16,0,109.0,274.0,2.5,17.0,341.0,367.11,292.12
2016,5,29,16,15,118.0,252.0,2.5,16.5,319.5,362.23,290.27
2016,5,29,16,30,127.0,230.0,2.5,16.0,298.0,342.04,276.08
2016,5,29,16,45,78.5,197.5,2.55,16.0,238.5,255.14,206.61
2016,5,29,17,0,30.0,165.0,2.6,16.0,179.0,184.81,149.1
2016,5,29,17,15,24.5,145.5,2.6,15.5,156.0,152.23,122.9
2016,5,29,17,30,19.0,126.0,2.6,15.0,133.0,129.47,104.31
2016,5,29,17,45,12.5,106.5,2.65,15.0,110.5,106.65,85.13
2016,5,29,18,0,6.0,87.0,2.7,15.0,88.0,84.4,66.18
2016,5,29,18,15,3.0,67.0,2.6,14.5,67.5,63.67,48.41
2016,5,29,18,30,0.0,47.0,2.5,14.0,47.0,43.09,30.61
2016,5,29,18,45,0.0,30.5,2.45,14.0,30.5,27.33,16.6
2016,5,29,19,0,0.0,14.0,2.4,14.0,14.0,12.32,0.96
2016,5,29,19,15,0.0,7.0,2.4,13.5,7.0,6.37,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,8.0,17.0,0.85,12.0,18.0,15.06,0.35
2016,5,30,5,30,16.0,34.0,0.8,12.0,36.0,29.0,18.96
2016,5,30,5,45,38.0,54.0,0.8,12.5,61.0,44.81,33.88
2016,5,30,6,0,60.0,74.0,0.8,13.0,86.0,60.35,48.14
2016,5,30,6,15,74.0,95.0,0.75,13.0,114.0,73.87,60.49
2016,5,30,6,30,88.0,116.0,0.7,13.0,142.0,88.72,73.75
2016,5,30,6,45,101.5,136.5,0.7,13.5,172.5,102.87,85.94
2016,5,30,7,0,115.0,157.0,0.7,14.0,203.0,116.61,97.51
2016,5,30,7,15,126.0,180.5,0.7,14.5,236.5,131.66,109.97
2016,5,30,7,30,137.0,204.0,0.7,15.0,270.0,147.28,122.66
2016,5,30,7,45,93.0,217.5,0.75,15.5,265.0,174.01,134.89
2016,5,30,8,0,49.0,231.0,0.8,16.0,260.0,187.54,146.05
2016,5,30,8,15,50.5,251.5,0.8,16.0,283.5,209.24,162.78
2016,5,30,8,30,52.0,272.0,0.8,16.0,307.0,231.39,179.89
2016,5,30,8,45,48.5,287.0,0.85,16.5,321.0,248.42,192.82
2016,5,30,9,0,45.0,302.0,0.9,17.0,335.0,265.07,205.31
2016,5,30,9,15,93.5,340.5,0.95,17.0,413.5,321.5,247.86
2016,5,30,9,30,142.0,379.0,1.0,17.0,492.0,380.34,291.85
2016,5,30,9,45,139.5,396.0,1.1,17.5,511.0,405.5,310.17
2016,5,30,10,0,137.0,413.0,1.2,18.0,530.0,430.45,328.25
2016,5,30,10,15,121.5,423.5,1.25,18.0,529.5,441.65,336.33
2016,5,30,10,30,106.0,434.0,1.3,18.0,529.0,450.92,342.92
2016,5,30,10,45,145.5,449.0,1.4,18.0,583.0,503.04,381.73
2016,5,30,11,0,185.0,464.0,1.5,18.0,637.0,558.18,422.09
2016,5,30,11,15,223.5,465.0,1.55,18.0,676.5,603.11,454.71
2016,5,30,11,30,262.0,466.0,1.6,18.0,716.0,654.69,491.73
2016,5,30,11,45,300.0,457.5,1.7,18.0,745.5,695.44,521.4
2016,5,30,12,0,338.0,449.0,1.8,18.0,775.0,736.99,551.59
2016,5,30,12,15,351.5,435.5,1.85,18.0,773.5,751.4,562.24
2016,5,30,12,30,365.0,422.0,1.9,18.0,772.0,764.42,572.24
2016,5,30,12,45,415.0,391.5,1.95,18.0,786.0,804.32,601.57
2016,5,30,13,0,465.0,361.0,2.0,18.0,800.0,834.96,624.45
2016,5,30,13,15,450.0,367.5,2.05,18.0,787.0,835.57,624.97
2016,5,30,13,30,435.0,374.0,2.1,18.0,774.0,833.78,624.2
2016,5,30,13,45,448.0,352.0,2.2,18.0,755.0,829.5,623.48
2016,5,30,14,0,461.0,330.0,2.3,18.0,736.0,822.51,620.96
2016,5,30,14,15,389.5,352.0,2.35,18.0,686.5,759.82,576.98
2016,5,30,14,30,318.0,374.0,2.4,18.0,637.0,711.86,542.69
2016,5,30,14,45,385.5,330.0,2.5,18.0,635.5,728.09,558.45
2016,5,30,15,0,453.0,286.0,2.6,18.0,634.0,755.66,581.41
2016,5,30,15,15,469.0,263.0,2.6,18.0,606.5,737.74,570.31
2016,5,30,15,30,485.0,240.0,2.6,18.0,579.0,716.79,557.34
2016,5,30,15,45,350.0,256.5,2.65,18.0,492.5,588.38,462.42
2016,5,30,16,0,215.0,273.0,2.7,18.0,406.0,468.96,371.44
2016,5,30,16,15,143.0,247.5,2.65,17.5,333.0,377.12,301.25
2016,5,30,16,30,71.0,222.0,2.6,17.0,260.0,277.23,222.5
2016,5,30,16,45,77.0,201.5,2.6,17.0,239.0,258.39,208.58
2016,5,30,17,0,83.0,181.0,2.6,17.0,218.0,238.78,193.51
2016,5,30,17,15,75.5,160.0,2.5,16.5,190.5,209.24,170.04
2016,5,30,17,30,68.0,139.0,2.4,16.0,163.0,180.19,146.52
2016,5,30,17,45,59.5,117.5,2.35,16.0,136.0,150.55,121.76
2016,5,30,18,0,51.0,96.0,2.3,16.0,109.0,121.57,97.12
2016,5,30,18,15,38.0,75.5,2.15,15.5,84.0,92.52,72.22
2016,5,30,18,30,25.0,55.0,2.0,15.0,59.0,64.59,48.09
2016,5,30,18,45,12.5,37.0,1.95,15.0,39.0,40.92,27.33
2016,5,30,19,0,0.0,19.0,1.9,15.0,19.0,16.75,3.89
2016,5,30,19,15,0.0,9.5,1.9,14.5,9.5,8.64,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,119.0,18.5,1.55,12.0,31.5,14.49,0.57
2016,5,31,5,30,238.0,37.0,1.5,12.0,63.0,28.79,18.79
2016,5,31,5,45,332.0,48.5,1.5,12.5,104.5,37.26,27.24
2016,5,31,6,0,426.0,60.0,1.5,13.0,146.0,46.85,36.19
2016,5,31,6,15,213.0,64.0,1.45,13.5,107.0,46.64,36.2
2016,5,31,6,30,0.0,68.0,1.4,14.0,68.0,59.53,47.71
2016,5,31,6,45,0.0,82.5,1.35,14.5,82.5,71.71,58.36
2016,5,31,7,0,0.0,97.0,1.3,15.0,97.0,83.79,68.7
2016,5,31,7,15,0.5,124.0,1.3,15.0,124.5,105.24,87.18
2016,5,31,7,30,1.0,151.0,1.3,15.0,152.0,126.31,105.03
2016,5,31,7,45,5.5,170.5,1.3,15.5,174.0,143.23,113.42
2016,5,31,8,0,10.0,190.0,1.3,16.0,196.0,160.9,126.84
2016,5,31,8,15,13.5,209.5,1.25,16.0,218.5,179.09,140.86
2016,5,31,8,30,17.0,229.0,1.2,16.0,241.0,197.88,155.29
2016,5,31,8,45,22.0,253.0,1.2,16.5,269.0,221.25,172.93
2016,5,31,9,0,27.0,277.0,1.2,17.0,297.0,239.51,186.43
2016,5,31,9,15,30.0,297.0,1.2,17.0,320.0,260.99,202.76
2016,5,31,9,30,33.0,317.0,1.2,17.0,343.0,283.1,219.44
2016,5,31,9,45,36.0,335.0,1.25,17.5,365.0,304.24,234.91
2016,5,31,10,0,39.0,353.0,1.3,18.0,387.0,325.93,250.67
2016,5,31,10,15,59.5,388.0,1.35,18.0,440.5,373.48,286.31
2016,5,31,10,30,80.0,423.0,1.4,18.0,494.0,423.69,323.4
2016,5,31,10,45,88.0,437.5,1.45,18.5,518.0,449.73,341.67
2016,5,31,11,0,96.0,452.0,1.5,19.0,542.0,476.49,360.48
2016,5,31,11,15,113.5,464.5,1.55,19.0,572.0,513.75,387.59
2016,5,31,11,30,131.0,477.0,1.6,19.0,602.0,549.51,413.41
2016,5,31,11,45,160.5,481.5,1.65,19.0,635.0,589.4,442.41
2016,5,31,12,0,190.0,486.0,1.7,19.0,668.0,630.48,472.03
2016,5,31,12,15,227.0,478.5,1.75,19.0,696.5,667.92,499.29
2016,5,31,12,30,264.0,471.0,1.8,19.0,725.0,715.58,533.34
2016,5,31,12,45,211.0,473.0,1.9,19.0,674.5,665.98,498.24
2016,5,31,13,0,158.0,475.0,2.0,19.0,624.0,623.55,468.2
2016,5,31,13,15,169.5,466.0,2.05,19.0,624.0,631.67,475.29
2016,5,31,13,30,181.0,457.0,2.1,19.0,624.0,638.86,481.39
2016,5,31,13,45,175.5,445.0,2.2,19.0,603.0,625.01,472.49
2016,5,31,14,0,170.0,433.0,2.3,19.0,582.0,610.06,462.9
2016,5,31,14,15,175.5,417.0,2.3,19.0,566.5,600.79,457.32
2016,5,31,14,30,181.0,401.0,2.3,19.0,551.0,590.36,450.91
2016,5,31,14,45,164.0,382.5,2.35,19.0,514.5,554.42,425.57
2016,5,31,15,0,147.0,364.0,2.4,19.0,478.0,518.06,399.78
2016,5,31,15,15,159.0,343.5,2.4,19.0,460.0,506.2,392.6
2016,5,31,15,30,171.0,323.0,2.4,19.0,442.0,492.94,384.22
2016,5,31,15,45,137.5,299.0,2.45,19.0,390.5,434.68,340.82
2016,5,31,16,0,104.0,275.0,2.5,19.0,339.0,363.63,287.1
2016,5,31,16,15,83.5,248.0,2.45,18.5,296.5,316.17,251.3
2016,5,31,16,30,63.0,221.0,2.4,18.0,254.0,269.81,215.57
2016,5,31,16,45,68.5,201.0,2.4,18.0,234.0,251.5,201.93
2016,5,31,17,0,74.0,181.0,2.4,18.0,214.0,232.49,187.39
2016,5,31,17,15,67.0,160.0,2.3,17.5,187.0,203.68,164.62
2016,5,31,17,30,60.0,139.0,2.2,17.0,160.0,175.34,141.79
2016,5,31,17,45,304.5,102.5,2.15,17.0,184.0,291.47,238.12
2016,5,31,18,0,549.0,66.0,2.1,17.0,208.0,355.98,286.83
2016,5,31,18,15,473.5,57.5,2.05,16.5,161.0,282.93,224.12
2016,5,31,18,30,398.0,49.0,2.0,16.0,114.0,217.43,167.03
2016,5,31,18,45,282.5,37.0,1.95,15.5,75.5,144.05,103.77
2016,5,31,19,0,167.0,25.0,1.9,15.0,37.0,80.09,38.31
2016,5,31,19,15,83.5,12.5,1.95,14.5,18.5,27.87,0.0
2016,5,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,5,15,130.5,19.0,2.35,12.0,33.0,14.89,1.13
2016,6,1,5,30,261.0,38.0,2.4,12.0,66.0,29.61,19.51
2016,6,1,5,45,354.0,49.0,2.5,12.5,108.5,39.22,28.95
2016,6,1,6,0,447.0,60.0,2.6,13.0,151.0,46.89,36.21
2016,6,1,6,15,223.5,60.0,2.55,13.0,105.5,43.75,33.68
2016,6,1,6,30,0.0,60.0,2.5,13.0,60.0,53.01,42.06
2016,6,1,6,45,0.0,72.5,2.5,13.5,72.5,63.77,51.54
2016,6,1,7,0,0.0,85.0,2.5,14.0,85.0,74.36,60.69
2016,6,1,7,15,0.0,104.0,2.5,14.0,104.0,89.97,74.24
2016,6,1,7,30,0.0,123.0,2.5,14.0,123.0,105.41,87.46
2016,6,1,7,45,2.5,149.0,2.5,14.5,150.5,126.87,100.76
2016,6,1,8,0,5.0,175.0,2.5,15.0,178.0,148.85,118.1
2016,6,1,8,15,4.0,175.5,2.45,15.0,178.0,150.86,119.38
2016,6,1,8,30,3.0,176.0,2.4,15.0,178.0,152.4,120.34
2016,6,1,8,45,7.0,201.0,2.4,15.5,206.0,175.13,138.04
2016,6,1,9,0,11.0,226.0,2.4,16.0,234.0,198.53,156.08
2016,6,1,9,15,12.5,241.0,2.35,16.0,250.5,213.36,167.49
2016,6,1,9,30,14.0,256.0,2.3,16.0,267.0,228.44,179.09
2016,6,1,9,45,14.5,265.0,2.3,16.5,277.0,238.22,186.14
2016,6,1,10,0,15.0,274.0,2.3,17.0,287.0,248.05,193.22
2016,6,1,10,15,59.5,354.0,2.3,17.0,407.5,344.93,268.15
2016,6,1,10,30,104.0,434.0,2.3,17.0,528.0,449.14,346.46
