Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,10,45,81.0,429.0,2.3,17.0,503.5,437.11,336.47
2016,6,1,11,0,58.0,424.0,2.3,17.0,479.0,422.53,325.06
2016,6,1,11,15,59.5,429.0,2.3,17.0,485.5,434.3,333.83
2016,6,1,11,30,61.0,434.0,2.3,17.0,492.0,446.03,342.44
2016,6,1,11,45,46.5,413.0,2.3,17.0,458.0,419.67,322.45
2016,6,1,12,0,32.0,392.0,2.3,17.0,424.0,391.57,301.22
2016,6,1,12,15,33.0,391.0,2.3,17.0,423.0,395.27,304.19
2016,6,1,12,30,34.0,390.0,2.3,17.0,422.0,398.72,306.87
2016,6,1,12,45,42.5,406.0,2.35,17.0,446.5,425.72,327.45
2016,6,1,13,0,51.0,422.0,2.4,17.0,471.0,453.1,348.13
2016,6,1,13,15,87.0,438.0,2.4,17.0,519.0,507.96,389.86
2016,6,1,13,30,123.0,454.0,2.4,17.0,567.0,577.89,441.7
2016,6,1,13,45,92.5,426.5,2.45,17.0,510.5,507.98,390.26
2016,6,1,14,0,62.0,399.0,2.5,17.0,454.0,451.67,348.66
2016,6,1,14,15,44.5,358.5,2.45,17.0,397.0,394.26,305.85
2016,6,1,14,30,27.0,318.0,2.4,17.0,340.0,336.59,262.14
2016,6,1,14,45,24.5,299.5,2.4,17.0,319.5,301.44,235.77
2016,6,1,15,0,22.0,281.0,2.4,17.0,299.0,281.46,220.8
2016,6,1,15,15,24.5,273.5,2.4,16.5,292.0,276.98,218.36
2016,6,1,15,30,27.0,266.0,2.4,16.0,285.0,286.38,226.74
2016,6,1,15,45,23.0,243.5,2.4,16.0,259.0,246.85,196.02
2016,6,1,16,0,19.0,221.0,2.4,16.0,233.0,221.45,176.33
2016,6,1,16,15,9.5,188.5,2.35,16.0,194.5,181.79,144.66
2016,6,1,16,30,0.0,156.0,2.3,16.0,156.0,142.89,113.19
2016,6,1,16,45,0.0,140.5,2.3,16.0,140.5,128.47,101.79
2016,6,1,17,0,0.0,125.0,2.3,16.0,125.0,114.06,90.23
2016,6,1,17,15,0.0,109.5,2.25,15.5,109.5,99.65,78.67
2016,6,1,17,30,0.0,94.0,2.2,15.0,94.0,85.24,66.91
2016,6,1,17,45,0.0,78.5,2.2,15.0,78.5,70.82,54.81
2016,6,1,18,0,0.0,63.0,2.2,15.0,63.0,56.4,42.52
2016,6,1,18,15,0.0,49.0,2.1,14.5,49.0,43.45,31.38
2016,6,1,18,30,0.0,35.0,2.0,14.0,35.0,30.87,20.42
2016,6,1,18,45,0.0,23.0,1.9,14.0,23.0,20.25,10.98
2016,6,1,19,0,0.0,11.0,1.8,14.0,11.0,9.66,0.42
2016,6,1,19,15,0.0,5.5,1.85,13.5,5.5,5.0,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,2,5,15,135.0,18.5,1.65,12.0,33.5,14.5,1.28
2016,6,2,5,30,270.0,37.0,1.6,12.0,67.0,28.83,18.9
2016,6,2,5,45,368.5,47.5,1.6,12.5,110.0,37.84,27.77
2016,6,2,6,0,467.0,58.0,1.6,13.0,153.0,45.16,34.69
2016,6,2,6,15,233.5,67.5,1.5,13.0,115.0,49.26,38.63
2016,6,2,6,30,0.0,77.0,1.4,13.0,77.0,66.61,54.22
2016,6,2,6,45,0.0,92.5,1.35,13.5,92.5,79.47,65.45
2016,6,2,7,0,0.0,108.0,1.3,14.0,108.0,92.23,76.38
2016,6,2,7,15,2.0,131.5,1.2,14.0,133.0,110.84,92.36
2016,6,2,7,30,4.0,155.0,1.1,14.0,158.0,129.26,107.9
2016,6,2,7,45,6.5,171.5,1.05,14.5,175.5,144.05,114.38
2016,6,2,8,0,9.0,188.0,1.0,15.0,193.0,159.25,125.89
2016,6,2,8,15,13.5,209.5,0.95,15.5,218.0,179.07,140.9
2016,6,2,8,30,18.0,231.0,0.9,16.0,243.0,199.64,156.37
2016,6,2,8,45,30.5,266.0,0.85,16.5,288.0,227.24,176.96
2016,6,2,9,0,43.0,301.0,0.8,17.0,333.0,263.34,203.91
2016,6,2,9,15,43.5,317.5,0.75,17.0,351.0,282.35,218.01
2016,6,2,9,30,44.0,334.0,0.7,17.0,369.0,301.57,232.18
2016,6,2,9,45,52.0,357.5,0.7,17.5,400.5,330.6,253.25
2016,6,2,10,0,60.0,381.0,0.7,18.0,432.0,360.84,274.88
2016,6,2,10,15,62.5,396.0,0.7,18.0,450.5,381.73,289.87
2016,6,2,10,30,65.0,411.0,0.7,18.0,469.0,402.97,305.08
2016,6,2,10,45,98.0,437.0,0.75,18.5,527.0,456.13,343.41
2016,6,2,11,0,131.0,463.0,0.8,19.0,585.0,514.96,384.85
2016,6,2,11,15,127.0,469.0,0.85,19.0,589.0,527.98,393.65
2016,6,2,11,30,123.0,475.0,0.9,19.0,593.0,540.36,402.43
2016,6,2,11,45,126.0,475.5,0.95,19.5,596.5,553.19,410.97
2016,6,2,12,0,129.0,476.0,1.0,20.0,600.0,565.59,419.2
2016,6,2,12,15,184.0,476.5,1.05,20.0,653.5,625.53,462.49
2016,6,2,12,30,239.0,477.0,1.1,20.0,707.0,687.08,505.88
2016,6,2,12,45,265.5,465.5,1.2,20.0,719.0,721.38,530.29
2016,6,2,13,0,292.0,454.0,1.3,20.0,731.0,745.03,547.98
2016,6,2,13,15,275.5,450.0,1.4,20.0,707.5,732.59,540.34
2016,6,2,13,30,259.0,446.0,1.5,20.0,684.0,718.33,531.74
2016,6,2,13,45,272.5,430.5,1.6,20.0,675.0,720.54,535.33
2016,6,2,14,0,286.0,415.0,1.7,20.0,666.0,721.04,537.62
2016,6,2,14,15,239.5,408.0,1.75,20.0,614.0,669.41,501.84
2016,6,2,14,30,193.0,401.0,1.8,20.0,562.0,601.54,454.6
2016,6,2,14,45,227.5,377.0,1.9,20.0,558.5,609.22,463.15
2016,6,2,15,0,262.0,353.0,2.0,20.0,555.0,630.33,480.46
2016,6,2,15,15,220.0,338.0,2.05,19.5,501.5,556.2,428.29
2016,6,2,15,30,178.0,323.0,2.1,19.0,448.0,498.81,387.5
2016,6,2,15,45,147.5,300.0,2.15,19.0,399.5,444.11,347.39
2016,6,2,16,0,117.0,277.0,2.2,19.0,351.0,390.5,307.31
2016,6,2,16,15,126.5,255.0,2.2,18.5,329.0,371.68,294.9
2016,6,2,16,30,136.0,233.0,2.2,18.0,307.0,351.62,281.11
2016,6,2,16,45,264.0,193.0,2.25,18.0,318.5,408.4,329.14
2016,6,2,17,0,392.0,153.0,2.3,18.0,330.0,452.9,366.16
2016,6,2,17,15,529.5,114.5,2.25,17.5,322.0,478.98,388.53
2016,6,2,17,30,667.0,76.0,2.2,17.0,314.0,495.91,402.24
2016,6,2,17,45,617.0,70.0,2.2,17.0,263.5,427.53,346.27
2016,6,2,18,0,567.0,64.0,2.2,17.0,213.0,362.99,292.03
2016,6,2,18,15,493.5,56.0,2.1,16.5,165.5,290.42,230.23
2016,6,2,18,30,420.0,48.0,2.0,16.0,118.0,225.14,173.19
2016,6,2,18,45,307.5,37.0,1.95,15.5,79.0,152.34,110.31
2016,6,2,19,0,195.0,26.0,1.9,15.0,40.0,89.25,46.97
2016,6,2,19,15,97.5,13.0,1.9,15.0,20.0,31.24,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,5,15,147.0,17.5,1.1,14.0,33.5,13.84,1.18
2016,6,3,5,30,294.0,35.0,1.1,14.0,67.0,28.4,18.4
2016,6,3,5,45,387.5,45.0,1.1,14.5,110.0,35.61,25.6
2016,6,3,6,0,481.0,55.0,1.1,15.0,153.0,42.56,32.13
2016,6,3,6,15,452.5,73.5,1.0,15.0,186.0,55.96,44.26
2016,6,3,6,30,424.0,92.0,0.9,15.0,219.0,66.72,53.86
2016,6,3,6,45,469.5,98.5,0.85,15.5,263.5,70.15,56.73
2016,6,3,7,0,515.0,105.0,0.8,16.0,308.0,73.2,59.15
2016,6,3,7,15,635.0,96.0,0.75,16.5,381.0,64.46,51.22
2016,6,3,7,30,755.0,87.0,0.7,17.0,454.0,65.98,52.27
2016,6,3,7,45,760.5,90.5,0.65,17.5,493.5,116.78,64.73
2016,6,3,8,0,766.0,94.0,0.6,18.0,533.0,168.27,98.68
2016,6,3,8,15,630.5,155.5,0.55,18.5,537.0,231.61,154.8
2016,6,3,8,30,495.0,217.0,0.5,19.0,541.0,285.11,203.45
2016,6,3,8,45,680.0,160.5,0.5,19.5,638.0,332.35,237.52
2016,6,3,9,0,865.0,104.0,0.5,20.0,735.0,407.03,294.17
2016,6,3,9,15,688.5,191.5,0.45,20.5,710.5,445.46,327.59
2016,6,3,9,30,512.0,279.0,0.4,21.0,686.0,472.93,349.62
2016,6,3,9,45,713.0,191.5,0.4,21.5,784.0,540.94,399.73
2016,6,3,10,0,914.0,104.0,0.4,22.0,882.0,627.46,461.95
2016,6,3,10,15,727.0,218.0,0.55,22.0,849.0,651.76,478.85
2016,6,3,10,30,540.0,332.0,0.7,22.0,816.0,660.09,483.98
2016,6,3,10,45,735.5,220.5,0.85,22.0,896.0,735.0,540.78
2016,6,3,11,0,931.0,109.0,1.0,22.0,976.0,814.75,597.7
2016,6,3,11,15,933.5,109.5,1.1,22.0,989.5,854.07,623.43
2016,6,3,11,30,936.0,110.0,1.2,22.0,1003.0,890.73,647.85
2016,6,3,11,45,936.5,110.5,1.35,22.0,1009.0,922.86,670.04
2016,6,3,12,0,937.0,111.0,1.5,22.0,1015.0,951.95,690.31
2016,6,3,12,15,936.5,111.0,1.6,22.0,1013.5,976.5,707.04
2016,6,3,12,30,936.0,111.0,1.7,22.0,1012.0,997.72,721.76
2016,6,3,12,45,925.5,116.5,1.8,22.0,1000.5,1011.2,731.66
2016,6,3,13,0,915.0,122.0,1.9,22.0,989.0,1021.0,739.39
2016,6,3,13,15,911.5,121.5,1.95,22.0,973.0,1028.14,744.92
2016,6,3,13,30,908.0,121.0,2.0,22.0,957.0,1031.62,748.27
2016,6,3,13,45,904.0,119.5,2.05,22.0,934.0,1029.93,748.46
2016,6,3,14,0,900.0,118.0,2.1,22.0,911.0,1024.56,746.47
2016,6,3,14,15,893.0,117.0,2.1,22.0,881.5,1013.13,740.12
2016,6,3,14,30,886.0,116.0,2.1,22.0,852.0,998.21,731.66
2016,6,3,14,45,696.5,192.0,2.15,22.0,755.5,902.98,670.91
2016,6,3,15,0,507.0,268.0,2.2,22.0,659.0,786.88,591.37
2016,6,3,15,15,429.0,280.0,2.15,22.0,598.5,717.55,543.27
2016,6,3,15,30,351.0,292.0,2.1,22.0,538.0,635.88,485.36
2016,6,3,15,45,525.5,212.0,2.1,22.0,554.0,708.1,542.92
2016,6,3,16,0,700.0,132.0,2.1,22.0,570.0,758.09,581.3
2016,6,3,16,15,495.0,175.0,2.05,21.5,472.5,608.68,473.78
2016,6,3,16,30,290.0,218.0,2.0,21.0,375.0,465.99,366.54
2016,6,3,16,45,364.0,181.0,2.0,21.0,359.0,467.45,371.0
2016,6,3,17,0,438.0,144.0,2.0,21.0,343.0,474.45,377.96
2016,6,3,17,15,368.5,135.5,1.9,20.5,289.0,400.16,320.57
2016,6,3,17,30,299.0,127.0,1.8,20.0,235.0,320.57,258.16
2016,6,3,17,45,268.0,112.0,1.7,19.5,197.0,272.68,219.62
2016,6,3,18,0,237.0,97.0,1.6,19.0,159.0,227.53,182.14
2016,6,3,18,15,325.5,73.0,1.55,18.5,139.0,234.19,184.8
2016,6,3,18,30,414.0,49.0,1.5,18.0,119.0,224.21,171.18
2016,6,3,18,45,306.5,37.5,1.45,17.5,80.0,152.74,109.88
2016,6,3,19,0,199.0,26.0,1.4,17.0,41.0,90.64,48.87
2016,6,3,19,15,99.5,13.0,1.4,16.5,20.5,31.72,0.0
2016,6,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,14.5,0.9,15.0,14.5,12.76,0.82
2016,6,4,5,30,0.0,29.0,0.8,15.0,29.0,25.47,15.89
2016,6,4,5,45,0.0,48.0,0.75,15.0,48.0,41.2,30.45
2016,6,4,6,0,0.0,67.0,0.7,15.0,67.0,56.71,44.61
2016,6,4,6,15,7.0,86.0,0.7,15.0,88.0,72.14,58.5
2016,6,4,6,30,14.0,105.0,0.7,15.0,109.0,87.46,72.07
2016,6,4,6,45,19.5,124.5,0.7,15.5,131.5,103.03,85.41
2016,6,4,7,0,25.0,144.0,0.7,16.0,154.0,113.27,93.86
2016,6,4,7,15,82.5,174.5,0.75,16.0,213.5,134.29,111.59
2016,6,4,7,30,140.0,205.0,0.8,16.0,273.0,147.62,122.51
2016,6,4,7,45,94.0,218.0,0.85,16.0,266.0,174.19,134.84
2016,6,4,8,0,48.0,231.0,0.9,16.0,259.0,187.21,145.9
2016,6,4,8,15,57.0,256.0,0.95,16.0,291.5,213.27,165.83
2016,6,4,8,30,66.0,281.0,1.0,16.0,324.0,240.85,187.04
2016,6,4,8,45,71.5,303.5,1.05,16.5,353.0,267.03,206.89
2016,6,4,9,0,77.0,326.0,1.1,17.0,382.0,294.16,227.32
2016,6,4,9,15,77.0,344.5,1.1,17.0,403.5,316.87,244.58
2016,6,4,9,30,77.0,363.0,1.1,17.0,425.0,339.71,261.76
2016,6,4,9,45,45.0,310.0,1.1,17.0,346.5,288.43,222.83
2016,6,4,10,0,13.0,257.0,1.1,17.0,268.0,232.32,179.69
2016,6,4,10,15,19.0,299.0,1.15,17.0,316.0,273.75,211.7
2016,6,4,10,30,25.0,341.0,1.2,17.0,364.0,315.97,243.49
2016,6,4,10,45,167.0,390.5,1.25,17.0,546.0,467.35,358.55
2016,6,4,11,0,309.0,440.0,1.3,17.0,728.0,632.34,477.94
2016,6,4,11,15,195.0,449.0,1.3,17.0,632.0,564.31,426.21
2016,6,4,11,30,81.0,458.0,1.3,17.0,536.0,484.07,366.42
2016,6,4,11,45,125.5,472.5,1.35,17.5,593.5,549.41,414.5
2016,6,4,12,0,170.0,487.0,1.4,18.0,651.0,612.04,458.73
2016,6,4,12,15,163.0,486.0,1.4,18.0,643.5,614.48,459.81
2016,6,4,12,30,156.0,485.0,1.4,18.0,636.0,615.69,460.59
2016,6,4,12,45,94.5,436.5,1.4,18.5,528.0,505.07,380.52
2016,6,4,13,0,33.0,388.0,1.4,19.0,420.0,401.48,303.99
2016,6,4,13,15,66.0,417.5,1.4,19.0,479.5,466.1,352.97
2016,6,4,13,30,99.0,447.0,1.4,19.0,539.0,531.8,400.83
2016,6,4,13,45,281.5,396.0,1.45,19.0,646.5,693.4,520.18
2016,6,4,14,0,464.0,345.0,1.5,19.0,754.0,838.56,623.02
2016,6,4,14,15,343.0,371.5,1.5,19.0,669.0,732.71,547.67
2016,6,4,14,30,222.0,398.0,1.5,19.0,584.0,626.19,472.17
2016,6,4,14,45,178.5,381.5,1.5,19.0,527.0,566.35,430.39
2016,6,4,15,0,135.0,365.0,1.5,19.0,470.0,506.88,387.62
2016,6,4,15,15,138.0,345.0,1.5,19.0,447.0,487.54,375.01
2016,6,4,15,30,141.0,325.0,1.5,19.0,424.0,467.31,361.35
2016,6,4,15,45,104.5,296.0,1.55,19.0,367.0,387.25,302.03
2016,6,4,16,0,68.0,267.0,1.6,19.0,310.0,323.92,254.14
2016,6,4,16,15,37.5,221.0,1.6,18.5,245.0,248.92,196.52
2016,6,4,16,30,7.0,175.0,1.6,18.0,180.0,166.98,131.59
2016,6,4,16,45,3.5,153.5,1.65,18.0,156.0,143.79,113.38
2016,6,4,17,0,0.0,132.0,1.7,18.0,132.0,120.88,94.99
2016,6,4,17,15,0.0,112.5,1.7,17.5,112.5,102.5,80.34
2016,6,4,17,30,0.0,93.0,1.7,17.0,93.0,84.13,65.41
2016,6,4,17,45,265.0,80.0,1.7,16.5,150.5,244.72,200.81
2016,6,4,18,0,530.0,67.0,1.7,16.0,208.0,349.01,282.23
2016,6,4,18,15,460.0,58.5,1.65,15.5,162.0,279.31,222.13
2016,6,4,18,30,390.0,50.0,1.6,15.0,116.0,216.55,167.4
2016,6,4,18,45,292.0,38.0,1.55,15.0,78.5,148.88,108.48
2016,6,4,19,0,194.0,26.0,1.5,15.0,41.0,89.72,50.17
2016,6,4,19,15,97.0,13.0,1.55,14.5,20.5,31.3,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,21.5,4.0,1.55,12.5,4.5,0.0,0.0
2016,6,5,5,0,43.0,8.0,1.6,13.0,9.0,7.28,0.0
2016,6,5,5,15,164.5,21.5,1.65,13.0,38.0,16.9,3.2
2016,6,5,5,30,286.0,35.0,1.7,13.0,67.0,28.33,18.46
2016,6,5,5,45,376.5,45.0,1.8,13.5,109.0,35.53,25.64
2016,6,5,6,0,467.0,55.0,1.9,14.0,151.0,42.47,32.17
2016,6,5,6,15,257.5,84.0,1.85,14.0,139.5,64.53,52.03
2016,6,5,6,30,48.0,113.0,1.8,14.0,128.0,89.97,74.64
2016,6,5,6,45,56.0,134.0,1.8,14.0,154.0,105.32,88.06
2016,6,5,7,0,64.0,155.0,1.8,14.0,180.0,120.37,100.99
2016,6,5,7,15,146.0,177.0,1.8,14.0,245.0,129.84,108.89
2016,6,5,7,30,228.0,199.0,1.8,14.0,310.0,136.99,114.69
2016,6,5,7,45,145.0,218.5,1.8,14.5,292.0,170.65,131.48
2016,6,5,8,0,62.0,238.0,1.8,15.0,274.0,193.55,151.53
2016,6,5,8,15,72.0,263.0,1.85,15.0,307.5,220.77,172.52
2016,6,5,8,30,82.0,288.0,1.9,15.0,341.0,249.61,195.0
2016,6,5,8,45,76.0,305.5,2.0,15.5,357.5,269.75,210.81
2016,6,5,9,0,70.0,323.0,2.1,16.0,374.0,289.27,225.92
2016,6,5,9,15,100.5,351.0,2.15,16.0,428.5,331.58,258.41
2016,6,5,9,30,131.0,379.0,2.2,16.0,483.0,373.76,290.71
2016,6,5,9,45,122.5,394.5,2.3,16.5,495.0,393.9,305.63
2016,6,5,10,0,114.0,410.0,2.4,17.0,507.0,413.18,319.68
2016,6,5,10,15,207.5,415.5,2.4,17.0,599.5,487.95,376.7
2016,6,5,10,30,301.0,421.0,2.4,17.0,692.0,570.68,438.64
2016,6,5,10,45,249.5,443.0,2.45,17.0,671.0,571.91,438.45
2016,6,5,11,0,198.0,465.0,2.5,17.0,650.0,566.95,433.96
2016,6,5,11,15,183.5,473.0,2.5,17.0,646.0,575.9,440.16
2016,6,5,11,30,169.0,481.0,2.5,17.0,642.0,583.34,445.11
2016,6,5,11,45,235.0,472.0,2.5,17.0,698.0,643.78,490.32
2016,6,5,12,0,301.0,463.0,2.5,17.0,754.0,713.88,541.31
2016,6,5,12,15,244.5,474.0,2.45,17.0,710.5,686.24,519.65
2016,6,5,12,30,188.0,485.0,2.4,17.0,667.0,645.58,489.43
2016,6,5,12,45,208.0,478.0,2.4,17.5,677.0,666.27,504.35
2016,6,5,13,0,228.0,471.0,2.4,18.0,687.0,686.3,518.3
2016,6,5,13,15,175.0,463.0,2.4,18.0,627.5,632.55,479.07
2016,6,5,13,30,122.0,455.0,2.4,18.0,568.0,576.84,438.35
2016,6,5,13,45,148.0,445.0,2.4,18.0,578.5,596.25,454.06
2016,6,5,14,0,174.0,435.0,2.4,18.0,589.0,614.72,468.61
2016,6,5,14,15,120.0,406.0,2.45,18.0,511.0,533.22,408.89
2016,6,5,14,30,66.0,377.0,2.5,18.0,433.0,435.66,336.47
2016,6,5,14,45,78.5,367.0,2.55,18.0,430.5,438.58,340.31
2016,6,5,15,0,91.0,357.0,2.6,18.0,428.0,440.79,343.17
2016,6,5,15,15,70.0,325.5,2.65,18.0,378.5,387.97,303.45
2016,6,5,15,30,49.0,294.0,2.7,18.0,329.0,335.62,263.69
2016,6,5,15,45,33.5,257.5,2.75,18.0,281.0,283.47,223.61
2016,6,5,16,0,18.0,221.0,2.8,18.0,233.0,220.36,174.12
2016,6,5,16,15,9.5,191.0,2.8,17.5,198.0,184.07,145.75
2016,6,5,16,30,1.0,161.0,2.8,17.0,163.0,148.42,117.33
2016,6,5,16,45,0.5,141.5,2.85,17.0,142.5,129.66,102.41
2016,6,5,17,0,0.0,122.0,2.9,17.0,122.0,110.94,87.31
2016,6,5,17,15,0.0,98.0,2.85,16.5,98.0,88.22,68.83
2016,6,5,17,30,0.0,74.0,2.8,16.0,74.0,65.66,50.17
2016,6,5,17,45,0.0,62.0,2.8,16.0,62.0,54.78,41.05
2016,6,5,18,0,0.0,50.0,2.8,16.0,50.0,44.13,31.98
2016,6,5,18,15,207.0,49.5,2.7,15.5,85.5,155.56,124.46
2016,6,5,18,30,414.0,49.0,2.6,15.0,121.0,224.81,174.82
2016,6,5,18,45,310.0,38.0,2.55,15.0,82.0,154.82,113.3
2016,6,5,19,0,206.0,27.0,2.5,15.0,43.0,94.49,54.34
2016,6,5,19,15,103.0,13.5,2.5,14.5,21.5,33.05,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,23.0,4.0,2.45,13.0,4.5,0.0,0.0
2016,6,6,5,0,46.0,8.0,2.5,13.0,9.0,7.28,0.0
2016,6,6,5,15,163.0,21.0,2.5,13.0,37.0,16.49,3.16
2016,6,6,5,30,280.0,34.0,2.5,13.0,65.0,27.37,17.64
2016,6,6,5,45,366.5,43.5,2.5,13.5,105.5,34.15,24.42
2016,6,6,6,0,453.0,53.0,2.5,14.0,146.0,40.68,30.58
2016,6,6,6,15,226.5,69.0,2.45,14.0,115.5,50.28,39.37
2016,6,6,6,30,0.0,85.0,2.4,14.0,85.0,72.77,59.46
2016,6,6,6,45,0.0,102.5,2.4,14.5,102.5,87.05,71.89
2016,6,6,7,0,0.0,120.0,2.4,15.0,120.0,101.21,83.98
2016,6,6,7,15,3.5,140.0,2.4,15.0,142.0,117.09,97.54
2016,6,6,7,30,7.0,160.0,2.4,15.0,164.0,132.87,110.83
2016,6,6,7,45,6.5,170.0,2.4,15.5,174.0,142.92,113.35
2016,6,6,8,0,6.0,180.0,2.4,16.0,184.0,152.77,120.73
2016,6,6,8,15,7.0,190.0,2.4,16.0,194.5,162.75,128.4
2016,6,6,8,30,8.0,200.0,2.4,16.0,205.0,172.8,136.12
2016,6,6,8,45,10.5,218.0,2.45,16.0,225.5,189.82,149.4
2016,6,6,9,0,13.0,236.0,2.5,16.0,246.0,207.27,162.97
2016,6,6,9,15,17.5,263.5,2.5,16.0,277.5,233.75,183.58
2016,6,6,9,30,22.0,291.0,2.5,16.0,309.0,261.0,204.63
2016,6,6,9,45,20.0,293.0,2.55,16.5,310.0,264.41,206.63
2016,6,6,10,0,18.0,295.0,2.6,17.0,311.0,267.41,208.37
2016,6,6,10,15,25.5,329.5,2.6,17.0,352.5,302.31,235.19
2016,6,6,10,30,33.0,364.0,2.6,17.0,394.0,340.79,264.41
2016,6,6,10,45,76.5,412.5,2.65,17.0,483.5,418.73,323.92
2016,6,6,11,0,120.0,461.0,2.7,17.0,573.0,503.7,387.45
2016,6,6,11,15,95.5,456.0,2.65,17.0,546.5,486.38,373.53
2016,6,6,11,30,71.0,451.0,2.6,17.0,520.0,468.95,359.95
2016,6,6,11,45,62.0,443.5,2.6,17.0,503.5,460.5,353.55
2016,6,6,12,0,53.0,436.0,2.6,17.0,487.0,450.94,346.27
2016,6,6,12,15,135.0,459.5,2.6,17.0,589.5,563.0,431.05
2016,6,6,12,30,217.0,483.0,2.6,17.0,692.0,670.7,509.92
2016,6,6,12,45,136.5,457.0,2.6,17.0,588.5,576.79,440.07
2016,6,6,13,0,56.0,431.0,2.6,17.0,485.0,466.06,357.45
2016,6,6,13,15,69.5,435.5,2.6,17.0,501.0,487.25,374.38
2016,6,6,13,30,83.0,440.0,2.6,17.0,517.0,508.43,390.61
2016,6,6,13,45,65.5,412.0,2.6,17.0,472.0,465.34,358.62
2016,6,6,14,0,48.0,384.0,2.6,17.0,427.0,421.5,326.03
2016,6,6,14,15,56.0,379.5,2.6,17.0,427.5,426.65,330.86
2016,6,6,14,30,64.0,375.0,2.6,17.0,428.0,431.46,335.25
2016,6,6,14,45,251.0,336.0,2.65,17.0,532.0,603.08,469.52
2016,6,6,15,0,438.0,297.0,2.7,17.0,636.0,751.14,581.13
2016,6,6,15,15,281.0,311.0,2.7,16.5,524.5,598.26,467.66
2016,6,6,15,30,124.0,325.0,2.7,16.0,413.0,451.68,356.02
2016,6,6,15,45,84.5,289.5,2.75,16.0,348.0,362.42,288.18
2016,6,6,16,0,45.0,254.0,2.8,16.0,283.0,290.14,231.48
2016,6,6,16,15,70.0,243.0,2.85,16.0,284.0,298.92,240.21
2016,6,6,16,30,95.0,232.0,2.9,16.0,285.0,305.82,247.09
2016,6,6,16,45,51.0,191.5,2.95,16.0,219.5,227.46,183.75
2016,6,6,17,0,7.0,151.0,3.0,16.0,154.0,144.67,115.6
2016,6,6,17,15,3.5,119.5,3.0,15.5,121.0,111.63,88.73
2016,6,6,17,30,0.0,88.0,3.0,15.0,88.0,79.15,61.77
2016,6,6,17,45,0.0,74.0,3.0,15.0,74.0,66.22,50.92
2016,6,6,18,0,0.0,60.0,3.0,15.0,60.0,53.29,39.9
2016,6,6,18,15,0.0,46.5,2.95,14.5,46.5,41.04,29.38
2016,6,6,18,30,0.0,33.0,2.9,14.0,33.0,29.09,18.98
2016,6,6,18,45,0.0,22.5,2.9,14.0,22.5,19.81,10.74
2016,6,6,19,0,0.0,12.0,2.9,14.0,12.0,10.54,1.84
2016,6,6,19,15,0.0,6.0,2.9,13.5,6.0,5.46,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,15.0,4.5,2.35,13.5,4.5,0.0,0.0
2016,6,7,5,0,30.0,9.0,2.4,14.0,9.0,8.19,0.0
2016,6,7,5,15,139.0,23.0,2.4,14.0,37.0,18.05,4.1
2016,6,7,5,30,248.0,37.0,2.4,14.0,65.0,28.75,18.74
2016,6,7,5,45,340.0,47.5,2.45,14.0,106.0,37.64,27.43
2016,6,7,6,0,432.0,58.0,2.5,14.0,147.0,44.92,34.33
2016,6,7,6,15,251.5,87.0,2.45,14.0,142.0,66.57,53.84
2016,6,7,6,30,71.0,116.0,2.4,14.0,137.0,92.01,76.47
2016,6,7,6,45,81.0,137.0,2.35,14.5,165.5,107.35,89.7
2016,6,7,7,0,91.0,158.0,2.3,15.0,194.0,122.4,102.42
2016,6,7,7,15,58.5,169.0,2.25,15.0,193.0,130.81,109.37
2016,6,7,7,30,26.0,180.0,2.2,15.0,192.0,147.02,122.95
2016,6,7,7,45,116.0,214.0,2.15,15.5,279.5,165.62,128.0
2016,6,7,8,0,206.0,248.0,2.1,16.0,367.0,211.4,159.15
2016,6,7,8,15,303.5,250.0,2.1,16.0,441.0,242.02,179.22
2016,6,7,8,30,401.0,252.0,2.1,16.0,515.0,285.4,211.54
2016,6,7,8,45,251.5,293.5,2.15,16.0,462.5,303.14,232.01
2016,6,7,9,0,102.0,335.0,2.2,16.0,410.0,309.51,241.04
2016,6,7,9,15,98.5,353.0,2.25,16.0,428.5,331.93,258.71
2016,6,7,9,30,95.0,371.0,2.3,16.0,447.0,354.04,275.83
2016,6,7,9,45,215.0,377.0,2.35,16.5,557.5,428.93,332.77
2016,6,7,10,0,335.0,383.0,2.4,17.0,668.0,517.2,399.12
2016,6,7,10,15,265.0,413.0,2.45,17.0,643.5,520.01,400.6
2016,6,7,10,30,195.0,443.0,2.5,17.0,619.0,516.87,397.51
2016,6,7,10,45,177.5,454.5,2.6,17.0,617.5,528.42,406.05
2016,6,7,11,0,160.0,466.0,2.7,17.0,616.0,538.22,413.05
2016,6,7,11,15,193.5,470.5,2.75,17.0,654.0,581.07,445.18
2016,6,7,11,30,227.0,475.0,2.8,17.0,692.0,625.81,478.26
2016,6,7,11,45,134.5,446.5,2.85,17.0,576.0,532.61,408.55
2016,6,7,12,0,42.0,418.0,2.9,17.0,460.0,424.06,326.22
2016,6,7,12,15,55.0,435.0,2.9,17.0,489.0,456.51,351.29
2016,6,7,12,30,68.0,452.0,2.9,17.0,518.0,489.67,376.13
2016,6,7,12,45,78.0,455.5,2.95,17.0,530.5,507.28,389.53
2016,6,7,13,0,88.0,459.0,3.0,17.0,543.0,524.84,403.0
2016,6,7,13,15,81.5,446.5,3.0,17.0,523.5,509.94,392.08
2016,6,7,13,30,75.0,434.0,3.0,17.0,504.0,494.25,380.74
2016,6,7,13,45,68.0,417.5,3.05,17.0,479.5,473.3,365.59
2016,6,7,14,0,61.0,401.0,3.1,17.0,455.0,451.76,349.94
2016,6,7,14,15,66.0,391.0,3.1,17.0,447.5,448.33,348.17
2016,6,7,14,30,71.0,381.0,3.1,17.0,440.0,444.46,346.02
2016,6,7,14,45,63.5,358.5,3.15,17.0,410.0,414.84,324.14
2016,6,7,15,0,56.0,336.0,3.2,17.0,380.0,384.97,301.98
2016,6,7,15,15,48.5,311.5,3.2,16.5,348.0,352.84,278.34
2016,6,7,15,30,41.0,287.0,3.2,16.0,316.0,320.69,254.37
2016,6,7,15,45,37.5,266.0,3.2,16.0,291.5,295.88,235.53
2016,6,7,16,0,34.0,245.0,3.2,16.0,267.0,271.04,216.49
2016,6,7,16,15,22.0,213.0,3.15,16.0,226.5,216.11,172.82
2016,6,7,16,30,10.0,181.0,3.1,16.0,186.0,175.15,139.86
2016,6,7,16,45,5.0,161.5,3.1,16.0,164.0,152.75,121.89
2016,6,7,17,0,0.0,142.0,3.1,16.0,142.0,130.74,104.02
2016,6,7,17,15,0.0,106.0,3.1,15.5,106.0,95.98,75.58
2016,6,7,17,30,0.0,70.0,3.1,15.0,70.0,61.89,47.17
2016,6,7,17,45,0.0,59.0,3.1,15.0,59.0,52.11,38.95
2016,6,7,18,0,0.0,48.0,3.1,15.0,48.0,42.35,30.6
2016,6,7,18,15,182.0,51.5,3.0,14.5,83.5,147.35,118.34
2016,6,7,18,30,364.0,55.0,2.9,14.0,119.0,210.45,164.86
2016,6,7,18,45,265.5,42.0,2.85,14.0,81.0,143.54,106.07
2016,6,7,19,0,167.0,29.0,2.8,14.0,43.0,87.61,52.73
2016,6,7,19,15,83.5,14.5,2.8,14.0,21.5,30.17,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.0,2.85,13.0,1.0,0.0,0.0
2016,6,8,5,0,0.0,2.0,2.9,13.0,2.0,1.82,0.0
2016,6,8,5,15,0.0,7.5,2.95,13.0,7.5,6.58,0.0
2016,6,8,5,30,0.0,13.0,3.0,13.0,13.0,11.42,4.08
2016,6,8,5,45,0.0,21.5,3.15,13.5,21.5,18.91,11.03
2016,6,8,6,0,0.0,30.0,3.3,14.0,30.0,26.42,17.91
2016,6,8,6,15,0.0,39.5,3.35,14.0,39.5,34.82,25.58
2016,6,8,6,30,0.0,49.0,3.4,14.0,49.0,43.24,33.16
2016,6,8,6,45,0.0,58.5,3.5,14.0,58.5,51.67,40.66
2016,6,8,7,0,0.0,68.0,3.6,14.0,68.0,60.11,48.07
2016,6,8,7,15,22.0,129.0,3.65,14.0,140.0,104.62,87.13
2016,6,8,7,30,44.0,190.0,3.7,14.0,212.0,145.26,122.15
2016,6,8,7,45,31.0,196.5,3.75,14.0,213.0,155.88,123.99
2016,6,8,8,0,18.0,203.0,3.8,14.0,214.0,171.52,136.71
2016,6,8,8,15,78.5,250.0,3.8,14.0,301.0,212.99,167.44
2016,6,8,8,30,139.0,297.0,3.8,14.0,388.0,263.12,205.57
2016,6,8,8,45,114.0,314.0,3.85,14.5,392.0,281.16,220.77
2016,6,8,9,0,89.0,331.0,3.9,15.0,396.0,301.71,237.47
2016,6,8,9,15,129.5,355.5,3.9,15.0,456.0,341.98,268.82
2016,6,8,9,30,170.0,380.0,3.9,15.0,516.0,392.43,308.15
2016,6,8,9,45,276.0,371.5,3.9,15.0,602.5,453.25,355.75
2016,6,8,10,0,382.0,363.0,3.9,15.0,689.0,528.07,414.07
2016,6,8,10,15,316.5,398.5,3.9,15.0,674.0,540.27,422.88
2016,6,8,10,30,251.0,434.0,3.9,15.0,659.0,546.4,426.7
2016,6,8,10,45,232.0,448.5,3.9,15.5,660.5,562.31,437.54
2016,6,8,11,0,213.0,463.0,3.9,16.0,662.0,575.7,446.22
2016,6,8,11,15,216.0,469.5,3.95,16.0,674.0,597.88,462.76
2016,6,8,11,30,219.0,476.0,4.0,16.0,686.0,619.69,478.9
2016,6,8,11,45,316.0,443.5,4.05,16.0,748.0,692.44,534.8
2016,6,8,12,0,413.0,411.0,4.1,16.0,810.0,770.23,593.36
2016,6,8,12,15,416.0,409.5,4.1,15.5,811.0,788.87,607.65
2016,6,8,12,30,419.0,408.0,4.1,15.0,812.0,805.77,621.08
2016,6,8,12,45,426.0,401.5,4.1,15.0,809.5,819.92,631.63
2016,6,8,13,0,433.0,395.0,4.1,15.0,807.0,832.02,640.78
2016,6,8,13,15,488.5,371.0,4.05,15.0,828.0,872.84,671.47
2016,6,8,13,30,544.0,347.0,4.0,15.0,849.0,911.51,700.27
2016,6,8,13,45,504.5,346.5,4.0,15.0,803.0,876.64,675.34
2016,6,8,14,0,465.0,346.0,4.0,15.0,757.0,839.29,649.02
2016,6,8,14,15,515.0,314.5,3.95,15.0,756.5,856.86,664.05
2016,6,8,14,30,565.0,283.0,3.9,15.0,756.0,870.54,676.0
2016,6,8,14,45,523.5,281.0,3.85,15.0,704.5,822.73,641.76
2016,6,8,15,0,482.0,279.0,3.8,15.0,653.0,773.83,606.81
2016,6,8,15,15,506.0,253.0,3.8,15.0,627.5,759.79,599.02
2016,6,8,15,30,530.0,227.0,3.8,15.0,602.0,742.14,588.33
2016,6,8,15,45,413.0,246.0,3.8,15.0,527.0,645.88,515.31
2016,6,8,16,0,296.0,265.0,3.8,15.0,452.0,541.4,434.93
2016,6,8,16,15,338.0,233.5,3.8,15.0,431.0,531.5,430.15
2016,6,8,16,30,380.0,202.0,3.8,15.0,410.0,517.13,421.22
2016,6,8,16,45,391.0,178.5,3.8,15.0,374.5,497.71,407.03
2016,6,8,17,0,402.0,155.0,3.8,15.0,339.0,462.35,380.16
2016,6,8,17,15,239.5,149.0,3.75,14.5,255.0,321.32,265.71
2016,6,8,17,30,77.0,143.0,3.7,14.0,171.0,188.98,155.16
2016,6,8,17,45,66.5,122.5,3.7,14.0,144.0,158.99,130.07
2016,6,8,18,0,56.0,102.0,3.7,14.0,117.0,129.87,105.13
2016,6,8,18,15,44.0,81.5,3.55,14.0,92.0,101.01,80.06
2016,6,8,18,30,32.0,61.0,3.4,14.0,67.0,73.2,55.73
2016,6,8,18,45,16.0,43.0,3.3,14.0,46.0,48.12,33.82
2016,6,8,19,0,0.0,25.0,3.2,14.0,25.0,22.64,10.89
2016,6,8,19,15,0.0,12.5,3.15,13.5,12.5,11.37,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,4,45,15.0,4.5,3.0,13.0,5.0,0.0,0.0
2016,6,9,5,0,30.0,9.0,3.1,13.0,10.0,8.19,0.0
2016,6,9,5,15,142.5,23.5,3.25,13.0,38.0,18.45,4.55
2016,6,9,5,30,255.0,38.0,3.4,13.0,66.0,29.55,19.51
2016,6,9,5,45,345.5,48.5,3.6,13.5,107.5,38.55,28.27
2016,6,9,6,0,436.0,59.0,3.8,14.0,149.0,45.79,35.1
2016,6,9,6,15,246.5,87.0,3.8,14.0,140.5,66.55,53.82
2016,6,9,6,30,57.0,115.0,3.8,14.0,132.0,91.32,75.88
2016,6,9,6,45,66.0,135.5,3.8,14.5,159.0,106.34,88.89
2016,6,9,7,0,75.0,156.0,3.8,15.0,186.0,121.08,101.4
2016,6,9,7,15,42.5,160.0,3.75,15.0,177.0,125.12,104.59
2016,6,9,7,30,10.0,164.0,3.7,15.0,168.0,135.7,113.4
2016,6,9,7,45,27.5,196.5,3.7,15.0,211.5,155.59,123.41
2016,6,9,8,0,45.0,229.0,3.7,15.0,255.0,185.19,146.1
2016,6,9,8,15,73.5,261.0,3.65,15.0,307.5,219.34,172.07
2016,6,9,8,30,102.0,293.0,3.6,15.0,360.0,257.56,201.56
2016,6,9,8,45,67.0,289.5,3.55,15.5,334.5,255.08,200.41
2016,6,9,9,0,32.0,286.0,3.5,16.0,309.0,247.49,194.74
2016,6,9,9,15,33.0,302.5,3.45,16.0,328.0,265.77,208.98
2016,6,9,9,30,34.0,319.0,3.4,16.0,347.0,284.33,223.28
2016,6,9,9,45,47.5,350.5,3.4,16.0,391.0,321.79,252.24
2016,6,9,10,0,61.0,382.0,3.4,16.0,435.0,361.26,282.51
2016,6,9,10,15,75.5,405.5,3.35,16.0,473.0,396.71,309.47
2016,6,9,10,30,90.0,429.0,3.3,16.0,511.0,433.9,337.56
2016,6,9,10,45,59.5,398.0,3.3,16.0,453.0,393.53,306.28
2016,6,9,11,0,29.0,367.0,3.3,16.0,395.0,349.11,271.78
2016,6,9,11,15,46.5,405.5,3.3,16.0,450.5,401.61,312.18
2016,6,9,11,30,64.0,444.0,3.3,16.0,506.0,456.24,353.39
2016,6,9,11,45,67.0,444.0,3.35,16.0,509.0,464.8,359.73
2016,6,9,12,0,70.0,444.0,3.4,16.0,512.0,473.19,366.16
2016,6,9,12,15,61.5,439.5,3.45,16.0,499.0,466.47,360.98
2016,6,9,12,30,53.0,435.0,3.5,16.0,486.0,458.84,355.19
2016,6,9,12,45,102.5,456.0,3.55,16.0,554.0,530.94,410.8
2016,6,9,13,0,152.0,477.0,3.6,16.0,622.0,617.11,475.42
2016,6,9,13,15,86.5,404.0,3.65,16.0,486.5,472.06,366.77
2016,6,9,13,30,21.0,331.0,3.7,16.0,351.0,324.23,253.08
2016,6,9,13,45,53.0,375.0,3.75,16.0,423.0,414.9,324.43
2016,6,9,14,0,85.0,419.0,3.8,16.0,495.0,493.87,385.07
2016,6,9,14,15,66.5,389.5,3.8,16.0,448.0,447.01,349.38
2016,6,9,14,30,48.0,360.0,3.8,16.0,401.0,399.77,313.53
2016,6,9,14,45,78.5,361.5,3.85,16.0,425.0,432.21,340.25
2016,6,9,15,0,109.0,363.0,3.9,16.0,449.0,463.69,365.87
2016,6,9,15,15,146.0,345.0,3.95,16.0,453.0,494.17,390.97
2016,6,9,15,30,183.0,327.0,4.0,16.0,457.0,506.6,402.5
2016,6,9,15,45,495.0,213.5,4.05,16.0,533.5,682.82,545.42
2016,6,9,16,0,807.0,100.0,4.1,16.0,610.0,808.69,642.21
2016,6,9,16,15,787.5,97.0,4.1,15.5,562.5,762.04,609.93
2016,6,9,16,30,768.0,94.0,4.1,15.0,515.0,714.14,577.27
2016,6,9,16,45,742.5,90.0,4.15,15.0,466.0,659.8,538.13
2016,6,9,17,0,717.0,86.0,4.2,15.0,417.0,605.33,497.13
2016,6,9,17,15,683.5,81.5,4.2,14.5,366.5,547.68,452.44
2016,6,9,17,30,650.0,77.0,4.2,14.0,316.0,489.18,405.62
2016,6,9,17,45,604.5,71.0,4.2,14.0,267.0,424.19,351.22
2016,6,9,18,0,559.0,65.0,4.2,14.0,218.0,362.55,297.96
2016,6,9,18,15,492.0,57.5,4.1,14.0,172.0,293.66,237.37
2016,6,9,18,30,425.0,50.0,4.0,14.0,126.0,231.26,181.31
2016,6,9,18,45,329.0,39.0,3.95,14.0,87.0,162.94,120.84
2016,6,9,19,0,233.0,28.0,3.9,14.0,48.0,105.71,65.57
2016,6,9,19,15,116.5,14.0,3.85,13.5,24.0,43.24,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,32.5,5.0,3.3,13.0,5.5,0.0,0.0
2016,6,10,5,0,65.0,10.0,3.4,13.0,11.0,9.1,0.0
2016,6,10,5,15,192.5,21.5,3.55,13.0,40.0,17.45,4.04
2016,6,10,5,30,320.0,33.0,3.7,13.0,69.0,26.5,16.92
2016,6,10,5,45,400.5,42.5,3.85,13.5,110.0,33.33,23.7
2016,6,10,6,0,481.0,52.0,4.0,14.0,151.0,39.91,29.88
2016,6,10,6,15,458.5,70.0,4.05,14.0,185.0,52.88,41.67
2016,6,10,6,30,436.0,88.0,4.1,14.0,219.0,63.86,51.54
2016,6,10,6,45,467.0,98.5,4.2,14.5,262.5,70.09,56.93
2016,6,10,7,0,498.0,109.0,4.3,15.0,306.0,76.02,61.91
2016,6,10,7,15,579.0,104.0,4.3,15.0,363.5,69.8,56.25
2016,6,10,7,30,660.0,99.0,4.3,15.0,421.0,64.61,51.51
2016,6,10,7,45,655.5,114.5,4.3,15.5,462.5,117.89,70.8
2016,6,10,8,0,651.0,130.0,4.3,16.0,504.0,171.07,107.71
2016,6,10,8,15,653.0,144.5,4.3,16.0,546.5,224.42,151.48
2016,6,10,8,30,655.0,159.0,4.3,16.0,589.0,278.03,198.27
2016,6,10,8,45,746.0,134.0,4.3,16.0,654.5,333.35,244.84
2016,6,10,9,0,837.0,109.0,4.3,16.0,720.0,396.46,298.59
2016,6,10,9,15,848.5,111.0,4.25,16.0,759.0,451.5,346.95
2016,6,10,9,30,860.0,113.0,4.2,16.0,798.0,506.5,394.01
2016,6,10,9,45,678.0,215.0,4.2,16.5,768.5,537.28,419.57
2016,6,10,10,0,496.0,317.0,4.2,17.0,739.0,554.8,432.31
2016,6,10,10,15,448.5,347.0,4.2,17.0,738.5,579.48,451.31
2016,6,10,10,30,401.0,377.0,4.2,17.0,738.0,599.23,465.84
2016,6,10,10,45,384.5,395.5,4.25,17.0,747.5,626.83,486.42
2016,6,10,11,0,368.0,414.0,4.3,17.0,757.0,652.2,504.99
2016,6,10,11,15,275.5,447.0,4.3,17.0,706.0,627.78,485.03
2016,6,10,11,30,183.0,480.0,4.3,17.0,655.0,592.63,456.97
2016,6,10,11,45,191.0,483.0,4.3,17.0,667.0,614.07,473.12
2016,6,10,12,0,199.0,486.0,4.3,17.0,679.0,635.26,488.79
2016,6,10,12,15,178.5,486.0,4.3,17.0,659.0,627.01,482.23
2016,6,10,12,30,158.0,486.0,4.3,17.0,639.0,616.88,474.42
2016,6,10,12,45,312.5,438.5,4.3,17.0,737.5,737.23,566.79
2016,6,10,13,0,467.0,391.0,4.3,17.0,836.0,860.57,658.26
2016,6,10,13,15,673.0,265.0,4.3,17.0,894.0,951.56,728.29
2016,6,10,13,30,879.0,139.0,4.3,17.0,952.0,1017.7,774.35
2016,6,10,13,45,875.5,137.0,4.3,17.0,930.0,1016.54,773.73
2016,6,10,14,0,872.0,135.0,4.3,17.0,908.0,1011.81,771.31
2016,6,10,14,15,685.0,221.0,4.3,16.5,816.0,932.71,718.71
2016,6,10,14,30,498.0,307.0,4.3,16.0,724.0,829.53,643.79
2016,6,10,14,45,533.0,278.0,4.3,16.0,708.0,828.47,646.02
2016,6,10,15,0,568.0,249.0,4.3,16.0,692.0,823.43,644.8
2016,6,10,15,15,522.5,248.5,4.3,16.0,639.0,770.16,606.43
2016,6,10,15,30,477.0,248.0,4.3,16.0,586.0,716.7,567.68
2016,6,10,15,45,638.5,179.5,4.3,16.0,601.5,778.29,618.79
2016,6,10,16,0,800.0,111.0,4.3,16.0,617.0,815.39,647.36
2016,6,10,16,15,780.0,107.5,4.3,15.5,569.5,768.02,615.19
2016,6,10,16,30,760.0,104.0,4.3,15.0,522.0,719.43,582.04
2016,6,10,16,45,735.0,99.5,4.3,15.0,472.0,668.06,545.01
2016,6,10,17,0,710.0,95.0,4.3,15.0,422.0,613.66,503.48
2016,6,10,17,15,674.5,90.0,4.25,14.5,371.5,552.17,455.76
2016,6,10,17,30,639.0,85.0,4.2,14.0,321.0,492.21,407.76
2016,6,10,17,45,589.0,78.5,4.2,14.0,270.5,424.63,351.41
2016,6,10,18,0,539.0,72.0,4.2,14.0,220.0,360.84,296.55
2016,6,10,18,15,468.5,63.5,4.0,13.5,173.5,290.2,235.09
2016,6,10,18,30,398.0,55.0,3.8,13.0,127.0,226.41,178.41
2016,6,10,18,45,294.0,43.0,3.65,13.0,87.5,154.3,115.16
2016,6,10,19,0,190.0,31.0,3.5,13.0,48.0,96.72,61.06
2016,6,10,19,15,95.0,15.5,3.4,13.0,24.0,40.81,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.5,1.95,12.0,3.5,0.0,0.0
2016,6,11,5,0,0.0,7.0,1.9,12.0,7.0,6.37,0.0
2016,6,11,5,15,36.5,23.0,1.95,12.5,27.0,19.35,5.15
2016,6,11,5,30,73.0,39.0,2.0,13.0,47.0,32.1,21.7
2016,6,11,5,45,107.0,58.0,2.1,13.5,76.5,46.72,35.45
2016,6,11,6,0,141.0,77.0,2.2,14.0,106.0,59.02,46.8
2016,6,11,6,15,163.0,97.0,2.2,14.0,139.5,72.98,59.5
2016,6,11,6,30,185.0,117.0,2.2,14.0,173.0,86.44,71.53
2016,6,11,6,45,207.5,134.5,2.2,14.5,208.5,97.8,81.32
2016,6,11,7,0,230.0,152.0,2.2,15.0,244.0,108.71,90.51
2016,6,11,7,15,228.5,175.5,2.15,15.0,277.0,122.68,102.35
2016,6,11,7,30,227.0,199.0,2.1,15.0,310.0,135.95,113.42
2016,6,11,7,45,252.5,218.0,2.1,15.5,353.5,168.88,126.15
2016,6,11,8,0,278.0,237.0,2.1,16.0,397.0,205.25,151.09
2016,6,11,8,15,192.5,265.0,2.0,16.5,380.5,237.26,179.62
2016,6,11,8,30,107.0,293.0,1.9,17.0,364.0,258.51,199.54
2016,6,11,8,45,108.0,314.5,1.85,17.5,390.0,285.19,220.13
2016,6,11,9,0,109.0,336.0,1.8,18.0,416.0,312.18,240.68
2016,6,11,9,15,208.0,346.5,1.7,18.0,509.0,367.67,282.05
2016,6,11,9,30,307.0,357.0,1.6,18.0,602.0,435.01,332.52
2016,6,11,9,45,365.5,349.5,1.55,18.5,652.5,482.17,367.47
2016,6,11,10,0,424.0,342.0,1.5,19.0,703.0,532.53,404.45
2016,6,11,10,15,652.0,235.0,1.4,19.5,811.0,613.63,464.93
2016,6,11,10,30,880.0,128.0,1.3,20.0,919.0,708.94,534.02
2016,6,11,10,45,710.5,241.0,1.25,20.5,889.0,729.32,543.15
2016,6,11,11,0,541.0,354.0,1.2,21.0,859.0,733.5,540.92
