Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,11,15,718.5,242.5,1.2,21.0,924.0,803.47,592.65
2016,6,11,11,30,896.0,131.0,1.2,21.0,989.0,870.57,637.78
2016,6,11,11,45,897.0,132.0,1.2,21.0,995.5,902.67,657.56
2016,6,11,12,0,898.0,133.0,1.2,21.0,1002.0,931.96,675.86
2016,6,11,12,15,898.5,132.5,1.3,21.0,1001.0,956.51,692.7
2016,6,11,12,30,899.0,132.0,1.4,21.0,1000.0,977.96,707.68
2016,6,11,12,45,906.0,126.5,1.55,21.0,995.0,997.71,722.43
2016,6,11,13,0,913.0,121.0,1.7,21.0,990.0,1014.1,735.1
2016,6,11,13,15,910.5,120.5,1.85,21.0,975.0,1022.54,742.79
2016,6,11,13,30,908.0,120.0,2.0,21.0,960.0,1027.35,748.3
2016,6,11,13,45,902.5,119.5,2.2,21.0,937.5,1025.56,750.22
2016,6,11,14,0,897.0,119.0,2.4,21.0,915.0,1020.13,749.79
2016,6,11,14,15,890.5,118.0,2.5,20.5,886.5,1009.64,746.41
2016,6,11,14,30,884.0,117.0,2.6,20.0,858.0,995.67,740.79
2016,6,11,14,45,873.5,116.5,2.75,20.0,823.0,975.01,729.77
2016,6,11,15,0,863.0,116.0,2.9,20.0,788.0,951.25,716.56
2016,6,11,15,15,851.5,113.5,2.95,20.0,748.0,921.49,698.35
2016,6,11,15,30,840.0,111.0,3.0,20.0,708.0,897.51,684.06
2016,6,11,15,45,821.0,110.0,3.05,20.0,663.0,857.22,658.26
2016,6,11,16,0,802.0,109.0,3.1,20.0,618.0,815.03,630.91
2016,6,11,16,15,782.5,106.0,3.05,19.5,570.5,768.6,600.73
2016,6,11,16,30,763.0,103.0,3.0,19.0,523.0,720.91,569.1
2016,6,11,16,45,732.5,100.0,3.0,18.5,472.5,667.11,532.5
2016,6,11,17,0,702.0,97.0,3.0,18.0,422.0,610.81,491.59
2016,6,11,17,15,667.0,91.5,2.95,17.5,371.0,549.43,445.24
2016,6,11,17,30,632.0,86.0,2.9,17.0,320.0,489.56,398.51
2016,6,11,17,45,581.0,80.0,2.85,17.0,270.0,422.33,343.63
2016,6,11,18,0,530.0,74.0,2.8,17.0,220.0,358.94,290.26
2016,6,11,18,15,461.5,65.0,2.75,16.5,173.5,289.05,230.83
2016,6,11,18,30,393.0,56.0,2.7,16.0,127.0,225.82,175.67
2016,6,11,18,45,292.5,43.5,2.65,15.5,87.5,154.58,114.3
2016,6,11,19,0,192.0,31.0,2.6,15.0,48.0,97.29,61.47
2016,6,11,19,15,96.0,15.5,2.55,14.5,24.0,41.19,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,8.0,4.5,2.1,12.5,4.5,0.0,0.0
2016,6,12,5,0,16.0,9.0,2.1,13.0,9.0,8.19,0.0
2016,6,12,5,15,113.5,25.5,2.2,13.0,37.5,20.01,5.47
2016,6,12,5,30,211.0,42.0,2.3,13.0,66.0,32.6,22.12
2016,6,12,5,45,301.0,54.5,2.4,13.5,107.0,41.71,31.06
2016,6,12,6,0,391.0,67.0,2.5,14.0,148.0,50.56,39.33
2016,6,12,6,15,454.5,76.5,2.45,14.0,195.0,56.83,45.19
2016,6,12,6,30,518.0,86.0,2.4,14.0,242.0,63.94,51.62
2016,6,12,6,45,569.5,91.5,2.35,14.5,292.5,65.83,53.14
2016,6,12,7,0,621.0,97.0,2.3,15.0,343.0,67.68,54.55
2016,6,12,7,15,655.0,102.5,2.25,15.0,393.0,69.32,55.83
2016,6,12,7,30,689.0,108.0,2.2,15.0,443.0,70.84,56.97
2016,6,12,7,45,718.5,110.5,2.15,15.0,493.0,118.34,69.36
2016,6,12,8,0,748.0,113.0,2.1,15.0,543.0,170.08,102.79
2016,6,12,8,15,767.0,116.5,2.05,15.0,589.5,229.56,150.61
2016,6,12,8,30,786.0,120.0,2.0,15.0,636.0,284.79,198.36
2016,6,12,8,45,803.0,122.0,1.95,15.5,679.5,339.93,246.63
2016,6,12,9,0,820.0,124.0,1.9,16.0,723.0,396.28,295.27
2016,6,12,9,15,831.0,126.5,1.9,16.0,761.0,451.48,342.62
2016,6,12,9,30,842.0,129.0,1.9,16.0,799.0,506.73,388.65
2016,6,12,9,45,681.5,219.0,1.9,16.5,776.5,541.14,416.17
2016,6,12,10,0,521.0,309.0,1.9,17.0,754.0,561.82,431.06
2016,6,12,10,15,703.0,218.0,1.95,17.0,838.5,630.83,485.24
2016,6,12,10,30,885.0,127.0,2.0,17.0,923.0,710.8,546.74
2016,6,12,10,45,650.5,258.0,2.1,17.0,850.5,700.11,535.91
2016,6,12,11,0,416.0,389.0,2.2,17.0,778.0,667.7,508.95
2016,6,12,11,15,348.5,425.5,2.25,17.0,754.5,666.37,507.17
2016,6,12,11,30,281.0,462.0,2.3,17.0,731.0,661.53,502.3
2016,6,12,11,45,298.0,463.5,2.4,17.5,750.5,693.54,525.01
2016,6,12,12,0,315.0,465.0,2.5,18.0,770.0,725.49,547.21
2016,6,12,12,15,437.5,414.5,2.55,18.0,837.5,811.44,610.48
2016,6,12,12,30,560.0,364.0,2.6,18.0,905.0,895.89,671.32
2016,6,12,12,45,460.0,395.5,2.65,18.0,838.0,845.37,634.37
2016,6,12,13,0,360.0,427.0,2.7,18.0,771.0,781.06,588.59
2016,6,12,13,15,413.5,399.5,2.7,17.5,787.5,825.13,622.69
2016,6,12,13,30,467.0,372.0,2.7,17.0,804.0,858.57,648.72
2016,6,12,13,45,669.5,251.0,2.7,17.0,854.0,946.69,715.76
2016,6,12,14,0,872.0,130.0,2.7,17.0,904.0,1006.36,756.03
2016,6,12,14,15,864.5,128.5,2.65,17.0,875.0,994.7,748.07
2016,6,12,14,30,857.0,127.0,2.6,17.0,846.0,979.65,738.65
2016,6,12,14,45,847.0,125.5,2.6,17.0,811.0,958.93,725.98
2016,6,12,15,0,837.0,124.0,2.6,17.0,776.0,944.86,717.93
2016,6,12,15,15,824.5,121.5,2.55,17.0,736.0,914.43,698.23
2016,6,12,15,30,812.0,119.0,2.5,17.0,696.0,881.37,676.8
2016,6,12,15,45,519.0,199.0,2.45,17.0,559.5,688.16,539.01
2016,6,12,16,0,226.0,279.0,2.4,17.0,423.0,483.39,382.23
2016,6,12,16,15,145.0,253.5,2.35,16.5,343.5,383.95,306.78
2016,6,12,16,30,64.0,228.0,2.3,16.0,264.0,277.03,222.38
2016,6,12,16,45,118.0,209.5,2.3,16.0,267.5,307.76,249.26
2016,6,12,17,0,172.0,191.0,2.3,16.0,271.0,320.93,261.36
2016,6,12,17,15,86.0,153.5,2.25,15.5,193.5,207.42,168.97
2016,6,12,17,30,0.0,116.0,2.2,15.0,116.0,106.89,84.89
2016,6,12,17,45,0.0,98.0,2.2,15.0,98.0,90.01,70.98
2016,6,12,18,0,0.0,80.0,2.2,15.0,80.0,73.1,56.69
2016,6,12,18,15,196.5,67.5,2.15,14.5,103.0,164.25,132.32
2016,6,12,18,30,393.0,55.0,2.1,14.0,126.0,225.2,176.67
2016,6,12,18,45,299.5,43.0,2.05,14.0,87.5,156.42,116.3
2016,6,12,19,0,206.0,31.0,2.0,14.0,49.0,101.08,64.62
2016,6,12,19,15,103.0,15.5,2.05,14.0,24.5,42.82,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,18.0,5.0,2.7,12.0,5.0,0.0,0.0
2016,6,13,5,0,36.0,10.0,2.8,12.0,10.0,9.1,0.0
2016,6,13,5,15,149.0,24.0,2.8,12.0,38.5,18.85,4.82
2016,6,13,5,30,262.0,38.0,2.8,12.0,67.0,29.56,19.61
2016,6,13,5,45,356.0,47.5,2.85,12.5,108.5,37.68,27.64
2016,6,13,6,0,450.0,57.0,2.9,13.0,150.0,44.11,33.76
2016,6,13,6,15,225.0,76.0,2.9,13.0,122.5,58.79,47.12
2016,6,13,6,30,0.0,95.0,2.9,13.0,95.0,80.2,66.3
2016,6,13,6,45,3.0,113.5,2.95,13.5,114.5,95.13,79.32
2016,6,13,7,0,6.0,132.0,3.0,14.0,134.0,109.93,91.99
2016,6,13,7,15,8.0,148.0,3.0,14.0,151.5,122.84,102.97
2016,6,13,7,30,10.0,164.0,3.0,14.0,169.0,135.64,113.73
2016,6,13,7,45,7.0,170.0,3.05,14.0,173.5,142.82,114.01
2016,6,13,8,0,4.0,176.0,3.1,14.0,178.0,149.34,119.06
2016,6,13,8,15,20.0,217.0,3.15,14.0,230.0,185.7,147.69
2016,6,13,8,30,36.0,258.0,3.2,14.0,282.0,216.49,171.62
2016,6,13,8,45,33.0,270.5,3.25,14.5,293.5,230.52,182.44
2016,6,13,9,0,30.0,283.0,3.3,15.0,305.0,244.19,192.87
2016,6,13,9,15,42.0,313.5,3.3,15.0,346.5,277.61,218.93
2016,6,13,9,30,54.0,344.0,3.3,15.0,388.0,312.92,246.33
2016,6,13,9,45,158.5,372.5,3.3,15.0,507.0,394.11,309.43
2016,6,13,10,0,263.0,401.0,3.3,15.0,626.0,487.61,381.37
2016,6,13,10,15,296.5,406.0,3.4,15.0,667.0,531.92,415.4
2016,6,13,10,30,330.0,411.0,3.5,15.0,708.0,578.77,451.31
2016,6,13,10,45,443.5,378.0,3.6,15.5,786.5,653.67,508.28
2016,6,13,11,0,557.0,345.0,3.7,16.0,865.0,736.92,570.35
2016,6,13,11,15,735.0,232.5,3.8,16.0,929.5,806.6,625.51
2016,6,13,11,30,913.0,120.0,3.9,16.0,994.0,873.86,674.77
2016,6,13,11,45,912.0,122.0,4.0,16.0,1000.0,905.61,696.91
2016,6,13,12,0,911.0,124.0,4.1,16.0,1006.0,934.39,717.21
2016,6,13,12,15,911.0,124.0,4.15,16.0,1004.5,959.21,734.51
2016,6,13,12,30,911.0,124.0,4.2,16.0,1003.0,980.88,749.7
2016,6,13,12,45,911.0,122.0,4.3,16.0,995.5,997.38,761.63
2016,6,13,13,0,911.0,120.0,4.4,16.0,988.0,1010.42,771.75
2016,6,13,13,15,908.0,119.5,4.45,16.0,972.0,1018.43,778.07
2016,6,13,13,30,905.0,119.0,4.5,16.0,956.0,1022.82,782.07
2016,6,13,13,45,896.5,120.0,4.55,16.0,933.0,1019.65,781.01
2016,6,13,14,0,888.0,121.0,4.6,16.0,910.0,1012.9,777.65
2016,6,13,14,15,881.0,119.5,4.6,16.0,881.0,1001.58,770.78
2016,6,13,14,30,874.0,118.0,4.6,16.0,852.0,986.81,761.64
2016,6,13,14,45,864.0,116.5,4.7,16.0,817.0,965.82,749.07
2016,6,13,15,0,854.0,115.0,4.8,16.0,782.0,941.73,734.27
2016,6,13,15,15,842.5,113.0,4.8,15.5,742.5,912.78,716.58
2016,6,13,15,30,831.0,111.0,4.8,15.0,703.0,889.66,703.0
2016,6,13,15,45,824.5,104.5,4.85,15.0,661.0,854.39,679.42
2016,6,13,16,0,818.0,98.0,4.9,15.0,619.0,816.46,653.72
2016,6,13,16,15,799.0,95.0,4.9,15.0,571.5,770.02,621.06
2016,6,13,16,30,780.0,92.0,4.9,15.0,524.0,722.26,586.99
2016,6,13,16,45,762.5,81.5,4.9,15.0,471.0,665.94,545.78
2016,6,13,17,0,745.0,71.0,4.9,15.0,418.0,608.68,502.86
2016,6,13,17,15,710.0,72.5,4.9,14.5,371.5,553.77,459.77
2016,6,13,17,30,675.0,74.0,4.9,14.0,325.0,502.0,417.74
2016,6,13,17,45,622.5,70.0,4.9,14.0,274.5,434.34,360.81
2016,6,13,18,0,570.0,66.0,4.9,14.0,224.0,370.62,305.59
2016,6,13,18,15,504.5,58.5,4.8,13.5,177.5,301.68,245.22
2016,6,13,18,30,439.0,51.0,4.7,13.0,131.0,239.03,188.97
2016,6,13,18,45,333.0,41.0,4.65,13.0,91.0,167.39,125.58
2016,6,13,19,0,227.0,31.0,4.6,13.0,51.0,106.77,69.17
2016,6,13,19,15,113.5,15.5,4.6,13.0,25.5,45.19,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.5,5.0,3.7,12.0,5.5,0.0,0.0
2016,6,14,5,0,41.0,10.0,3.7,12.0,11.0,9.1,0.0
2016,6,14,5,15,162.5,23.0,3.7,12.0,39.5,18.08,4.31
2016,6,14,5,30,284.0,36.0,3.7,12.0,68.0,29.22,19.3
2016,6,14,5,45,385.0,44.5,3.75,12.5,110.5,35.08,25.34
2016,6,14,6,0,486.0,53.0,3.8,13.0,153.0,40.8,30.8
2016,6,14,6,15,545.0,59.5,3.8,13.0,200.5,44.54,34.38
2016,6,14,6,30,604.0,66.0,3.8,13.0,248.0,48.16,37.71
2016,6,14,6,45,650.5,69.5,3.85,13.5,298.5,49.32,38.65
2016,6,14,7,0,697.0,73.0,3.9,14.0,349.0,55.42,43.91
2016,6,14,7,15,699.0,80.0,3.85,14.0,389.0,59.08,47.01
2016,6,14,7,30,701.0,87.0,3.8,14.0,429.0,62.45,49.82
2016,6,14,7,45,750.5,87.0,3.75,14.5,487.5,108.24,60.45
2016,6,14,8,0,800.0,87.0,3.7,15.0,546.0,161.68,93.95
2016,6,14,8,15,817.0,89.5,3.65,15.0,592.5,216.69,138.59
2016,6,14,8,30,834.0,92.0,3.6,15.0,639.0,279.77,193.61
2016,6,14,8,45,846.0,94.5,3.55,15.0,681.5,335.64,244.1
2016,6,14,9,0,858.0,97.0,3.5,15.0,724.0,392.01,294.69
2016,6,14,9,15,868.5,99.0,3.5,15.0,762.0,447.61,343.75
2016,6,14,9,30,879.0,101.0,3.5,15.0,800.0,503.05,391.39
2016,6,14,9,45,562.5,253.0,3.5,15.5,707.5,504.91,394.72
2016,6,14,10,0,246.0,405.0,3.5,16.0,615.0,480.65,374.38
2016,6,14,10,15,570.0,259.5,3.55,16.0,766.0,580.83,455.17
2016,6,14,10,30,894.0,114.0,3.6,16.0,917.0,704.62,552.74
2016,6,14,10,45,899.5,114.0,3.65,16.0,938.0,749.24,586.32
2016,6,14,11,0,905.0,114.0,3.7,16.0,959.0,791.87,616.56
2016,6,14,11,15,908.0,114.5,3.75,15.5,973.0,830.78,645.12
2016,6,14,11,30,911.0,115.0,3.8,15.0,987.0,867.19,671.88
2016,6,14,11,45,913.0,115.0,3.9,15.0,993.5,899.65,694.83
2016,6,14,12,0,915.0,115.0,4.0,15.0,1000.0,929.27,715.8
2016,6,14,12,15,915.0,115.0,4.1,15.0,999.0,954.11,733.46
2016,6,14,12,30,915.0,115.0,4.2,15.0,998.0,975.77,749.0
2016,6,14,12,45,915.5,113.0,4.35,15.0,991.0,992.71,761.85
2016,6,14,13,0,916.0,111.0,4.5,15.0,984.0,1006.18,772.77
2016,6,14,13,15,913.5,110.5,4.55,15.0,968.5,1014.64,779.43
2016,6,14,13,30,911.0,110.0,4.6,15.0,953.0,1019.48,783.75
2016,6,14,13,45,905.5,109.5,4.65,15.0,931.0,1017.7,783.62
2016,6,14,14,0,900.0,109.0,4.7,15.0,909.0,1012.3,781.14
2016,6,14,14,15,894.0,108.0,4.7,15.0,880.5,1002.31,775.15
2016,6,14,14,30,888.0,107.0,4.7,15.0,852.0,988.83,766.85
2016,6,14,14,45,881.5,104.5,4.7,15.0,818.5,969.88,754.79
2016,6,14,15,0,875.0,102.0,4.7,15.0,785.0,947.64,740.48
2016,6,14,15,15,864.5,100.0,4.7,15.0,746.0,919.1,721.69
2016,6,14,15,30,854.0,98.0,4.7,15.0,707.0,887.77,700.86
2016,6,14,15,45,718.5,137.0,4.75,15.0,627.5,802.27,640.39
2016,6,14,16,0,583.0,176.0,4.8,15.0,548.0,708.35,571.29
2016,6,14,16,15,686.0,132.0,4.8,14.5,536.5,724.07,587.54
2016,6,14,16,30,789.0,88.0,4.8,14.0,525.0,724.93,591.01
2016,6,14,16,45,647.0,111.5,4.85,14.0,447.5,618.84,510.05
2016,6,14,17,0,505.0,135.0,4.9,14.0,370.0,512.12,424.63
2016,6,14,17,15,492.5,119.5,4.9,13.5,326.5,463.45,386.68
2016,6,14,17,30,480.0,104.0,4.9,13.0,283.0,414.62,347.17
2016,6,14,17,45,434.0,95.5,4.9,13.0,239.5,355.64,297.11
2016,6,14,18,0,388.0,87.0,4.9,13.0,196.0,300.5,249.13
2016,6,14,18,15,343.0,73.5,4.8,13.0,155.5,244.36,199.37
2016,6,14,18,30,298.0,60.0,4.7,13.0,115.0,192.7,152.72
2016,6,14,18,45,222.5,46.0,4.6,13.0,80.0,135.35,101.87
2016,6,14,19,0,147.0,32.0,4.5,13.0,45.0,86.7,56.61
2016,6,14,19,15,73.5,16.0,4.45,12.5,22.5,37.58,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,3.8,12.0,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,3.8,12.0,11.0,10.01,0.0
2016,6,15,5,15,151.0,23.0,3.85,12.0,40.0,18.06,4.19
2016,6,15,5,30,302.0,35.0,3.9,12.0,69.0,28.33,18.54
2016,6,15,5,45,397.0,43.5,4.0,12.5,111.5,34.24,24.59
2016,6,15,6,0,492.0,52.0,4.1,13.0,154.0,39.99,30.07
2016,6,15,6,15,550.5,58.5,4.15,13.0,201.0,43.76,33.69
2016,6,15,6,30,609.0,65.0,4.2,13.0,248.0,47.42,37.05
2016,6,15,6,45,548.0,88.0,4.3,13.5,275.5,62.94,50.8
2016,6,15,7,0,487.0,111.0,4.4,14.0,303.0,77.35,63.35
2016,6,15,7,15,623.5,95.5,4.45,14.0,376.0,64.02,51.37
2016,6,15,7,30,760.0,80.0,4.5,14.0,449.0,57.78,45.69
2016,6,15,7,45,785.0,81.5,4.55,14.0,498.5,105.81,57.62
2016,6,15,8,0,810.0,83.0,4.6,14.0,548.0,159.29,92.03
2016,6,15,8,15,826.5,85.5,4.6,14.0,594.5,221.8,143.1
2016,6,15,8,30,843.0,88.0,4.6,14.0,641.0,278.24,193.19
2016,6,15,8,45,857.0,89.5,4.7,14.5,684.0,334.39,244.09
2016,6,15,9,0,871.0,91.0,4.8,15.0,727.0,391.23,295.24
2016,6,15,9,15,881.0,92.5,4.8,15.0,765.0,446.87,344.98
2016,6,15,9,30,891.0,94.0,4.8,15.0,803.0,502.29,393.29
2016,6,15,9,45,893.5,98.5,4.85,15.0,835.0,555.79,438.9
2016,6,15,10,0,896.0,103.0,4.9,15.0,867.0,607.87,482.17
2016,6,15,10,15,902.5,104.0,4.9,15.0,894.5,657.87,522.65
2016,6,15,10,30,909.0,105.0,4.9,15.0,922.0,706.37,561.03
2016,6,15,10,45,915.0,104.5,4.95,15.0,943.0,751.5,596.06
2016,6,15,11,0,921.0,104.0,5.0,15.0,964.0,794.63,627.41
2016,6,15,11,15,924.0,104.5,5.0,15.0,978.0,834.08,655.6
2016,6,15,11,30,927.0,105.0,5.0,15.0,992.0,870.98,681.79
2016,6,15,11,45,930.5,104.0,5.05,15.5,999.5,904.25,704.23
2016,6,15,12,0,934.0,103.0,5.1,16.0,1007.0,934.68,724.54
2016,6,15,12,15,934.0,103.0,5.05,16.0,1006.5,959.87,741.79
2016,6,15,12,30,934.0,103.0,5.0,16.0,1006.0,981.81,756.77
2016,6,15,12,45,923.0,109.0,4.95,16.0,995.0,995.67,766.12
2016,6,15,13,0,912.0,115.0,4.9,16.0,984.0,1005.88,773.05
2016,6,15,13,15,909.0,114.5,4.85,15.5,968.5,1013.92,780.09
2016,6,15,13,30,906.0,114.0,4.8,15.0,953.0,1018.35,784.76
2016,6,15,13,45,906.5,109.5,4.8,15.0,932.5,1018.53,785.54
2016,6,15,14,0,907.0,105.0,4.8,15.0,912.0,1014.96,783.86
2016,6,15,14,15,690.5,210.0,4.7,15.0,812.5,926.05,721.29
2016,6,15,14,30,474.0,315.0,4.6,15.0,713.0,813.76,636.12
2016,6,15,14,45,681.5,204.5,4.6,15.0,751.0,900.18,705.55
2016,6,15,15,0,889.0,94.0,4.6,15.0,789.0,952.22,743.39
2016,6,15,15,15,878.5,92.0,4.55,15.0,749.5,923.35,723.52
2016,6,15,15,30,868.0,90.0,4.5,15.0,710.0,891.65,702.15
2016,6,15,15,45,858.0,86.5,4.45,15.0,667.0,856.05,677.89
2016,6,15,16,0,848.0,83.0,4.4,15.0,624.0,817.98,651.7
2016,6,15,16,15,830.5,80.5,4.3,14.5,576.5,772.75,620.85
2016,6,15,16,30,813.0,78.0,4.2,14.0,529.0,726.07,588.51
2016,6,15,16,45,790.5,75.0,4.15,14.0,479.5,679.52,554.97
2016,6,15,17,0,768.0,72.0,4.1,14.0,430.0,626.53,515.79
2016,6,15,17,15,737.5,68.5,3.95,13.5,380.0,567.65,469.9
2016,6,15,17,30,707.0,65.0,3.8,13.0,330.0,509.68,423.31
2016,6,15,17,45,664.5,60.5,3.65,13.0,280.0,445.3,369.25
2016,6,15,18,0,622.0,56.0,3.5,13.0,230.0,385.42,317.25
2016,6,15,18,15,560.0,50.0,3.25,13.0,183.0,317.11,256.93
2016,6,15,18,30,498.0,44.0,3.0,13.0,136.0,254.68,200.42
2016,6,15,18,45,403.5,35.5,2.75,13.0,95.5,185.14,138.36
2016,6,15,19,0,309.0,27.0,2.5,13.0,55.0,126.3,82.38
2016,6,15,19,15,154.5,13.5,2.35,12.5,27.5,53.45,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,6,16,5,0,0.0,1.0,1.2,13.0,1.0,0.91,0.0
2016,6,16,5,15,0.0,5.0,1.2,13.0,5.0,4.38,0.0
2016,6,16,5,30,0.0,9.0,1.2,13.0,9.0,7.9,1.08
2016,6,16,5,45,0.0,14.5,1.3,13.5,14.5,12.74,5.6
2016,6,16,6,0,0.0,20.0,1.4,14.0,20.0,17.58,10.07
2016,6,16,6,15,0.0,26.5,1.3,14.0,26.5,23.32,15.32
2016,6,16,6,30,0.0,33.0,1.2,14.0,33.0,29.07,20.53
2016,6,16,6,45,0.0,39.5,1.2,14.0,39.5,34.82,25.67
2016,6,16,7,0,0.0,46.0,1.2,14.0,46.0,40.58,30.75
2016,6,16,7,15,0.0,74.5,1.15,14.0,74.5,65.89,53.07
2016,6,16,7,30,0.0,103.0,1.1,14.0,103.0,89.76,73.76
2016,6,16,7,45,0.0,131.5,1.1,14.5,131.5,113.07,89.3
2016,6,16,8,0,0.0,160.0,1.1,15.0,160.0,136.48,107.93
2016,6,16,8,15,6.5,188.5,1.1,15.0,193.0,161.28,127.34
2016,6,16,8,30,13.0,217.0,1.1,15.0,226.0,187.13,147.41
2016,6,16,8,45,37.0,266.5,1.1,15.5,293.5,228.57,178.83
2016,6,16,9,0,61.0,316.0,1.1,16.0,361.0,279.58,217.37
2016,6,16,9,15,66.5,337.0,1.15,16.0,388.0,305.29,236.88
2016,6,16,9,30,72.0,358.0,1.2,16.0,415.0,331.86,257.06
2016,6,16,9,45,483.0,227.0,1.3,16.0,636.0,442.34,342.53
2016,6,16,10,0,894.0,96.0,1.4,16.0,857.0,600.16,462.88
2016,6,16,10,15,899.5,97.0,1.5,16.0,884.0,649.38,500.27
2016,6,16,10,30,905.0,98.0,1.6,16.0,911.0,697.02,536.61
2016,6,16,10,45,910.5,98.0,1.7,16.5,932.0,741.99,568.88
2016,6,16,11,0,916.0,98.0,1.8,17.0,953.0,784.95,597.64
2016,6,16,11,15,918.5,98.5,1.9,17.0,966.5,823.78,624.47
2016,6,16,11,30,921.0,99.0,2.0,17.0,980.0,860.03,649.47
2016,6,16,11,45,922.0,99.0,2.1,17.0,986.0,891.82,671.4
2016,6,16,12,0,923.0,99.0,2.2,17.0,992.0,920.68,691.39
2016,6,16,12,15,923.0,99.0,2.25,17.0,991.5,945.58,708.26
2016,6,16,12,30,923.0,99.0,2.3,17.0,991.0,967.27,723.06
2016,6,16,12,45,920.0,99.5,2.4,17.0,982.5,983.25,734.68
2016,6,16,13,0,917.0,100.0,2.5,17.0,974.0,995.73,744.13
2016,6,16,13,15,694.0,235.5,2.55,17.0,891.5,941.47,708.56
2016,6,16,13,30,471.0,371.0,2.6,17.0,809.0,860.71,648.47
2016,6,16,13,45,498.5,350.5,2.65,17.0,803.5,872.85,659.47
2016,6,16,14,0,526.0,330.0,2.7,17.0,798.0,882.19,667.81
2016,6,16,14,15,378.5,365.5,2.7,17.0,696.5,759.23,579.48
2016,6,16,14,30,231.0,401.0,2.7,17.0,595.0,636.37,489.32
2016,6,16,14,45,221.5,384.0,2.75,17.0,564.0,608.85,471.07
2016,6,16,15,0,212.0,367.0,2.8,17.0,533.0,580.46,451.36
2016,6,16,15,15,129.0,331.5,2.75,17.0,431.0,463.39,362.98
2016,6,16,15,30,46.0,296.0,2.7,17.0,329.0,334.19,263.0
2016,6,16,15,45,172.0,282.0,2.7,17.0,393.5,444.62,353.23
2016,6,16,16,0,298.0,268.0,2.7,17.0,458.0,546.46,433.66
2016,6,16,16,15,548.5,172.5,2.6,16.5,489.0,650.4,518.43
2016,6,16,16,30,799.0,77.0,2.5,16.0,520.0,714.47,568.94
2016,6,16,16,45,775.5,74.0,2.45,16.0,471.5,667.76,535.3
2016,6,16,17,0,752.0,71.0,2.4,16.0,423.0,614.76,497.11
2016,6,16,17,15,529.5,102.0,2.3,16.0,335.5,474.68,386.66
2016,6,16,17,30,307.0,133.0,2.2,16.0,248.0,333.46,272.74
2016,6,16,17,45,290.0,114.5,2.1,16.0,210.5,288.71,236.26
2016,6,16,18,0,273.0,96.0,2.0,16.0,173.0,245.04,199.28
2016,6,16,18,15,379.5,69.5,1.8,15.5,153.5,256.29,205.65
2016,6,16,18,30,486.0,43.0,1.6,15.0,134.0,249.32,194.04
2016,6,16,18,45,394.0,35.0,1.45,15.0,94.5,181.8,134.45
2016,6,16,19,0,302.0,27.0,1.3,15.0,55.0,124.67,80.91
2016,6,16,19,15,151.0,13.5,1.2,14.5,27.5,52.94,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.45,13.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,14.0,2.0,1.82,0.0
2016,6,17,5,15,0.0,7.5,1.55,14.0,7.5,6.58,0.0
2016,6,17,5,30,0.0,13.0,1.6,14.0,13.0,11.42,4.04
2016,6,17,5,45,0.0,21.5,1.7,14.5,21.5,18.91,10.98
2016,6,17,6,0,0.0,30.0,1.8,15.0,30.0,26.42,17.84
2016,6,17,6,15,0.0,39.0,1.8,15.0,39.0,34.38,25.09
2016,6,17,6,30,0.0,48.0,1.8,15.0,48.0,42.35,32.26
2016,6,17,6,45,0.0,57.5,1.8,15.0,57.5,50.78,39.73
2016,6,17,7,0,0.0,67.0,1.8,15.0,67.0,59.22,47.1
2016,6,17,7,15,0.0,78.5,1.8,15.0,78.5,69.45,55.96
2016,6,17,7,30,0.0,90.0,1.8,15.0,90.0,79.29,64.37
2016,6,17,7,45,15.0,153.5,1.85,15.5,162.0,130.92,103.28
2016,6,17,8,0,30.0,217.0,1.9,16.0,234.0,174.74,137.39
2016,6,17,8,15,100.0,256.0,1.95,16.0,320.5,219.92,170.12
2016,6,17,8,30,170.0,295.0,2.0,16.0,407.0,267.57,205.28
2016,6,17,8,45,92.5,269.0,2.05,16.5,330.5,247.01,191.71
2016,6,17,9,0,15.0,243.0,2.1,17.0,254.0,213.3,166.74
2016,6,17,9,15,17.0,261.5,2.15,17.0,274.5,231.51,180.91
2016,6,17,9,30,19.0,280.0,2.2,17.0,295.0,250.1,195.17
2016,6,17,9,45,46.0,335.0,2.3,17.0,374.0,307.82,239.71
2016,6,17,10,0,73.0,390.0,2.4,17.0,453.0,373.61,289.8
2016,6,17,10,15,57.0,385.0,2.45,17.0,435.0,367.18,284.45
2016,6,17,10,30,41.0,380.0,2.5,17.0,417.0,358.63,277.67
2016,6,17,10,45,49.0,400.5,2.55,17.5,446.0,387.22,298.8
2016,6,17,11,0,57.0,421.0,2.6,18.0,475.0,416.85,320.34
2016,6,17,11,15,50.5,418.0,2.65,18.0,466.5,415.03,318.69
2016,6,17,11,30,44.0,415.0,2.7,18.0,458.0,412.37,316.56
2016,6,17,11,45,61.5,439.0,2.75,18.0,498.5,454.43,348.29
2016,6,17,12,0,79.0,463.0,2.8,18.0,539.0,497.94,380.65
2016,6,17,12,15,62.0,442.5,2.8,18.0,502.5,468.83,358.66
2016,6,17,12,30,45.0,422.0,2.8,18.0,466.0,437.99,335.6
2016,6,17,12,45,47.0,422.0,2.85,18.0,467.5,443.71,340.27
2016,6,17,13,0,49.0,422.0,2.9,18.0,469.0,449.16,344.62
2016,6,17,13,15,233.5,403.0,2.9,17.5,620.5,640.3,491.52
2016,6,17,13,30,418.0,384.0,2.9,17.0,772.0,820.78,624.11
2016,6,17,13,45,219.0,348.0,2.9,17.0,551.0,579.61,447.38
2016,6,17,14,0,20.0,312.0,2.9,17.0,330.0,306.5,237.92
2016,6,17,14,15,33.5,336.5,2.9,17.0,365.5,359.32,280.09
2016,6,17,14,30,47.0,361.0,2.9,17.0,401.0,399.26,311.06
2016,6,17,14,45,81.0,364.0,2.95,17.0,429.5,436.67,341.04
2016,6,17,15,0,115.0,367.0,3.0,17.0,458.0,488.62,381.64
2016,6,17,15,15,86.0,336.0,3.05,16.5,402.0,413.03,325.05
2016,6,17,15,30,57.0,305.0,3.1,16.0,346.0,353.73,280.14
2016,6,17,15,45,61.0,288.0,3.2,16.0,329.5,339.49,270.23
2016,6,17,16,0,65.0,271.0,3.3,16.0,313.0,324.75,259.68
2016,6,17,16,15,32.5,213.5,3.4,15.5,234.5,236.04,189.42
2016,6,17,16,30,0.0,156.0,3.5,15.0,156.0,142.43,113.2
2016,6,17,16,45,38.0,173.0,3.6,15.0,191.0,197.33,160.05
2016,6,17,17,0,76.0,190.0,3.7,15.0,226.0,242.62,198.31
2016,6,17,17,15,38.0,148.5,3.7,14.5,166.5,170.95,139.15
2016,6,17,17,30,0.0,107.0,3.7,14.0,107.0,97.66,77.59
2016,6,17,17,45,0.0,91.0,3.7,14.0,91.0,82.78,65.18
2016,6,17,18,0,0.0,75.0,3.7,14.0,75.0,67.88,52.52
2016,6,17,18,15,0.0,59.5,3.5,13.5,59.5,53.46,40.16
2016,6,17,18,30,0.0,44.0,3.3,13.0,44.0,39.01,27.59
2016,6,17,18,45,0.0,31.0,3.15,13.0,31.0,27.33,17.24
2016,6,17,19,0,0.0,18.0,3.0,13.0,18.0,15.84,6.68
2016,6,17,19,15,0.0,9.0,2.85,13.0,9.0,7.91,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,43.5,4.5,1.65,12.5,5.5,0.0,0.0
2016,6,18,5,0,87.0,9.0,1.7,13.0,11.0,8.19,0.0
2016,6,18,5,15,225.5,20.0,1.75,13.0,41.0,16.17,2.66
2016,6,18,5,30,364.0,31.0,1.8,13.0,71.0,24.86,15.48
2016,6,18,5,45,452.0,38.5,1.85,13.5,114.0,30.09,20.85
2016,6,18,6,0,540.0,46.0,1.9,14.0,157.0,35.19,25.71
2016,6,18,6,15,598.0,52.0,1.9,14.0,206.0,38.82,29.16
2016,6,18,6,30,656.0,58.0,1.9,14.0,255.0,46.27,35.9
2016,6,18,6,45,697.0,62.0,1.9,14.5,306.0,48.28,37.59
2016,6,18,7,0,738.0,66.0,1.9,15.0,357.0,50.25,39.17
2016,6,18,7,15,767.5,69.5,1.85,15.0,408.5,51.69,40.32
2016,6,18,7,30,797.0,73.0,1.8,15.0,460.0,53.06,41.38
2016,6,18,7,45,819.5,76.0,1.75,15.5,510.5,101.97,53.55
2016,6,18,8,0,842.0,79.0,1.7,16.0,561.0,165.78,95.04
2016,6,18,8,15,859.0,81.0,1.6,16.0,608.5,222.27,139.88
2016,6,18,8,30,876.0,83.0,1.5,16.0,656.0,280.25,189.96
2016,6,18,8,45,889.5,85.0,1.45,16.5,700.5,338.47,241.01
2016,6,18,9,0,903.0,87.0,1.4,17.0,745.0,397.32,291.83
2016,6,18,9,15,913.5,89.0,1.35,17.0,785.0,455.33,341.21
2016,6,18,9,30,924.0,91.0,1.3,17.0,825.0,513.14,388.8
2016,6,18,9,45,931.0,92.5,1.3,17.5,859.0,568.27,432.24
2016,6,18,10,0,938.0,94.0,1.3,18.0,893.0,622.33,473.28
2016,6,18,10,15,944.0,95.0,1.3,18.0,921.0,674.04,512.15
2016,6,18,10,30,950.0,96.0,1.3,18.0,949.0,724.12,548.73
2016,6,18,10,45,954.5,96.5,1.3,18.5,971.0,770.84,580.4
2016,6,18,11,0,959.0,97.0,1.3,19.0,993.0,815.36,608.37
2016,6,18,11,15,962.0,97.5,1.35,19.0,1007.0,856.3,635.39
2016,6,18,11,30,965.0,98.0,1.4,19.0,1021.0,894.58,660.51
2016,6,18,11,45,966.5,98.0,1.5,19.0,1028.0,928.29,683.24
2016,6,18,12,0,968.0,98.0,1.6,19.0,1035.0,958.95,704.01
2016,6,18,12,15,968.5,98.0,1.65,19.0,1034.5,985.53,721.49
2016,6,18,12,30,969.0,98.0,1.7,19.0,1034.0,1008.75,736.9
2016,6,18,12,45,967.5,97.5,1.8,19.0,1026.0,1026.11,749.35
2016,6,18,13,0,966.0,97.0,1.9,19.0,1018.0,1039.81,759.61
2016,6,18,13,15,963.5,96.5,1.9,19.0,1003.0,1048.78,765.61
2016,6,18,13,30,961.0,96.0,1.9,19.0,988.0,1053.95,769.35
2016,6,18,13,45,956.5,95.5,1.95,19.0,965.5,1053.3,770.24
2016,6,18,14,0,952.0,95.0,2.0,19.0,943.0,1048.85,768.87
2016,6,18,14,15,946.5,94.0,2.0,19.0,914.5,1039.11,763.57
2016,6,18,14,30,941.0,93.0,2.0,19.0,886.0,1025.69,756.06
2016,6,18,14,45,931.0,93.0,2.05,19.0,850.5,1005.44,744.84
2016,6,18,15,0,921.0,93.0,2.1,19.0,815.0,981.88,731.49
2016,6,18,15,15,911.0,91.5,2.1,19.0,774.5,953.52,714.36
2016,6,18,15,30,901.0,90.0,2.1,19.0,734.0,922.19,695.21
2016,6,18,15,45,885.0,88.5,2.15,19.0,689.0,882.85,670.97
2016,6,18,16,0,869.0,87.0,2.2,19.0,644.0,841.31,644.94
2016,6,18,16,15,851.5,84.5,2.2,18.5,595.5,795.5,616.25
2016,6,18,16,30,834.0,82.0,2.2,18.0,547.0,754.26,590.29
2016,6,18,16,45,810.5,79.5,2.25,18.0,496.5,700.82,554.09
2016,6,18,17,0,787.0,77.0,2.3,18.0,446.0,646.89,516.61
2016,6,18,17,15,756.0,73.0,2.3,17.5,394.0,586.23,471.84
2016,6,18,17,30,725.0,69.0,2.3,17.0,342.0,526.47,426.1
2016,6,18,17,45,682.5,64.0,2.3,17.0,291.0,460.53,373.0
2016,6,18,18,0,640.0,59.0,2.3,17.0,240.0,399.3,321.73
2016,6,18,18,15,577.0,53.0,2.3,16.5,192.0,329.42,262.48
2016,6,18,18,30,514.0,47.0,2.3,16.0,144.0,265.45,206.39
2016,6,18,18,45,418.0,38.0,2.35,15.5,102.0,193.69,143.81
2016,6,18,19,0,322.0,29.0,2.4,15.0,60.0,132.71,87.26
2016,6,18,19,15,161.0,14.5,2.4,14.5,30.0,56.7,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,38.5,5.0,1.2,13.5,5.5,0.0,0.0
2016,6,19,5,0,77.0,10.0,1.2,14.0,11.0,9.1,0.0
2016,6,19,5,15,218.0,21.5,1.15,14.0,41.5,17.57,3.1
2016,6,19,5,30,359.0,33.0,1.1,14.0,72.0,26.69,16.95
2016,6,19,5,45,449.0,41.0,1.1,14.5,115.5,32.27,22.68
2016,6,19,6,0,539.0,49.0,1.1,15.0,159.0,37.71,27.84
2016,6,19,6,15,596.5,54.5,1.1,15.0,207.5,40.82,30.83
2016,6,19,6,30,654.0,60.0,1.1,15.0,256.0,43.87,33.63
2016,6,19,6,45,694.5,64.5,1.1,15.5,307.0,50.33,39.27
2016,6,19,7,0,735.0,69.0,1.1,16.0,358.0,52.61,41.09
2016,6,19,7,15,763.5,72.5,1.1,16.5,409.0,53.94,42.05
2016,6,19,7,30,792.0,76.0,1.1,17.0,460.0,55.21,42.92
2016,6,19,7,45,813.5,78.5,1.15,17.5,509.5,102.69,54.12
2016,6,19,8,0,835.0,81.0,1.2,18.0,559.0,165.65,94.41
2016,6,19,8,15,851.0,83.5,1.15,18.5,606.0,221.94,138.27
2016,6,19,8,30,867.0,86.0,1.1,19.0,653.0,279.63,187.02
2016,6,19,8,45,879.5,88.0,1.1,19.5,696.5,337.06,236.64
2016,6,19,9,0,892.0,90.0,1.1,20.0,740.0,395.03,286.02
2016,6,19,9,15,902.0,92.0,1.1,20.0,779.0,452.26,334.12
2016,6,19,9,30,912.0,94.0,1.1,20.0,818.0,509.25,380.54
2016,6,19,9,45,925.0,92.0,1.1,20.5,853.0,564.0,423.04
2016,6,19,10,0,938.0,90.0,1.1,21.0,888.0,618.24,463.6
2016,6,19,10,15,943.5,91.0,1.15,21.0,916.0,669.62,502.08
2016,6,19,10,30,949.0,92.0,1.2,21.0,944.0,719.33,538.38
2016,6,19,10,45,949.5,94.5,1.25,21.0,964.0,764.9,570.42
2016,6,19,11,0,950.0,97.0,1.3,21.0,984.0,807.99,598.93
2016,6,19,11,15,952.5,98.0,1.4,21.0,998.0,848.67,626.25
2016,6,19,11,30,955.0,99.0,1.5,21.0,1012.0,886.7,651.72
2016,6,19,11,45,950.5,103.0,1.65,21.0,1017.5,918.64,673.8
2016,6,19,12,0,946.0,107.0,1.8,21.0,1023.0,947.3,693.81
2016,6,19,12,15,946.0,107.0,1.9,21.0,1022.0,973.03,711.35
2016,6,19,12,30,946.0,107.0,2.0,21.0,1021.0,995.48,726.86
2016,6,19,12,45,939.0,110.0,2.15,21.0,1011.5,1010.73,738.42
2016,6,19,13,0,932.0,113.0,2.3,21.0,1002.0,1022.34,747.78
2016,6,19,13,15,929.5,112.5,2.4,20.5,987.0,1031.26,756.4
2016,6,19,13,30,927.0,112.0,2.5,20.0,972.0,1036.5,762.79
2016,6,19,13,45,926.5,109.0,2.6,20.0,951.0,1037.46,765.08
2016,6,19,14,0,926.0,106.0,2.7,20.0,930.0,1034.64,765.05
2016,6,19,14,15,745.5,195.5,2.75,20.0,846.0,964.92,720.3
2016,6,19,14,30,565.0,285.0,2.8,20.0,762.0,871.8,656.48
2016,6,19,14,45,590.5,258.5,2.85,20.0,738.5,867.29,656.49
2016,6,19,15,0,616.0,232.0,2.9,20.0,715.0,856.61,651.6
2016,6,19,15,15,605.0,220.0,2.9,19.5,674.0,822.61,630.47
2016,6,19,15,30,594.0,208.0,2.9,19.0,633.0,786.44,607.69
2016,6,19,15,45,723.5,150.0,2.95,19.0,635.5,822.44,636.31
2016,6,19,16,0,853.0,92.0,3.0,19.0,638.0,833.85,646.08
2016,6,19,16,15,738.5,112.0,3.0,18.5,559.0,742.14,583.17
2016,6,19,16,30,624.0,132.0,3.0,18.0,480.0,651.98,519.61
2016,6,19,16,45,602.0,123.5,3.0,18.0,434.0,600.98,482.5
2016,6,19,17,0,580.0,115.0,3.0,18.0,388.0,549.91,444.15
2016,6,19,17,15,606.5,94.5,2.9,17.5,351.0,517.07,420.1
2016,6,19,17,30,633.0,74.0,2.8,17.0,314.0,479.61,391.19
2016,6,19,17,45,575.5,74.0,2.75,17.0,267.0,415.89,338.84
2016,6,19,18,0,518.0,74.0,2.7,17.0,220.0,356.26,288.5
2016,6,19,18,15,461.0,65.0,2.55,16.5,176.0,291.88,233.56
2016,6,19,18,30,404.0,56.0,2.4,16.0,132.0,232.89,181.84
2016,6,19,18,45,327.5,43.5,2.3,16.0,93.5,169.88,126.46
2016,6,19,19,0,251.0,31.0,2.2,16.0,55.0,115.64,76.22
2016,6,19,19,15,125.5,15.5,2.2,15.5,27.5,48.77,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,45,36.0,5.0,2.45,12.5,5.5,0.0,0.0
2016,6,20,5,0,72.0,10.0,2.5,13.0,11.0,9.1,0.0
2016,6,20,5,15,216.5,21.5,2.5,13.0,42.0,17.59,2.83
2016,6,20,5,30,361.0,33.0,2.5,13.0,73.0,26.72,17.0
2016,6,20,5,45,457.0,40.5,2.55,13.5,117.0,31.88,22.4
2016,6,20,6,0,553.0,48.0,2.6,14.0,161.0,36.94,27.24
2016,6,20,6,15,611.0,54.0,2.5,14.0,210.5,40.51,30.65
2016,6,20,6,30,669.0,60.0,2.4,14.0,260.0,48.1,37.51
2016,6,20,6,45,711.5,63.5,2.35,14.5,311.5,49.64,38.79
2016,6,20,7,0,754.0,67.0,2.3,15.0,363.0,51.19,40.0
2016,6,20,7,15,782.5,70.5,2.3,15.5,414.5,52.6,41.03
2016,6,20,7,30,811.0,74.0,2.3,16.0,466.0,53.95,41.99
2016,6,20,7,45,831.5,77.0,2.35,16.5,516.5,101.97,53.49
2016,6,20,8,0,852.0,80.0,2.4,17.0,567.0,166.23,94.85
2016,6,20,8,15,868.5,82.0,2.4,17.0,614.5,223.22,139.99
2016,6,20,8,30,885.0,84.0,2.4,17.0,662.0,281.66,190.62
2016,6,20,8,45,897.0,86.5,2.4,17.5,706.0,340.36,242.48
2016,6,20,9,0,909.0,89.0,2.4,18.0,750.0,399.54,294.17
2016,6,20,9,15,918.5,90.5,2.4,18.0,789.5,457.11,344.02
2016,6,20,9,30,928.0,92.0,2.4,18.0,829.0,514.36,392.2
2016,6,20,9,45,926.0,98.5,2.4,18.5,860.0,569.22,436.23
2016,6,20,10,0,924.0,105.0,2.4,19.0,891.0,622.16,477.21
2016,6,20,10,15,929.5,106.5,2.45,19.0,919.0,673.46,516.88
2016,6,20,10,30,935.0,108.0,2.5,19.0,947.0,723.13,554.36
2016,6,20,10,45,940.0,108.0,2.55,19.0,968.5,769.3,588.45
2016,6,20,11,0,945.0,108.0,2.6,19.0,990.0,813.34,618.63
2016,6,20,11,15,947.5,108.5,2.65,19.0,1004.0,853.54,645.94
2016,6,20,11,30,950.0,109.0,2.7,19.0,1018.0,891.09,671.29
2016,6,20,11,45,952.5,108.5,2.75,19.0,1025.0,924.94,694.06
2016,6,20,12,0,955.0,108.0,2.8,19.0,1032.0,955.85,714.81
2016,6,20,12,15,954.5,108.0,2.85,19.0,1031.0,981.41,732.0
2016,6,20,12,30,954.0,108.0,2.9,19.0,1030.0,1003.64,747.06
2016,6,20,12,45,953.5,106.5,3.0,19.0,1022.0,1020.97,759.41
2016,6,20,13,0,953.0,105.0,3.1,19.0,1014.0,1034.7,769.52
2016,6,20,13,15,949.5,104.5,3.15,19.0,998.0,1042.79,775.6
2016,6,20,13,30,946.0,104.0,3.2,19.0,982.0,1047.11,779.36
2016,6,20,13,45,940.5,103.5,3.25,19.0,959.0,1045.66,779.47
2016,6,20,14,0,935.0,103.0,3.3,19.0,936.0,1040.45,777.25
2016,6,20,14,15,928.5,102.0,3.35,18.5,907.0,1030.04,773.16
2016,6,20,14,30,922.0,101.0,3.4,18.0,878.0,1016.0,766.75
2016,6,20,14,45,784.5,159.5,3.45,18.0,801.5,945.68,720.48
2016,6,20,15,0,647.0,218.0,3.5,18.0,725.0,871.98,671.29
2016,6,20,15,15,762.5,157.5,3.5,17.5,726.0,902.64,696.1
2016,6,20,15,30,878.0,97.0,3.5,17.0,727.0,909.87,703.78
2016,6,20,15,45,862.0,95.5,3.5,17.0,682.0,871.29,678.15
2016,6,20,16,0,846.0,94.0,3.5,17.0,637.0,830.58,651.12
2016,6,20,16,15,827.5,91.5,3.45,17.0,589.0,791.61,624.81
2016,6,20,16,30,809.0,89.0,3.4,17.0,541.0,744.0,591.84
2016,6,20,16,45,698.0,101.0,3.35,17.0,465.5,646.39,520.85
2016,6,20,17,0,587.0,113.0,3.3,17.0,390.0,552.95,448.86
2016,6,20,17,15,293.5,116.0,3.15,16.5,254.5,332.75,273.22
2016,6,20,17,30,0.0,119.0,3.0,16.0,119.0,109.71,86.8
2016,6,20,17,45,0.0,101.0,2.95,16.0,101.0,92.84,73.09
2016,6,20,18,0,0.0,83.0,2.9,16.0,83.0,75.93,58.88
2016,6,20,18,15,0.0,66.5,2.85,15.5,66.5,60.52,45.8
2016,6,20,18,30,0.0,50.0,2.8,15.0,50.0,45.04,32.46
2016,6,20,18,45,0.0,35.5,2.8,15.0,35.5,31.53,20.6
2016,6,20,19,0,0.0,21.0,2.8,15.0,21.0,18.5,8.76
2016,6,20,19,15,0.0,10.5,2.85,15.0,10.5,9.23,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,5,15,171.0,16.5,1.9,13.0,35.5,13.01,0.37
2016,6,21,5,30,342.0,33.0,1.9,13.0,71.0,26.71,16.97
2016,6,21,5,45,435.5,41.0,1.9,13.5,113.5,32.29,22.75
2016,6,21,6,0,529.0,49.0,1.9,14.0,156.0,37.72,27.94
2016,6,21,6,15,587.0,54.5,1.8,14.0,204.5,40.83,30.95
2016,6,21,6,30,645.0,60.0,1.7,14.0,253.0,43.87,33.75
2016,6,21,6,45,688.0,64.0,1.65,14.5,303.5,49.93,39.06
2016,6,21,7,0,731.0,68.0,1.6,15.0,354.0,51.84,40.58
2016,6,21,7,15,759.5,71.5,1.6,15.5,405.0,53.2,41.57
