Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,7,30,788.0,75.0,1.6,16.0,456.0,54.5,42.47
2016,6,21,7,45,811.0,77.5,1.6,16.5,505.5,100.32,53.01
2016,6,21,8,0,834.0,80.0,1.6,17.0,555.0,163.29,93.14
2016,6,21,8,15,850.0,82.0,1.6,17.5,602.0,219.11,136.82
2016,6,21,8,30,866.0,84.0,1.6,18.0,649.0,276.33,185.67
2016,6,21,8,45,879.0,85.5,1.6,18.5,692.5,333.44,235.59
2016,6,21,9,0,892.0,87.0,1.6,19.0,736.0,391.14,285.44
2016,6,21,9,15,901.5,89.0,1.6,19.0,775.0,448.15,334.13
2016,6,21,9,30,911.0,91.0,1.6,19.0,814.0,504.88,381.14
2016,6,21,9,45,912.5,95.5,1.6,19.5,845.5,559.01,423.92
2016,6,21,10,0,914.0,100.0,1.6,20.0,877.0,611.61,463.95
2016,6,21,10,15,919.5,101.0,1.65,20.0,904.5,661.97,502.34
2016,6,21,10,30,925.0,102.0,1.7,20.0,932.0,710.72,538.59
2016,6,21,10,45,928.0,103.5,1.75,20.5,952.5,756.29,570.52
2016,6,21,11,0,931.0,105.0,1.8,21.0,973.0,799.64,598.54
2016,6,21,11,15,933.5,105.5,1.85,21.0,987.0,839.3,624.95
2016,6,21,11,30,936.0,106.0,1.9,21.0,1001.0,876.36,649.48
2016,6,21,11,45,936.5,106.5,2.0,21.0,1007.5,908.95,671.5
2016,6,21,12,0,937.0,107.0,2.1,21.0,1014.0,938.56,691.58
2016,6,21,12,15,936.5,107.0,2.2,21.0,1013.5,963.69,708.77
2016,6,21,12,30,936.0,107.0,2.3,21.0,1013.0,985.56,723.92
2016,6,21,12,45,933.0,108.0,2.4,21.0,1004.5,1002.63,736.04
2016,6,21,13,0,930.0,109.0,2.5,21.0,996.0,1016.16,746.01
2016,6,21,13,15,927.0,108.5,2.6,20.5,980.5,1024.61,754.25
2016,6,21,13,30,924.0,108.0,2.7,20.0,965.0,1029.38,760.27
2016,6,21,13,45,919.0,107.0,2.85,20.0,943.0,1027.96,761.39
2016,6,21,14,0,914.0,106.0,3.0,20.0,921.0,1022.85,760.19
2016,6,21,14,15,908.0,105.0,3.05,20.0,893.0,1013.12,755.13
2016,6,21,14,30,902.0,104.0,3.1,20.0,865.0,999.84,747.84
2016,6,21,14,45,893.0,103.0,3.2,20.0,830.5,980.23,736.76
2016,6,21,15,0,884.0,102.0,3.3,20.0,796.0,957.39,723.5
2016,6,21,15,15,873.5,100.0,3.35,19.5,756.5,928.99,707.39
2016,6,21,15,30,863.0,98.0,3.4,19.0,717.0,897.76,689.17
2016,6,21,15,45,848.5,96.0,3.45,19.0,673.0,860.39,665.14
2016,6,21,16,0,834.0,94.0,3.5,19.0,629.0,820.83,639.32
2016,6,21,16,15,816.0,91.5,3.5,18.5,582.0,782.72,615.13
2016,6,21,16,30,798.0,89.0,3.5,18.0,535.0,735.95,584.17
2016,6,21,16,45,774.5,85.5,3.5,17.5,485.5,682.81,547.83
2016,6,21,17,0,751.0,82.0,3.5,17.0,436.0,629.26,509.92
2016,6,21,17,15,719.5,78.0,3.45,16.5,385.5,569.88,464.84
2016,6,21,17,30,688.0,74.0,3.4,16.0,335.0,513.48,420.55
2016,6,21,17,45,644.5,69.0,3.4,16.0,285.5,448.86,367.55
2016,6,21,18,0,601.0,64.0,3.4,16.0,236.0,387.24,315.31
2016,6,21,18,15,538.0,57.5,3.3,15.5,188.5,318.67,256.38
2016,6,21,18,30,475.0,51.0,3.2,15.0,141.0,255.99,200.92
2016,6,21,18,45,379.0,41.5,3.1,15.0,100.0,185.55,138.89
2016,6,21,19,0,283.0,32.0,3.0,15.0,59.0,125.82,83.9
2016,6,21,19,15,141.5,16.0,3.0,14.5,29.5,54.86,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,22,5,15,164.0,17.5,3.65,12.0,35.0,13.91,0.49
2016,6,22,5,30,328.0,35.0,3.7,12.0,70.0,28.58,18.57
2016,6,22,5,45,419.5,43.5,3.75,12.5,113.0,34.49,24.75
2016,6,22,6,0,511.0,52.0,3.8,13.0,156.0,40.24,30.26
2016,6,22,6,15,255.5,71.0,3.8,13.0,123.0,52.0,41.04
2016,6,22,6,30,0.0,90.0,3.8,13.0,90.0,76.38,62.91
2016,6,22,6,45,0.0,108.0,3.8,13.5,108.0,90.96,75.67
2016,6,22,7,0,0.0,126.0,3.8,14.0,126.0,105.43,88.1
2016,6,22,7,15,4.5,143.5,3.75,14.0,146.0,119.45,100.1
2016,6,22,7,30,9.0,161.0,3.7,14.0,166.0,133.36,111.86
2016,6,22,7,45,14.5,182.0,3.65,14.5,190.5,151.66,120.98
2016,6,22,8,0,20.0,203.0,3.6,15.0,215.0,171.14,135.83
2016,6,22,8,15,17.5,213.0,3.55,15.0,224.5,181.8,144.15
2016,6,22,8,30,15.0,223.0,3.5,15.0,234.0,192.03,152.18
2016,6,22,8,45,19.0,245.0,3.5,15.5,259.0,213.22,168.49
2016,6,22,9,0,23.0,267.0,3.5,16.0,284.0,235.08,185.2
2016,6,22,9,15,28.0,291.0,3.45,16.0,312.5,253.85,199.69
2016,6,22,9,30,33.0,315.0,3.4,16.0,341.0,279.67,219.68
2016,6,22,9,45,43.0,343.5,3.35,16.5,379.5,312.62,244.63
2016,6,22,10,0,53.0,372.0,3.3,17.0,418.0,347.14,270.5
2016,6,22,10,15,101.5,406.5,3.3,17.0,497.5,411.97,320.23
2016,6,22,10,30,150.0,441.0,3.3,17.0,577.0,481.49,372.86
2016,6,22,10,45,132.0,449.5,3.3,17.0,571.0,488.33,377.32
2016,6,22,11,0,114.0,458.0,3.3,17.0,565.0,493.39,380.59
2016,6,22,11,15,268.0,429.0,3.3,17.0,684.5,602.62,464.85
2016,6,22,11,30,422.0,400.0,3.3,17.0,804.0,723.45,555.05
2016,6,22,11,45,376.0,427.5,3.35,17.0,789.0,725.25,554.67
2016,6,22,12,0,330.0,455.0,3.4,17.0,774.0,727.01,554.86
2016,6,22,12,15,232.0,469.5,3.4,17.0,694.0,658.25,503.37
2016,6,22,12,30,134.0,484.0,3.4,17.0,614.0,590.54,451.93
2016,6,22,12,45,293.5,439.0,3.4,17.0,720.5,717.05,548.76
2016,6,22,13,0,453.0,394.0,3.4,17.0,827.0,847.05,644.2
2016,6,22,13,15,528.5,354.5,3.4,17.0,852.0,893.0,677.85
2016,6,22,13,30,604.0,315.0,3.4,17.0,877.0,936.49,710.26
2016,6,22,13,45,763.0,212.5,3.45,17.0,905.0,999.35,756.79
2016,6,22,14,0,922.0,110.0,3.5,17.0,933.0,1035.0,781.53
2016,6,22,14,15,916.0,109.0,3.5,17.0,904.5,1025.34,775.62
2016,6,22,14,30,910.0,108.0,3.5,17.0,876.0,1012.09,767.79
2016,6,22,14,45,902.0,106.0,3.5,17.0,841.5,992.37,755.65
2016,6,22,15,0,894.0,104.0,3.5,17.0,807.0,969.32,741.32
2016,6,22,15,15,883.0,102.5,3.5,17.0,766.5,940.87,723.28
2016,6,22,15,30,872.0,101.0,3.5,17.0,726.0,909.58,703.22
2016,6,22,15,45,858.5,98.0,3.55,17.0,682.0,871.78,678.75
2016,6,22,16,0,845.0,95.0,3.6,17.0,638.0,831.7,652.4
2016,6,22,16,15,826.5,92.5,3.6,16.5,590.0,792.87,627.58
2016,6,22,16,30,808.0,90.0,3.6,16.0,542.0,745.34,595.88
2016,6,22,16,45,783.5,86.5,3.65,16.0,491.5,691.08,557.63
2016,6,22,17,0,759.0,83.0,3.7,16.0,441.0,636.45,517.93
2016,6,22,17,15,727.0,79.0,3.7,15.5,390.0,576.37,472.26
2016,6,22,17,30,695.0,75.0,3.7,15.0,339.0,519.38,427.39
2016,6,22,17,45,649.0,70.0,3.75,15.0,288.5,453.0,372.79
2016,6,22,18,0,603.0,65.0,3.8,15.0,238.0,389.86,319.08
2016,6,22,18,15,539.0,58.5,3.8,14.5,190.0,320.67,259.4
2016,6,22,18,30,475.0,52.0,3.8,14.0,142.0,257.46,203.23
2016,6,22,18,45,377.0,42.5,3.8,14.0,101.0,186.24,140.26
2016,6,22,19,0,279.0,33.0,3.8,14.0,60.0,125.9,84.63
2016,6,22,19,15,139.5,16.5,3.8,13.5,30.0,55.17,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,5,15,190.0,15.5,3.4,12.0,36.0,12.2,0.0
2016,6,23,5,30,380.0,31.0,3.4,12.0,72.0,25.02,15.53
2016,6,23,5,45,475.0,38.0,3.45,12.5,116.0,29.85,20.67
2016,6,23,6,0,570.0,45.0,3.5,13.0,160.0,34.59,25.24
2016,6,23,6,15,387.0,77.5,3.5,13.0,165.5,57.4,45.86
2016,6,23,6,30,204.0,110.0,3.5,13.0,171.0,81.92,67.83
2016,6,23,6,45,218.0,129.5,3.55,13.5,205.5,94.67,78.94
2016,6,23,7,0,232.0,149.0,3.6,14.0,240.0,106.9,89.38
2016,6,23,7,15,226.0,172.5,3.5,14.5,271.0,120.92,101.18
2016,6,23,7,30,220.0,196.0,3.4,15.0,302.0,142.29,119.13
2016,6,23,7,45,541.5,134.5,3.35,15.5,433.0,118.36,76.94
2016,6,23,8,0,863.0,73.0,3.3,16.0,564.0,160.04,89.97
2016,6,23,8,15,877.0,75.0,3.25,16.0,611.0,217.1,135.37
2016,6,23,8,30,891.0,77.0,3.2,16.0,658.0,275.32,186.32
2016,6,23,8,45,902.0,78.5,3.15,16.5,700.5,333.2,238.12
2016,6,23,9,0,913.0,80.0,3.1,17.0,743.0,391.43,289.75
2016,6,23,9,15,921.0,81.5,3.05,17.0,781.0,448.55,339.92
2016,6,23,9,30,929.0,83.0,3.0,17.0,819.0,505.19,388.27
2016,6,23,9,45,929.5,87.0,3.0,17.5,850.0,559.35,432.53
2016,6,23,10,0,930.0,91.0,3.0,18.0,881.0,611.83,473.94
2016,6,23,10,15,934.0,92.0,3.05,18.0,907.5,662.03,513.49
2016,6,23,10,30,938.0,93.0,3.1,18.0,934.0,710.43,550.72
2016,6,23,10,45,942.0,93.0,3.2,18.0,954.0,755.97,584.85
2016,6,23,11,0,946.0,93.0,3.3,18.0,974.0,799.31,615.33
2016,6,23,11,15,947.5,93.0,3.4,18.0,987.5,838.28,642.57
2016,6,23,11,30,949.0,93.0,3.5,18.0,1001.0,874.51,667.82
2016,6,23,11,45,951.0,92.0,3.6,18.0,1007.0,907.37,690.68
2016,6,23,12,0,953.0,91.0,3.7,18.0,1013.0,937.25,711.47
2016,6,23,12,15,952.5,91.0,3.8,18.0,1012.5,962.67,729.25
2016,6,23,12,30,952.0,91.0,3.9,18.0,1012.0,984.76,744.84
2016,6,23,12,45,948.5,92.5,4.0,18.0,1004.0,1002.01,757.23
2016,6,23,13,0,945.0,94.0,4.1,18.0,996.0,1015.67,767.31
2016,6,23,13,15,942.5,93.5,4.1,17.5,981.0,1024.64,775.17
2016,6,23,13,30,940.0,93.0,4.1,17.0,966.0,1029.88,780.68
2016,6,23,13,45,938.5,91.0,4.2,17.0,945.0,1030.8,782.58
2016,6,23,14,0,937.0,89.0,4.3,17.0,924.0,1027.94,782.06
2016,6,23,14,15,931.0,88.0,4.35,17.0,895.5,1017.96,776.47
2016,6,23,14,30,925.0,87.0,4.4,17.0,867.0,1004.36,768.73
2016,6,23,14,45,918.5,85.0,4.45,17.0,833.0,985.65,757.54
2016,6,23,15,0,912.0,83.0,4.5,17.0,799.0,963.54,744.01
2016,6,23,15,15,901.0,81.5,4.5,17.0,759.0,934.54,725.22
2016,6,23,15,30,890.0,80.0,4.5,17.0,719.0,902.65,704.35
2016,6,23,15,45,876.0,78.5,4.5,17.0,675.0,865.45,679.56
2016,6,23,16,0,862.0,77.0,4.5,17.0,631.0,825.97,652.92
2016,6,23,16,15,845.0,75.0,4.5,16.5,583.5,781.45,623.49
2016,6,23,16,30,828.0,73.0,4.5,16.0,536.0,735.39,592.39
2016,6,23,16,45,803.5,71.0,4.5,16.0,486.5,682.55,554.44
2016,6,23,17,0,779.0,69.0,4.5,16.0,437.0,634.47,519.48
2016,6,23,17,15,750.0,65.5,4.4,15.5,386.5,576.17,474.6
2016,6,23,17,30,721.0,62.0,4.3,15.0,336.0,518.6,428.65
2016,6,23,17,45,678.5,58.5,4.25,15.0,286.5,454.68,375.37
2016,6,23,18,0,636.0,55.0,4.2,15.0,237.0,393.53,322.74
2016,6,23,18,15,576.5,49.5,4.05,14.5,190.0,327.41,265.0
2016,6,23,18,30,517.0,44.0,3.9,14.0,143.0,265.36,209.32
2016,6,23,18,45,422.5,36.0,3.8,14.0,101.5,194.76,146.35
2016,6,23,19,0,328.0,28.0,3.7,14.0,60.0,134.75,90.26
2016,6,23,19,15,164.0,14.0,3.65,14.0,30.0,57.8,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,189.0,15.5,3.1,12.0,35.5,12.22,0.0
2016,6,24,5,30,378.0,31.0,3.1,12.0,71.0,25.06,15.52
2016,6,24,5,45,466.0,39.0,3.15,12.5,114.5,30.72,21.43
2016,6,24,6,0,554.0,47.0,3.2,13.0,158.0,36.23,26.69
2016,6,24,6,15,331.5,80.5,3.1,13.0,152.0,59.4,47.64
2016,6,24,6,30,109.0,114.0,3.0,13.0,146.0,87.49,72.76
2016,6,24,6,45,118.0,134.5,2.9,13.5,175.5,101.64,85.08
2016,6,24,7,0,127.0,155.0,2.8,14.0,205.0,115.4,96.79
2016,6,24,7,15,143.0,177.5,2.65,14.5,241.0,129.96,108.96
2016,6,24,7,30,159.0,200.0,2.5,15.0,277.0,144.03,120.5
2016,6,24,7,45,189.5,221.0,2.35,15.5,322.5,171.25,131.03
2016,6,24,8,0,220.0,242.0,2.2,16.0,368.0,205.21,153.86
2016,6,24,8,15,548.0,164.5,2.1,16.0,512.5,212.79,145.34
2016,6,24,8,30,876.0,87.0,2.0,16.0,657.0,278.67,188.67
2016,6,24,8,45,886.5,90.0,1.95,16.5,700.0,336.87,240.01
2016,6,24,9,0,897.0,93.0,1.9,17.0,743.0,395.41,291.05
2016,6,24,9,15,907.0,94.5,1.85,17.0,782.5,452.64,340.36
2016,6,24,9,30,917.0,96.0,1.8,17.0,822.0,509.63,387.96
2016,6,24,9,45,925.0,97.0,1.8,17.5,856.0,564.69,431.95
2016,6,24,10,0,933.0,98.0,1.8,18.0,890.0,618.8,473.65
2016,6,24,10,15,938.5,99.0,1.8,18.0,918.0,670.19,512.9
2016,6,24,10,30,944.0,100.0,1.8,18.0,946.0,719.91,549.85
2016,6,24,10,45,947.5,101.0,1.85,18.5,967.0,766.36,582.62
2016,6,24,11,0,951.0,102.0,1.9,19.0,988.0,810.56,611.4
2016,6,24,11,15,953.5,102.5,1.95,19.0,1002.5,851.1,638.58
2016,6,24,11,30,956.0,103.0,2.0,19.0,1017.0,888.99,663.82
2016,6,24,11,45,957.0,103.5,2.15,19.0,1024.0,922.77,687.27
2016,6,24,12,0,958.0,104.0,2.3,19.0,1031.0,953.53,708.73
2016,6,24,12,15,958.0,104.0,2.4,19.0,1030.5,979.77,726.74
2016,6,24,12,30,958.0,104.0,2.5,19.0,1030.0,1002.7,742.66
2016,6,24,12,45,951.0,107.5,2.6,19.0,1020.5,1018.88,754.26
2016,6,24,13,0,944.0,111.0,2.7,19.0,1011.0,1031.4,763.61
2016,6,24,13,15,941.5,110.5,2.8,19.0,996.5,1040.68,770.98
2016,6,24,13,30,939.0,110.0,2.9,19.0,982.0,1046.23,776.04
2016,6,24,13,45,934.5,109.0,3.0,19.0,960.0,1045.55,777.14
2016,6,24,14,0,930.0,108.0,3.1,19.0,938.0,1041.1,775.92
2016,6,24,14,15,924.0,107.0,3.1,19.0,909.5,1031.48,770.49
2016,6,24,14,30,918.0,106.0,3.1,19.0,881.0,1018.23,762.81
2016,6,24,14,45,909.5,105.0,3.15,19.0,846.5,999.07,751.69
2016,6,24,15,0,901.0,104.0,3.2,19.0,812.0,976.59,738.38
2016,6,24,15,15,890.5,102.0,3.15,18.5,772.0,948.0,721.53
2016,6,24,15,30,880.0,100.0,3.1,18.0,732.0,916.5,702.61
2016,6,24,15,45,865.0,98.0,3.1,18.0,687.5,878.34,677.94
2016,6,24,16,0,850.0,96.0,3.1,18.0,643.0,837.96,651.51
2016,6,24,16,15,832.0,93.5,3.1,17.5,595.0,799.48,627.33
2016,6,24,16,30,814.0,91.0,3.1,17.0,547.0,752.17,596.26
2016,6,24,16,45,789.0,88.0,3.1,17.0,496.5,697.89,558.35
2016,6,24,17,0,764.0,85.0,3.1,17.0,446.0,643.25,519.04
2016,6,24,17,15,732.0,81.0,3.05,16.5,394.5,582.91,473.64
2016,6,24,17,30,700.0,77.0,3.0,16.0,343.0,525.79,429.16
2016,6,24,17,45,654.0,72.0,3.0,16.0,292.0,459.09,374.91
2016,6,24,18,0,608.0,67.0,3.0,16.0,241.0,395.6,321.5
2016,6,24,18,15,542.5,60.0,2.9,15.5,192.5,324.78,261.05
2016,6,24,18,30,477.0,53.0,2.8,15.0,144.0,260.1,204.18
2016,6,24,18,45,378.5,43.0,2.7,15.0,102.0,187.91,140.91
2016,6,24,19,0,280.0,33.0,2.6,15.0,60.0,126.71,85.06
2016,6,24,19,15,140.0,16.5,2.6,14.5,30.0,55.63,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,5,15,160.5,16.5,1.4,13.0,33.5,13.09,0.0
2016,6,25,5,30,321.0,33.0,1.4,13.0,67.0,26.83,16.91
2016,6,25,5,45,415.5,42.0,1.4,13.5,110.0,33.26,23.57
2016,6,25,6,0,510.0,51.0,1.4,14.0,153.0,39.49,29.5
2016,6,25,6,15,570.5,57.5,1.35,14.5,201.5,43.32,33.09
2016,6,25,6,30,631.0,64.0,1.3,15.0,250.0,47.03,36.42
2016,6,25,6,45,674.5,68.5,1.3,15.5,301.0,49.0,38.08
2016,6,25,7,0,718.0,73.0,1.3,16.0,352.0,55.86,43.97
2016,6,25,7,15,748.0,76.5,1.3,16.0,403.0,57.06,44.88
2016,6,25,7,30,778.0,80.0,1.3,16.0,454.0,58.2,45.73
2016,6,25,7,45,802.0,82.5,1.35,16.5,504.0,100.37,54.46
2016,6,25,8,0,826.0,85.0,1.4,17.0,554.0,155.32,87.22
2016,6,25,8,15,843.0,88.0,1.45,17.0,601.5,219.22,137.23
2016,6,25,8,30,860.0,91.0,1.5,17.0,649.0,277.15,186.75
2016,6,25,8,45,874.0,92.5,1.55,17.5,693.0,334.36,236.81
2016,6,25,9,0,888.0,94.0,1.6,18.0,737.0,392.28,287.02
2016,6,25,9,15,898.0,95.5,1.65,18.0,776.5,449.04,335.85
2016,6,25,9,30,908.0,97.0,1.7,18.0,816.0,505.58,383.15
2016,6,25,9,45,909.5,102.0,1.75,18.5,848.0,560.14,426.74
2016,6,25,10,0,911.0,107.0,1.8,19.0,880.0,613.18,467.67
2016,6,25,10,15,917.0,108.0,1.9,19.0,908.0,663.92,506.94
2016,6,25,10,30,923.0,109.0,2.0,19.0,936.0,713.1,544.16
2016,6,25,10,45,927.0,110.0,2.1,19.5,957.0,759.1,577.25
2016,6,25,11,0,931.0,111.0,2.2,20.0,978.0,802.95,606.42
2016,6,25,11,15,934.0,111.5,2.25,20.0,992.5,843.26,633.56
2016,6,25,11,30,937.0,112.0,2.3,20.0,1007.0,881.0,658.82
2016,6,25,11,45,938.0,112.5,2.4,20.0,1014.0,914.32,681.47
2016,6,25,12,0,939.0,113.0,2.5,20.0,1021.0,944.68,702.16
2016,6,25,12,15,939.0,113.0,2.55,20.0,1021.0,970.61,719.49
2016,6,25,12,30,939.0,113.0,2.6,20.0,1021.0,993.29,734.74
2016,6,25,12,45,940.0,111.0,2.7,20.0,1014.0,1011.65,747.72
2016,6,25,13,0,941.0,109.0,2.8,20.0,1007.0,1026.49,758.53
2016,6,25,13,15,938.5,108.5,2.85,20.0,992.5,1035.76,765.35
2016,6,25,13,30,936.0,108.0,2.9,20.0,978.0,1041.32,769.91
2016,6,25,13,45,932.0,107.0,2.95,20.0,956.0,1041.14,770.86
2016,6,25,14,0,928.0,106.0,3.0,20.0,934.0,1037.22,769.53
2016,6,25,14,15,922.0,105.0,3.05,19.5,905.5,1027.62,766.05
2016,6,25,14,30,916.0,104.0,3.1,19.0,877.0,1014.41,760.28
2016,6,25,14,45,908.0,102.5,3.15,19.0,842.5,995.24,749.13
2016,6,25,15,0,900.0,101.0,3.2,19.0,808.0,972.73,735.78
2016,6,25,15,15,889.5,99.0,3.2,19.0,768.5,944.16,717.92
2016,6,25,15,30,879.0,97.0,3.2,19.0,729.0,912.69,698.04
2016,6,25,15,45,865.0,95.0,3.25,19.0,684.5,875.44,674.34
2016,6,25,16,0,851.0,93.0,3.3,19.0,640.0,835.92,648.79
2016,6,25,16,15,833.5,90.0,3.25,18.5,592.5,797.14,624.11
2016,6,25,16,30,816.0,87.0,3.2,18.0,545.0,749.62,592.66
2016,6,25,16,45,792.5,84.0,3.2,18.0,495.0,696.4,555.59
2016,6,25,17,0,769.0,81.0,3.2,18.0,445.0,642.71,517.26
2016,6,25,17,15,737.5,77.0,3.15,17.5,393.5,582.53,472.08
2016,6,25,17,30,706.0,73.0,3.1,17.0,342.0,523.28,426.1
2016,6,25,17,45,661.5,68.0,3.05,17.0,291.5,459.07,373.76
2016,6,25,18,0,617.0,63.0,3.0,17.0,241.0,396.02,320.75
2016,6,25,18,15,554.0,56.5,2.85,16.5,192.5,326.46,261.4
2016,6,25,18,30,491.0,50.0,2.7,16.0,144.0,262.79,205.43
2016,6,25,18,45,393.5,41.0,2.6,15.5,102.5,191.22,143.04
2016,6,25,19,0,296.0,32.0,2.5,15.0,61.0,130.49,87.6
2016,6,25,19,15,148.0,16.0,2.55,14.5,30.5,56.99,0.0
2016,6,25,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,159.5,16.0,1.9,13.0,32.5,12.67,0.0
2016,6,26,5,30,319.0,32.0,1.9,13.0,65.0,25.94,16.1
2016,6,26,5,45,409.5,41.0,1.9,13.5,107.0,32.4,22.79
2016,6,26,6,0,500.0,50.0,1.9,14.0,149.0,38.64,28.72
2016,6,26,6,15,250.0,73.0,1.8,14.0,122.5,53.55,42.25
2016,6,26,6,30,0.0,96.0,1.7,14.0,96.0,80.65,66.42
2016,6,26,6,45,4.5,113.5,1.6,14.5,115.5,94.84,78.72
2016,6,26,7,0,9.0,131.0,1.5,15.0,135.0,108.95,90.69
2016,6,26,7,15,23.5,157.0,1.45,15.5,168.0,128.95,107.52
2016,6,26,7,30,38.0,183.0,1.4,16.0,201.0,140.51,116.8
2016,6,26,7,45,40.0,203.5,1.4,16.5,224.5,159.3,125.08
2016,6,26,8,0,42.0,224.0,1.4,17.0,248.0,179.87,140.27
2016,6,26,8,15,43.0,243.0,1.4,17.0,269.5,199.78,155.57
2016,6,26,8,30,44.0,262.0,1.4,17.0,291.0,220.01,171.25
2016,6,26,8,45,67.5,294.5,1.45,17.5,342.0,256.81,198.87
2016,6,26,9,0,91.0,327.0,1.5,18.0,393.0,296.97,228.98
2016,6,26,9,15,109.5,350.5,1.55,18.5,434.0,331.73,254.91
2016,6,26,9,30,128.0,374.0,1.6,19.0,475.0,364.53,279.23
2016,6,26,9,45,263.0,362.5,1.7,19.5,582.0,434.07,331.21
2016,6,26,10,0,398.0,351.0,1.8,20.0,689.0,518.87,394.18
2016,6,26,10,15,446.0,347.5,1.85,20.0,738.0,571.79,433.47
2016,6,26,10,30,494.0,344.0,1.9,20.0,787.0,628.19,474.97
2016,6,26,10,45,464.5,362.5,2.0,20.0,786.5,651.02,491.39
2016,6,26,11,0,435.0,381.0,2.1,20.0,786.0,670.51,505.34
2016,6,26,11,15,678.0,244.0,2.15,20.0,886.5,765.86,578.25
2016,6,26,11,30,921.0,107.0,2.2,20.0,987.0,863.0,646.56
2016,6,26,11,45,921.0,108.0,2.3,20.5,993.0,895.38,666.8
2016,6,26,12,0,921.0,109.0,2.4,21.0,999.0,924.82,685.58
2016,6,26,12,15,920.5,109.0,2.5,21.0,999.0,949.82,702.74
2016,6,26,12,30,920.0,109.0,2.6,21.0,999.0,971.61,717.88
2016,6,26,12,45,911.0,113.5,2.75,21.0,988.5,986.3,728.88
2016,6,26,13,0,902.0,118.0,2.9,21.0,978.0,997.42,737.68
2016,6,26,13,15,899.0,117.5,2.95,20.5,963.5,1005.96,745.48
2016,6,26,13,30,896.0,117.0,3.0,20.0,949.0,1010.93,751.07
2016,6,26,13,45,891.5,116.0,3.1,20.0,928.0,1010.31,752.1
2016,6,26,14,0,887.0,115.0,3.2,20.0,907.0,1006.09,750.89
2016,6,26,14,15,880.5,114.0,3.25,20.0,879.0,996.36,745.71
2016,6,26,14,30,874.0,113.0,3.3,20.0,851.0,983.17,738.34
2016,6,26,14,45,865.0,111.5,3.4,20.0,817.5,963.7,727.15
2016,6,26,15,0,856.0,110.0,3.5,20.0,784.0,941.07,713.82
2016,6,26,15,15,845.5,108.0,3.5,20.0,745.0,913.51,696.42
2016,6,26,15,30,835.0,106.0,3.5,20.0,706.0,883.19,677.07
2016,6,26,15,45,820.0,103.5,3.55,20.0,663.0,853.74,658.53
2016,6,26,16,0,805.0,101.0,3.6,20.0,620.0,813.82,632.36
2016,6,26,16,15,787.0,98.0,3.55,19.5,573.5,769.01,603.09
2016,6,26,16,30,769.0,95.0,3.5,19.0,527.0,722.79,572.31
2016,6,26,16,45,746.0,91.5,3.5,19.0,478.5,671.2,536.09
2016,6,26,17,0,723.0,88.0,3.5,19.0,430.0,619.18,498.24
2016,6,26,17,15,691.0,83.5,3.4,18.5,380.0,562.41,455.28
2016,6,26,17,30,659.0,79.0,3.3,18.0,330.0,504.51,410.15
2016,6,26,17,45,618.0,73.0,3.25,17.5,281.0,441.39,359.46
2016,6,26,18,0,577.0,67.0,3.2,17.0,232.0,381.07,309.24
2016,6,26,18,15,515.0,59.5,3.05,16.5,185.5,312.84,250.98
2016,6,26,18,30,453.0,52.0,2.9,16.0,139.0,250.46,196.18
2016,6,26,18,45,365.0,42.0,2.8,16.0,99.0,183.04,136.91
2016,6,26,19,0,277.0,32.0,2.7,16.0,59.0,125.48,84.05
2016,6,26,19,15,138.5,16.0,2.7,15.5,29.5,55.05,0.0
2016,6,26,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,8.0,16.5,2.15,13.0,17.5,14.6,0.0
2016,6,27,5,30,16.0,33.0,2.1,13.0,35.0,28.15,17.87
2016,6,27,5,45,32.5,51.5,2.1,13.5,57.5,42.88,31.92
2016,6,27,6,0,49.0,70.0,2.1,14.0,80.0,57.4,45.27
2016,6,27,6,15,59.5,90.5,2.0,14.5,105.5,73.02,59.36
2016,6,27,6,30,70.0,111.0,1.9,15.0,131.0,88.38,72.93
2016,6,27,6,45,77.5,132.0,1.8,15.5,158.5,103.76,86.21
2016,6,27,7,0,85.0,153.0,1.7,16.0,186.0,118.85,98.95
2016,6,27,7,15,102.5,176.0,1.65,16.0,221.5,128.69,107.11
2016,6,27,7,30,120.0,199.0,1.6,16.0,257.0,143.07,119.05
2016,6,27,7,45,148.0,222.0,1.6,16.5,301.0,168.7,129.66
2016,6,27,8,0,176.0,245.0,1.6,17.0,345.0,201.1,151.66
2016,6,27,8,15,150.5,268.0,1.65,17.5,358.5,227.91,173.04
2016,6,27,8,30,125.0,291.0,1.7,18.0,372.0,252.06,192.86
2016,6,27,8,45,146.5,313.0,1.75,18.5,414.5,286.6,219.12
2016,6,27,9,0,168.0,335.0,1.8,19.0,457.0,323.9,247.5
2016,6,27,9,15,214.0,349.0,1.85,19.0,513.0,368.03,281.15
2016,6,27,9,30,260.0,363.0,1.9,19.0,569.0,412.68,315.31
2016,6,27,9,45,310.5,366.5,1.95,19.5,623.0,461.42,351.82
2016,6,27,10,0,361.0,370.0,2.0,20.0,677.0,514.79,391.34
2016,6,27,10,15,407.0,361.5,2.05,20.0,717.5,558.65,424.43
2016,6,27,10,30,453.0,353.0,2.1,20.0,758.0,608.05,461.23
2016,6,27,10,45,676.0,236.0,2.2,20.5,857.0,692.57,525.49
2016,6,27,11,0,899.0,119.0,2.3,21.0,956.0,785.04,593.13
2016,6,27,11,15,902.0,119.5,2.4,21.0,970.5,824.28,619.56
2016,6,27,11,30,905.0,120.0,2.5,21.0,985.0,861.06,644.67
2016,6,27,11,45,907.5,120.0,2.6,21.0,992.5,894.36,667.37
2016,6,27,12,0,910.0,120.0,2.7,21.0,1000.0,924.9,688.22
2016,6,27,12,15,910.0,120.0,2.8,21.0,1000.0,950.28,705.65
2016,6,27,12,30,910.0,120.0,2.9,21.0,1000.0,972.52,721.09
2016,6,27,12,45,914.5,116.0,3.0,21.0,994.0,991.99,734.8
2016,6,27,13,0,919.0,112.0,3.1,21.0,988.0,1008.1,746.39
2016,6,27,13,15,916.0,111.5,3.15,21.0,973.5,1016.78,752.8
2016,6,27,13,30,913.0,111.0,3.2,21.0,959.0,1021.83,756.98
2016,6,27,13,45,909.5,109.5,3.3,21.0,937.5,1021.71,758.31
2016,6,27,14,0,906.0,108.0,3.4,21.0,916.0,1017.91,757.35
2016,6,27,14,15,900.0,106.5,3.45,21.0,888.0,1008.01,752.06
2016,6,27,14,30,894.0,105.0,3.5,21.0,860.0,994.56,744.53
2016,6,27,14,45,887.0,103.0,3.6,21.0,826.5,976.18,734.1
2016,6,27,15,0,880.0,101.0,3.7,21.0,793.0,954.49,721.44
2016,6,27,15,15,870.0,99.0,3.75,20.5,754.0,926.86,705.71
2016,6,27,15,30,860.0,97.0,3.8,20.0,715.0,896.36,687.88
2016,6,27,15,45,848.0,94.0,3.85,20.0,672.5,860.32,664.65
2016,6,27,16,0,836.0,91.0,3.9,20.0,630.0,821.92,639.53
2016,6,27,16,15,819.0,88.5,3.9,19.5,583.0,784.61,615.88
2016,6,27,16,30,802.0,86.0,3.9,19.0,536.0,738.64,585.45
2016,6,27,16,45,781.0,82.5,3.9,19.0,487.0,687.27,549.37
2016,6,27,17,0,760.0,79.0,3.9,19.0,438.0,635.25,512.06
2016,6,27,17,15,730.0,75.0,3.8,18.5,388.0,576.47,467.57
2016,6,27,17,30,700.0,71.0,3.7,18.0,338.0,518.5,422.29
2016,6,27,17,45,658.5,66.0,3.6,18.0,288.5,456.07,371.15
2016,6,27,18,0,617.0,61.0,3.5,18.0,239.0,394.68,319.31
2016,6,27,18,15,556.5,54.5,3.35,17.5,191.5,326.2,260.83
2016,6,27,18,30,496.0,48.0,3.2,17.0,144.0,263.37,205.52
2016,6,27,18,45,403.5,39.0,3.1,16.5,102.5,193.14,144.11
2016,6,27,19,0,311.0,30.0,3.0,16.0,61.0,133.25,89.15
2016,6,27,19,15,155.5,15.0,2.95,15.5,30.5,57.79,0.0
2016,6,27,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,14.0,2.2,13.0,14.0,12.32,0.0
2016,6,28,5,30,0.0,28.0,2.1,13.0,28.0,24.51,14.77
2016,6,28,5,45,1.0,46.5,2.05,13.5,46.5,39.8,29.22
2016,6,28,6,0,2.0,65.0,2.0,14.0,65.0,54.93,43.08
2016,6,28,6,15,9.5,83.5,1.9,14.0,86.5,69.98,56.78
2016,6,28,6,30,17.0,102.0,1.8,14.0,108.0,84.95,70.19
2016,6,28,6,45,23.0,121.5,1.7,14.5,130.0,100.53,83.72
2016,6,28,7,0,29.0,141.0,1.6,15.0,152.0,111.0,92.5
2016,6,28,7,15,31.0,160.0,1.55,15.0,173.5,124.63,104.02
2016,6,28,7,30,33.0,179.0,1.5,15.0,195.0,137.96,115.12
2016,6,28,7,45,50.0,207.0,1.5,15.5,234.0,161.75,127.36
2016,6,28,8,0,67.0,235.0,1.5,16.0,273.0,189.53,147.59
2016,6,28,8,15,63.5,254.0,1.5,16.5,292.5,210.47,163.53
2016,6,28,8,30,60.0,273.0,1.5,17.0,312.0,231.15,179.48
2016,6,28,8,45,127.5,303.0,1.55,17.5,393.0,273.98,210.58
2016,6,28,9,0,195.0,333.0,1.6,18.0,474.0,331.72,253.63
2016,6,28,9,15,193.5,353.5,1.65,18.0,500.0,362.76,278.0
2016,6,28,9,30,192.0,374.0,1.7,18.0,526.0,393.74,302.05
2016,6,28,9,45,306.0,356.5,1.75,18.5,610.5,451.09,345.13
2016,6,28,10,0,420.0,339.0,1.8,19.0,695.0,521.32,397.56
2016,6,28,10,15,294.5,389.5,1.85,19.0,643.0,513.16,390.91
2016,6,28,10,30,169.0,440.0,1.9,19.0,591.0,492.49,374.45
2016,6,28,10,45,204.5,447.5,2.0,19.0,634.5,537.31,408.11
2016,6,28,11,0,240.0,455.0,2.1,19.0,678.0,584.75,443.02
2016,6,28,11,15,273.5,453.5,2.15,19.0,712.0,627.5,474.15
2016,6,28,11,30,307.0,452.0,2.2,19.0,746.0,670.57,505.32
2016,6,28,11,45,375.0,428.5,2.3,19.5,790.0,724.46,544.11
2016,6,28,12,0,443.0,405.0,2.4,20.0,834.0,785.89,587.44
2016,6,28,12,15,508.5,380.5,2.45,19.5,872.0,841.87,628.51
2016,6,28,12,30,574.0,356.0,2.5,19.0,910.0,897.99,669.48
2016,6,28,12,45,745.5,237.5,2.6,19.0,952.0,965.44,719.96
2016,6,28,13,0,917.0,119.0,2.7,19.0,994.0,1012.99,752.04
2016,6,28,13,15,914.5,118.5,2.75,19.0,979.5,1022.31,758.6
2016,6,28,13,30,912.0,118.0,2.8,19.0,965.0,1028.0,763.26
2016,6,28,13,45,910.0,116.0,2.85,19.0,944.5,1029.01,765.0
2016,6,28,14,0,908.0,114.0,2.9,19.0,924.0,1026.33,764.46
2016,6,28,14,15,902.0,112.5,2.95,19.0,896.0,1016.55,759.35
2016,6,28,14,30,896.0,111.0,3.0,19.0,868.0,1003.22,752.02
2016,6,28,14,45,682.5,199.0,3.05,19.0,762.5,897.72,682.07
2016,6,28,15,0,469.0,287.0,3.1,19.0,657.0,771.5,591.54
2016,6,28,15,15,549.5,241.0,3.1,18.5,652.5,790.0,610.33
2016,6,28,15,30,630.0,195.0,3.1,18.0,648.0,808.48,627.91
2016,6,28,15,45,584.0,194.5,3.1,18.0,594.5,750.61,586.76
2016,6,28,16,0,538.0,194.0,3.1,18.0,541.0,687.16,541.54
2016,6,28,16,15,671.0,142.0,3.05,17.5,541.5,728.28,576.46
2016,6,28,16,30,804.0,90.0,3.0,17.0,542.0,745.4,591.3
2016,6,28,16,45,782.0,86.5,3.0,17.0,492.5,693.2,554.43
2016,6,28,17,0,760.0,83.0,3.0,17.0,443.0,640.41,516.68
2016,6,28,17,15,729.0,79.0,2.95,16.5,392.0,580.91,471.96
2016,6,28,17,30,698.0,75.0,2.9,16.0,341.0,524.39,428.01
2016,6,28,17,45,655.5,69.5,2.9,16.0,291.0,459.08,374.95
2016,6,28,18,0,613.0,64.0,2.9,16.0,241.0,396.66,322.45
2016,6,28,18,15,550.5,57.5,2.85,15.5,193.0,327.38,263.3
2016,6,28,18,30,488.0,51.0,2.8,15.0,145.0,263.91,207.39
2016,6,28,18,45,391.5,41.5,2.75,14.5,103.0,192.08,144.52
2016,6,28,19,0,295.0,32.0,2.7,14.0,61.0,131.0,88.53
2016,6,28,19,15,147.5,16.0,2.8,14.0,30.5,57.3,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,148.5,17.0,2.65,12.0,32.0,13.65,0.0
2016,6,29,5,30,297.0,34.0,2.6,12.0,64.0,27.95,17.62
2016,6,29,5,45,393.5,43.5,2.6,12.5,106.0,34.76,24.89
2016,6,29,6,0,490.0,53.0,2.6,13.0,148.0,41.35,31.21
2016,6,29,6,15,245.0,53.5,2.55,13.0,101.0,39.3,29.66
2016,6,29,6,30,0.0,54.0,2.5,13.0,54.0,47.68,37.29
2016,6,29,6,45,0.0,65.0,2.5,13.5,65.0,57.44,45.92
2016,6,29,7,0,0.0,76.0,2.5,14.0,76.0,67.0,54.22
2016,6,29,7,15,0.0,96.5,2.45,14.0,96.5,83.94,68.99
2016,6,29,7,30,0.0,117.0,2.4,14.0,117.0,100.59,83.32
2016,6,29,7,45,0.0,135.5,2.4,14.5,135.5,115.92,91.87
2016,6,29,8,0,0.0,154.0,2.4,15.0,154.0,131.53,104.22
2016,6,29,8,15,2.0,168.5,2.4,15.0,170.0,144.51,114.39
2016,6,29,8,30,4.0,183.0,2.4,15.0,186.0,157.81,124.78
2016,6,29,8,45,5.0,192.0,2.4,15.5,196.0,166.72,131.37
2016,6,29,9,0,6.0,201.0,2.4,16.0,206.0,175.73,138.03
2016,6,29,9,15,12.5,239.0,2.4,16.0,249.0,210.95,165.71
2016,6,29,9,30,19.0,277.0,2.4,16.0,292.0,247.21,193.9
2016,6,29,9,45,19.5,288.0,2.45,16.5,304.0,259.13,202.55
2016,6,29,10,0,20.0,299.0,2.5,17.0,316.0,271.13,211.26
2016,6,29,10,15,22.5,317.0,2.55,17.0,337.0,290.36,225.94
2016,6,29,10,30,25.0,335.0,2.6,17.0,358.0,309.24,240.28
2016,6,29,10,45,50.0,386.0,2.65,17.0,432.5,374.75,290.44
2016,6,29,11,0,75.0,437.0,2.7,17.0,507.0,443.51,342.13
2016,6,29,11,15,106.0,456.5,2.7,17.0,557.0,492.29,378.59
2016,6,29,11,30,137.0,476.0,2.7,17.0,607.0,547.97,419.78
2016,6,29,11,45,127.0,478.0,2.75,17.0,600.0,551.61,421.99
2016,6,29,12,0,117.0,480.0,2.8,17.0,593.0,554.09,423.65
2016,6,29,12,15,153.0,482.5,2.85,17.0,630.5,597.94,456.73
2016,6,29,12,30,189.0,485.0,2.9,17.0,668.0,642.8,490.08
2016,6,29,12,45,322.0,439.5,2.95,17.0,748.0,744.6,566.7
2016,6,29,13,0,455.0,394.0,3.0,17.0,828.0,848.99,643.08
2016,6,29,13,15,303.5,428.0,3.0,17.0,715.5,733.67,558.13
2016,6,29,13,30,152.0,462.0,3.0,17.0,603.0,611.45,467.28
2016,6,29,13,45,159.0,450.5,3.05,17.0,595.5,610.89,468.56
2016,6,29,14,0,166.0,439.0,3.1,17.0,588.0,609.3,468.41
2016,6,29,14,15,231.0,413.5,3.1,17.0,613.5,649.32,500.34
2016,6,29,14,30,296.0,388.0,3.1,17.0,639.0,702.53,541.03
2016,6,29,14,45,213.5,380.0,3.1,17.0,557.0,597.73,463.52
2016,6,29,15,0,131.0,372.0,3.1,17.0,475.0,509.77,397.27
2016,6,29,15,15,138.5,352.5,3.1,16.5,456.5,495.56,388.97
2016,6,29,15,30,146.0,333.0,3.1,16.0,438.0,480.25,379.39
2016,6,29,15,45,110.5,305.5,3.1,16.0,382.0,402.47,320.0
2016,6,29,16,0,75.0,278.0,3.1,16.0,326.0,341.31,272.49
2016,6,29,16,15,58.5,249.5,3.1,16.0,285.5,296.44,237.63
2016,6,29,16,30,42.0,221.0,3.1,16.0,245.0,252.42,202.86
2016,6,29,16,45,49.0,204.5,3.1,16.0,230.0,240.04,193.83
2016,6,29,17,0,56.0,188.0,3.1,16.0,215.0,226.96,183.99
2016,6,29,17,15,41.5,163.5,3.1,15.5,182.0,190.12,154.33
2016,6,29,17,30,27.0,139.0,3.1,15.0,149.0,154.45,125.16
2016,6,29,17,45,21.0,120.0,3.15,14.5,127.0,124.22,100.18
2016,6,29,18,0,15.0,101.0,3.2,14.0,105.0,102.27,81.74
2016,6,29,18,15,242.5,77.5,3.15,13.5,124.5,199.15,162.4
2016,6,29,18,30,470.0,54.0,3.1,13.0,144.0,260.38,206.85
2016,6,29,18,45,367.5,44.0,3.1,13.0,102.0,186.82,141.67
2016,6,29,19,0,265.0,34.0,3.1,13.0,60.0,124.66,84.82
2016,6,29,19,15,132.5,17.0,3.1,13.0,30.0,53.58,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,8.0,1.75,12.0,8.0,7.02,0.0
2016,6,30,5,30,0.0,16.0,1.7,12.0,16.0,14.07,6.04
2016,6,30,5,45,0.0,28.0,1.7,12.5,28.0,24.67,16.06
2016,6,30,6,0,0.0,40.0,1.7,13.0,40.0,35.29,25.84
2016,6,30,6,15,0.0,53.5,1.6,13.0,53.5,47.11,36.66
2016,6,30,6,30,0.0,67.0,1.5,13.0,67.0,58.58,47.04
2016,6,30,6,45,0.0,81.5,1.4,13.5,81.5,70.75,57.75
2016,6,30,7,0,0.0,96.0,1.3,14.0,96.0,82.82,68.17
2016,6,30,7,15,2.5,125.0,1.25,14.5,126.5,105.75,87.85
2016,6,30,7,30,5.0,154.0,1.2,15.0,157.0,128.1,106.64
2016,6,30,7,45,20.0,185.0,1.2,15.5,196.5,153.55,121.52
2016,6,30,8,0,35.0,216.0,1.2,16.0,236.0,173.39,135.87
2016,6,30,8,15,39.0,238.0,1.15,16.0,262.0,195.27,152.63
2016,6,30,8,30,43.0,260.0,1.1,16.0,288.0,217.98,170.1
2016,6,30,8,45,42.0,276.5,1.1,16.5,305.5,236.1,183.8
2016,6,30,9,0,41.0,293.0,1.1,17.0,323.0,254.21,197.37
2016,6,30,9,15,45.5,314.5,1.15,17.0,349.5,278.36,215.8
2016,6,30,9,30,50.0,336.0,1.2,17.0,376.0,303.32,234.72
2016,6,30,9,45,60.5,360.5,1.25,17.5,411.0,334.53,257.76
2016,6,30,10,0,71.0,385.0,1.3,18.0,446.0,367.24,281.66
2016,6,30,10,15,93.5,409.5,1.4,18.0,492.0,408.77,312.7
2016,6,30,10,30,116.0,434.0,1.5,18.0,538.0,452.3,344.99
2016,6,30,10,45,136.5,448.0,1.6,18.0,573.0,489.48,372.47
2016,6,30,11,0,157.0,462.0,1.7,18.0,608.0,528.4,401.09
2016,6,30,11,15,179.5,469.0,1.8,18.0,639.0,564.33,427.53
2016,6,30,11,30,202.0,476.0,1.9,18.0,670.0,601.53,454.77
2016,6,30,11,45,208.0,474.5,2.05,18.0,675.0,617.87,467.1
2016,6,30,12,0,214.0,473.0,2.2,18.0,680.0,633.67,479.2
2016,6,30,12,15,282.0,456.5,2.3,18.0,729.5,699.07,527.65
2016,6,30,12,30,350.0,440.0,2.4,18.0,779.0,759.58,571.95
2016,6,30,12,45,405.5,417.0,2.5,18.0,806.5,810.74,609.17
2016,6,30,13,0,461.0,394.0,2.6,18.0,834.0,854.91,641.61
2016,6,30,13,15,473.5,382.5,2.65,18.0,828.5,866.45,650.36
2016,6,30,13,30,486.0,371.0,2.7,18.0,823.0,875.62,657.86
2016,6,30,13,45,418.5,385.5,2.75,18.5,768.5,828.34,623.38
2016,6,30,14,0,351.0,400.0,2.8,19.0,714.0,767.44,579.76
2016,6,30,14,15,389.0,367.5,2.85,19.0,705.0,772.79,586.47
2016,6,30,14,30,427.0,335.0,2.9,19.0,696.0,789.81,600.58
2016,6,30,14,45,639.0,229.5,2.95,19.0,744.5,887.94,676.16
2016,6,30,15,0,851.0,124.0,3.0,19.0,793.0,952.85,721.67
2016,6,30,15,15,839.0,121.5,3.0,18.5,753.5,933.13,710.37
2016,6,30,15,30,827.0,119.0,3.0,18.0,714.0,900.85,691.13
2016,6,30,15,45,812.0,116.0,3.05,18.0,670.0,862.82,666.8
2016,6,30,16,0,797.0,113.0,3.1,18.0,626.0,822.63,640.69
2016,6,30,16,15,777.0,109.5,3.1,18.0,579.0,775.9,609.23
2016,6,30,16,30,757.0,106.0,3.1,18.0,532.0,727.88,576.39
2016,6,30,16,45,730.0,102.5,3.1,18.0,482.0,676.75,540.67
2016,6,30,17,0,703.0,99.0,3.1,18.0,432.0,622.56,500.83
2016,6,30,17,15,668.5,94.0,3.05,17.5,381.5,562.05,455.37
2016,6,30,17,30,634.0,89.0,3.0,17.0,331.0,502.9,409.5
2016,6,30,17,45,587.0,82.5,2.95,16.5,281.0,436.86,356.57
2016,6,30,18,0,540.0,76.0,2.9,16.0,231.0,374.19,304.58
2016,6,30,18,15,473.0,67.5,2.8,15.5,184.0,304.18,245.04
2016,6,30,18,30,406.0,59.0,2.7,15.0,137.0,240.51,189.44
2016,6,30,18,45,311.0,47.5,2.65,15.0,97.0,170.0,128.05
2016,6,30,19,0,216.0,36.0,2.6,15.0,57.0,112.88,76.33
2016,6,30,19,15,108.0,18.0,2.7,14.5,28.5,49.48,0.0
2016,6,30,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
