Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,101.0,18.0,2.3,12.0,28.0,14.15,0.0
2016,7,1,5,30,202.0,36.0,2.3,12.0,56.0,28.09,17.54
2016,7,1,5,45,297.5,48.0,2.35,12.5,95.5,36.96,26.78
2016,7,1,6,0,393.0,60.0,2.4,13.0,135.0,45.6,34.95
2016,7,1,6,15,196.5,72.5,2.35,13.0,110.0,56.19,44.73
2016,7,1,6,30,0.0,85.0,2.3,13.0,85.0,72.39,59.33
2016,7,1,6,45,0.0,103.5,2.25,13.5,104.0,87.38,72.49
2016,7,1,7,0,0.0,122.0,2.2,14.0,123.0,102.25,85.28
2016,7,1,7,15,3.0,138.0,2.1,14.0,140.0,115.21,96.34
2016,7,1,7,30,6.0,154.0,2.0,14.0,157.0,128.08,107.17
2016,7,1,7,45,6.5,167.0,1.95,14.5,170.5,139.83,111.34
2016,7,1,8,0,7.0,180.0,1.9,15.0,184.0,152.1,120.63
2016,7,1,8,15,7.0,188.0,1.85,15.0,192.5,160.49,127.03
2016,7,1,8,30,7.0,196.0,1.8,15.0,201.0,168.75,133.33
2016,7,1,8,45,9.5,212.5,1.8,15.0,219.5,184.43,145.53
2016,7,1,9,0,12.0,229.0,1.8,15.0,238.0,200.52,158.01
2016,7,1,9,15,12.5,239.0,1.85,15.0,248.5,210.9,165.97
2016,7,1,9,30,13.0,249.0,1.9,15.0,259.0,221.33,173.98
2016,7,1,9,45,16.5,273.5,1.95,15.5,287.0,245.48,192.38
2016,7,1,10,0,20.0,298.0,2.0,16.0,315.0,270.24,211.02
2016,7,1,10,15,26.5,329.0,2.0,16.0,352.0,301.03,234.55
2016,7,1,10,30,33.0,360.0,2.0,16.0,389.0,335.69,260.81
2016,7,1,10,45,57.0,400.5,2.05,16.0,453.0,392.09,303.65
2016,7,1,11,0,81.0,441.0,2.1,16.0,517.0,451.44,348.06
2016,7,1,11,15,65.5,432.0,2.15,16.0,494.0,438.61,337.91
2016,7,1,11,30,50.0,423.0,2.2,16.0,471.0,423.98,326.75
2016,7,1,11,45,72.0,447.0,2.25,16.0,517.0,470.17,361.74
2016,7,1,12,0,94.0,471.0,2.3,16.0,563.0,518.11,397.37
2016,7,1,12,15,85.5,465.5,2.35,16.0,548.5,511.66,392.35
2016,7,1,12,30,77.0,460.0,2.4,16.0,534.0,504.15,386.89
2016,7,1,12,45,76.5,456.0,2.45,16.0,530.0,504.77,387.68
2016,7,1,13,0,76.0,452.0,2.5,16.0,526.0,504.81,388.04
2016,7,1,13,15,94.0,453.5,2.55,16.0,543.0,527.97,406.07
2016,7,1,13,30,112.0,455.0,2.6,16.0,560.0,565.04,433.98
2016,7,1,13,45,116.5,445.0,2.65,16.0,551.5,563.33,433.29
2016,7,1,14,0,121.0,435.0,2.7,16.0,543.0,560.78,432.3
2016,7,1,14,15,108.0,416.5,2.7,16.0,511.0,515.75,399.55
2016,7,1,14,30,95.0,398.0,2.7,16.0,479.0,485.31,377.41
2016,7,1,14,45,128.0,386.0,2.75,16.0,490.0,521.72,406.52
2016,7,1,15,0,161.0,374.0,2.8,16.0,501.0,540.77,422.48
2016,7,1,15,15,143.5,353.0,2.8,16.0,462.0,501.08,393.15
2016,7,1,15,30,126.0,332.0,2.8,16.0,423.0,461.32,363.77
2016,7,1,15,45,124.5,310.5,2.8,16.0,395.5,435.3,345.07
2016,7,1,16,0,123.0,289.0,2.8,16.0,368.0,408.73,325.68
2016,7,1,16,15,109.0,264.5,2.8,16.0,331.0,354.48,284.27
2016,7,1,16,30,95.0,240.0,2.8,16.0,294.0,314.98,253.79
2016,7,1,16,45,72.0,213.0,2.8,16.0,251.5,266.7,215.54
2016,7,1,17,0,49.0,186.0,2.8,16.0,209.0,220.0,177.98
2016,7,1,17,15,35.0,161.0,2.75,15.5,176.5,183.22,148.44
2016,7,1,17,30,21.0,136.0,2.7,15.0,144.0,140.0,112.98
2016,7,1,17,45,14.5,117.0,2.7,15.0,122.5,117.51,94.26
2016,7,1,18,0,8.0,98.0,2.7,15.0,101.0,95.6,75.75
2016,7,1,18,15,207.5,77.5,2.65,14.5,118.0,183.84,149.13
2016,7,1,18,30,407.0,57.0,2.6,14.0,135.0,239.29,189.49
2016,7,1,18,45,312.0,45.5,2.55,14.0,95.0,168.23,127.09
2016,7,1,19,0,217.0,34.0,2.5,14.0,55.0,110.93,75.05
2016,7,1,19,15,108.5,17.0,2.5,13.5,27.5,48.42,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,112.0,16.5,2.15,12.0,27.5,12.97,0.0
2016,7,2,5,30,224.0,33.0,2.2,12.0,55.0,25.77,15.52
2016,7,2,5,45,321.0,44.0,2.25,12.5,95.0,35.22,25.24
2016,7,2,6,0,418.0,55.0,2.3,13.0,135.0,43.06,32.69
2016,7,2,6,15,209.0,72.0,2.3,13.0,112.0,55.89,44.46
2016,7,2,6,30,0.0,89.0,2.3,13.0,89.0,75.31,61.93
2016,7,2,6,45,2.0,107.5,2.3,13.5,108.0,90.27,75.05
2016,7,2,7,0,4.0,126.0,2.3,14.0,127.0,105.11,87.8
2016,7,2,7,15,12.0,147.5,2.3,14.0,152.5,121.99,102.28
2016,7,2,7,30,20.0,169.0,2.3,14.0,178.0,138.69,116.4
2016,7,2,7,45,50.5,203.0,2.3,14.5,230.0,158.72,125.71
2016,7,2,8,0,81.0,237.0,2.3,15.0,282.0,191.7,149.74
2016,7,2,8,15,53.0,237.5,2.3,15.0,268.0,197.1,154.66
2016,7,2,8,30,25.0,238.0,2.3,15.0,254.0,205.32,162.17
2016,7,2,8,45,18.0,232.5,2.3,15.0,245.0,202.67,160.02
2016,7,2,9,0,11.0,227.0,2.3,15.0,236.0,198.53,156.63
2016,7,2,9,15,31.5,282.0,2.3,15.0,307.0,247.78,195.18
2016,7,2,9,30,52.0,337.0,2.3,15.0,378.0,304.89,239.39
2016,7,2,9,45,35.5,316.0,2.3,15.5,345.0,286.26,224.2
2016,7,2,10,0,19.0,295.0,2.3,16.0,312.0,267.13,208.73
2016,7,2,10,15,20.0,307.0,2.3,16.0,325.0,280.28,218.79
2016,7,2,10,30,21.0,319.0,2.3,16.0,338.0,293.57,228.83
2016,7,2,10,45,19.5,317.5,2.35,16.0,336.0,293.52,228.6
2016,7,2,11,0,18.0,316.0,2.4,16.0,334.0,293.17,228.21
2016,7,2,11,15,20.5,334.0,2.4,16.0,354.5,312.97,243.35
2016,7,2,11,30,23.0,352.0,2.4,16.0,375.0,333.13,258.63
2016,7,2,11,45,42.5,399.0,2.45,16.5,440.5,400.84,309.72
2016,7,2,12,0,62.0,446.0,2.5,17.0,506.0,466.41,358.04
2016,7,2,12,15,92.0,463.5,2.5,17.0,552.0,515.74,394.84
2016,7,2,12,30,122.0,481.0,2.5,17.0,598.0,576.44,439.47
2016,7,2,12,45,110.5,473.0,2.55,17.0,579.0,553.9,422.92
2016,7,2,13,0,99.0,465.0,2.6,17.0,560.0,540.05,413.04
2016,7,2,13,15,75.5,439.0,2.6,17.0,510.5,495.38,380.07
2016,7,2,13,30,52.0,413.0,2.6,17.0,461.0,449.34,345.85
2016,7,2,13,45,79.5,422.0,2.65,17.0,493.5,488.51,376.53
2016,7,2,14,0,107.0,431.0,2.7,17.0,526.0,527.72,406.63
2016,7,2,14,15,123.0,419.5,2.7,16.5,526.0,549.35,424.08
2016,7,2,14,30,139.0,408.0,2.7,16.0,526.0,554.82,429.99
2016,7,2,14,45,103.5,379.5,2.7,16.0,465.5,475.45,370.88
2016,7,2,15,0,68.0,351.0,2.7,16.0,405.0,412.07,322.98
2016,7,2,15,15,60.0,327.0,2.7,16.0,373.0,379.88,299.14
2016,7,2,15,30,52.0,303.0,2.7,16.0,341.0,347.62,274.85
2016,7,2,15,45,65.5,291.0,2.7,16.0,336.0,347.35,275.94
2016,7,2,16,0,79.0,279.0,2.7,16.0,331.0,346.14,276.17
2016,7,2,16,15,51.0,242.0,2.65,15.5,274.5,282.37,226.34
2016,7,2,16,30,23.0,205.0,2.6,15.0,218.0,209.26,168.07
2016,7,2,16,45,15.0,180.5,2.6,15.0,189.0,179.01,143.9
2016,7,2,17,0,7.0,156.0,2.6,15.0,160.0,149.36,119.8
2016,7,2,17,15,3.5,125.5,2.55,14.5,127.5,117.29,93.68
2016,7,2,17,30,0.0,95.0,2.5,14.0,95.0,85.73,67.51
2016,7,2,17,45,0.0,80.5,2.5,14.0,80.5,72.31,56.28
2016,7,2,18,0,0.0,66.0,2.5,14.0,66.0,58.89,44.87
2016,7,2,18,15,197.0,62.0,2.45,13.5,100.0,160.95,130.78
2016,7,2,18,30,394.0,58.0,2.4,13.0,134.0,235.45,187.19
2016,7,2,18,45,303.5,46.0,2.35,13.0,94.5,166.23,126.06
2016,7,2,19,0,213.0,34.0,2.3,13.0,55.0,110.03,74.66
2016,7,2,19,15,106.5,17.0,2.3,13.0,27.5,48.05,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,118.5,16.0,2.1,12.0,27.5,12.59,0.0
2016,7,3,5,30,237.0,32.0,2.2,12.0,55.0,25.02,14.79
2016,7,3,5,45,333.0,43.0,2.3,12.5,95.0,34.41,24.5
2016,7,3,6,0,429.0,54.0,2.4,13.0,135.0,42.29,31.99
2016,7,3,6,15,214.5,66.5,2.4,13.0,107.0,52.0,40.98
2016,7,3,6,30,0.0,79.0,2.4,13.0,79.0,67.8,55.25
2016,7,3,6,45,0.0,96.0,2.4,13.5,96.0,81.75,67.52
2016,7,3,7,0,0.0,113.0,2.4,14.0,113.0,95.59,79.46
2016,7,3,7,15,7.0,138.0,2.35,14.0,141.5,115.16,96.35
2016,7,3,7,30,14.0,163.0,2.3,14.0,170.0,134.43,112.73
2016,7,3,7,45,20.5,185.5,2.25,14.0,197.0,153.67,122.65
2016,7,3,8,0,27.0,208.0,2.2,14.0,224.0,166.92,132.41
2016,7,3,8,15,39.5,236.5,2.2,14.0,261.5,194.03,153.39
2016,7,3,8,30,52.0,265.0,2.2,14.0,299.0,223.21,176.06
2016,7,3,8,45,90.5,298.0,2.2,14.5,361.5,265.07,207.7
2016,7,3,9,0,129.0,331.0,2.2,15.0,424.0,306.48,239.09
2016,7,3,9,15,123.5,350.0,2.2,15.0,443.0,331.14,258.66
2016,7,3,9,30,118.0,369.0,2.2,15.0,462.0,355.33,277.6
2016,7,3,9,45,106.5,383.0,2.25,15.5,469.5,375.53,292.68
2016,7,3,10,0,95.0,397.0,2.3,16.0,477.0,390.22,303.26
2016,7,3,10,15,115.5,416.5,2.3,16.0,517.5,426.32,330.63
2016,7,3,10,30,136.0,436.0,2.3,16.0,558.0,467.02,361.12
2016,7,3,10,45,204.5,440.5,2.35,16.0,628.5,531.06,409.67
2016,7,3,11,0,273.0,445.0,2.4,16.0,699.0,601.83,462.46
2016,7,3,11,15,239.5,459.5,2.45,16.0,685.0,603.22,462.56
2016,7,3,11,30,206.0,474.0,2.5,16.0,671.0,603.03,461.8
2016,7,3,11,45,157.0,475.0,2.55,16.5,626.0,574.66,439.46
2016,7,3,12,0,108.0,476.0,2.6,17.0,581.0,535.26,409.07
2016,7,3,12,15,132.0,480.5,2.6,16.5,608.5,577.06,441.17
2016,7,3,12,30,156.0,485.0,2.6,16.0,636.0,612.16,467.91
2016,7,3,12,45,151.0,480.5,2.65,16.0,626.0,611.09,467.19
2016,7,3,13,0,146.0,476.0,2.7,16.0,616.0,608.85,465.88
2016,7,3,13,15,125.5,464.0,2.7,16.0,583.0,582.8,446.78
2016,7,3,13,30,105.0,452.0,2.7,16.0,550.0,541.28,416.52
2016,7,3,13,45,88.5,432.5,2.75,16.0,513.5,508.29,392.57
2016,7,3,14,0,72.0,413.0,2.8,16.0,477.0,474.48,367.71
2016,7,3,14,15,62.0,390.5,2.8,16.0,445.0,443.43,344.85
2016,7,3,14,30,52.0,368.0,2.8,16.0,413.0,411.92,321.44
2016,7,3,14,45,45.5,344.5,2.8,16.0,382.5,382.47,299.54
2016,7,3,15,0,39.0,321.0,2.8,16.0,352.0,352.78,277.27
2016,7,3,15,15,36.5,302.0,2.75,15.5,330.0,331.46,261.85
2016,7,3,15,30,34.0,283.0,2.7,15.0,308.0,309.97,246.12
2016,7,3,15,45,30.5,262.5,2.7,15.0,283.5,285.88,227.75
2016,7,3,16,0,27.0,242.0,2.7,15.0,259.0,261.78,209.22
2016,7,3,16,15,21.5,218.5,2.7,15.0,231.5,221.14,177.18
2016,7,3,16,30,16.0,195.0,2.7,15.0,204.0,193.7,155.43
2016,7,3,16,45,8.5,171.0,2.7,15.0,175.5,164.61,131.97
2016,7,3,17,0,1.0,147.0,2.7,15.0,147.0,136.1,108.72
2016,7,3,17,15,0.5,112.0,2.65,14.5,112.0,101.96,80.8
2016,7,3,17,30,0.0,77.0,2.6,14.0,77.0,68.36,52.81
2016,7,3,17,45,0.0,65.5,2.6,14.0,65.5,57.89,44.03
2016,7,3,18,0,0.0,54.0,2.6,14.0,54.0,47.68,35.31
2016,7,3,18,15,213.0,54.0,2.55,13.5,95.0,167.93,136.66
2016,7,3,18,30,426.0,54.0,2.5,13.0,136.0,244.43,194.24
2016,7,3,18,45,335.5,43.0,2.5,13.0,96.0,176.14,133.54
2016,7,3,19,0,245.0,32.0,2.5,13.0,56.0,116.77,78.92
2016,7,3,19,15,122.5,16.0,2.5,12.5,28.0,50.43,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,137.5,15.0,2.3,12.0,28.0,12.02,0.0
2016,7,4,5,30,275.0,30.0,2.4,12.0,56.0,24.47,14.2
2016,7,4,5,45,374.5,39.0,2.55,12.5,97.0,30.96,21.46
2016,7,4,6,0,474.0,48.0,2.7,13.0,138.0,37.26,27.52
2016,7,4,6,15,237.0,55.0,2.65,13.0,100.0,40.48,30.69
2016,7,4,6,30,0.0,62.0,2.6,13.0,62.0,54.51,43.39
2016,7,4,6,45,0.0,75.5,2.6,13.5,75.5,65.94,53.5
2016,7,4,7,0,0.0,89.0,2.6,14.0,89.0,77.29,63.34
2016,7,4,7,15,7.0,126.0,2.55,14.0,129.0,106.4,88.73
2016,7,4,7,30,14.0,163.0,2.5,14.0,169.0,134.38,112.75
2016,7,4,7,45,16.5,180.5,2.45,14.5,189.0,149.85,119.44
2016,7,4,8,0,19.0,198.0,2.4,15.0,209.0,166.55,132.04
2016,7,4,8,15,22.5,218.5,2.35,15.0,232.0,186.06,147.2
2016,7,4,8,30,26.0,239.0,2.3,15.0,255.0,206.17,162.86
2016,7,4,8,45,21.5,243.5,2.3,15.5,258.0,212.19,167.22
2016,7,4,9,0,17.0,248.0,2.3,16.0,261.0,217.38,170.87
2016,7,4,9,15,18.5,263.5,2.3,16.0,278.5,233.14,183.05
2016,7,4,9,30,20.0,279.0,2.3,16.0,296.0,249.16,195.34
2016,7,4,9,45,20.0,288.0,2.35,16.0,305.0,259.27,203.0
2016,7,4,10,0,20.0,297.0,2.4,16.0,314.0,269.34,210.64
2016,7,4,10,15,124.0,364.0,2.4,16.0,474.0,388.99,303.69
2016,7,4,10,30,228.0,431.0,2.4,16.0,634.0,523.62,405.04
2016,7,4,10,45,189.0,445.5,2.45,16.5,617.0,524.29,403.57
2016,7,4,11,0,150.0,460.0,2.5,17.0,600.0,521.37,400.01
2016,7,4,11,15,156.0,468.0,2.5,17.0,615.5,544.93,417.35
2016,7,4,11,30,162.0,476.0,2.5,17.0,631.0,568.6,434.51
2016,7,4,11,45,158.5,480.0,2.55,17.0,632.5,580.53,443.09
2016,7,4,12,0,155.0,484.0,2.6,17.0,634.0,591.68,451.16
2016,7,4,12,15,144.5,483.0,2.6,17.0,623.0,590.91,450.34
2016,7,4,12,30,134.0,482.0,2.6,17.0,612.0,588.8,448.64
2016,7,4,12,45,202.0,471.5,2.65,17.0,665.5,651.18,495.96
2016,7,4,13,0,270.0,461.0,2.7,17.0,719.0,726.07,550.96
2016,7,4,13,15,285.0,449.5,2.7,17.0,717.5,737.67,559.48
2016,7,4,13,30,300.0,438.0,2.7,17.0,716.0,747.78,567.48
2016,7,4,13,45,167.0,399.5,2.7,17.0,554.0,567.47,436.06
2016,7,4,14,0,34.0,361.0,2.7,17.0,392.0,383.55,296.67
2016,7,4,14,15,28.0,334.5,2.7,16.5,359.5,352.23,274.42
2016,7,4,14,30,22.0,308.0,2.7,16.0,327.0,306.17,239.86
2016,7,4,14,45,14.5,258.5,2.7,16.0,271.5,251.49,197.57
2016,7,4,15,0,7.0,209.0,2.7,16.0,216.0,197.18,154.89
2016,7,4,15,15,6.5,204.0,2.7,16.0,210.0,192.19,151.33
2016,7,4,15,30,6.0,199.0,2.7,16.0,204.0,187.24,147.7
2016,7,4,15,45,10.5,209.0,2.75,16.0,216.5,201.36,159.58
2016,7,4,16,0,15.0,219.0,2.8,16.0,229.0,215.63,171.59
2016,7,4,16,15,7.5,183.0,2.75,15.5,188.0,174.31,138.73
2016,7,4,16,30,0.0,147.0,2.7,15.0,147.0,133.69,105.97
2016,7,4,16,45,0.0,133.5,2.7,15.0,133.5,121.2,96.07
2016,7,4,17,0,0.0,120.0,2.7,15.0,120.0,108.72,86.03
2016,7,4,17,15,0.0,96.0,2.7,14.5,96.0,86.08,67.5
2016,7,4,17,30,0.0,72.0,2.7,14.0,72.0,63.67,48.84
2016,7,4,17,45,0.0,61.0,2.7,14.0,61.0,53.89,40.62
2016,7,4,18,0,0.0,50.0,2.7,14.0,50.0,44.13,32.28
2016,7,4,18,15,219.0,51.0,2.65,13.5,93.0,167.16,136.06
2016,7,4,18,30,438.0,52.0,2.6,13.0,136.0,247.42,196.64
2016,7,4,18,45,348.0,41.5,2.55,13.0,96.0,179.14,135.74
2016,7,4,19,0,258.0,31.0,2.5,13.0,56.0,121.05,81.72
2016,7,4,19,15,129.0,15.5,2.5,13.0,28.0,51.31,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,115.0,16.0,2.65,13.0,26.5,12.61,0.0
2016,7,5,5,30,230.0,32.0,2.7,13.0,53.0,25.05,14.43
2016,7,5,5,45,330.5,42.5,2.75,13.5,93.0,34.1,24.06
2016,7,5,6,0,431.0,53.0,2.8,14.0,133.0,41.56,31.17
2016,7,5,6,15,215.5,65.0,2.75,14.0,105.0,47.78,37.05
2016,7,5,6,30,0.0,77.0,2.7,14.0,77.0,66.21,53.61
2016,7,5,6,45,0.0,94.0,2.65,14.0,94.0,80.18,66.01
2016,7,5,7,0,0.0,111.0,2.6,14.0,111.0,94.04,78.11
2016,7,5,7,15,2.5,131.0,2.55,14.0,132.5,109.99,91.86
2016,7,5,7,30,5.0,151.0,2.5,14.0,154.0,125.77,105.28
2016,7,5,7,45,2.5,152.0,2.45,14.5,153.5,128.36,102.11
2016,7,5,8,0,0.0,153.0,2.4,15.0,153.0,130.59,103.48
2016,7,5,8,15,0.5,159.5,2.35,15.0,160.0,137.0,108.37
2016,7,5,8,30,1.0,166.0,2.3,15.0,167.0,143.38,113.2
2016,7,5,8,45,4.0,185.5,2.3,15.5,189.0,161.05,126.88
2016,7,5,9,0,7.0,205.0,2.3,16.0,211.0,179.23,140.84
2016,7,5,9,15,9.5,225.0,2.35,16.0,233.0,198.13,155.59
2016,7,5,9,30,12.0,245.0,2.4,16.0,255.0,217.49,170.64
2016,7,5,9,45,71.0,325.0,2.45,16.0,385.0,311.48,243.96
2016,7,5,10,0,130.0,405.0,2.5,16.0,515.0,413.67,321.97
2016,7,5,10,15,114.5,415.5,2.55,16.0,515.0,424.84,329.91
2016,7,5,10,30,99.0,426.0,2.6,16.0,515.0,434.72,337.1
2016,7,5,10,45,73.5,415.5,2.65,16.0,482.5,416.56,323.02
2016,7,5,11,0,48.0,405.0,2.7,16.0,450.0,395.39,306.57
2016,7,5,11,15,34.0,370.5,2.75,16.0,403.0,359.19,278.96
2016,7,5,11,30,20.0,336.0,2.8,16.0,356.0,316.37,246.03
2016,7,5,11,45,29.0,372.0,2.85,16.0,400.5,364.59,283.2
2016,7,5,12,0,38.0,408.0,2.9,16.0,445.0,409.82,317.42
2016,7,5,12,15,35.5,401.0,2.95,16.0,435.5,405.12,313.73
2016,7,5,12,30,33.0,394.0,3.0,16.0,426.0,399.85,309.84
2016,7,5,12,45,25.0,354.5,3.05,16.0,379.0,357.39,277.68
2016,7,5,13,0,17.0,315.0,3.1,16.0,332.0,303.19,236.26
2016,7,5,13,15,18.0,317.0,3.1,16.0,334.5,307.0,239.55
2016,7,5,13,30,19.0,319.0,3.1,16.0,337.0,310.77,242.66
2016,7,5,13,45,23.0,331.0,3.1,16.0,352.0,327.04,255.53
2016,7,5,14,0,27.0,343.0,3.1,16.0,367.0,358.4,279.92
2016,7,5,14,15,52.0,366.0,3.1,16.0,410.5,408.4,319.2
2016,7,5,14,30,77.0,389.0,3.1,16.0,454.0,458.69,358.26
2016,7,5,14,45,48.0,332.5,3.15,16.0,373.0,372.54,292.41
2016,7,5,15,0,19.0,276.0,3.2,16.0,292.0,273.33,215.33
2016,7,5,15,15,15.0,251.0,3.2,16.0,263.5,245.62,194.08
2016,7,5,15,30,11.0,226.0,3.2,16.0,235.0,217.98,172.48
2016,7,5,15,45,6.0,197.5,3.25,16.0,202.5,186.21,147.33
2016,7,5,16,0,1.0,169.0,3.3,16.0,170.0,154.74,122.14
2016,7,5,16,15,0.5,155.0,3.35,15.5,155.5,141.3,111.79
2016,7,5,16,30,0.0,141.0,3.4,15.0,141.0,127.9,101.33
2016,7,5,16,45,0.0,128.5,3.45,15.0,128.5,116.37,92.13
2016,7,5,17,0,0.0,116.0,3.5,15.0,116.0,104.85,82.86
2016,7,5,17,15,0.0,98.5,3.55,14.5,98.5,88.5,69.56
2016,7,5,17,30,0.0,81.0,3.6,14.0,81.0,72.19,56.09
2016,7,5,17,45,0.0,68.5,3.65,14.0,68.5,60.7,46.42
2016,7,5,18,0,0.0,56.0,3.7,14.0,56.0,49.46,36.82
2016,7,5,18,15,231.5,54.0,3.65,13.5,98.5,176.73,144.17
2016,7,5,18,30,463.0,52.0,3.6,13.0,141.0,257.67,205.18
2016,7,5,18,45,359.0,42.5,3.55,13.0,99.5,184.15,139.81
2016,7,5,19,0,255.0,33.0,3.5,13.0,58.0,121.37,81.93
2016,7,5,19,15,127.5,16.5,3.45,12.5,29.0,52.3,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,123.5,15.0,2.75,12.0,26.0,11.83,0.0
2016,7,6,5,30,247.0,30.0,2.7,12.0,52.0,24.57,13.94
2016,7,6,5,45,347.5,39.5,2.7,12.5,92.0,31.48,21.85
2016,7,6,6,0,448.0,49.0,2.7,13.0,132.0,38.17,28.29
2016,7,6,6,15,512.0,56.0,2.55,13.0,178.5,42.4,32.4
2016,7,6,6,30,576.0,63.0,2.4,13.0,225.0,46.51,36.22
2016,7,6,6,45,288.0,64.0,2.3,13.5,145.0,45.46,35.23
2016,7,6,7,0,0.0,65.0,2.2,14.0,65.0,57.44,45.77
2016,7,6,7,15,0.0,89.5,2.1,14.0,89.5,78.27,64.04
2016,7,6,7,30,0.0,114.0,2.0,14.0,114.0,98.13,81.22
2016,7,6,7,45,0.0,130.0,1.9,14.5,130.0,111.48,88.2
2016,7,6,8,0,0.0,146.0,1.8,15.0,146.0,125.12,98.93
2016,7,6,8,15,5.5,176.5,1.75,15.0,180.5,151.16,119.6
2016,7,6,8,30,11.0,207.0,1.7,15.0,215.0,178.1,140.75
2016,7,6,8,45,13.5,224.5,1.7,15.5,234.5,194.93,153.5
2016,7,6,9,0,16.0,242.0,1.7,16.0,254.0,212.18,166.52
2016,7,6,9,15,24.5,276.0,1.75,16.0,295.0,245.55,192.37
2016,7,6,9,30,33.0,310.0,1.8,16.0,336.0,275.06,215.01
2016,7,6,9,45,23.5,288.0,1.85,16.0,307.0,257.5,201.16
2016,7,6,10,0,14.0,266.0,1.9,16.0,278.0,239.8,187.24
2016,7,6,10,15,17.0,290.5,1.95,16.0,306.0,264.35,206.25
2016,7,6,10,30,20.0,315.0,2.0,16.0,334.0,289.44,225.43
2016,7,6,10,45,19.0,314.0,2.15,16.0,332.0,290.11,225.82
2016,7,6,11,0,18.0,313.0,2.3,16.0,330.0,290.53,226.14
2016,7,6,11,15,26.0,352.0,2.4,16.0,377.0,336.44,261.46
2016,7,6,11,30,34.0,391.0,2.5,16.0,424.0,382.02,296.01
2016,7,6,11,45,32.5,390.0,2.65,16.5,421.5,384.15,296.99
2016,7,6,12,0,31.0,389.0,2.8,17.0,419.0,385.96,297.92
2016,7,6,12,15,29.5,383.5,2.9,16.5,412.0,383.18,296.49
2016,7,6,12,30,28.0,378.0,3.0,16.0,405.0,379.94,294.75
2016,7,6,12,45,22.0,340.0,3.15,16.0,361.5,330.17,257.0
2016,7,6,13,0,16.0,302.0,3.3,16.0,318.0,290.12,226.38
2016,7,6,13,15,16.0,298.0,3.4,16.0,313.5,287.24,224.47
2016,7,6,13,30,16.0,294.0,3.5,16.0,309.0,284.23,222.37
2016,7,6,13,45,18.0,305.0,3.6,16.0,322.0,297.33,232.88
2016,7,6,14,0,20.0,316.0,3.7,16.0,335.0,310.57,243.47
2016,7,6,14,15,25.0,323.5,3.7,16.0,346.0,338.21,265.31
2016,7,6,14,30,30.0,331.0,3.7,16.0,357.0,352.22,276.59
2016,7,6,14,45,21.5,290.5,3.75,16.0,309.0,289.37,227.97
2016,7,6,15,0,13.0,250.0,3.8,16.0,261.0,242.33,191.23
2016,7,6,15,15,16.5,253.0,3.8,15.5,265.5,249.02,197.53
2016,7,6,15,30,20.0,256.0,3.8,15.0,270.0,255.73,203.8
2016,7,6,15,45,33.0,259.0,3.8,15.0,281.0,284.63,227.76
2016,7,6,16,0,46.0,262.0,3.8,15.0,292.0,299.9,240.85
2016,7,6,16,15,142.5,248.5,3.75,15.0,331.0,378.78,307.03
2016,7,6,16,30,239.0,235.0,3.7,15.0,370.0,449.63,365.5
2016,7,6,16,45,189.5,216.0,3.7,15.0,316.5,370.51,302.65
2016,7,6,17,0,140.0,197.0,3.7,15.0,263.0,308.32,252.57
2016,7,6,17,15,170.5,172.0,3.7,14.5,243.5,295.74,244.12
2016,7,6,17,30,201.0,147.0,3.7,14.0,224.0,290.02,240.45
2016,7,6,17,45,187.5,127.0,3.7,14.0,190.5,250.73,207.57
2016,7,6,18,0,174.0,107.0,3.7,14.0,157.0,212.35,174.79
2016,7,6,18,15,324.5,77.0,3.6,13.5,147.5,246.33,201.18
2016,7,6,18,30,475.0,47.0,3.5,13.0,138.0,257.33,204.6
2016,7,6,18,45,382.5,38.0,3.45,13.0,97.5,187.72,142.25
2016,7,6,19,0,290.0,29.0,3.4,13.0,57.0,128.55,86.29
2016,7,6,19,15,145.0,14.5,3.35,13.0,28.5,55.57,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,144.0,13.5,3.1,13.0,26.0,10.79,0.0
2016,7,7,5,30,288.0,27.0,3.1,13.0,52.0,21.9,11.57
2016,7,7,5,45,384.0,35.5,3.1,13.5,92.0,28.06,18.76
2016,7,7,6,0,480.0,44.0,3.1,14.0,132.0,34.04,24.51
2016,7,7,6,15,240.0,58.5,3.0,14.0,102.5,43.15,32.92
2016,7,7,6,30,0.0,73.0,2.9,14.0,73.0,63.08,50.82
2016,7,7,6,45,0.0,89.0,2.85,14.0,89.0,76.34,62.61
2016,7,7,7,0,0.0,105.0,2.8,14.0,105.0,89.49,74.12
2016,7,7,7,15,0.0,121.0,2.8,14.0,121.0,102.53,85.37
2016,7,7,7,30,0.0,137.0,2.8,14.0,137.0,115.47,96.38
2016,7,7,7,45,4.0,158.0,2.8,14.5,160.5,132.78,105.81
2016,7,7,8,0,8.0,179.0,2.8,15.0,184.0,151.15,120.08
2016,7,7,8,15,5.0,175.0,2.8,15.0,178.5,149.87,118.74
2016,7,7,8,30,2.0,171.0,2.8,15.0,173.0,147.59,116.67
2016,7,7,8,45,4.0,185.0,2.85,15.0,188.5,160.6,126.89
2016,7,7,9,0,6.0,199.0,2.9,15.0,204.0,173.94,137.32
2016,7,7,9,15,8.5,217.5,2.95,15.0,224.5,191.52,151.13
2016,7,7,9,30,11.0,236.0,3.0,15.0,245.0,209.53,165.24
2016,7,7,9,45,12.5,252.0,3.1,15.5,262.5,225.37,177.25
2016,7,7,10,0,14.0,268.0,3.2,16.0,280.0,241.49,189.41
2016,7,7,10,15,27.5,321.0,3.25,16.0,345.0,294.94,231.1
2016,7,7,10,30,41.0,374.0,3.3,16.0,410.0,352.8,275.59
2016,7,7,10,45,39.0,379.5,3.35,16.0,414.5,361.4,281.82
2016,7,7,11,0,37.0,385.0,3.4,16.0,419.0,369.74,288.01
2016,7,7,11,15,30.5,370.5,3.4,16.0,399.5,356.5,277.63
2016,7,7,11,30,24.0,356.0,3.4,16.0,380.0,342.17,266.46
2016,7,7,11,45,25.5,357.5,3.4,16.0,383.0,348.38,271.25
2016,7,7,12,0,27.0,359.0,3.4,16.0,386.0,354.54,275.98
2016,7,7,12,15,27.0,365.5,3.4,16.0,392.0,363.97,283.14
2016,7,7,12,30,27.0,372.0,3.4,16.0,398.0,373.33,290.26
2016,7,7,12,45,23.5,353.0,3.4,16.0,375.5,343.74,267.67
2016,7,7,13,0,20.0,334.0,3.4,16.0,353.0,323.92,252.59
2016,7,7,13,15,26.0,354.5,3.35,16.0,379.0,363.32,283.13
2016,7,7,13,30,32.0,375.0,3.3,16.0,405.0,391.85,305.03
2016,7,7,13,45,27.0,350.5,3.3,16.0,375.5,364.38,284.16
2016,7,7,14,0,22.0,326.0,3.3,16.0,346.0,322.21,252.05
2016,7,7,14,15,25.5,327.0,3.3,16.0,349.5,342.36,268.16
2016,7,7,14,30,29.0,328.0,3.3,16.0,353.0,348.25,273.14
2016,7,7,14,45,20.5,286.5,3.3,16.0,304.0,284.55,223.91
2016,7,7,15,0,12.0,245.0,3.3,16.0,255.0,236.57,186.46
2016,7,7,15,15,11.0,232.0,3.3,15.5,240.5,223.45,176.84
2016,7,7,15,30,10.0,219.0,3.3,15.0,226.0,210.32,167.06
2016,7,7,15,45,8.0,205.5,3.35,15.0,211.0,195.82,155.77
2016,7,7,16,0,6.0,192.0,3.4,15.0,196.0,181.4,144.48
2016,7,7,16,15,3.0,168.5,3.45,15.0,170.5,156.49,124.51
2016,7,7,16,30,0.0,145.0,3.5,15.0,145.0,131.8,104.54
2016,7,7,16,45,0.0,141.0,3.6,15.0,141.0,128.58,102.26
2016,7,7,17,0,0.0,137.0,3.7,15.0,137.0,125.52,100.07
2016,7,7,17,15,0.0,105.5,3.75,14.5,105.5,95.32,75.29
2016,7,7,17,30,0.0,74.0,3.8,14.0,74.0,65.53,50.43
2016,7,7,17,45,0.0,63.0,3.9,14.0,63.0,55.67,42.13
2016,7,7,18,0,0.0,52.0,4.0,14.0,52.0,45.9,33.78
2016,7,7,18,15,248.5,48.0,3.9,13.5,95.5,177.44,144.82
2016,7,7,18,30,497.0,44.0,3.8,13.0,139.0,262.99,209.3
2016,7,7,18,45,407.5,35.5,3.75,13.0,98.5,193.74,146.7
2016,7,7,19,0,318.0,27.0,3.7,13.0,58.0,134.61,89.93
2016,7,7,19,15,159.0,13.5,3.6,12.5,29.0,57.55,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,156.0,12.0,3.1,13.0,26.0,9.5,0.0
2016,7,8,5,30,312.0,24.0,3.1,13.0,52.0,19.27,9.32
2016,7,8,5,45,406.0,31.5,3.15,13.5,91.5,24.69,15.8
2016,7,8,6,0,500.0,39.0,3.2,14.0,131.0,29.98,20.9
2016,7,8,6,15,262.5,68.5,3.15,14.0,118.0,50.69,39.61
2016,7,8,6,30,25.0,98.0,3.1,14.0,105.0,79.1,65.03
2016,7,8,6,45,30.0,118.0,3.05,14.5,128.0,94.0,78.07
2016,7,8,7,0,35.0,138.0,3.0,15.0,151.0,108.62,90.61
2016,7,8,7,15,40.0,159.0,2.9,15.0,176.0,123.57,103.37
2016,7,8,7,30,45.0,180.0,2.8,15.0,201.0,138.19,115.66
2016,7,8,7,45,61.0,206.0,2.75,15.5,237.5,160.07,126.39
2016,7,8,8,0,77.0,232.0,2.7,16.0,274.0,187.07,145.86
2016,7,8,8,15,84.0,255.5,2.65,16.0,305.5,213.42,166.03
2016,7,8,8,30,91.0,279.0,2.6,16.0,337.0,240.98,187.58
2016,7,8,8,45,94.5,300.5,2.6,16.5,364.5,267.33,208.04
2016,7,8,9,0,98.0,322.0,2.6,17.0,392.0,294.31,228.88
2016,7,8,9,15,91.0,339.0,2.6,17.0,406.5,314.4,244.74
2016,7,8,9,30,84.0,356.0,2.6,17.0,421.0,333.74,259.78
2016,7,8,9,45,106.5,379.5,2.6,17.0,466.0,372.47,289.41
2016,7,8,10,0,129.0,403.0,2.6,17.0,511.0,411.44,319.0
2016,7,8,10,15,184.5,415.0,2.65,17.0,576.0,467.17,361.48
2016,7,8,10,30,240.0,427.0,2.7,17.0,641.0,527.37,406.92
2016,7,8,10,45,383.5,389.5,2.8,17.5,740.5,614.35,472.63
2016,7,8,11,0,527.0,352.0,2.9,18.0,840.0,713.65,545.91
2016,7,8,11,15,722.0,222.0,2.95,18.0,901.5,779.53,597.86
2016,7,8,11,30,917.0,92.0,3.0,18.0,963.0,844.28,644.51
2016,7,8,11,45,920.0,91.5,3.05,18.0,971.0,878.23,667.57
2016,7,8,12,0,923.0,91.0,3.1,18.0,979.0,909.37,688.87
2016,7,8,12,15,923.5,91.0,3.15,18.0,979.5,935.73,706.92
2016,7,8,12,30,924.0,91.0,3.2,18.0,980.0,958.9,722.85
2016,7,8,12,45,689.0,241.0,3.25,18.0,901.5,916.54,694.27
2016,7,8,13,0,454.0,391.0,3.3,18.0,823.0,846.96,639.83
2016,7,8,13,15,367.0,417.0,3.35,18.0,762.5,786.79,596.88
2016,7,8,13,30,280.0,443.0,3.4,18.0,702.0,734.06,558.14
2016,7,8,13,45,334.0,410.5,3.45,18.0,713.0,759.95,579.51
2016,7,8,14,0,388.0,378.0,3.5,18.0,724.0,783.65,598.85
2016,7,8,14,15,298.0,391.5,3.5,18.0,652.0,710.08,544.54
2016,7,8,14,30,208.0,405.0,3.5,18.0,580.0,620.73,478.59
2016,7,8,14,45,264.5,375.0,3.55,18.0,589.0,659.83,510.27
2016,7,8,15,0,321.0,345.0,3.6,18.0,598.0,680.0,527.67
2016,7,8,15,15,336.0,321.5,3.6,17.5,574.5,664.53,518.95
2016,7,8,15,30,351.0,298.0,3.6,17.0,551.0,646.73,508.66
2016,7,8,15,45,589.5,190.0,3.65,17.0,582.5,755.44,596.51
2016,7,8,16,0,828.0,82.0,3.7,17.0,614.0,810.88,638.74
2016,7,8,16,15,436.0,152.0,3.65,17.0,430.5,543.22,437.78
2016,7,8,16,30,44.0,222.0,3.6,17.0,247.0,256.01,204.71
2016,7,8,16,45,34.5,197.5,3.55,17.0,216.0,222.42,178.72
2016,7,8,17,0,25.0,173.0,3.5,17.0,185.0,179.72,144.34
2016,7,8,17,15,19.5,152.5,3.4,16.5,161.0,155.62,125.1
2016,7,8,17,30,14.0,132.0,3.3,16.0,137.0,131.94,105.86
2016,7,8,17,45,9.0,113.5,3.25,16.0,116.5,111.1,88.53
2016,7,8,18,0,4.0,95.0,3.2,16.0,96.0,90.72,71.35
2016,7,8,18,15,251.5,68.5,3.1,15.5,116.5,203.92,165.25
2016,7,8,18,30,499.0,42.0,3.0,15.0,137.0,261.76,206.29
2016,7,8,18,45,410.0,34.0,2.95,15.0,96.5,193.12,144.81
2016,7,8,19,0,321.0,26.0,2.9,15.0,56.0,134.59,88.71
2016,7,8,19,15,160.5,13.0,2.9,14.5,28.0,57.28,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,159.5,11.5,2.1,14.0,25.5,10.46,0.0
2016,7,9,5,30,319.0,23.0,2.1,14.0,51.0,18.44,8.44
2016,7,9,5,45,411.0,30.5,2.15,14.5,90.0,23.9,15.02
2016,7,9,6,0,503.0,38.0,2.2,15.0,129.0,29.21,20.13
2016,7,9,6,15,562.5,43.5,2.25,15.0,175.0,35.57,26.05
2016,7,9,6,30,622.0,49.0,2.3,15.0,221.0,39.25,29.46
2016,7,9,6,45,316.5,88.0,2.4,15.5,176.0,62.61,50.14
2016,7,9,7,0,11.0,127.0,2.5,16.0,131.0,105.52,87.57
2016,7,9,7,15,25.5,152.0,2.55,16.0,163.5,119.06,99.04
2016,7,9,7,30,40.0,177.0,2.6,16.0,196.0,136.28,113.57
2016,7,9,7,45,86.5,207.5,2.65,16.5,254.0,161.9,126.82
2016,7,9,8,0,133.0,238.0,2.7,17.0,312.0,189.18,144.7
2016,7,9,8,15,181.0,258.0,2.7,17.0,368.0,223.88,169.56
2016,7,9,8,30,229.0,278.0,2.7,17.0,424.0,264.55,200.28
2016,7,9,8,45,181.5,302.5,2.75,17.5,423.5,287.2,220.27
2016,7,9,9,0,134.0,327.0,2.8,18.0,423.0,304.61,235.36
2016,7,9,9,15,179.0,345.0,2.85,18.0,480.5,349.0,269.61
2016,7,9,9,30,224.0,363.0,2.9,18.0,538.0,398.5,307.81
2016,7,9,9,45,234.0,379.5,3.0,18.0,569.0,433.97,335.42
2016,7,9,10,0,244.0,396.0,3.1,18.0,600.0,467.76,361.54
2016,7,9,10,15,308.5,390.0,3.15,18.0,657.5,520.98,402.43
2016,7,9,10,30,373.0,384.0,3.2,18.0,715.0,579.42,446.86
2016,7,9,10,45,345.0,406.5,3.25,18.0,718.5,601.67,462.87
2016,7,9,11,0,317.0,429.0,3.3,18.0,722.0,621.16,476.7
2016,7,9,11,15,305.5,440.5,3.35,18.0,726.5,641.43,491.32
2016,7,9,11,30,294.0,452.0,3.4,18.0,731.0,660.2,504.68
2016,7,9,11,45,225.0,467.0,3.5,18.0,682.0,626.17,478.79
2016,7,9,12,0,156.0,482.0,3.6,18.0,633.0,591.28,452.05
2016,7,9,12,15,204.0,477.0,3.7,18.0,674.0,640.25,489.5
2016,7,9,12,30,252.0,472.0,3.8,18.0,715.0,699.71,533.67
2016,7,9,12,45,242.0,470.5,3.9,18.0,702.0,699.79,533.67
2016,7,9,13,0,232.0,469.0,4.0,18.0,689.0,686.49,524.63
2016,7,9,13,15,210.5,464.0,4.05,18.0,661.5,667.42,510.9
2016,7,9,13,30,189.0,459.0,4.1,18.0,634.0,646.72,495.96
2016,7,9,13,45,187.5,447.5,4.2,18.0,618.0,637.94,490.5
2016,7,9,14,0,186.0,436.0,4.3,18.0,602.0,627.99,484.2
2016,7,9,14,15,170.0,421.5,4.35,17.5,570.0,599.43,464.61
2016,7,9,14,30,154.0,407.0,4.4,17.0,538.0,570.02,444.24
2016,7,9,14,45,149.5,389.5,4.45,17.0,511.5,547.98,428.76
2016,7,9,15,0,145.0,372.0,4.5,17.0,485.0,525.16,412.56
2016,7,9,15,15,234.5,338.5,4.5,16.5,511.5,572.4,453.1
2016,7,9,15,30,324.0,305.0,4.5,16.0,538.0,630.07,500.71
2016,7,9,15,45,594.5,191.0,4.55,16.0,585.0,761.42,607.24
2016,7,9,16,0,865.0,77.0,4.6,16.0,632.0,837.34,665.13
2016,7,9,16,15,851.0,74.5,4.6,16.0,586.5,794.72,635.1
2016,7,9,16,30,837.0,72.0,4.6,16.0,541.0,750.26,604.08
2016,7,9,16,45,815.5,70.5,4.6,16.0,492.0,699.83,568.05
2016,7,9,17,0,794.0,69.0,4.6,16.0,443.0,654.04,534.97
2016,7,9,17,15,766.5,65.5,4.55,15.5,392.5,595.8,491.05
2016,7,9,17,30,739.0,62.0,4.5,15.0,342.0,538.07,445.28
2016,7,9,17,45,695.5,59.0,4.45,15.0,291.5,472.79,390.97
2016,7,9,18,0,652.0,56.0,4.4,15.0,241.0,410.26,337.19
2016,7,9,18,15,592.0,50.0,4.25,14.5,192.5,342.02,277.63
2016,7,9,18,30,532.0,44.0,4.1,14.0,144.0,277.59,219.72
2016,7,9,18,45,432.0,36.0,3.95,14.0,101.5,203.22,153.24
2016,7,9,19,0,332.0,28.0,3.8,14.0,59.0,140.09,92.57
2016,7,9,19,15,166.0,14.0,3.75,13.5,29.5,59.71,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,146.5,13.0,3.15,13.0,25.0,11.82,0.0
2016,7,10,5,30,293.0,26.0,3.2,13.0,50.0,21.19,10.32
2016,7,10,5,45,396.0,34.5,3.25,13.5,91.0,27.4,18.08
2016,7,10,6,0,499.0,43.0,3.3,14.0,132.0,33.44,23.92
2016,7,10,6,15,562.5,49.0,3.25,14.0,179.5,37.1,27.5
2016,7,10,6,30,626.0,55.0,3.2,14.0,227.0,40.68,30.85
2016,7,10,6,45,671.5,59.0,3.15,14.5,277.5,46.51,36.01
2016,7,10,7,0,717.0,63.0,3.1,15.0,328.0,48.55,37.69
2016,7,10,7,15,748.0,66.5,3.0,15.0,379.0,50.05,38.92
2016,7,10,7,30,779.0,70.0,2.9,15.0,430.0,51.5,40.07
2016,7,10,7,45,803.5,72.5,2.85,15.5,480.5,80.95,43.94
2016,7,10,8,0,828.0,75.0,2.8,16.0,531.0,143.74,79.75
2016,7,10,8,15,845.5,77.5,2.75,16.0,579.0,200.14,122.43
2016,7,10,8,30,863.0,80.0,2.7,16.0,627.0,258.2,172.14
2016,7,10,8,45,878.0,81.0,2.65,16.5,671.5,315.81,223.24
2016,7,10,9,0,893.0,82.0,2.6,17.0,716.0,374.29,274.91
2016,7,10,9,15,903.0,84.0,2.6,17.0,756.5,432.23,325.79
2016,7,10,9,30,913.0,86.0,2.6,17.0,797.0,490.0,375.16
2016,7,10,9,45,535.5,245.0,2.6,17.5,666.5,475.52,367.35
2016,7,10,10,0,158.0,404.0,2.6,18.0,536.0,428.45,330.31
2016,7,10,10,15,547.0,248.5,2.65,18.0,729.0,549.2,426.05
2016,7,10,10,30,936.0,93.0,2.7,18.0,922.0,702.35,543.81
2016,7,10,10,45,940.0,94.0,2.8,18.5,944.5,749.63,577.61
2016,7,10,11,0,944.0,95.0,2.9,19.0,967.0,794.74,608.0
2016,7,10,11,15,947.5,96.0,3.0,19.0,982.5,837.12,637.37
2016,7,10,11,30,951.0,97.0,3.1,19.0,998.0,876.93,664.84
2016,7,10,11,45,952.5,97.0,3.25,19.0,1006.0,911.39,688.88
2016,7,10,12,0,954.0,97.0,3.4,19.0,1014.0,942.83,710.89
2016,7,10,12,15,954.5,97.0,3.45,19.0,1015.0,970.22,729.49
2016,7,10,12,30,955.0,97.0,3.5,19.0,1016.0,994.29,745.91
2016,7,10,12,45,950.5,99.0,3.6,19.0,1008.0,1012.11,758.57
2016,7,10,13,0,946.0,101.0,3.7,19.0,1000.0,1026.28,768.93
2016,7,10,13,15,944.0,100.5,3.7,19.0,986.0,1036.69,776.19
2016,7,10,13,30,942.0,100.0,3.7,19.0,972.0,1043.36,781.09
2016,7,10,13,45,939.5,98.5,3.75,19.0,951.5,1044.7,782.96
2016,7,10,14,0,937.0,97.0,3.8,19.0,931.0,1042.24,782.45
2016,7,10,14,15,932.0,96.0,3.75,19.0,903.0,1034.04,777.52
2016,7,10,14,30,927.0,95.0,3.7,19.0,875.0,1022.14,770.26
2016,7,10,14,45,920.0,93.0,3.7,19.0,841.5,1003.6,759.0
2016,7,10,15,0,913.0,91.0,3.7,19.0,808.0,981.6,745.48
2016,7,10,15,15,903.5,89.5,3.65,19.0,768.5,954.5,728.18
2016,7,10,15,30,894.0,88.0,3.6,19.0,729.0,924.37,708.8
2016,7,10,15,45,881.5,86.0,3.6,19.0,685.0,888.16,685.41
2016,7,10,16,0,869.0,84.0,3.6,19.0,641.0,849.49,660.12
2016,7,10,16,15,852.5,81.5,3.55,18.5,593.5,804.74,631.15
2016,7,10,16,30,836.0,79.0,3.5,18.0,546.0,758.3,600.49
2016,7,10,16,45,813.0,76.5,3.5,18.0,495.5,711.47,568.09
2016,7,10,17,0,790.0,74.0,3.5,18.0,445.0,657.75,529.9
2016,7,10,17,15,760.0,70.5,3.4,17.5,394.0,597.97,485.49
2016,7,10,17,30,730.0,67.0,3.3,17.0,343.0,538.9,439.55
2016,7,10,17,45,685.5,62.5,3.25,17.0,291.5,471.62,384.82
2016,7,10,18,0,641.0,58.0,3.2,17.0,240.0,409.27,332.2
2016,7,10,18,15,578.5,52.0,3.1,16.5,191.0,338.62,271.8
2016,7,10,18,30,516.0,46.0,3.0,16.0,142.0,273.81,214.54
2016,7,10,18,45,413.5,37.5,2.9,15.5,99.5,198.79,148.8
2016,7,10,19,0,311.0,29.0,2.8,15.0,57.0,135.31,88.56
2016,7,10,19,15,155.5,14.5,2.8,15.0,28.5,57.86,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
