Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,141.5,12.5,1.2,13.5,24.0,11.37,0.0
2016,7,11,5,30,283.0,25.0,1.2,14.0,48.0,20.32,9.35
2016,7,11,5,45,385.5,34.0,1.3,14.5,88.5,27.0,17.65
2016,7,11,6,0,488.0,43.0,1.4,15.0,129.0,33.46,23.86
2016,7,11,6,15,289.5,73.0,1.4,15.0,128.5,54.29,42.61
2016,7,11,6,30,91.0,103.0,1.4,15.0,128.0,79.71,65.26
2016,7,11,6,45,100.0,124.0,1.4,15.5,156.5,94.39,78.03
2016,7,11,7,0,109.0,145.0,1.4,16.0,185.0,108.65,90.16
2016,7,11,7,15,135.5,167.5,1.4,16.0,225.0,123.5,102.74
2016,7,11,7,30,162.0,190.0,1.4,16.0,265.0,137.89,114.74
2016,7,11,7,45,151.0,213.5,1.4,16.5,289.5,160.21,123.76
2016,7,11,8,0,140.0,237.0,1.4,17.0,314.0,188.85,143.71
2016,7,11,8,15,106.5,254.0,1.45,17.0,315.5,215.62,165.57
2016,7,11,8,30,73.0,271.0,1.5,17.0,317.0,231.15,179.08
2016,7,11,8,45,142.0,297.5,1.55,17.5,395.0,272.33,208.89
2016,7,11,9,0,211.0,324.0,1.6,18.0,473.0,328.44,250.77
2016,7,11,9,15,193.5,345.5,1.65,18.0,489.0,354.92,272.1
2016,7,11,9,30,176.0,367.0,1.7,18.0,505.0,379.57,291.6
2016,7,11,9,45,214.5,380.0,1.8,18.5,555.0,424.33,325.21
2016,7,11,10,0,253.0,393.0,1.9,19.0,605.0,470.42,359.46
2016,7,11,10,15,328.0,380.0,1.95,19.0,664.5,524.75,400.54
2016,7,11,10,30,403.0,367.0,2.0,19.0,724.0,584.85,445.52
2016,7,11,10,45,425.0,369.5,2.05,19.0,754.5,627.53,476.74
2016,7,11,11,0,447.0,372.0,2.1,19.0,785.0,671.07,508.3
2016,7,11,11,15,540.0,340.5,2.15,19.0,846.5,741.66,559.97
2016,7,11,11,30,633.0,309.0,2.2,19.0,908.0,814.54,612.32
2016,7,11,11,45,780.5,209.0,2.3,19.0,954.0,873.0,656.2
2016,7,11,12,0,928.0,109.0,2.4,19.0,1000.0,931.17,695.55
2016,7,11,12,15,928.5,109.0,2.45,19.0,1001.0,958.08,713.33
2016,7,11,12,30,929.0,109.0,2.5,19.0,1002.0,981.77,729.3
2016,7,11,12,45,933.0,106.0,2.65,19.0,997.5,1002.57,744.43
2016,7,11,13,0,937.0,103.0,2.8,19.0,993.0,1019.92,757.38
2016,7,11,13,15,935.0,102.5,2.85,19.0,979.0,1030.3,764.93
2016,7,11,13,30,933.0,102.0,2.9,19.0,965.0,1036.95,770.21
2016,7,11,13,45,930.0,101.0,3.0,19.0,945.0,1038.35,772.64
2016,7,11,14,0,927.0,100.0,3.1,19.0,925.0,1035.98,772.74
2016,7,11,14,15,922.0,99.0,3.15,19.0,897.5,1027.88,768.73
2016,7,11,14,30,917.0,98.0,3.2,19.0,870.0,1016.13,762.42
2016,7,11,14,45,911.0,96.0,3.25,19.0,836.5,998.74,752.43
2016,7,11,15,0,905.0,94.0,3.3,19.0,803.0,977.88,740.16
2016,7,11,15,15,895.5,92.5,3.3,18.5,764.0,950.98,724.8
2016,7,11,15,30,886.0,91.0,3.3,18.0,725.0,921.06,707.28
2016,7,11,15,45,874.5,88.0,3.3,18.0,681.5,884.84,683.91
2016,7,11,16,0,863.0,85.0,3.3,18.0,638.0,846.1,658.58
2016,7,11,16,15,846.0,82.5,3.3,17.5,590.5,801.13,629.7
2016,7,11,16,30,829.0,80.0,3.3,17.0,543.0,754.52,599.11
2016,7,11,16,45,808.0,77.0,3.3,17.0,493.0,708.89,567.54
2016,7,11,17,0,787.0,74.0,3.3,17.0,443.0,656.17,530.03
2016,7,11,17,15,756.5,70.0,3.25,16.5,391.5,595.57,485.07
2016,7,11,17,30,726.0,66.0,3.2,16.0,340.0,535.76,438.57
2016,7,11,17,45,684.0,61.5,3.2,16.0,289.0,470.05,385.0
2016,7,11,18,0,642.0,57.0,3.2,16.0,238.0,407.02,331.73
2016,7,11,18,15,579.5,51.0,3.1,15.5,189.5,338.23,272.53
2016,7,11,18,30,517.0,45.0,3.0,15.0,141.0,273.36,214.95
2016,7,11,18,45,418.5,36.5,2.95,15.0,99.0,199.64,149.61
2016,7,11,19,0,320.0,28.0,2.9,15.0,57.0,137.06,89.07
2016,7,11,19,15,160.0,14.0,2.95,14.5,28.5,58.25,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,152.5,12.0,3.15,13.0,24.0,10.91,0.0
2016,7,12,5,30,305.0,24.0,3.2,13.0,48.0,19.5,8.44
2016,7,12,5,45,405.5,32.0,3.25,13.5,88.5,25.34,16.23
2016,7,12,6,0,506.0,40.0,3.3,14.0,129.0,31.04,21.77
2016,7,12,6,15,254.0,65.0,3.25,14.0,110.0,48.21,37.36
2016,7,12,6,30,2.0,90.0,3.2,14.0,91.0,75.54,61.85
2016,7,12,6,45,7.5,108.5,3.15,14.5,111.0,90.49,74.99
2016,7,12,7,0,13.0,127.0,3.1,15.0,131.0,105.35,87.77
2016,7,12,7,15,15.0,144.0,3.05,15.0,150.0,119.02,99.47
2016,7,12,7,30,17.0,161.0,3.0,15.0,169.0,132.59,110.9
2016,7,12,7,45,61.5,197.5,2.95,15.0,230.5,154.23,122.04
2016,7,12,8,0,106.0,234.0,2.9,15.0,292.0,190.55,148.22
2016,7,12,8,15,146.5,257.5,2.8,15.0,345.5,217.34,167.18
2016,7,12,8,30,187.0,281.0,2.7,15.0,399.0,256.58,197.09
2016,7,12,8,45,128.0,295.0,2.65,15.5,378.5,266.56,207.24
2016,7,12,9,0,69.0,309.0,2.6,16.0,358.0,274.7,215.05
2016,7,12,9,15,278.5,292.0,2.55,16.0,506.0,343.9,266.52
2016,7,12,9,30,488.0,275.0,2.5,16.0,654.0,443.07,342.58
2016,7,12,9,45,708.5,182.5,2.45,16.5,760.0,511.46,395.95
2016,7,12,10,0,929.0,90.0,2.4,17.0,866.0,601.22,465.66
2016,7,12,10,15,935.5,91.0,2.4,17.0,895.0,653.92,506.63
2016,7,12,10,30,942.0,92.0,2.4,17.0,924.0,705.1,545.56
2016,7,12,10,45,946.5,93.0,2.4,17.5,946.5,753.13,580.0
2016,7,12,11,0,951.0,94.0,2.4,18.0,969.0,799.02,610.16
2016,7,12,11,15,954.0,94.5,2.45,18.0,984.5,840.95,638.73
2016,7,12,11,30,957.0,95.0,2.5,18.0,1000.0,880.25,665.34
2016,7,12,11,45,959.0,95.0,2.55,18.0,1008.5,915.43,689.03
2016,7,12,12,0,961.0,95.0,2.6,18.0,1017.0,947.6,710.65
2016,7,12,12,15,961.0,95.0,2.65,18.0,1017.5,974.8,728.95
2016,7,12,12,30,961.0,95.0,2.7,18.0,1018.0,998.63,745.06
2016,7,12,12,45,951.5,100.0,2.8,18.0,1008.5,1014.79,756.66
2016,7,12,13,0,942.0,105.0,2.9,18.0,999.0,1027.19,765.93
2016,7,12,13,15,939.5,104.5,2.95,18.0,984.5,1037.2,773.31
2016,7,12,13,30,937.0,104.0,3.0,18.0,970.0,1043.47,778.35
2016,7,12,13,45,933.5,102.5,3.1,18.0,949.0,1043.92,780.16
2016,7,12,14,0,930.0,101.0,3.2,18.0,928.0,1040.57,779.6
2016,7,12,14,15,924.0,100.0,3.2,18.0,899.5,1031.51,774.5
2016,7,12,14,30,918.0,99.0,3.2,18.0,871.0,1018.79,767.1
2016,7,12,14,45,910.5,97.0,3.25,18.0,837.0,999.95,756.11
2016,7,12,15,0,903.0,95.0,3.3,18.0,803.0,977.69,742.86
2016,7,12,15,15,892.5,93.5,3.3,18.0,763.0,949.89,725.46
2016,7,12,15,30,882.0,92.0,3.3,18.0,723.0,919.14,705.99
2016,7,12,15,45,870.0,89.5,3.3,18.0,679.5,883.16,682.77
2016,7,12,16,0,858.0,87.0,3.3,18.0,636.0,844.71,657.64
2016,7,12,16,15,840.5,84.5,3.25,17.5,588.0,799.49,628.29
2016,7,12,16,30,823.0,82.0,3.2,17.0,540.0,759.1,602.03
2016,7,12,16,45,801.5,78.5,3.2,17.0,490.0,706.36,565.23
2016,7,12,17,0,780.0,75.0,3.2,17.0,440.0,652.94,527.25
2016,7,12,17,15,749.5,71.0,3.1,16.5,389.0,592.6,482.32
2016,7,12,17,30,719.0,67.0,3.0,16.0,338.0,533.07,435.95
2016,7,12,17,45,678.0,62.0,2.95,16.0,287.0,467.64,382.61
2016,7,12,18,0,637.0,57.0,2.9,16.0,236.0,406.8,331.09
2016,7,12,18,15,574.0,51.0,2.8,15.5,188.0,336.06,270.47
2016,7,12,18,30,511.0,45.0,2.7,15.0,140.0,271.24,213.06
2016,7,12,18,45,411.5,36.5,2.6,15.0,98.0,197.46,147.77
2016,7,12,19,0,312.0,28.0,2.5,15.0,56.0,134.95,87.0
2016,7,12,19,15,156.0,14.0,2.5,14.5,28.0,57.27,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,136.5,12.5,1.75,13.0,23.5,11.37,0.0
2016,7,13,5,30,273.0,25.0,1.7,13.0,47.0,20.45,8.75
2016,7,13,5,45,378.0,34.5,1.65,13.5,87.5,27.57,18.13
2016,7,13,6,0,483.0,44.0,1.6,14.0,128.0,34.45,24.79
2016,7,13,6,15,241.5,61.0,1.45,14.5,103.0,45.23,34.65
2016,7,13,6,30,0.0,78.0,1.3,15.0,78.0,66.65,53.75
2016,7,13,6,45,0.0,96.0,1.2,15.5,96.0,81.33,66.6
2016,7,13,7,0,0.0,114.0,1.1,16.0,114.0,95.89,79.07
2016,7,13,7,15,17.0,143.0,1.0,16.0,151.0,118.28,98.2
2016,7,13,7,30,34.0,172.0,0.9,16.0,188.0,132.96,110.39
2016,7,13,7,45,35.5,191.5,0.85,16.5,210.0,149.34,117.39
2016,7,13,8,0,37.0,211.0,0.8,17.0,232.0,168.86,131.62
2016,7,13,8,15,51.0,238.5,0.75,17.0,270.0,196.18,152.06
2016,7,13,8,30,65.0,266.0,0.7,17.0,308.0,225.75,174.31
2016,7,13,8,45,68.0,287.5,0.7,17.5,334.0,250.22,192.72
2016,7,13,9,0,71.0,309.0,0.7,18.0,360.0,275.31,211.46
2016,7,13,9,15,82.0,333.0,0.75,18.0,394.5,306.05,234.7
2016,7,13,9,30,93.0,357.0,0.8,18.0,429.0,338.38,258.97
2016,7,13,9,45,91.0,373.0,0.85,18.5,446.0,359.4,274.16
2016,7,13,10,0,89.0,389.0,0.9,19.0,463.0,380.25,289.04
2016,7,13,10,15,93.5,405.5,1.0,19.0,485.5,405.31,307.65
2016,7,13,10,30,98.0,422.0,1.1,19.0,508.0,430.89,326.51
2016,7,13,10,45,114.0,438.0,1.25,19.5,541.0,465.62,351.65
2016,7,13,11,0,130.0,454.0,1.4,20.0,574.0,501.96,377.67
2016,7,13,11,15,148.0,463.5,1.5,20.0,602.0,535.53,402.13
2016,7,13,11,30,166.0,473.0,1.6,20.0,630.0,570.22,427.3
2016,7,13,11,45,195.5,474.5,1.7,20.0,661.0,608.4,455.19
2016,7,13,12,0,225.0,476.0,1.8,20.0,692.0,647.68,483.71
2016,7,13,12,15,279.0,462.0,1.9,20.0,730.0,703.65,524.31
2016,7,13,12,30,333.0,448.0,2.0,20.0,768.0,753.8,560.59
2016,7,13,12,45,632.0,280.5,2.15,20.0,882.0,901.47,670.47
2016,7,13,13,0,931.0,113.0,2.3,20.0,996.0,1024.82,753.68
2016,7,13,13,15,928.5,112.5,2.4,20.0,981.5,1034.87,760.38
2016,7,13,13,30,926.0,112.0,2.5,20.0,967.0,1041.2,766.0
2016,7,13,13,45,922.0,110.5,2.6,20.0,945.5,1041.26,767.7
2016,7,13,14,0,918.0,109.0,2.7,20.0,924.0,1037.56,767.09
2016,7,13,14,15,912.0,108.0,2.75,20.0,896.0,1028.68,762.69
2016,7,13,14,30,906.0,107.0,2.8,20.0,868.0,1016.17,756.05
2016,7,13,14,45,898.0,105.5,2.85,20.0,834.0,997.64,745.51
2016,7,13,15,0,890.0,104.0,2.9,20.0,800.0,975.75,732.78
2016,7,13,15,15,879.0,102.0,2.95,20.0,760.5,947.29,715.59
2016,7,13,15,30,868.0,100.0,3.0,20.0,721.0,915.91,696.36
2016,7,13,15,45,854.5,97.5,3.05,20.0,677.0,879.04,673.17
2016,7,13,16,0,841.0,95.0,3.1,20.0,633.0,847.38,653.42
2016,7,13,16,15,822.5,92.5,3.1,19.5,585.0,801.5,624.19
2016,7,13,16,30,804.0,90.0,3.1,19.0,537.0,754.1,593.39
2016,7,13,16,45,780.5,86.5,3.1,19.0,487.0,700.55,556.33
2016,7,13,17,0,757.0,83.0,3.1,19.0,437.0,646.5,518.16
2016,7,13,17,15,725.0,78.5,3.05,18.5,385.5,585.51,472.86
2016,7,13,17,30,693.0,74.0,3.0,18.0,334.0,527.77,428.32
2016,7,13,17,45,648.0,69.0,2.95,18.0,283.5,461.37,374.61
2016,7,13,18,0,603.0,64.0,2.9,18.0,233.0,398.06,321.64
2016,7,13,18,15,537.0,57.0,2.7,17.5,184.5,326.4,260.76
2016,7,13,18,30,471.0,50.0,2.5,17.0,136.0,260.97,203.48
2016,7,13,18,45,369.5,40.0,2.4,16.5,94.5,186.92,139.12
2016,7,13,19,0,268.0,30.0,2.3,16.0,53.0,124.4,79.27
2016,7,13,19,15,134.0,15.0,2.25,16.0,26.5,53.23,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,136.5,12.5,1.45,13.5,23.0,11.37,0.0
2016,7,14,5,30,273.0,25.0,1.4,14.0,46.0,20.53,8.29
2016,7,14,5,45,381.5,34.0,1.35,14.5,86.5,27.2,17.69
2016,7,14,6,0,490.0,43.0,1.3,15.0,127.0,33.67,23.99
2016,7,14,6,15,245.0,60.5,1.2,15.0,102.5,44.91,34.29
2016,7,14,6,30,0.0,78.0,1.1,15.0,78.0,66.6,53.7
2016,7,14,6,45,0.0,96.0,1.0,15.5,96.0,81.28,66.55
2016,7,14,7,0,0.0,114.0,0.9,16.0,114.0,95.84,79.01
2016,7,14,7,15,16.0,142.0,0.9,16.0,149.5,117.51,97.52
2016,7,14,7,30,32.0,170.0,0.9,16.0,185.0,131.65,109.29
2016,7,14,7,45,31.0,187.5,0.9,16.5,203.5,146.54,115.27
2016,7,14,8,0,30.0,205.0,0.9,17.0,222.0,164.14,128.22
2016,7,14,8,15,32.5,225.0,0.9,17.0,244.5,184.04,143.41
2016,7,14,8,30,35.0,245.0,0.9,17.0,267.0,204.51,159.15
2016,7,14,8,45,36.0,263.5,0.95,17.5,287.5,224.06,173.92
2016,7,14,9,0,37.0,282.0,1.0,18.0,308.0,243.93,188.82
2016,7,14,9,15,44.0,306.0,1.05,18.0,339.0,270.69,209.16
2016,7,14,9,30,51.0,330.0,1.1,18.0,370.0,298.64,230.28
2016,7,14,9,45,49.5,343.5,1.2,18.5,383.5,315.15,242.27
2016,7,14,10,0,48.0,357.0,1.3,19.0,397.0,331.55,254.1
2016,7,14,10,15,48.5,370.5,1.35,19.0,412.0,349.09,267.08
2016,7,14,10,30,49.0,384.0,1.4,19.0,427.0,366.78,280.09
2016,7,14,10,45,72.5,413.5,1.5,19.5,479.5,414.54,315.17
2016,7,14,11,0,96.0,443.0,1.6,20.0,532.0,464.95,351.56
2016,7,14,11,15,95.0,450.5,1.7,20.0,539.5,478.99,361.61
2016,7,14,11,30,94.0,458.0,1.8,20.0,547.0,492.75,371.68
2016,7,14,11,45,97.0,459.0,1.9,20.0,551.5,503.66,379.88
2016,7,14,12,0,100.0,460.0,2.0,20.0,556.0,514.33,387.95
2016,7,14,12,15,72.5,439.5,2.05,19.5,509.0,476.33,360.67
2016,7,14,12,30,45.0,419.0,2.1,19.0,462.0,435.97,331.48
2016,7,14,12,45,69.5,439.0,2.2,19.0,505.5,482.94,367.17
2016,7,14,13,0,94.0,459.0,2.3,19.0,549.0,530.95,402.87
2016,7,14,13,15,118.5,458.0,2.35,19.0,569.5,572.14,433.35
2016,7,14,13,30,143.0,457.0,2.4,19.0,590.0,600.42,454.63
2016,7,14,13,45,100.0,426.5,2.45,19.0,518.5,515.44,392.81
2016,7,14,14,0,57.0,396.0,2.5,19.0,447.0,443.69,339.83
2016,7,14,14,15,52.0,377.5,2.5,19.0,423.0,421.65,324.16
2016,7,14,14,30,47.0,359.0,2.5,19.0,399.0,399.18,307.84
2016,7,14,14,45,39.5,333.5,2.55,19.0,366.0,366.59,283.8
2016,7,14,15,0,32.0,308.0,2.6,19.0,333.0,333.79,259.37
2016,7,14,15,15,27.0,284.5,2.6,18.5,305.0,305.38,238.56
2016,7,14,15,30,22.0,261.0,2.6,18.0,277.0,263.08,206.61
2016,7,14,15,45,20.0,243.0,2.6,18.0,257.0,243.93,192.16
2016,7,14,16,0,18.0,225.0,2.6,18.0,237.0,224.8,177.55
2016,7,14,16,15,14.0,204.0,2.6,17.5,213.0,201.04,159.35
2016,7,14,16,30,10.0,183.0,2.6,17.0,189.0,177.5,141.08
2016,7,14,16,45,5.0,159.0,2.6,17.0,162.0,150.44,119.4
2016,7,14,17,0,0.0,135.0,2.6,17.0,135.0,123.79,97.79
2016,7,14,17,15,0.0,113.0,2.55,16.5,113.0,102.89,80.99
2016,7,14,17,30,0.0,91.0,2.5,16.0,91.0,82.04,63.92
2016,7,14,17,45,0.0,77.0,2.5,16.0,77.0,69.09,53.13
2016,7,14,18,0,0.0,63.0,2.5,16.0,63.0,56.14,42.16
2016,7,14,18,15,223.0,57.0,2.45,15.5,98.0,178.54,144.32
2016,7,14,18,30,446.0,51.0,2.4,15.0,133.0,252.22,198.58
2016,7,14,18,45,342.5,40.5,2.35,15.0,92.0,178.29,133.39
2016,7,14,19,0,239.0,30.0,2.3,15.0,51.0,116.21,73.53
2016,7,14,19,15,119.5,15.0,2.35,14.5,25.5,40.74,0.0
2016,7,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,4.5,2.25,13.0,4.5,4.09,0.0
2016,7,15,5,30,0.0,9.0,2.3,13.0,9.0,7.9,0.0
2016,7,15,5,45,0.0,17.0,2.35,13.5,17.0,14.95,7.19
2016,7,15,6,0,0.0,25.0,2.4,14.0,25.0,22.0,13.78
2016,7,15,6,15,0.0,35.0,2.3,14.0,35.0,30.84,21.9
2016,7,15,6,30,0.0,45.0,2.2,14.0,45.0,39.69,29.97
2016,7,15,6,45,0.0,56.0,2.15,14.0,56.0,49.45,38.73
2016,7,15,7,0,0.0,67.0,2.1,14.0,67.0,59.22,47.38
2016,7,15,7,15,0.0,81.5,2.05,14.0,81.5,71.69,58.29
2016,7,15,7,30,0.0,96.0,2.0,14.0,96.0,83.82,68.76
2016,7,15,7,45,0.5,127.5,1.95,14.5,127.5,109.29,86.49
2016,7,15,8,0,1.0,159.0,1.9,15.0,159.0,134.97,107.11
2016,7,15,8,15,3.5,173.5,1.9,15.0,175.5,148.19,117.4
2016,7,15,8,30,6.0,188.0,1.9,15.0,192.0,161.8,127.97
2016,7,15,8,45,4.5,182.0,1.9,15.5,185.0,158.17,124.51
2016,7,15,9,0,3.0,176.0,1.9,16.0,178.0,153.89,120.59
2016,7,15,9,15,6.0,199.5,1.9,16.0,204.5,175.54,137.64
2016,7,15,9,30,9.0,223.0,1.9,16.0,231.0,197.72,154.95
2016,7,15,9,45,14.0,256.5,1.95,16.5,268.5,229.85,179.66
2016,7,15,10,0,19.0,290.0,2.0,17.0,306.0,262.83,204.7
2016,7,15,10,15,21.5,310.0,2.05,17.0,329.0,283.71,220.55
2016,7,15,10,30,24.0,330.0,2.1,17.0,352.0,305.03,236.71
2016,7,15,10,45,24.5,338.5,2.15,17.0,361.0,316.21,245.05
2016,7,15,11,0,25.0,347.0,2.2,17.0,370.0,327.9,253.82
2016,7,15,11,15,67.0,405.5,2.25,17.0,468.5,416.98,321.82
2016,7,15,11,30,109.0,464.0,2.3,17.0,567.0,510.69,391.42
2016,7,15,11,45,70.0,425.0,2.35,17.0,491.5,449.29,345.0
2016,7,15,12,0,31.0,386.0,2.4,17.0,416.0,383.92,295.59
2016,7,15,12,15,25.5,361.5,2.4,17.0,386.5,359.48,277.41
2016,7,15,12,30,20.0,337.0,2.4,17.0,357.0,324.42,250.88
2016,7,15,12,45,25.0,356.5,2.4,17.0,380.5,360.15,278.3
2016,7,15,13,0,30.0,376.0,2.4,17.0,404.0,386.73,298.4
2016,7,15,13,15,27.5,361.5,2.4,17.0,387.0,372.54,287.74
2016,7,15,13,30,25.0,347.0,2.4,17.0,370.0,357.83,276.85
2016,7,15,13,45,128.0,388.0,2.4,17.0,502.0,519.28,401.24
2016,7,15,14,0,231.0,429.0,2.4,17.0,634.0,667.51,510.54
2016,7,15,14,15,234.5,412.0,2.4,17.0,614.0,655.46,501.78
2016,7,15,14,30,238.0,395.0,2.4,17.0,594.0,658.0,504.46
2016,7,15,14,45,236.0,379.0,2.4,17.0,570.0,622.92,480.37
2016,7,15,15,0,234.0,363.0,2.4,17.0,546.0,602.67,466.88
2016,7,15,15,15,127.0,309.0,2.4,17.0,408.0,441.42,345.85
2016,7,15,15,30,20.0,255.0,2.4,17.0,270.0,255.35,200.71
2016,7,15,15,45,19.0,239.5,2.4,17.0,253.0,239.62,189.38
2016,7,15,16,0,18.0,224.0,2.4,17.0,236.0,223.88,177.42
2016,7,15,16,15,13.0,202.0,2.35,16.5,210.5,198.28,157.62
2016,7,15,16,30,8.0,180.0,2.3,16.0,185.0,172.97,137.8
2016,7,15,16,45,4.0,152.5,2.3,16.0,155.0,143.24,113.89
2016,7,15,17,0,0.0,125.0,2.3,16.0,125.0,113.9,89.98
2016,7,15,17,15,0.0,103.0,2.3,15.5,103.0,93.07,73.1
2016,7,15,17,30,0.0,81.0,2.3,15.0,81.0,72.32,55.98
2016,7,15,17,45,0.0,68.5,2.35,15.0,68.5,60.82,46.34
2016,7,15,18,0,0.0,56.0,2.4,15.0,56.0,49.46,36.66
2016,7,15,18,15,0.0,44.0,2.35,14.5,44.0,38.82,27.53
2016,7,15,18,30,0.0,32.0,2.3,14.0,32.0,28.2,18.28
2016,7,15,18,45,0.0,22.0,2.3,14.0,22.0,19.36,10.43
2016,7,15,19,0,0.0,12.0,2.3,14.0,12.0,10.54,2.07
2016,7,15,19,15,0.0,6.0,2.35,14.0,6.0,5.46,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,102.5,13.0,2.2,13.0,20.5,11.82,0.0
2016,7,16,5,30,205.0,26.0,2.2,13.0,41.0,20.48,7.1
2016,7,16,5,45,315.0,37.0,2.2,13.5,80.0,29.97,20.01
2016,7,16,6,0,425.0,48.0,2.2,14.0,119.0,38.05,27.87
2016,7,16,6,15,212.5,50.0,2.1,14.0,85.5,37.06,27.42
2016,7,16,6,30,0.0,52.0,2.0,14.0,52.0,45.91,35.51
2016,7,16,6,45,0.0,64.5,1.9,14.5,64.5,56.88,45.25
2016,7,16,7,0,0.0,77.0,1.8,15.0,77.0,67.51,54.52
2016,7,16,7,15,0.0,92.0,1.7,15.0,92.0,80.05,65.4
2016,7,16,7,30,0.0,107.0,1.6,15.0,107.0,92.47,76.02
2016,7,16,7,45,0.0,132.5,1.55,15.5,133.0,113.07,89.25
2016,7,16,8,0,0.0,158.0,1.5,16.0,159.0,134.07,105.93
2016,7,16,8,15,0.0,158.0,1.5,16.0,158.5,135.48,106.68
2016,7,16,8,30,0.0,158.0,1.5,16.0,158.0,136.51,107.19
2016,7,16,8,45,8.5,200.5,1.5,16.5,206.5,174.16,136.67
2016,7,16,9,0,17.0,243.0,1.5,17.0,255.0,213.03,166.59
2016,7,16,9,15,21.0,266.0,1.55,17.0,281.5,235.85,184.07
2016,7,16,9,30,25.0,289.0,1.6,17.0,308.0,259.35,202.05
2016,7,16,9,45,19.0,273.5,1.65,17.0,289.0,246.57,191.91
2016,7,16,10,0,13.0,258.0,1.7,17.0,270.0,232.44,180.78
2016,7,16,10,15,13.5,263.0,1.8,17.0,275.0,238.73,185.61
2016,7,16,10,30,14.0,268.0,1.9,17.0,280.0,245.02,190.38
2016,7,16,10,45,17.5,298.0,2.0,17.5,314.0,275.24,213.27
2016,7,16,11,0,21.0,328.0,2.1,18.0,348.0,306.12,236.32
2016,7,16,11,15,22.5,341.5,2.15,18.0,363.0,321.43,247.78
2016,7,16,11,30,24.0,355.0,2.2,18.0,378.0,336.96,259.45
2016,7,16,11,45,38.5,392.5,2.3,18.0,429.5,392.44,301.47
2016,7,16,12,0,53.0,430.0,2.4,18.0,481.0,444.78,340.53
2016,7,16,12,15,56.5,434.5,2.4,17.5,489.0,457.25,350.23
2016,7,16,12,30,60.0,439.0,2.4,17.0,497.0,469.66,360.15
2016,7,16,12,45,57.0,432.5,2.45,17.0,487.0,464.95,356.79
2016,7,16,13,0,54.0,426.0,2.5,17.0,477.0,459.61,353.07
2016,7,16,13,15,45.0,403.5,2.5,17.0,445.5,431.75,332.42
2016,7,16,13,30,36.0,381.0,2.5,17.0,414.0,403.0,311.08
2016,7,16,13,45,37.0,375.0,2.55,17.0,408.5,400.28,309.6
2016,7,16,14,0,38.0,369.0,2.6,17.0,403.0,397.27,307.83
2016,7,16,14,15,38.5,358.0,2.6,17.0,391.5,388.34,301.54
2016,7,16,14,30,39.0,347.0,2.6,17.0,380.0,379.1,295.07
2016,7,16,14,45,39.0,332.5,2.6,17.0,364.5,365.41,285.23
2016,7,16,15,0,39.0,318.0,2.6,17.0,349.0,351.43,275.16
2016,7,16,15,15,41.5,305.0,2.6,17.0,336.5,341.15,268.01
2016,7,16,15,30,44.0,292.0,2.6,17.0,324.0,330.57,260.6
2016,7,16,15,45,34.0,263.5,2.65,17.0,287.5,291.74,230.79
2016,7,16,16,0,24.0,235.0,2.7,17.0,251.0,240.23,190.64
2016,7,16,16,15,12.0,197.0,2.7,16.5,205.0,192.51,153.06
2016,7,16,16,30,0.0,159.0,2.7,16.0,159.0,145.78,115.49
2016,7,16,16,45,0.0,130.0,2.7,16.0,130.0,118.07,93.16
2016,7,16,17,0,0.0,101.0,2.7,16.0,101.0,90.57,70.66
2016,7,16,17,15,0.0,85.5,2.7,15.5,85.5,76.16,58.96
2016,7,16,17,30,0.0,70.0,2.7,15.0,70.0,61.89,47.17
2016,7,16,17,45,0.0,59.5,2.7,15.0,59.5,52.56,39.33
2016,7,16,18,0,0.0,49.0,2.7,15.0,49.0,43.24,31.37
2016,7,16,18,15,232.0,49.5,2.7,14.5,91.0,173.74,140.96
2016,7,16,18,30,464.0,50.0,2.7,14.0,133.0,258.75,204.45
2016,7,16,18,45,354.5,40.0,2.7,14.0,91.5,182.17,136.57
2016,7,16,19,0,245.0,30.0,2.7,14.0,50.0,117.5,72.58
2016,7,16,19,15,122.5,15.0,2.75,14.0,25.0,41.44,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,116.0,12.0,2.95,13.0,20.0,10.91,0.0
2016,7,17,5,30,232.0,24.0,3.0,13.0,40.0,19.79,5.92
2016,7,17,5,45,347.5,33.5,3.05,13.5,80.0,26.91,17.32
2016,7,17,6,0,463.0,43.0,3.1,14.0,120.0,33.82,24.12
2016,7,17,6,15,532.5,50.0,3.05,14.0,167.0,38.25,28.45
2016,7,17,6,30,602.0,57.0,3.0,14.0,214.0,42.57,32.51
2016,7,17,6,45,301.0,67.0,3.0,14.5,145.5,48.03,37.37
2016,7,17,7,0,0.0,77.0,3.0,15.0,77.0,67.49,54.51
2016,7,17,7,15,0.0,101.0,2.95,15.0,101.0,87.04,71.58
2016,7,17,7,30,0.0,125.0,2.9,15.0,125.0,106.19,88.07
2016,7,17,7,45,3.0,148.0,2.85,15.0,149.5,124.81,99.19
2016,7,17,8,0,6.0,171.0,2.8,15.0,174.0,144.44,114.81
2016,7,17,8,15,3.0,160.5,2.8,15.0,162.0,137.9,109.16
2016,7,17,8,30,0.0,150.0,2.8,15.0,150.0,130.0,102.51
2016,7,17,8,45,0.0,154.0,2.85,15.5,154.0,133.98,105.28
2016,7,17,9,0,0.0,158.0,2.9,16.0,158.0,137.89,107.98
2016,7,17,9,15,6.5,200.5,2.95,16.0,205.5,176.55,138.79
2016,7,17,9,30,13.0,243.0,3.0,16.0,253.0,216.15,170.0
2016,7,17,9,45,14.0,257.0,3.05,16.0,269.0,230.26,180.86
2016,7,17,10,0,15.0,271.0,3.1,16.0,285.0,244.58,191.9
2016,7,17,10,15,31.0,325.0,3.1,16.0,353.0,300.73,235.66
2016,7,17,10,30,47.0,379.0,3.1,16.0,421.0,361.46,282.25
2016,7,17,10,45,37.5,367.5,3.15,16.5,401.5,350.59,272.94
2016,7,17,11,0,28.0,356.0,3.2,17.0,382.0,338.22,262.72
2016,7,17,11,15,91.5,413.5,3.25,17.0,500.0,443.62,344.09
2016,7,17,11,30,155.0,471.0,3.3,17.0,618.0,560.21,431.36
2016,7,17,11,45,138.5,473.0,3.4,17.0,605.0,559.08,429.73
2016,7,17,12,0,122.0,475.0,3.5,17.0,592.0,556.3,427.47
2016,7,17,12,15,73.0,417.0,3.55,16.5,487.5,455.86,352.93
2016,7,17,12,30,24.0,359.0,3.6,16.0,383.0,359.02,279.26
2016,7,17,12,45,19.5,325.5,3.65,16.0,344.5,314.73,245.63
2016,7,17,13,0,15.0,292.0,3.7,16.0,306.0,280.2,219.02
2016,7,17,13,15,14.5,286.0,3.75,16.0,300.0,274.91,215.14
2016,7,17,13,30,14.0,280.0,3.8,16.0,294.0,269.47,211.08
2016,7,17,13,45,13.5,270.5,3.85,16.0,283.5,260.6,204.36
2016,7,17,14,0,13.0,261.0,3.9,16.0,273.0,251.61,197.56
2016,7,17,14,15,13.5,262.5,3.95,16.0,274.5,254.01,199.74
2016,7,17,14,30,14.0,264.0,4.0,16.0,276.0,256.42,201.96
2016,7,17,14,45,12.5,248.5,4.05,16.0,259.0,240.47,189.65
2016,7,17,15,0,11.0,233.0,4.1,16.0,242.0,224.46,177.29
2016,7,17,15,15,9.0,217.0,4.15,16.0,224.0,207.47,164.07
2016,7,17,15,30,7.0,201.0,4.2,16.0,206.0,190.5,150.78
2016,7,17,15,45,13.5,214.0,4.3,16.0,223.0,209.54,166.81
2016,7,17,16,0,20.0,227.0,4.4,16.0,240.0,228.8,182.99
2016,7,17,16,15,11.5,196.5,4.4,15.5,204.0,191.67,153.44
2016,7,17,16,30,3.0,166.0,4.4,15.0,168.0,155.14,124.01
2016,7,17,16,45,2.5,156.0,4.45,15.0,157.5,145.74,116.68
2016,7,17,17,0,2.0,146.0,4.5,15.0,147.0,136.46,109.36
2016,7,17,17,15,1.0,117.0,4.45,14.5,117.5,107.69,85.79
2016,7,17,17,30,0.0,88.0,4.4,14.0,88.0,79.18,62.06
2016,7,17,17,45,0.0,74.0,4.4,14.0,74.0,66.22,51.14
2016,7,17,18,0,0.0,60.0,4.4,14.0,60.0,53.27,40.05
2016,7,17,18,15,220.5,55.0,4.3,13.5,94.0,175.58,143.21
2016,7,17,18,30,441.0,50.0,4.2,13.0,128.0,249.68,198.64
2016,7,17,18,45,331.5,39.5,4.1,13.0,87.5,173.88,130.97
2016,7,17,19,0,222.0,29.0,4.0,13.0,47.0,109.14,66.32
2016,7,17,19,15,111.0,14.5,3.95,13.0,23.5,38.38,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,119.0,11.0,3.1,13.0,19.0,10.01,0.0
2016,7,18,5,30,238.0,22.0,3.2,13.0,38.0,17.99,4.07
2016,7,18,5,45,350.0,31.0,3.3,13.5,77.0,24.74,15.4
2016,7,18,6,0,462.0,40.0,3.4,14.0,116.0,31.29,21.87
2016,7,18,6,15,231.0,53.5,3.4,14.0,91.5,39.8,29.81
2016,7,18,6,30,0.0,67.0,3.4,14.0,67.0,58.04,46.28
2016,7,18,6,45,0.0,83.0,3.4,14.5,83.0,71.34,58.07
2016,7,18,7,0,0.0,99.0,3.4,15.0,99.0,84.54,69.55
2016,7,18,7,15,9.5,129.0,3.3,15.0,133.5,107.97,89.92
2016,7,18,7,30,19.0,159.0,3.2,15.0,168.0,130.85,109.5
2016,7,18,7,45,24.5,180.5,3.15,15.0,193.0,148.86,118.65
2016,7,18,8,0,30.0,202.0,3.1,15.0,218.0,161.78,128.06
2016,7,18,8,15,17.5,193.0,3.05,15.0,202.5,165.23,130.89
2016,7,18,8,30,5.0,184.0,3.0,15.0,187.0,158.34,125.46
2016,7,18,8,45,6.5,196.5,3.0,15.5,200.5,170.36,134.6
2016,7,18,9,0,8.0,209.0,3.0,16.0,214.0,182.6,143.84
2016,7,18,9,15,9.5,222.5,3.0,16.0,230.0,195.9,154.16
2016,7,18,9,30,11.0,236.0,3.0,16.0,246.0,209.44,164.65
2016,7,18,9,45,10.5,233.0,3.0,16.5,242.0,208.33,163.21
2016,7,18,10,0,10.0,230.0,3.0,17.0,238.0,206.96,161.61
2016,7,18,10,15,15.0,271.0,3.0,17.0,284.5,246.52,192.52
2016,7,18,10,30,20.0,312.0,3.0,17.0,331.0,286.98,223.73
2016,7,18,10,45,55.5,375.0,3.05,17.0,426.5,369.81,287.67
2016,7,18,11,0,91.0,438.0,3.1,17.0,522.0,457.35,353.83
2016,7,18,11,15,107.0,451.5,3.1,17.0,551.5,489.89,377.93
2016,7,18,11,30,123.0,465.0,3.1,17.0,581.0,528.72,406.73
2016,7,18,11,45,142.0,471.5,3.15,17.0,606.5,560.97,430.79
2016,7,18,12,0,161.0,478.0,3.2,17.0,632.0,594.01,455.37
2016,7,18,12,15,310.0,436.0,3.25,17.0,732.5,709.19,542.85
2016,7,18,12,30,459.0,394.0,3.3,17.0,833.0,830.65,632.13
2016,7,18,12,45,700.0,242.0,3.35,17.0,905.5,932.41,709.82
2016,7,18,13,0,941.0,90.0,3.4,17.0,978.0,1014.19,765.31
2016,7,18,13,15,938.5,89.5,3.4,17.0,964.5,1024.13,771.68
2016,7,18,13,30,936.0,89.0,3.4,17.0,951.0,1030.31,776.27
2016,7,18,13,45,935.0,87.0,3.4,17.0,930.5,1032.61,778.42
2016,7,18,14,0,934.0,85.0,3.4,17.0,910.0,1031.08,778.16
2016,7,18,14,15,928.5,84.0,3.4,17.0,882.5,1022.34,773.21
2016,7,18,14,30,923.0,83.0,3.4,17.0,855.0,1009.91,765.92
2016,7,18,14,45,917.5,81.0,3.4,17.0,822.0,992.75,755.55
2016,7,18,15,0,912.0,79.0,3.4,17.0,789.0,972.07,742.87
2016,7,18,15,15,902.5,77.5,3.4,17.0,750.0,944.81,725.69
2016,7,18,15,30,893.0,76.0,3.4,17.0,711.0,914.51,706.39
2016,7,18,15,45,882.5,73.5,3.4,17.0,667.5,879.28,683.54
2016,7,18,16,0,872.0,71.0,3.4,17.0,624.0,841.45,658.68
2016,7,18,16,15,856.0,69.0,3.4,16.5,577.0,797.29,630.16
2016,7,18,16,30,840.0,67.0,3.4,16.0,530.0,751.4,599.88
2016,7,18,16,45,819.0,64.5,3.45,16.0,480.5,699.72,563.76
2016,7,18,17,0,798.0,62.0,3.5,16.0,431.0,647.33,526.34
2016,7,18,17,15,769.5,59.0,3.5,15.5,380.5,593.88,487.26
2016,7,18,17,30,741.0,56.0,3.5,15.0,330.0,535.72,441.65
2016,7,18,17,45,700.0,52.0,3.5,15.0,279.5,470.25,387.67
2016,7,18,18,0,659.0,48.0,3.5,15.0,229.0,407.41,333.91
2016,7,18,18,15,598.0,43.0,3.45,14.5,181.0,337.26,272.92
2016,7,18,18,30,537.0,38.0,3.4,14.0,133.0,272.69,214.79
2016,7,18,18,45,435.0,30.5,3.35,14.0,91.5,199.74,148.95
2016,7,18,19,0,333.0,23.0,3.3,14.0,50.0,135.16,79.77
2016,7,18,19,15,166.5,11.5,3.25,14.0,25.0,48.24,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,140.0,10.0,2.6,12.0,19.5,9.1,0.0
2016,7,19,5,30,280.0,20.0,2.7,12.0,39.0,16.26,2.32
2016,7,19,5,45,391.0,28.5,2.8,12.5,78.5,22.68,13.66
2016,7,19,6,0,502.0,37.0,2.9,13.0,118.0,28.91,19.86
2016,7,19,6,15,251.0,54.5,2.9,13.0,95.0,40.66,30.69
2016,7,19,6,30,0.0,72.0,2.9,13.0,72.0,61.83,49.84
2016,7,19,6,45,0.0,89.0,2.9,13.5,89.0,75.83,62.29
2016,7,19,7,0,0.0,106.0,2.9,14.0,106.0,89.72,74.39
2016,7,19,7,15,4.5,128.5,2.85,14.0,130.5,107.52,89.85
2016,7,19,7,30,9.0,151.0,2.8,14.0,155.0,125.1,104.9
2016,7,19,7,45,28.5,182.0,2.8,14.5,197.0,142.39,113.43
2016,7,19,8,0,48.0,213.0,2.8,15.0,239.0,170.52,134.46
2016,7,19,8,15,35.0,219.5,2.8,15.0,239.5,180.29,142.3
2016,7,19,8,30,22.0,226.0,2.8,15.0,240.0,194.54,154.06
2016,7,19,8,45,47.0,265.5,2.8,15.5,298.0,228.33,179.73
2016,7,19,9,0,72.0,305.0,2.8,16.0,356.0,272.46,213.59
2016,7,19,9,15,65.5,319.5,2.8,16.0,367.5,289.3,226.85
2016,7,19,9,30,59.0,334.0,2.8,16.0,379.0,305.38,239.39
2016,7,19,9,45,98.5,365.5,2.8,16.0,445.0,357.4,279.52
2016,7,19,10,0,138.0,397.0,2.8,16.0,511.0,412.21,321.46
2016,7,19,10,15,292.5,370.5,2.8,16.0,623.5,496.08,386.6
2016,7,19,10,30,447.0,344.0,2.8,16.0,736.0,596.02,462.99
2016,7,19,10,45,482.5,346.5,2.85,16.0,779.5,650.17,503.28
2016,7,19,11,0,518.0,349.0,2.9,16.0,823.0,706.25,544.67
2016,7,19,11,15,472.5,368.5,2.9,16.0,806.5,714.86,549.95
2016,7,19,11,30,427.0,388.0,2.9,16.0,790.0,718.93,552.04
2016,7,19,11,45,463.5,385.5,2.95,16.0,825.5,769.67,589.23
2016,7,19,12,0,500.0,383.0,3.0,16.0,861.0,821.01,626.12
2016,7,19,12,15,719.0,241.0,3.0,16.0,927.5,909.51,694.21
2016,7,19,12,30,938.0,99.0,3.0,16.0,994.0,984.0,744.36
2016,7,19,12,45,935.0,100.0,3.05,16.5,986.5,1002.33,755.21
2016,7,19,13,0,932.0,101.0,3.1,17.0,979.0,1017.06,764.2
2016,7,19,13,15,929.5,100.0,3.1,17.0,965.0,1026.58,770.84
2016,7,19,13,30,927.0,99.0,3.1,17.0,951.0,1032.36,775.13
2016,7,19,13,45,927.5,95.5,3.15,17.0,931.0,1034.73,777.76
2016,7,19,14,0,928.0,92.0,3.2,17.0,911.0,1033.24,777.97
2016,7,19,14,15,922.0,91.0,3.25,17.0,883.0,1024.14,773.22
2016,7,19,14,30,916.0,90.0,3.3,17.0,855.0,1011.36,766.15
2016,7,19,14,45,911.5,87.0,3.35,17.0,822.0,994.24,756.22
2016,7,19,15,0,907.0,84.0,3.4,17.0,789.0,973.56,743.93
2016,7,19,15,15,897.0,82.5,3.45,17.0,749.5,945.98,726.89
2016,7,19,15,30,887.0,81.0,3.5,17.0,710.0,915.38,707.7
2016,7,19,15,45,876.0,78.5,3.55,17.0,667.0,879.91,684.93
2016,7,19,16,0,865.0,76.0,3.6,17.0,624.0,841.87,660.13
2016,7,19,16,15,848.5,73.5,3.6,16.5,576.5,796.95,630.97
2016,7,19,16,30,832.0,71.0,3.6,16.0,529.0,750.35,600.06
2016,7,19,16,45,812.5,68.0,3.6,16.0,479.5,699.51,564.25
2016,7,19,17,0,793.0,65.0,3.6,16.0,430.0,653.25,531.25
2016,7,19,17,15,763.5,61.5,3.55,15.5,379.0,593.36,486.9
2016,7,19,17,30,734.0,58.0,3.5,15.0,328.0,534.18,440.39
2016,7,19,17,45,694.5,54.0,3.5,15.0,278.0,469.83,387.3
2016,7,19,18,0,655.0,50.0,3.5,15.0,228.0,407.93,334.27
2016,7,19,18,15,593.0,44.5,3.35,14.5,180.0,336.84,272.43
2016,7,19,18,30,531.0,39.0,3.2,14.0,132.0,271.44,213.6
2016,7,19,18,45,430.0,31.0,3.1,14.0,90.5,198.78,147.94
2016,7,19,19,0,329.0,23.0,3.0,14.0,49.0,133.67,76.73
2016,7,19,19,15,164.5,11.5,2.95,14.0,24.5,47.78,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,5,15,141.0,10.0,2.45,13.0,19.0,9.1,0.0
2016,7,20,5,30,282.0,20.0,2.5,13.0,38.0,16.34,1.29
2016,7,20,5,45,394.0,28.5,2.6,13.5,77.5,22.75,13.58
2016,7,20,6,0,506.0,37.0,2.7,14.0,117.0,28.98,19.81
2016,7,20,6,15,253.0,60.5,2.7,14.0,100.5,45.19,34.57
2016,7,20,6,30,0.0,84.0,2.7,14.0,84.0,70.67,57.47
2016,7,20,6,45,5.0,102.0,2.7,14.5,104.0,85.31,70.41
2016,7,20,7,0,10.0,120.0,2.7,15.0,124.0,99.85,82.99
2016,7,20,7,15,21.5,143.5,2.6,15.0,153.0,118.19,98.79
2016,7,20,7,30,33.0,167.0,2.5,15.0,182.0,129.44,108.22
2016,7,20,7,45,45.5,192.0,2.45,15.5,215.5,149.02,118.11
2016,7,20,8,0,58.0,217.0,2.4,16.0,249.0,173.9,136.2
2016,7,20,8,15,70.5,242.5,2.35,16.0,284.0,201.13,156.87
2016,7,20,8,30,83.0,268.0,2.3,16.0,319.0,230.36,179.47
2016,7,20,8,45,72.5,283.5,2.25,16.0,330.5,248.17,193.94
2016,7,20,9,0,62.0,299.0,2.2,16.0,342.0,264.7,207.24
2016,7,20,9,15,66.0,320.0,2.2,16.0,368.5,289.87,226.82
2016,7,20,9,30,70.0,341.0,2.2,16.0,395.0,315.75,246.78
2016,7,20,9,45,158.0,364.5,2.25,16.5,493.5,383.96,298.65
2016,7,20,10,0,246.0,388.0,2.3,17.0,592.0,463.28,358.38
2016,7,20,10,15,346.5,366.0,2.3,17.0,663.5,525.4,405.81
2016,7,20,10,30,447.0,344.0,2.3,17.0,735.0,596.25,459.43
2016,7,20,10,45,421.5,365.0,2.35,17.5,741.5,623.02,477.79
2016,7,20,11,0,396.0,386.0,2.4,18.0,748.0,646.88,493.85
2016,7,20,11,15,348.0,415.5,2.45,18.0,737.5,655.35,499.07
2016,7,20,11,30,300.0,445.0,2.5,18.0,727.0,661.76,502.63
2016,7,20,11,45,277.0,455.5,2.6,18.0,718.0,668.69,507.46
2016,7,20,12,0,254.0,466.0,2.7,18.0,709.0,673.38,510.61
2016,7,20,12,15,281.5,458.5,2.75,18.0,727.5,705.23,534.27
2016,7,20,12,30,309.0,451.0,2.8,18.0,746.0,736.92,557.55
2016,7,20,12,45,322.5,435.5,2.85,18.0,741.0,746.82,565.37
2016,7,20,13,0,336.0,420.0,2.9,18.0,736.0,755.14,572.32
2016,7,20,13,15,337.5,421.0,2.95,18.0,734.5,766.54,580.86
2016,7,20,13,30,339.0,422.0,3.0,18.0,733.0,776.31,588.3
2016,7,20,13,45,327.5,413.5,3.1,18.0,708.5,761.63,578.84
2016,7,20,14,0,316.0,405.0,3.2,18.0,684.0,745.11,568.21
2016,7,20,14,15,410.0,353.5,3.25,18.0,703.5,801.06,611.76
2016,7,20,14,30,504.0,302.0,3.3,18.0,723.0,840.86,643.48
2016,7,20,14,45,714.5,192.5,3.35,18.0,762.0,933.48,713.28
2016,7,20,15,0,925.0,83.0,3.4,18.0,801.0,990.37,753.2
2016,7,20,15,15,915.0,81.5,3.4,17.5,761.0,962.41,736.43
2016,7,20,15,30,905.0,80.0,3.4,17.0,721.0,931.36,718.13
2016,7,20,15,45,892.5,78.0,3.45,17.0,677.0,894.61,694.67
2016,7,20,16,0,880.0,76.0,3.5,17.0,633.0,855.34,669.18
2016,7,20,16,15,863.5,74.0,3.5,16.5,584.5,810.47,640.27
2016,7,20,16,30,847.0,72.0,3.5,16.0,536.0,763.89,609.59
2016,7,20,16,45,825.0,69.0,3.55,16.0,485.5,710.53,572.31
2016,7,20,17,0,803.0,66.0,3.6,16.0,435.0,661.96,537.88
2016,7,20,17,15,773.0,63.0,3.6,16.0,383.5,601.84,492.68
2016,7,20,17,30,743.0,60.0,3.6,16.0,332.0,542.42,445.4
2016,7,20,17,45,701.5,55.5,3.6,16.0,280.5,475.8,390.71
2016,7,20,18,0,660.0,51.0,3.6,16.0,229.0,411.83,336.19
2016,7,20,18,15,596.0,45.5,3.5,15.5,180.5,339.45,273.53
2016,7,20,18,30,532.0,40.0,3.4,15.0,132.0,275.46,215.96
2016,7,20,18,45,426.5,31.5,3.35,14.5,90.0,198.3,147.1
2016,7,20,19,0,321.0,23.0,3.3,14.0,48.0,130.99,72.7
2016,7,20,19,15,160.5,11.5,3.3,14.0,24.0,46.85,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
