Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,139.5,10.0,2.9,13.0,18.0,9.1,0.0
2016,7,21,5,30,279.0,20.0,3.0,13.0,36.0,16.41,0.07
2016,7,21,5,45,393.0,28.0,3.15,13.5,76.0,22.37,13.17
2016,7,21,6,0,507.0,36.0,3.3,14.0,116.0,30.74,21.32
2016,7,21,6,15,286.5,65.0,3.3,14.0,113.0,48.75,37.69
2016,7,21,6,30,66.0,94.0,3.3,14.0,110.0,75.65,61.87
2016,7,21,6,45,73.0,114.5,3.3,14.5,136.5,90.99,75.42
2016,7,21,7,0,80.0,135.0,3.3,15.0,163.0,106.05,88.45
2016,7,21,7,15,108.5,158.5,3.2,15.0,203.0,117.53,98.26
2016,7,21,7,30,137.0,182.0,3.1,15.0,243.0,132.69,111.11
2016,7,21,7,45,171.5,203.5,3.05,15.5,289.0,152.63,118.94
2016,7,21,8,0,206.0,225.0,3.0,16.0,335.0,185.72,140.07
2016,7,21,8,15,282.5,233.5,2.95,16.0,399.5,214.48,158.51
2016,7,21,8,30,359.0,242.0,2.9,16.0,464.0,259.36,192.06
2016,7,21,8,45,300.0,276.5,2.85,16.5,471.5,294.47,223.37
2016,7,21,9,0,241.0,311.0,2.8,17.0,479.0,323.19,248.54
2016,7,21,9,15,582.5,194.0,2.8,17.0,631.5,383.33,292.46
2016,7,21,9,30,924.0,77.0,2.8,17.0,784.0,483.96,371.2
2016,7,21,9,45,930.0,79.5,2.8,17.5,819.0,540.99,417.91
2016,7,21,10,0,936.0,82.0,2.8,18.0,854.0,596.92,462.32
2016,7,21,10,15,942.5,83.0,2.85,18.0,883.5,650.52,504.64
2016,7,21,10,30,949.0,84.0,2.9,18.0,913.0,702.58,544.71
2016,7,21,10,45,954.5,84.0,2.95,18.0,936.5,751.26,580.99
2016,7,21,11,0,960.0,84.0,3.0,18.0,960.0,797.84,613.39
2016,7,21,11,15,963.5,84.5,3.1,18.0,976.0,840.99,643.42
2016,7,21,11,30,967.0,85.0,3.2,18.0,992.0,881.5,671.47
2016,7,21,11,45,969.0,85.0,3.3,18.0,1001.0,917.42,696.27
2016,7,21,12,0,971.0,85.0,3.4,18.0,1010.0,950.25,718.95
2016,7,21,12,15,971.5,85.0,3.45,18.0,1011.0,978.48,738.15
2016,7,21,12,30,972.0,85.0,3.5,18.0,1012.0,1003.27,755.09
2016,7,21,12,45,966.5,88.5,3.6,18.0,1004.0,1022.26,768.57
2016,7,21,13,0,961.0,92.0,3.7,18.0,996.0,1037.49,779.67
2016,7,21,13,15,560.5,273.0,3.7,18.0,799.0,854.81,652.27
2016,7,21,13,30,160.0,454.0,3.7,18.0,602.0,616.73,471.54
2016,7,21,13,45,280.0,410.5,3.75,18.0,661.0,711.49,545.86
2016,7,21,14,0,400.0,367.0,3.8,18.0,720.0,803.7,615.27
2016,7,21,14,15,673.0,225.0,3.8,18.0,795.5,936.95,716.7
2016,7,21,14,30,946.0,83.0,3.8,18.0,871.0,1034.59,783.61
2016,7,21,14,45,941.0,80.5,3.8,18.0,837.5,1017.07,772.1
2016,7,21,15,0,936.0,78.0,3.8,18.0,804.0,995.89,759.15
2016,7,21,15,15,926.5,76.5,3.75,17.5,764.0,968.1,742.77
2016,7,21,15,30,917.0,75.0,3.7,17.0,724.0,937.16,724.16
2016,7,21,15,45,906.0,73.0,3.7,17.0,679.5,901.34,700.95
2016,7,21,16,0,895.0,71.0,3.7,17.0,635.0,862.86,675.69
2016,7,21,16,15,879.0,69.0,3.65,17.0,587.0,817.82,645.17
2016,7,21,16,30,863.0,67.0,3.6,17.0,539.0,770.97,612.98
2016,7,21,16,45,841.5,64.5,3.6,17.0,488.0,717.87,575.86
2016,7,21,17,0,820.0,62.0,3.6,17.0,437.0,664.02,537.45
2016,7,21,17,15,790.5,59.0,3.55,16.5,385.0,603.86,493.6
2016,7,21,17,30,761.0,56.0,3.5,16.0,333.0,548.89,450.44
2016,7,21,17,45,718.0,52.0,3.45,15.5,281.5,481.13,395.49
2016,7,21,18,0,675.0,48.0,3.4,15.0,230.0,416.16,340.64
2016,7,21,18,15,612.0,43.0,3.3,14.5,181.0,344.06,277.93
2016,7,21,18,30,549.0,38.0,3.2,14.0,132.0,277.71,218.14
2016,7,21,18,45,440.5,30.0,3.1,14.0,89.5,198.84,147.16
2016,7,21,19,0,332.0,22.0,3.0,14.0,47.0,132.62,70.51
2016,7,21,19,15,166.0,11.0,2.95,14.0,23.5,47.62,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,5,15,136.0,9.5,2.15,13.0,17.5,8.64,0.0
2016,7,22,5,30,272.0,19.0,2.2,13.0,35.0,15.54,0.0
2016,7,22,5,45,387.5,28.0,2.25,13.5,75.0,22.43,13.14
2016,7,22,6,0,503.0,37.0,2.3,14.0,115.0,29.1,19.88
2016,7,22,6,15,573.0,43.0,2.2,14.0,163.0,35.93,26.34
2016,7,22,6,30,643.0,49.0,2.1,14.0,211.0,40.06,30.25
2016,7,22,6,45,346.0,90.0,2.05,14.5,179.5,64.93,52.41
2016,7,22,7,0,49.0,131.0,2.0,15.0,148.0,103.28,86.0
2016,7,22,7,15,40.5,148.0,1.95,15.0,163.5,115.81,96.67
2016,7,22,7,30,32.0,165.0,1.9,15.0,179.0,128.06,106.98
2016,7,22,7,45,29.0,180.5,1.85,15.5,194.5,141.11,111.86
2016,7,22,8,0,26.0,196.0,1.8,16.0,210.0,164.33,129.62
2016,7,22,8,15,24.5,211.0,1.8,16.5,225.0,179.56,141.13
2016,7,22,8,30,23.0,226.0,1.8,17.0,240.0,194.61,152.58
2016,7,22,8,45,26.5,246.5,1.8,17.5,264.0,215.12,168.12
2016,7,22,9,0,30.0,267.0,1.8,18.0,288.0,230.27,179.33
2016,7,22,9,15,67.0,310.0,1.8,18.0,360.5,282.73,219.37
2016,7,22,9,30,104.0,353.0,1.8,18.0,433.0,340.29,263.0
2016,7,22,9,45,102.5,370.0,1.85,18.5,452.0,363.11,279.72
2016,7,22,10,0,101.0,387.0,1.9,19.0,471.0,385.81,296.24
2016,7,22,10,15,87.5,395.0,1.95,19.0,470.0,393.69,301.97
2016,7,22,10,30,74.0,403.0,2.0,19.0,469.0,400.01,306.44
2016,7,22,10,45,78.0,416.5,2.05,19.0,487.0,421.93,322.7
2016,7,22,11,0,82.0,430.0,2.1,19.0,505.0,444.25,339.1
2016,7,22,11,15,96.0,444.5,2.2,19.0,533.5,475.71,362.52
2016,7,22,11,30,110.0,459.0,2.3,19.0,562.0,508.3,386.61
2016,7,22,11,45,206.0,455.0,2.4,19.0,650.5,601.99,456.84
2016,7,22,12,0,302.0,451.0,2.5,19.0,739.0,702.99,530.48
2016,7,22,12,15,366.0,423.0,2.6,19.0,772.0,749.91,565.11
2016,7,22,12,30,430.0,395.0,2.7,19.0,805.0,806.38,606.39
2016,7,22,12,45,692.0,247.5,2.8,19.0,901.0,932.46,700.9
2016,7,22,13,0,954.0,100.0,2.9,19.0,997.0,1039.36,772.2
2016,7,22,13,15,951.5,99.5,2.95,19.0,982.5,1049.7,778.84
2016,7,22,13,30,949.0,99.0,3.0,19.0,968.0,1056.21,784.03
2016,7,22,13,45,944.5,98.5,3.1,19.0,946.0,1056.86,786.0
2016,7,22,14,0,940.0,98.0,3.2,19.0,924.0,1053.64,785.57
2016,7,22,14,15,934.0,97.0,3.2,19.0,896.0,1044.58,780.53
2016,7,22,14,30,928.0,96.0,3.2,19.0,868.0,1031.77,773.17
2016,7,22,14,45,919.5,95.0,3.25,19.0,833.5,1012.88,762.27
2016,7,22,15,0,911.0,94.0,3.3,19.0,799.0,990.54,749.11
2016,7,22,15,15,901.0,92.0,3.3,18.5,759.0,962.37,733.01
2016,7,22,15,30,891.0,90.0,3.3,18.0,719.0,931.14,714.71
2016,7,22,15,45,876.0,88.5,3.3,18.0,674.0,893.15,690.21
2016,7,22,16,0,861.0,87.0,3.3,18.0,629.0,852.84,663.87
2016,7,22,16,15,843.0,84.5,3.3,18.0,580.5,806.8,633.12
2016,7,22,16,30,825.0,82.0,3.3,18.0,532.0,765.81,605.64
2016,7,22,16,45,798.5,79.5,3.3,18.0,481.0,710.02,566.73
2016,7,22,17,0,772.0,77.0,3.3,18.0,430.0,653.92,526.85
2016,7,22,17,15,739.5,73.0,3.25,17.5,378.0,592.12,481.07
2016,7,22,17,30,707.0,69.0,3.2,17.0,326.0,531.29,433.81
2016,7,22,17,45,656.0,64.5,3.15,17.0,274.0,463.24,378.2
2016,7,22,18,0,605.0,60.0,3.1,17.0,222.0,396.72,322.04
2016,7,22,18,15,534.5,53.0,3.0,16.5,173.5,322.55,258.54
2016,7,22,18,30,464.0,46.0,2.9,16.0,125.0,255.19,199.03
2016,7,22,18,45,347.5,36.0,2.85,15.5,84.0,176.21,129.71
2016,7,22,19,0,231.0,26.0,2.8,15.0,43.0,107.18,53.62
2016,7,22,19,15,115.5,13.0,2.8,15.0,21.5,37.97,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,95.5,10.0,1.55,14.0,15.5,9.1,0.0
2016,7,23,5,30,191.0,20.0,1.5,14.0,31.0,16.47,0.0
2016,7,23,5,45,314.5,30.5,1.45,14.5,69.5,24.63,14.8
2016,7,23,6,0,438.0,41.0,1.4,15.0,108.0,32.5,22.73
2016,7,23,6,15,512.5,48.5,1.4,15.5,155.0,37.38,27.44
2016,7,23,6,30,587.0,56.0,1.4,16.0,202.0,42.13,31.83
2016,7,23,6,45,638.5,61.0,1.4,16.5,253.5,44.66,34.1
2016,7,23,7,0,690.0,66.0,1.4,17.0,305.0,51.62,40.14
2016,7,23,7,15,724.5,70.0,1.4,17.0,356.5,53.37,41.59
2016,7,23,7,30,759.0,74.0,1.4,17.0,408.0,55.07,42.94
2016,7,23,7,45,786.0,76.5,1.4,17.5,459.5,74.35,43.46
2016,7,23,8,0,813.0,79.0,1.4,18.0,511.0,129.31,69.33
2016,7,23,8,15,832.0,82.0,1.45,18.5,559.5,193.57,116.18
2016,7,23,8,30,851.0,85.0,1.5,19.0,608.0,252.37,164.72
2016,7,23,8,45,556.0,195.5,1.55,19.5,547.5,300.56,216.67
2016,7,23,9,0,261.0,306.0,1.6,20.0,487.0,326.25,246.15
2016,7,23,9,15,300.0,316.5,1.65,20.0,536.5,370.43,280.6
2016,7,23,9,30,339.0,327.0,1.7,20.0,586.0,418.76,317.99
2016,7,23,9,45,392.0,321.5,1.8,20.5,634.0,465.46,353.5
2016,7,23,10,0,445.0,316.0,1.9,21.0,682.0,515.77,391.36
2016,7,23,10,15,482.5,319.0,1.95,21.0,728.5,569.93,431.88
2016,7,23,10,30,520.0,322.0,2.0,21.0,775.0,626.8,473.66
2016,7,23,10,45,726.5,213.0,2.15,21.0,864.5,708.16,536.26
2016,7,23,11,0,933.0,104.0,2.3,21.0,954.0,796.32,601.43
2016,7,23,11,15,936.5,105.0,2.4,21.0,970.0,839.18,630.28
2016,7,23,11,30,940.0,106.0,2.5,21.0,986.0,879.49,657.64
2016,7,23,11,45,940.0,107.5,2.6,21.0,993.5,914.52,681.37
2016,7,23,12,0,940.0,109.0,2.7,21.0,1001.0,946.48,703.06
2016,7,23,12,15,940.5,109.0,2.75,21.0,1002.0,974.28,721.58
2016,7,23,12,30,941.0,109.0,2.8,21.0,1003.0,998.76,737.96
2016,7,23,12,45,941.5,108.0,2.85,21.0,997.0,1018.81,751.51
2016,7,23,13,0,942.0,107.0,2.9,21.0,991.0,1035.28,762.85
2016,7,23,13,15,939.5,106.5,2.95,20.5,977.0,1045.61,771.79
2016,7,23,13,30,937.0,106.0,3.0,20.0,963.0,1052.14,778.46
2016,7,23,13,45,933.5,104.5,3.05,20.0,942.0,1052.8,779.96
2016,7,23,14,0,930.0,103.0,3.1,20.0,921.0,1049.61,779.11
2016,7,23,14,15,924.5,102.0,3.1,20.0,893.0,1041.15,774.5
2016,7,23,14,30,919.0,101.0,3.1,20.0,865.0,1028.97,767.58
2016,7,23,14,45,911.0,100.0,3.15,20.0,830.5,1010.71,757.17
2016,7,23,15,0,903.0,99.0,3.2,20.0,796.0,989.03,744.54
2016,7,23,15,15,892.5,97.0,3.2,19.5,756.0,960.58,728.33
2016,7,23,15,30,882.0,95.0,3.2,19.0,716.0,929.11,709.98
2016,7,23,15,45,867.0,93.0,3.25,19.0,671.0,890.8,685.71
2016,7,23,16,0,852.0,91.0,3.3,19.0,626.0,850.18,659.56
2016,7,23,16,15,834.0,88.5,3.25,18.5,578.0,811.64,635.23
2016,7,23,16,30,816.0,86.0,3.2,18.0,530.0,763.86,603.76
2016,7,23,16,45,790.5,83.0,3.2,18.0,479.0,708.51,565.26
2016,7,23,17,0,765.0,80.0,3.2,18.0,428.0,652.77,525.68
2016,7,23,17,15,731.0,76.0,3.15,17.5,375.5,590.19,479.19
2016,7,23,17,30,697.0,72.0,3.1,17.0,323.0,531.26,433.38
2016,7,23,17,45,647.0,67.0,3.05,17.0,271.0,461.36,376.44
2016,7,23,18,0,597.0,62.0,3.0,17.0,219.0,395.1,320.54
2016,7,23,18,15,524.5,54.5,2.95,16.5,170.5,319.77,256.2
2016,7,23,18,30,452.0,47.0,2.9,16.0,122.0,251.47,196.02
2016,7,23,18,45,333.5,36.5,2.85,15.5,81.5,171.91,126.18
2016,7,23,19,0,215.0,26.0,2.8,15.0,41.0,102.0,47.45
2016,7,23,19,15,107.5,13.0,2.85,15.0,20.5,36.14,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,73.5,10.5,1.65,13.5,14.5,9.55,0.0
2016,7,24,5,30,147.0,21.0,1.6,14.0,29.0,16.59,0.0
2016,7,24,5,45,269.5,32.5,1.55,14.5,66.0,26.51,16.2
2016,7,24,6,0,392.0,44.0,1.5,15.0,103.0,35.16,25.01
2016,7,24,6,15,470.5,52.5,1.4,15.0,150.0,40.75,30.45
2016,7,24,6,30,549.0,61.0,1.3,15.0,197.0,46.16,35.54
2016,7,24,6,45,317.0,97.0,1.2,15.5,180.0,69.98,56.64
2016,7,24,7,0,85.0,133.0,1.1,16.0,163.0,104.57,86.71
2016,7,24,7,15,62.5,150.0,1.05,16.0,174.0,117.04,97.23
2016,7,24,7,30,40.0,167.0,1.0,16.0,185.0,129.21,107.37
2016,7,24,7,45,77.0,196.0,1.0,16.5,235.5,151.79,119.13
2016,7,24,8,0,114.0,225.0,1.0,17.0,286.0,176.7,135.24
2016,7,24,8,15,104.5,246.5,1.0,17.0,306.0,208.5,159.9
2016,7,24,8,30,95.0,268.0,1.0,17.0,326.0,232.59,179.03
2016,7,24,8,45,105.0,291.5,1.05,17.5,360.0,262.51,201.85
2016,7,24,9,0,115.0,315.0,1.1,18.0,394.0,289.04,221.98
2016,7,24,9,15,130.5,336.5,1.15,18.0,431.5,323.26,248.25
2016,7,24,9,30,146.0,358.0,1.2,18.0,469.0,359.51,275.87
2016,7,24,9,45,145.0,376.5,1.3,18.5,491.0,387.08,296.37
2016,7,24,10,0,144.0,395.0,1.4,19.0,513.0,414.63,316.56
2016,7,24,10,15,183.5,408.0,1.5,19.0,564.5,462.33,352.33
2016,7,24,10,30,223.0,421.0,1.6,19.0,616.0,513.79,390.47
2016,7,24,10,45,244.5,428.5,1.7,19.5,647.0,552.58,418.19
2016,7,24,11,0,266.0,436.0,1.8,20.0,678.0,592.67,446.61
2016,7,24,11,15,297.5,435.0,1.85,20.0,710.0,634.34,476.75
2016,7,24,11,30,329.0,434.0,1.9,20.0,742.0,677.42,507.61
2016,7,24,11,45,341.0,432.0,2.0,20.0,754.0,703.86,526.69
2016,7,24,12,0,353.0,430.0,2.1,20.0,766.0,729.71,545.43
2016,7,24,12,15,410.0,410.5,2.2,20.0,800.5,786.55,586.48
2016,7,24,12,30,467.0,391.0,2.3,20.0,835.0,838.65,623.83
2016,7,24,12,45,438.5,393.0,2.4,20.0,807.0,828.56,616.98
2016,7,24,13,0,410.0,395.0,2.5,20.0,779.0,815.33,608.49
2016,7,24,13,15,429.0,381.5,2.55,19.5,778.0,831.32,622.1
2016,7,24,13,30,448.0,368.0,2.6,19.0,777.0,845.17,634.12
2016,7,24,13,45,521.0,330.5,2.7,19.0,795.5,886.8,665.98
2016,7,24,14,0,594.0,293.0,2.8,19.0,814.0,924.99,695.23
2016,7,24,14,15,515.0,308.5,2.85,19.0,750.0,862.54,651.65
2016,7,24,14,30,436.0,324.0,2.9,19.0,686.0,798.46,606.99
2016,7,24,14,45,527.0,274.5,2.95,19.0,694.0,833.02,635.8
2016,7,24,15,0,618.0,225.0,3.0,19.0,702.0,867.16,663.35
2016,7,24,15,15,488.0,257.0,3.0,18.5,621.5,761.86,588.35
2016,7,24,15,30,358.0,289.0,3.0,18.0,541.0,650.49,507.76
2016,7,24,15,45,324.5,276.0,3.0,18.0,493.5,598.19,470.46
2016,7,24,16,0,291.0,263.0,3.0,18.0,446.0,546.47,432.59
2016,7,24,16,15,259.5,245.5,2.95,17.5,399.0,492.36,393.02
2016,7,24,16,30,228.0,228.0,2.9,17.0,352.0,425.53,342.96
2016,7,24,16,45,236.0,203.5,2.9,17.0,321.0,409.9,332.04
2016,7,24,17,0,244.0,179.0,2.9,17.0,290.0,378.73,308.54
2016,7,24,17,15,305.5,148.0,2.9,16.5,269.5,373.88,306.96
2016,7,24,17,30,367.0,117.0,2.9,16.0,249.0,374.25,308.37
2016,7,24,17,45,472.0,89.5,2.9,16.0,231.0,383.22,315.19
2016,7,24,18,0,577.0,62.0,2.9,16.0,213.0,384.99,313.84
2016,7,24,18,15,505.0,54.0,2.9,15.5,165.5,310.38,249.6
2016,7,24,18,30,433.0,46.0,2.9,15.0,118.0,242.84,189.88
2016,7,24,18,45,318.5,35.0,2.9,15.0,78.0,165.3,121.09
2016,7,24,19,0,204.0,24.0,2.9,15.0,38.0,96.58,40.67
2016,7,24,19,15,102.0,12.0,2.9,14.5,19.0,33.96,0.0
2016,7,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,82.5,9.5,2.0,12.0,14.0,8.64,0.0
2016,7,25,5,30,165.0,19.0,2.0,12.0,28.0,15.67,0.0
2016,7,25,5,45,291.0,30.5,2.0,12.5,66.0,24.78,14.77
2016,7,25,6,0,417.0,42.0,2.0,13.0,104.0,33.52,23.75
2016,7,25,6,15,495.0,49.5,1.9,13.5,151.0,38.34,28.49
2016,7,25,6,30,573.0,57.0,1.8,14.0,198.0,43.04,32.9
2016,7,25,6,45,286.5,63.0,1.75,14.5,133.5,45.44,35.07
2016,7,25,7,0,0.0,69.0,1.7,15.0,69.0,60.87,48.68
2016,7,25,7,15,0.0,89.0,1.65,15.0,89.0,77.44,63.18
2016,7,25,7,30,0.0,109.0,1.6,15.0,109.0,93.76,77.24
2016,7,25,7,45,4.5,141.5,1.55,15.5,144.0,119.59,94.66
2016,7,25,8,0,9.0,174.0,1.5,16.0,179.0,146.51,115.83
2016,7,25,8,15,13.0,194.0,1.5,16.0,202.0,164.94,130.09
2016,7,25,8,30,17.0,214.0,1.5,16.0,225.0,184.04,144.88
2016,7,25,8,45,33.0,250.0,1.5,16.5,272.5,213.1,166.83
2016,7,25,9,0,49.0,286.0,1.5,17.0,320.0,250.76,195.44
2016,7,25,9,15,45.5,299.5,1.5,17.0,332.5,266.4,207.45
2016,7,25,9,30,42.0,313.0,1.5,17.0,345.0,281.65,219.08
2016,7,25,9,45,35.5,315.5,1.55,17.5,343.5,286.22,222.04
2016,7,25,10,0,29.0,318.0,1.6,18.0,342.0,289.76,224.15
2016,7,25,10,15,25.0,315.5,1.6,18.0,337.0,289.7,223.85
2016,7,25,10,30,21.0,313.0,1.6,18.0,332.0,288.73,222.87
2016,7,25,10,45,28.5,344.0,1.65,18.0,370.5,324.73,250.19
2016,7,25,11,0,36.0,375.0,1.7,18.0,409.0,361.91,277.99
2016,7,25,11,15,36.0,381.0,1.75,18.0,415.0,372.03,285.32
2016,7,25,11,30,36.0,387.0,1.8,18.0,421.0,382.11,292.77
2016,7,25,11,45,42.0,402.0,1.85,18.5,442.0,405.65,309.79
2016,7,25,12,0,48.0,417.0,1.9,19.0,463.0,429.76,327.04
2016,7,25,12,15,52.5,424.0,1.9,19.0,474.5,445.33,338.44
2016,7,25,12,30,57.0,431.0,1.9,19.0,486.0,460.99,349.96
2016,7,25,12,45,75.5,442.5,1.95,19.0,514.0,494.62,375.14
2016,7,25,13,0,94.0,454.0,2.0,19.0,542.0,528.83,400.52
2016,7,25,13,15,102.5,449.5,2.05,19.0,544.5,537.22,407.1
2016,7,25,13,30,111.0,445.0,2.1,19.0,547.0,560.21,424.26
2016,7,25,13,45,93.0,425.5,2.15,19.0,509.5,510.47,388.49
2016,7,25,14,0,75.0,406.0,2.2,19.0,472.0,474.89,362.91
2016,7,25,14,15,87.0,398.0,2.2,18.5,472.5,480.91,369.19
2016,7,25,14,30,99.0,390.0,2.2,18.0,473.0,486.38,374.89
2016,7,25,14,45,78.5,362.5,2.25,18.0,426.5,438.24,339.36
2016,7,25,15,0,58.0,335.0,2.3,18.0,380.0,390.05,303.52
2016,7,25,15,15,46.5,306.0,2.25,18.0,341.0,348.99,272.76
2016,7,25,15,30,35.0,277.0,2.2,18.0,302.0,308.03,241.66
2016,7,25,15,45,31.0,256.0,2.2,18.0,277.0,282.75,222.7
2016,7,25,16,0,27.0,235.0,2.2,18.0,252.0,257.49,203.49
2016,7,25,16,15,23.0,213.5,2.2,17.5,227.5,219.33,174.19
2016,7,25,16,30,19.0,192.0,2.2,17.0,203.0,194.89,155.42
2016,7,25,16,45,12.0,169.5,2.2,17.0,176.5,167.37,133.44
2016,7,25,17,0,5.0,147.0,2.2,17.0,150.0,140.37,111.61
2016,7,25,17,15,2.5,125.5,2.15,16.5,127.0,117.96,93.6
2016,7,25,17,30,0.0,104.0,2.1,16.0,104.0,95.74,75.43
2016,7,25,17,45,0.0,87.0,2.05,16.0,87.0,79.79,62.13
2016,7,25,18,0,0.0,70.0,2.0,16.0,70.0,63.79,48.56
2016,7,25,18,15,235.5,56.5,1.85,15.5,94.5,185.93,149.72
2016,7,25,18,30,471.0,43.0,1.7,15.0,119.0,254.85,198.48
2016,7,25,18,45,356.5,33.0,1.55,15.0,78.5,176.3,128.07
2016,7,25,19,0,242.0,23.0,1.4,15.0,38.0,105.87,39.31
2016,7,25,19,15,121.0,11.5,1.4,15.0,19.0,37.77,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,96.5,9.0,1.0,14.0,13.5,8.19,0.0
2016,7,26,5,30,193.0,18.0,0.9,14.0,27.0,14.84,0.0
2016,7,26,5,45,315.5,28.5,0.85,14.5,65.0,23.07,13.09
2016,7,26,6,0,438.0,39.0,0.8,15.0,103.0,30.99,21.35
2016,7,26,6,15,514.5,46.5,0.75,15.0,150.5,35.94,26.21
2016,7,26,6,30,591.0,54.0,0.7,15.0,198.0,40.76,30.76
2016,7,26,6,45,306.5,87.5,0.7,15.5,163.5,63.18,50.65
2016,7,26,7,0,22.0,121.0,0.7,16.0,129.0,100.18,82.86
2016,7,26,7,15,108.0,148.0,0.7,16.5,194.0,110.95,91.74
2016,7,26,7,30,194.0,175.0,0.7,17.0,259.0,128.83,106.56
2016,7,26,7,45,183.5,199.5,0.7,17.5,287.0,149.5,115.11
2016,7,26,8,0,173.0,224.0,0.7,18.0,315.0,181.13,135.81
2016,7,26,8,15,195.0,245.0,0.65,18.0,357.0,214.65,159.81
2016,7,26,8,30,217.0,266.0,0.6,18.0,399.0,251.13,187.36
2016,7,26,8,45,238.0,285.0,0.6,18.5,441.0,288.83,216.16
2016,7,26,9,0,259.0,304.0,0.6,19.0,483.0,324.23,243.27
2016,7,26,9,15,240.5,328.0,0.65,19.5,501.5,355.97,268.19
2016,7,26,9,30,222.0,352.0,0.7,20.0,520.0,389.22,293.38
2016,7,26,9,45,248.0,365.0,0.8,20.5,561.5,427.66,321.89
2016,7,26,10,0,274.0,378.0,0.9,21.0,603.0,472.1,354.35
2016,7,26,10,15,285.0,390.5,0.95,21.0,631.5,509.45,381.57
2016,7,26,10,30,296.0,403.0,1.0,21.0,660.0,547.52,409.0
2016,7,26,10,45,328.0,403.5,1.1,21.0,695.0,590.76,440.49
2016,7,26,11,0,360.0,404.0,1.2,21.0,730.0,635.89,472.99
2016,7,26,11,15,341.5,419.5,1.3,21.0,733.0,656.14,487.06
2016,7,26,11,30,323.0,435.0,1.4,21.0,736.0,674.3,499.75
2016,7,26,11,45,352.5,423.5,1.5,21.5,755.5,706.9,522.62
2016,7,26,12,0,382.0,412.0,1.6,22.0,775.0,739.67,545.3
2016,7,26,12,15,425.5,400.5,1.7,22.0,804.5,792.84,582.7
2016,7,26,12,30,469.0,389.0,1.8,22.0,834.0,839.9,615.69
2016,7,26,12,45,444.0,389.5,1.9,22.0,808.0,831.78,610.57
2016,7,26,13,0,419.0,390.0,2.0,22.0,782.0,820.59,603.89
2016,7,26,13,15,391.0,397.5,2.05,21.5,758.5,798.99,590.91
2016,7,26,13,30,363.0,405.0,2.1,21.0,735.0,786.19,583.61
2016,7,26,13,45,325.5,407.5,2.2,21.0,698.5,756.71,563.91
2016,7,26,14,0,288.0,410.0,2.3,21.0,662.0,725.51,542.88
2016,7,26,14,15,273.5,398.5,2.3,21.0,632.0,701.28,526.76
2016,7,26,14,30,259.0,387.0,2.3,21.0,602.0,675.66,509.53
2016,7,26,14,45,243.0,372.5,2.35,21.0,567.0,644.2,488.34
2016,7,26,15,0,227.0,358.0,2.4,21.0,532.0,595.19,454.64
2016,7,26,15,15,240.5,335.0,2.4,20.5,511.0,597.35,458.7
2016,7,26,15,30,254.0,312.0,2.4,20.0,490.0,580.96,449.29
2016,7,26,15,45,279.0,285.5,2.45,20.0,469.0,568.96,442.82
2016,7,26,16,0,304.0,259.0,2.5,20.0,448.0,554.11,434.13
2016,7,26,16,15,274.5,241.5,2.45,19.5,402.0,501.14,395.86
2016,7,26,16,30,245.0,224.0,2.4,19.0,356.0,449.2,357.79
2016,7,26,16,45,207.5,204.0,2.4,19.0,308.0,376.51,302.31
2016,7,26,17,0,170.0,184.0,2.4,19.0,260.0,320.29,258.41
2016,7,26,17,15,159.0,163.5,2.3,18.5,227.5,283.91,230.25
2016,7,26,17,30,148.0,143.0,2.2,18.0,195.0,248.11,201.79
2016,7,26,17,45,364.0,101.5,2.15,18.0,202.5,336.57,274.4
2016,7,26,18,0,580.0,60.0,2.1,18.0,210.0,384.4,309.85
2016,7,26,18,15,508.0,52.0,1.95,17.5,162.0,309.6,245.78
2016,7,26,18,30,436.0,44.0,1.8,17.0,114.0,241.93,186.55
2016,7,26,18,45,323.0,33.0,1.65,16.5,74.5,164.83,118.56
2016,7,26,19,0,210.0,22.0,1.5,16.0,35.0,95.25,28.81
2016,7,26,19,15,105.0,11.0,1.45,16.0,17.5,33.67,0.0
2016,7,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,48.0,7.5,1.5,14.0,10.0,6.82,0.0
2016,7,27,5,30,96.0,15.0,1.5,14.0,20.0,11.8,0.0
2016,7,27,5,45,197.5,30.0,1.5,14.5,54.0,23.4,13.14
2016,7,27,6,0,299.0,45.0,1.5,15.0,88.0,34.69,24.48
2016,7,27,6,15,373.0,56.5,1.4,15.0,131.5,42.91,32.3
2016,7,27,6,30,447.0,68.0,1.3,15.0,175.0,52.0,40.68
2016,7,27,6,45,247.5,97.5,1.2,15.5,159.0,73.75,59.94
2016,7,27,7,0,48.0,127.0,1.1,16.0,143.0,100.32,83.01
2016,7,27,7,15,31.5,139.0,1.1,16.0,150.5,109.71,90.95
2016,7,27,7,30,15.0,151.0,1.1,16.0,158.0,124.62,103.52
2016,7,27,7,45,24.5,175.5,1.15,16.5,188.0,144.43,114.18
2016,7,27,8,0,34.0,200.0,1.2,17.0,218.0,160.0,125.16
2016,7,27,8,15,43.0,224.5,1.2,17.5,249.5,184.33,143.37
2016,7,27,8,30,52.0,249.0,1.2,18.0,281.0,210.23,162.87
2016,7,27,8,45,71.5,278.0,1.25,18.5,325.0,243.72,188.0
2016,7,27,9,0,91.0,307.0,1.3,19.0,369.0,280.13,215.33
2016,7,27,9,15,76.0,319.0,1.35,19.0,373.0,293.16,225.66
2016,7,27,9,30,61.0,331.0,1.4,19.0,377.0,304.3,234.33
2016,7,27,9,45,58.0,344.0,1.45,19.5,389.5,320.5,246.11
2016,7,27,10,0,55.0,357.0,1.5,20.0,402.0,336.38,257.44
2016,7,27,10,15,69.0,381.5,1.55,20.0,440.0,371.89,283.94
2016,7,27,10,30,83.0,406.0,1.6,20.0,478.0,409.22,311.49
2016,7,27,10,45,106.0,425.5,1.65,20.0,520.0,450.29,341.77
2016,7,27,11,0,129.0,445.0,1.7,20.0,562.0,496.62,375.57
2016,7,27,11,15,150.0,455.0,1.75,20.0,593.0,533.18,402.09
2016,7,27,11,30,171.0,465.0,1.8,20.0,624.0,571.12,429.5
2016,7,27,11,45,153.5,468.5,1.85,20.5,612.0,571.06,428.15
2016,7,27,12,0,136.0,472.0,1.9,21.0,600.0,569.27,425.83
2016,7,27,12,15,134.5,472.0,1.95,20.5,599.0,577.24,432.55
2016,7,27,12,30,133.0,472.0,2.0,20.0,598.0,584.4,438.68
2016,7,27,12,45,128.0,467.0,2.1,20.0,588.0,582.42,437.72
2016,7,27,13,0,123.0,462.0,2.2,20.0,578.0,579.34,436.07
2016,7,27,13,15,125.0,455.0,2.25,20.0,570.5,580.17,437.29
2016,7,27,13,30,127.0,448.0,2.3,20.0,563.0,580.13,437.93
2016,7,27,13,45,114.5,433.5,2.4,20.0,535.5,556.88,421.77
2016,7,27,14,0,102.0,419.0,2.5,20.0,508.0,516.37,393.25
2016,7,27,14,15,119.5,408.0,2.5,19.5,509.0,541.35,413.47
2016,7,27,14,30,137.0,397.0,2.5,19.0,510.0,549.12,421.03
2016,7,27,14,45,135.5,379.0,2.55,19.0,487.0,529.51,407.62
2016,7,27,15,0,134.0,361.0,2.6,19.0,464.0,509.09,393.7
2016,7,27,15,15,124.5,340.0,2.55,18.5,431.5,477.04,371.27
2016,7,27,15,30,115.0,319.0,2.5,18.0,399.0,444.66,348.36
2016,7,27,15,45,104.5,295.5,2.5,18.0,365.0,392.83,309.92
2016,7,27,16,0,94.0,272.0,2.5,18.0,331.0,357.13,283.25
2016,7,27,16,15,72.5,243.5,2.5,18.0,287.0,306.85,244.43
2016,7,27,16,30,51.0,215.0,2.5,18.0,243.0,257.71,205.91
2016,7,27,16,45,43.0,192.0,2.5,18.0,213.5,226.38,181.42
2016,7,27,17,0,35.0,169.0,2.5,18.0,184.0,195.51,156.89
2016,7,27,17,15,30.5,148.5,2.45,17.5,160.5,170.38,137.01
2016,7,27,17,30,26.0,128.0,2.4,17.0,137.0,145.53,116.96
2016,7,27,17,45,287.5,93.0,2.35,17.0,167.5,283.8,233.2
2016,7,27,18,0,549.0,58.0,2.3,17.0,198.0,366.28,297.27
2016,7,27,18,15,478.0,50.0,2.3,16.5,152.5,293.66,234.55
2016,7,27,18,30,407.0,42.0,2.3,16.0,107.0,228.17,176.82
2016,7,27,18,45,301.5,31.0,2.3,15.5,69.5,155.41,111.71
2016,7,27,19,0,196.0,20.0,2.3,15.0,32.0,88.77,19.63
2016,7,27,19,15,98.0,10.0,2.3,15.0,16.0,31.15,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,11.5,1.7,13.0,11.5,10.46,0.0
2016,7,28,5,30,0.0,23.0,1.7,13.0,23.0,19.09,0.0
2016,7,28,5,45,203.5,30.0,1.7,13.5,58.5,23.44,13.0
2016,7,28,6,0,407.0,37.0,1.7,14.0,94.0,29.31,19.88
2016,7,28,6,15,482.0,44.5,1.65,14.0,139.5,34.3,24.8
2016,7,28,6,30,557.0,52.0,1.6,14.0,185.0,39.14,29.4
2016,7,28,6,45,278.5,81.0,1.6,14.5,147.5,58.46,46.65
2016,7,28,7,0,0.0,110.0,1.6,15.0,110.0,92.09,76.2
2016,7,28,7,15,0.0,122.5,1.55,15.0,122.5,102.62,85.21
2016,7,28,7,30,0.0,135.0,1.5,15.0,135.0,113.05,94.02
2016,7,28,7,45,108.5,176.5,1.45,15.5,233.0,133.3,104.37
2016,7,28,8,0,217.0,218.0,1.4,16.0,331.0,181.02,135.69
2016,7,28,8,15,124.0,225.0,1.4,16.0,291.0,190.71,145.83
2016,7,28,8,30,31.0,232.0,1.4,16.0,251.0,193.84,152.05
2016,7,28,8,45,46.0,262.5,1.4,16.5,293.0,225.67,176.29
2016,7,28,9,0,61.0,293.0,1.4,17.0,335.0,259.94,202.22
2016,7,28,9,15,59.5,310.0,1.45,17.0,353.0,279.96,217.71
2016,7,28,9,30,58.0,327.0,1.5,17.0,371.0,299.92,233.04
2016,7,28,9,45,51.0,335.0,1.6,17.5,375.0,309.89,240.22
2016,7,28,10,0,44.0,343.0,1.7,18.0,379.0,318.93,246.57
2016,7,28,10,15,52.5,366.0,1.75,18.0,410.0,349.09,269.33
2016,7,28,10,30,61.0,389.0,1.8,18.0,441.0,380.5,292.8
2016,7,28,10,45,78.0,411.5,1.9,18.0,481.0,418.67,321.43
2016,7,28,11,0,95.0,434.0,2.0,18.0,521.0,458.72,351.25
2016,7,28,11,15,92.5,441.0,2.05,18.0,526.5,471.17,360.14
2016,7,28,11,30,90.0,448.0,2.1,18.0,532.0,483.22,368.88
2016,7,28,11,45,95.5,446.0,2.2,18.5,536.0,493.36,375.98
2016,7,28,12,0,101.0,444.0,2.3,19.0,540.0,503.33,382.98
2016,7,28,12,15,115.5,457.0,2.35,18.5,567.0,545.82,414.93
2016,7,28,12,30,130.0,470.0,2.4,18.0,594.0,580.04,440.72
2016,7,28,12,45,169.5,466.5,2.45,18.0,626.0,622.37,472.43
2016,7,28,13,0,209.0,463.0,2.5,18.0,658.0,665.1,504.2
2016,7,28,13,15,227.0,452.0,2.5,18.0,661.0,678.83,514.61
2016,7,28,13,30,245.0,441.0,2.5,18.0,664.0,706.24,534.69
2016,7,28,13,45,240.0,430.5,2.55,18.0,645.0,695.82,527.89
2016,7,28,14,0,235.0,420.0,2.6,18.0,626.0,667.87,509.22
2016,7,28,14,15,230.5,406.0,2.6,18.0,602.0,650.88,497.98
2016,7,28,14,30,226.0,392.0,2.6,18.0,578.0,632.67,485.78
2016,7,28,14,45,202.5,376.5,2.65,18.0,538.0,593.06,457.67
2016,7,28,15,0,179.0,361.0,2.7,18.0,498.0,553.03,429.04
2016,7,28,15,15,185.0,340.0,2.65,17.5,475.5,534.76,417.69
2016,7,28,15,30,191.0,319.0,2.6,17.0,453.0,515.26,405.18
2016,7,28,15,45,142.5,295.0,2.6,17.0,391.5,442.28,349.86
2016,7,28,16,0,94.0,271.0,2.6,17.0,330.0,356.34,283.7
2016,7,28,16,15,92.5,248.5,2.6,16.5,303.0,329.49,264.39
2016,7,28,16,30,91.0,226.0,2.6,16.0,276.0,302.34,244.27
2016,7,28,16,45,54.0,191.5,2.6,16.0,220.0,234.39,189.57
2016,7,28,17,0,17.0,157.0,2.6,16.0,164.0,159.74,128.34
2016,7,28,17,15,12.5,138.0,2.55,16.0,143.0,138.1,110.81
2016,7,28,17,30,8.0,119.0,2.5,16.0,122.0,116.83,93.24
2016,7,28,17,45,4.0,100.0,2.5,16.0,101.5,96.22,75.98
2016,7,28,18,0,0.0,81.0,2.5,16.0,81.0,75.94,58.75
2016,7,28,18,15,201.5,61.0,2.45,15.5,92.5,166.91,134.01
2016,7,28,18,30,403.0,41.0,2.4,15.0,104.0,225.46,175.56
2016,7,28,18,45,293.5,30.0,2.4,15.0,67.0,151.63,108.45
2016,7,28,19,0,184.0,19.0,2.4,15.0,30.0,83.77,9.84
2016,7,28,19,15,92.0,9.5,2.4,14.5,15.0,29.31,0.0
2016,7,28,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,62.0,7.5,1.75,13.0,10.0,6.82,0.0
2016,7,29,5,30,124.0,15.0,1.8,13.0,20.0,13.64,0.0
2016,7,29,5,45,234.0,27.0,1.85,13.5,53.5,21.83,11.46
2016,7,29,6,0,344.0,39.0,1.9,14.0,87.0,31.04,21.33
2016,7,29,6,15,420.0,48.0,1.85,14.0,130.5,37.16,27.31
2016,7,29,6,30,496.0,57.0,1.8,14.0,174.0,43.07,32.88
2016,7,29,6,45,248.0,74.0,1.75,14.5,132.5,53.31,42.06
2016,7,29,7,0,0.0,91.0,1.7,15.0,91.0,77.99,63.81
2016,7,29,7,15,19.5,127.0,1.65,15.0,135.5,105.92,88.14
2016,7,29,7,30,39.0,163.0,1.6,15.0,180.0,126.37,105.58
2016,7,29,7,45,30.5,175.5,1.6,15.5,189.5,137.21,108.77
2016,7,29,8,0,22.0,188.0,1.6,16.0,199.0,157.63,124.43
2016,7,29,8,15,60.0,226.0,1.6,16.0,261.0,187.75,146.47
2016,7,29,8,30,98.0,264.0,1.6,16.0,323.0,230.15,178.46
2016,7,29,8,45,87.5,282.0,1.65,16.5,338.5,250.87,194.92
2016,7,29,9,0,77.0,300.0,1.7,17.0,354.0,270.4,210.27
2016,7,29,9,15,78.0,320.0,1.75,17.0,376.5,294.78,229.28
2016,7,29,9,30,79.0,340.0,1.8,17.0,399.0,319.47,248.33
2016,7,29,9,45,193.0,354.0,1.85,17.5,508.5,394.47,305.03
2016,7,29,10,0,307.0,368.0,1.9,18.0,618.0,483.26,371.44
2016,7,29,10,15,251.5,394.5,1.95,18.0,604.0,493.28,378.5
2016,7,29,10,30,196.0,421.0,2.0,18.0,590.0,497.35,381.04
2016,7,29,10,45,271.5,415.5,2.05,18.0,656.5,562.41,430.07
2016,7,29,11,0,347.0,410.0,2.1,18.0,723.0,632.73,481.95
2016,7,29,11,15,355.0,412.0,2.15,18.0,737.5,661.53,502.55
2016,7,29,11,30,363.0,414.0,2.2,18.0,752.0,689.83,522.94
2016,7,29,11,45,269.5,443.0,2.25,18.0,695.5,654.97,496.16
2016,7,29,12,0,176.0,472.0,2.3,18.0,639.0,605.82,459.17
2016,7,29,12,15,203.0,469.5,2.35,18.0,661.5,638.76,484.09
2016,7,29,12,30,230.0,467.0,2.4,18.0,684.0,672.02,508.57
2016,7,29,12,45,254.5,457.5,2.45,18.0,696.0,707.78,534.59
2016,7,29,13,0,279.0,448.0,2.5,18.0,708.0,732.19,552.75
2016,7,29,13,15,313.5,429.5,2.5,18.0,718.0,756.36,570.99
2016,7,29,13,30,348.0,411.0,2.5,18.0,728.0,779.15,588.27
2016,7,29,13,45,261.0,419.0,2.55,18.0,653.5,705.56,535.06
2016,7,29,14,0,174.0,427.0,2.6,18.0,579.0,614.39,468.98
2016,7,29,14,15,189.5,410.5,2.6,18.0,571.0,615.08,471.38
2016,7,29,14,30,205.0,394.0,2.6,18.0,563.0,614.43,472.26
2016,7,29,14,45,212.5,375.0,2.6,18.0,543.5,601.74,464.29
2016,7,29,15,0,220.0,356.0,2.6,18.0,524.0,587.65,455.39
2016,7,29,15,15,167.0,336.5,2.6,17.5,460.0,514.29,401.68
2016,7,29,15,30,114.0,317.0,2.6,17.0,396.0,442.33,348.01
2016,7,29,15,45,104.5,294.0,2.6,17.0,363.0,391.87,310.63
2016,7,29,16,0,95.0,271.0,2.6,17.0,330.0,357.56,284.93
2016,7,29,16,15,63.0,236.5,2.55,17.0,274.5,291.65,233.25
2016,7,29,16,30,31.0,202.0,2.5,17.0,219.0,227.7,182.21
2016,7,29,16,45,18.0,173.5,2.45,17.0,183.0,176.62,141.24
2016,7,29,17,0,5.0,145.0,2.4,17.0,147.0,138.8,110.42
2016,7,29,17,15,2.5,127.5,2.4,16.5,128.5,120.53,95.82
2016,7,29,17,30,0.0,110.0,2.4,16.0,110.0,102.48,81.11
2016,7,29,17,45,295.0,80.5,2.4,16.0,154.5,273.59,226.2
2016,7,29,18,0,590.0,51.0,2.4,16.0,199.0,378.81,308.54
2016,7,29,18,15,519.5,44.5,2.35,15.5,152.5,306.06,244.95
2016,7,29,18,30,449.0,38.0,2.3,15.0,106.0,240.38,186.3
2016,7,29,18,45,334.5,28.0,2.3,15.0,68.0,163.41,115.9
2016,7,29,19,0,220.0,18.0,2.3,15.0,30.0,92.31,0.0
2016,7,29,19,15,110.0,9.0,2.3,14.5,15.0,32.85,0.0
2016,7,29,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,88.5,7.0,1.5,13.0,10.5,6.37,0.0
2016,7,30,5,30,177.0,14.0,1.5,13.0,21.0,12.73,0.0
2016,7,30,5,45,302.5,24.5,1.55,13.5,57.0,19.74,9.56
2016,7,30,6,0,428.0,35.0,1.6,14.0,93.0,27.77,18.47
2016,7,30,6,15,504.5,42.0,1.6,14.0,139.0,32.42,23.11
2016,7,30,6,30,581.0,49.0,1.6,14.0,185.0,36.97,27.44
2016,7,30,6,45,290.5,71.5,1.65,14.5,139.5,51.78,40.71
2016,7,30,7,0,0.0,94.0,1.7,15.0,94.0,80.2,65.77
2016,7,30,7,15,0.0,107.0,1.65,15.0,107.0,91.1,75.18
2016,7,30,7,30,0.0,120.0,1.6,15.0,120.0,101.91,84.38
2016,7,30,7,45,3.0,142.5,1.6,15.5,144.5,120.01,95.09
2016,7,30,8,0,6.0,165.0,1.6,16.0,169.0,139.28,110.16
2016,7,30,8,15,15.5,194.0,1.65,16.0,204.0,165.07,130.25
2016,7,30,8,30,25.0,223.0,1.7,16.0,239.0,192.4,151.45
2016,7,30,8,45,30.0,246.0,1.75,16.5,266.5,209.33,164.17
2016,7,30,9,0,35.0,269.0,1.8,17.0,294.0,233.54,182.65
2016,7,30,9,15,49.5,299.5,1.9,17.0,336.0,268.17,209.38
2016,7,30,9,30,64.0,330.0,2.0,17.0,378.0,305.09,237.77
2016,7,30,9,45,130.0,359.5,2.1,17.5,463.0,367.23,284.85
2016,7,30,10,0,196.0,389.0,2.2,18.0,548.0,439.98,339.47
2016,7,30,10,15,183.0,405.5,2.25,18.0,558.5,461.37,355.28
2016,7,30,10,30,170.0,422.0,2.3,18.0,569.0,481.37,370.02
2016,7,30,10,45,116.0,416.5,2.4,18.0,518.0,452.39,347.9
2016,7,30,11,0,62.0,411.0,2.5,18.0,467.0,414.13,318.55
2016,7,30,11,15,84.0,432.0,2.55,18.0,509.5,456.86,350.99
2016,7,30,11,30,106.0,453.0,2.6,18.0,552.0,501.62,384.28
2016,7,30,11,45,98.5,454.0,2.65,18.0,546.5,504.01,385.69
2016,7,30,12,0,91.0,455.0,2.7,18.0,541.0,505.46,386.65
2016,7,30,12,15,61.5,418.5,2.7,18.0,476.5,449.57,344.83
2016,7,30,12,30,32.0,382.0,2.7,18.0,412.0,390.93,300.6
2016,7,30,12,45,42.5,399.0,2.75,18.0,439.0,421.17,323.96
2016,7,30,13,0,53.0,416.0,2.8,18.0,466.0,452.0,347.29
2016,7,30,13,15,47.5,401.5,2.75,18.0,446.0,435.41,334.82
2016,7,30,13,30,42.0,387.0,2.7,18.0,426.0,418.13,322.04
2016,7,30,13,45,49.0,386.5,2.7,18.0,430.5,427.33,329.58
2016,7,30,14,0,56.0,386.0,2.7,18.0,435.0,436.39,336.93
2016,7,30,14,15,57.5,374.5,2.65,17.5,423.5,428.08,331.76
2016,7,30,14,30,59.0,363.0,2.6,17.0,412.0,419.38,326.4
2016,7,30,14,45,57.5,346.0,2.6,17.0,392.0,401.43,313.45
2016,7,30,15,0,56.0,329.0,2.6,17.0,372.0,383.14,300.22
2016,7,30,15,15,37.0,286.5,2.55,17.0,314.5,320.22,251.94
2016,7,30,15,30,18.0,244.0,2.5,17.0,257.0,244.11,192.58
2016,7,30,15,45,12.0,215.0,2.5,17.0,223.5,210.33,166.28
2016,7,30,16,0,6.0,186.0,2.5,17.0,190.0,176.85,139.78
2016,7,30,16,15,3.5,172.0,2.5,16.5,174.5,161.61,128.1
2016,7,30,16,30,1.0,158.0,2.5,16.0,159.0,146.55,116.39
2016,7,30,16,45,0.5,143.5,2.5,16.0,144.0,132.7,105.41
2016,7,30,17,0,0.0,129.0,2.5,16.0,129.0,118.91,94.35
2016,7,30,17,15,0.0,112.5,2.5,15.5,112.5,103.47,81.94
2016,7,30,17,30,0.0,96.0,2.5,15.0,96.0,88.01,69.29
2016,7,30,17,45,315.0,72.0,2.55,15.0,150.0,274.66,228.36
2016,7,30,18,0,630.0,48.0,2.6,15.0,204.0,393.42,321.64
2016,7,30,18,15,560.0,41.5,2.55,14.5,156.5,318.45,255.67
2016,7,30,18,30,490.0,35.0,2.5,14.0,109.0,250.27,194.29
2016,7,30,18,45,372.5,26.0,2.5,14.0,69.5,174.02,122.74
2016,7,30,19,0,255.0,17.0,2.5,14.0,30.0,100.5,0.0
2016,7,30,19,15,127.5,8.5,2.45,14.0,15.0,36.27,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
