Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,90.5,7.0,1.7,12.5,10.0,6.37,0.0
2016,7,31,5,30,181.0,14.0,1.8,13.0,20.0,12.73,0.0
2016,7,31,5,45,310.0,24.0,1.9,13.5,56.0,19.38,8.96
2016,7,31,6,0,439.0,34.0,2.0,14.0,92.0,27.0,17.75
2016,7,31,6,15,515.5,41.0,2.0,14.0,138.5,31.69,22.44
2016,7,31,6,30,592.0,48.0,2.0,14.0,185.0,39.59,29.76
2016,7,31,6,45,296.0,66.5,2.0,14.5,135.0,48.26,37.56
2016,7,31,7,0,0.0,85.0,2.0,15.0,85.0,73.31,59.7
2016,7,31,7,15,0.0,99.0,1.9,15.0,99.0,85.0,69.85
2016,7,31,7,30,0.0,113.0,1.8,15.0,113.0,96.59,79.78
2016,7,31,7,45,5.0,142.5,1.75,15.0,145.5,120.0,95.29
2016,7,31,8,0,10.0,172.0,1.7,15.0,178.0,144.77,114.97
2016,7,31,8,15,13.5,191.5,1.65,15.0,199.5,162.84,129.03
2016,7,31,8,30,17.0,211.0,1.6,15.0,221.0,181.52,143.57
2016,7,31,8,45,14.0,214.5,1.6,15.5,223.5,186.49,147.04
2016,7,31,9,0,11.0,218.0,1.6,16.0,226.0,190.76,149.96
2016,7,31,9,15,17.5,249.0,1.6,16.0,262.0,220.64,173.24
2016,7,31,9,30,24.0,280.0,1.6,16.0,298.0,251.62,197.14
2016,7,31,9,45,21.5,282.0,1.65,16.5,299.0,255.11,199.19
2016,7,31,10,0,19.0,284.0,1.7,17.0,300.0,258.08,200.92
2016,7,31,10,15,31.0,324.5,1.75,17.0,351.0,301.58,234.34
2016,7,31,10,30,43.0,365.0,1.8,17.0,402.0,348.68,270.0
2016,7,31,10,45,42.5,374.0,1.85,17.5,411.5,361.63,278.91
2016,7,31,11,0,42.0,383.0,1.9,18.0,421.0,374.53,287.9
2016,7,31,11,15,55.0,406.5,1.95,18.0,457.5,411.18,315.39
2016,7,31,11,30,68.0,430.0,2.0,18.0,494.0,449.29,343.64
2016,7,31,11,45,65.5,431.5,2.05,18.0,493.0,454.78,347.47
2016,7,31,12,0,63.0,433.0,2.1,18.0,492.0,459.8,351.17
2016,7,31,12,15,101.0,451.0,2.15,18.0,546.0,517.64,394.68
2016,7,31,12,30,139.0,469.0,2.2,18.0,600.0,588.91,446.88
2016,7,31,12,45,139.0,465.5,2.25,18.0,595.5,593.33,449.96
2016,7,31,13,0,139.0,462.0,2.3,18.0,591.0,596.84,452.92
2016,7,31,13,15,123.5,451.0,2.35,17.5,564.0,576.4,439.15
2016,7,31,13,30,108.0,440.0,2.4,17.0,537.0,539.24,413.38
2016,7,31,13,45,94.0,422.5,2.45,17.0,505.5,510.47,392.76
2016,7,31,14,0,80.0,405.0,2.5,17.0,474.0,480.9,371.3
2016,7,31,14,15,97.0,397.5,2.55,17.0,479.0,492.54,381.39
2016,7,31,14,30,114.0,390.0,2.6,17.0,484.0,520.51,403.22
2016,7,31,14,45,91.0,363.5,2.65,17.0,436.5,453.69,353.63
2016,7,31,15,0,68.0,337.0,2.7,17.0,389.0,403.81,316.32
2016,7,31,15,15,84.0,324.5,2.75,16.5,385.0,406.62,320.7
2016,7,31,15,30,100.0,312.0,2.8,16.0,381.0,408.45,324.12
2016,7,31,15,45,93.5,289.0,2.85,16.0,350.5,377.11,300.67
2016,7,31,16,0,87.0,266.0,2.9,16.0,320.0,345.68,277.01
2016,7,31,16,15,86.0,244.0,2.9,15.5,293.5,319.99,258.19
2016,7,31,16,30,85.0,222.0,2.9,15.0,267.0,294.0,238.8
2016,7,31,16,45,61.5,194.0,2.9,15.0,225.0,243.83,198.44
2016,7,31,17,0,38.0,166.0,2.9,15.0,183.0,195.32,158.83
2016,7,31,17,15,34.5,146.0,2.85,14.5,160.0,171.26,139.61
2016,7,31,17,30,31.0,126.0,2.8,14.0,137.0,147.41,120.09
2016,7,31,17,45,319.5,88.0,2.75,14.0,168.0,296.71,246.97
2016,7,31,18,0,608.0,50.0,2.7,14.0,199.0,384.36,315.48
2016,7,31,18,15,535.5,43.0,2.6,13.5,152.0,311.44,250.93
2016,7,31,18,30,463.0,36.0,2.5,13.0,105.0,243.52,189.56
2016,7,31,18,45,343.5,26.5,2.45,13.0,66.5,164.8,115.36
2016,7,31,19,0,224.0,17.0,2.4,13.0,28.0,91.15,0.0
2016,7,31,19,15,112.0,8.5,2.3,13.0,14.0,32.75,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,69.5,7.0,1.75,13.0,9.0,0.0,0.0
2016,8,1,5,30,139.0,14.0,1.8,13.0,18.0,12.73,0.0
2016,8,1,5,45,269.5,25.0,1.9,13.5,53.0,20.32,9.28
2016,8,1,6,0,400.0,36.0,2.0,14.0,88.0,28.77,19.23
2016,8,1,6,15,479.5,43.5,2.0,14.0,133.5,33.77,24.24
2016,8,1,6,30,559.0,51.0,2.0,14.0,179.0,38.64,28.9
2016,8,1,6,45,279.5,57.5,2.05,14.5,121.5,41.76,31.77
2016,8,1,7,0,0.0,64.0,2.1,15.0,64.0,56.56,44.88
2016,8,1,7,15,0.0,83.5,2.05,15.0,83.5,72.89,59.23
2016,8,1,7,30,0.0,103.0,2.0,15.0,103.0,88.89,73.08
2016,8,1,7,45,0.0,120.0,1.95,15.0,120.0,102.89,81.19
2016,8,1,8,0,0.0,137.0,1.9,15.0,137.0,117.34,92.86
2016,8,1,8,15,3.0,161.0,1.85,15.0,163.0,137.86,109.25
2016,8,1,8,30,6.0,185.0,1.8,15.0,189.0,159.0,125.96
2016,8,1,8,45,11.0,208.5,1.8,15.5,216.0,180.91,142.84
2016,8,1,9,0,16.0,232.0,1.8,16.0,243.0,203.67,160.27
2016,8,1,9,15,25.0,264.5,1.85,16.0,282.5,236.12,185.49
2016,8,1,9,30,34.0,297.0,1.9,16.0,322.0,265.95,208.51
2016,8,1,9,45,55.5,333.5,1.95,16.5,377.0,311.37,243.03
2016,8,1,10,0,77.0,370.0,2.0,17.0,432.0,359.9,279.48
2016,8,1,10,15,83.5,388.0,2.05,17.0,458.0,386.95,299.76
2016,8,1,10,30,90.0,406.0,2.1,17.0,484.0,414.81,320.63
2016,8,1,10,45,125.5,425.0,2.15,17.5,536.0,467.0,359.31
2016,8,1,11,0,161.0,444.0,2.2,18.0,588.0,521.46,399.01
2016,8,1,11,15,217.5,444.0,2.25,18.0,643.0,578.63,441.61
2016,8,1,11,30,274.0,444.0,2.3,18.0,698.0,645.06,490.26
2016,8,1,11,45,276.0,448.0,2.35,18.0,705.5,666.89,505.61
2016,8,1,12,0,278.0,452.0,2.4,18.0,713.0,687.86,520.62
2016,8,1,12,15,235.0,460.5,2.45,18.0,681.0,661.07,500.88
2016,8,1,12,30,192.0,469.0,2.5,18.0,649.0,639.53,484.88
2016,8,1,12,45,203.0,464.0,2.55,18.0,653.0,654.17,496.26
2016,8,1,13,0,214.0,459.0,2.6,18.0,657.0,668.01,506.86
2016,8,1,13,15,262.0,439.5,2.65,17.5,679.0,717.16,544.53
2016,8,1,13,30,310.0,420.0,2.7,17.0,701.0,752.19,572.17
2016,8,1,13,45,278.0,417.0,2.75,17.0,664.0,722.39,550.86
2016,8,1,14,0,246.0,414.0,2.8,17.0,627.0,690.96,528.71
2016,8,1,14,15,235.0,401.0,2.8,17.0,599.5,652.11,501.85
2016,8,1,14,30,224.0,388.0,2.8,17.0,572.0,628.39,485.51
2016,8,1,14,45,218.5,370.5,2.85,17.0,543.5,604.22,469.09
2016,8,1,15,0,213.0,353.0,2.9,17.0,515.0,579.04,451.79
2016,8,1,15,15,175.5,334.5,2.95,16.5,463.0,521.5,410.04
2016,8,1,15,30,138.0,316.0,3.0,16.0,411.0,464.7,368.09
2016,8,1,15,45,119.5,292.0,3.1,16.0,370.5,419.94,334.68
2016,8,1,16,0,101.0,268.0,3.2,16.0,330.0,360.46,289.26
2016,8,1,16,15,73.5,238.0,3.2,15.5,281.5,303.08,244.66
2016,8,1,16,30,46.0,208.0,3.2,15.0,233.0,247.28,200.33
2016,8,1,16,45,41.0,186.0,3.2,15.0,206.5,219.47,178.33
2016,8,1,17,0,36.0,164.0,3.2,15.0,180.0,191.88,156.13
2016,8,1,17,15,31.5,144.0,3.15,14.5,156.5,167.23,136.28
2016,8,1,17,30,27.0,124.0,3.1,14.0,133.0,142.89,116.29
2016,8,1,17,45,294.5,90.5,3.1,14.0,163.0,285.74,237.96
2016,8,1,18,0,562.0,57.0,3.1,14.0,193.0,371.72,305.58
2016,8,1,18,15,485.0,49.0,3.0,14.0,146.5,295.54,238.01
2016,8,1,18,30,408.0,41.0,2.9,14.0,100.0,227.16,176.22
2016,8,1,18,45,282.0,29.5,2.85,14.0,62.5,147.14,101.29
2016,8,1,19,0,156.0,18.0,2.8,14.0,25.0,72.35,0.0
2016,8,1,19,15,78.0,9.0,2.75,13.5,12.5,25.58,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,49.0,7.0,2.3,12.5,8.5,0.0,0.0
2016,8,2,5,30,98.0,14.0,2.4,13.0,17.0,12.73,0.0
2016,8,2,5,45,235.0,26.0,2.5,13.5,51.5,21.3,9.51
2016,8,2,6,0,372.0,38.0,2.6,14.0,86.0,30.62,20.75
2016,8,2,6,15,457.0,46.5,2.55,14.0,132.0,36.37,26.51
2016,8,2,6,30,542.0,55.0,2.5,14.0,178.0,41.97,31.84
2016,8,2,6,45,271.0,58.5,2.5,14.5,120.0,42.48,32.39
2016,8,2,7,0,0.0,62.0,2.5,15.0,62.0,54.78,43.29
2016,8,2,7,15,0.0,78.0,2.45,15.0,78.0,68.48,55.34
2016,8,2,7,30,0.0,94.0,2.4,15.0,94.0,81.81,66.9
2016,8,2,7,45,0.0,102.5,2.35,15.5,102.5,89.18,69.66
2016,8,2,8,0,0.0,111.0,2.3,16.0,111.0,96.71,75.52
2016,8,2,8,15,0.0,129.0,2.25,16.0,129.0,111.96,87.84
2016,8,2,8,30,0.0,147.0,2.2,16.0,147.0,127.35,100.13
2016,8,2,8,45,1.5,162.5,2.15,16.0,163.5,141.24,111.05
2016,8,2,9,0,3.0,178.0,2.1,16.0,180.0,155.43,122.16
2016,8,2,9,15,7.5,207.0,2.05,16.0,212.5,182.3,143.32
2016,8,2,9,30,12.0,236.0,2.0,16.0,245.0,209.97,164.93
2016,8,2,9,45,13.0,247.5,2.0,16.5,257.5,221.98,173.76
2016,8,2,10,0,14.0,259.0,2.0,17.0,270.0,234.15,182.69
2016,8,2,10,15,20.0,293.5,2.0,17.0,310.5,269.27,209.78
2016,8,2,10,30,26.0,328.0,2.0,17.0,351.0,306.04,237.79
2016,8,2,10,45,24.0,326.5,2.05,17.5,347.5,305.46,236.6
2016,8,2,11,0,22.0,325.0,2.1,18.0,344.0,305.11,235.75
2016,8,2,11,15,30.0,356.0,2.1,18.0,383.5,346.16,266.89
2016,8,2,11,30,38.0,387.0,2.1,18.0,423.0,385.36,296.17
2016,8,2,11,45,43.0,399.5,2.15,18.0,440.0,405.94,311.47
2016,8,2,12,0,48.0,412.0,2.2,18.0,457.0,426.97,327.15
2016,8,2,12,15,61.5,427.0,2.2,18.0,485.0,458.63,350.81
2016,8,2,12,30,75.0,442.0,2.2,18.0,513.0,491.08,374.85
2016,8,2,12,45,68.0,432.5,2.2,18.0,496.5,479.89,366.44
2016,8,2,13,0,61.0,423.0,2.2,18.0,480.0,467.82,357.65
2016,8,2,13,15,56.0,410.5,2.25,18.0,462.0,453.91,347.73
2016,8,2,13,30,51.0,398.0,2.3,18.0,444.0,439.33,337.3
2016,8,2,13,45,61.0,397.5,2.35,18.5,451.5,451.8,346.79
2016,8,2,14,0,71.0,397.0,2.4,19.0,459.0,464.1,356.02
2016,8,2,14,15,64.0,377.5,2.45,18.5,432.0,438.8,338.3
2016,8,2,14,30,57.0,358.0,2.5,18.0,405.0,413.03,320.23
2016,8,2,14,45,58.0,343.0,2.55,18.0,389.0,399.68,311.04
2016,8,2,15,0,59.0,328.0,2.6,18.0,373.0,385.95,301.47
2016,8,2,15,15,75.0,317.5,2.6,18.0,371.5,391.08,306.72
2016,8,2,15,30,91.0,307.0,2.6,18.0,370.0,395.3,311.23
2016,8,2,15,45,117.5,289.0,2.65,18.0,364.0,415.17,328.13
2016,8,2,16,0,144.0,271.0,2.7,18.0,358.0,416.7,331.07
2016,8,2,16,15,116.0,245.5,2.7,17.5,312.5,361.87,289.43
2016,8,2,16,30,88.0,220.0,2.7,17.0,267.0,294.79,237.52
2016,8,2,16,45,69.5,194.0,2.75,17.0,229.0,250.54,202.56
2016,8,2,17,0,51.0,168.0,2.8,17.0,191.0,207.51,167.92
2016,8,2,17,15,45.0,147.5,2.8,16.5,165.5,180.64,146.52
2016,8,2,17,30,39.0,127.0,2.8,16.0,140.0,154.19,124.96
2016,8,2,17,45,276.5,95.0,2.85,16.0,163.5,269.71,222.79
2016,8,2,18,0,514.0,63.0,2.9,16.0,187.0,353.98,288.7
2016,8,2,18,15,432.0,54.0,2.85,15.5,140.5,276.79,221.51
2016,8,2,18,30,350.0,45.0,2.8,15.0,94.0,207.86,160.38
2016,8,2,18,45,222.0,31.5,2.8,15.0,58.0,128.07,86.15
2016,8,2,19,0,94.0,18.0,2.8,15.0,22.0,53.84,0.0
2016,8,2,19,15,47.0,9.0,2.8,14.5,11.0,18.64,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,37.5,6.0,1.25,13.5,7.0,0.0,0.0
2016,8,3,5,30,75.0,12.0,1.2,14.0,14.0,10.91,0.0
2016,8,3,5,45,207.0,25.5,1.15,14.5,48.0,20.9,8.62
2016,8,3,6,0,339.0,39.0,1.1,15.0,82.0,31.59,21.46
2016,8,3,6,15,426.0,48.5,0.95,15.0,127.5,38.14,27.95
2016,8,3,6,30,513.0,58.0,0.8,15.0,173.0,44.48,33.96
2016,8,3,6,45,256.5,71.0,0.65,15.5,128.5,51.46,40.26
2016,8,3,7,0,0.0,84.0,0.5,16.0,84.0,72.41,58.66
2016,8,3,7,15,0.0,93.5,0.45,16.0,93.5,80.65,65.71
2016,8,3,7,30,0.0,103.0,0.4,16.0,103.0,88.82,72.6
2016,8,3,7,45,1.0,129.5,0.4,16.5,130.0,110.06,86.39
2016,8,3,8,0,2.0,156.0,0.4,17.0,157.0,131.99,103.59
2016,8,3,8,15,3.5,169.0,0.45,17.0,171.5,144.08,112.85
2016,8,3,8,30,5.0,182.0,0.5,17.0,186.0,156.39,122.28
2016,8,3,8,45,7.5,198.5,0.6,17.5,204.0,171.98,134.05
2016,8,3,9,0,10.0,215.0,0.7,18.0,222.0,188.0,146.07
2016,8,3,9,15,14.5,240.0,0.8,18.0,251.0,212.16,164.65
2016,8,3,9,30,19.0,265.0,0.9,18.0,280.0,237.13,183.72
2016,8,3,9,45,24.5,289.5,1.05,18.5,309.5,262.96,203.07
2016,8,3,10,0,30.0,314.0,1.2,19.0,339.0,287.93,221.61
2016,8,3,10,15,48.0,351.5,1.3,19.0,392.5,335.1,257.22
2016,8,3,10,30,66.0,389.0,1.4,19.0,446.0,384.92,294.36
2016,8,3,10,45,48.5,373.5,1.55,19.0,416.0,366.0,279.99
2016,8,3,11,0,31.0,358.0,1.7,19.0,386.0,344.62,263.94
2016,8,3,11,15,43.5,386.5,1.85,19.0,426.5,384.67,294.34
2016,8,3,11,30,56.0,415.0,2.0,19.0,467.0,426.34,325.44
2016,8,3,11,45,47.0,404.5,2.15,19.0,448.5,414.34,316.42
2016,8,3,12,0,38.0,394.0,2.3,19.0,430.0,401.16,306.75
2016,8,3,12,15,39.5,396.5,2.4,18.5,433.5,409.14,313.58
2016,8,3,12,30,41.0,399.0,2.5,18.0,437.0,417.0,320.27
2016,8,3,12,45,44.0,401.0,2.65,18.0,442.0,425.67,327.17
2016,8,3,13,0,47.0,403.0,2.8,18.0,447.0,434.22,334.03
2016,8,3,13,15,72.0,417.5,2.85,18.0,483.5,477.33,367.16
2016,8,3,13,30,97.0,432.0,2.9,18.0,520.0,521.07,400.37
2016,8,3,13,45,67.5,394.5,3.0,18.0,455.0,455.56,351.51
2016,8,3,14,0,38.0,357.0,3.1,18.0,390.0,389.09,301.5
2016,8,3,14,15,37.0,343.5,3.15,17.5,374.5,375.96,292.83
2016,8,3,14,30,36.0,330.0,3.2,17.0,359.0,362.52,283.65
2016,8,3,14,45,32.5,311.0,3.3,17.0,336.5,340.46,267.24
2016,8,3,15,0,29.0,292.0,3.4,17.0,314.0,318.19,250.56
2016,8,3,15,15,30.5,279.5,3.4,17.0,301.5,307.56,242.97
2016,8,3,15,30,32.0,267.0,3.4,17.0,289.0,296.72,235.18
2016,8,3,15,45,30.5,248.5,3.45,17.0,269.0,276.39,219.8
2016,8,3,16,0,29.0,230.0,3.5,17.0,249.0,255.96,204.24
2016,8,3,16,15,16.0,196.0,3.5,16.5,206.0,196.85,157.31
2016,8,3,16,30,3.0,162.0,3.5,16.0,163.0,152.61,121.63
2016,8,3,16,45,1.5,149.0,3.55,16.0,149.5,139.52,111.26
2016,8,3,17,0,0.0,136.0,3.6,16.0,136.0,126.61,100.89
2016,8,3,17,15,0.0,118.0,3.55,15.5,118.0,109.66,87.22
2016,8,3,17,30,0.0,100.0,3.5,15.0,100.0,92.68,73.27
2016,8,3,17,45,271.5,80.0,3.5,15.0,144.0,260.59,216.65
2016,8,3,18,0,543.0,60.0,3.5,15.0,188.0,365.28,299.44
2016,8,3,18,15,461.0,51.0,3.35,14.5,141.0,286.6,230.26
2016,8,3,18,30,379.0,42.0,3.2,14.0,94.0,216.31,167.21
2016,8,3,18,45,246.5,29.0,3.1,14.0,57.5,134.48,88.85
2016,8,3,19,0,114.0,16.0,3.0,14.0,21.0,46.21,0.0
2016,8,3,19,15,57.0,8.0,2.95,14.0,10.5,7.28,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,31.5,6.0,2.6,13.0,6.5,0.0,0.0
2016,8,4,5,30,63.0,12.0,2.7,13.0,13.0,10.91,0.0
2016,8,4,5,45,197.0,25.5,2.8,13.5,46.5,20.05,7.42
2016,8,4,6,0,331.0,39.0,2.9,14.0,80.0,31.69,21.53
2016,8,4,6,15,419.0,49.0,2.9,14.0,125.5,38.68,28.47
2016,8,4,6,30,507.0,59.0,2.9,14.0,171.0,45.42,34.88
2016,8,4,6,45,253.5,58.5,2.95,14.5,114.5,42.47,32.37
2016,8,4,7,0,0.0,58.0,3.0,15.0,58.0,51.22,40.13
2016,8,4,7,15,0.0,69.5,2.95,15.0,69.5,61.44,49.13
2016,8,4,7,30,0.0,81.0,2.9,15.0,81.0,71.36,57.74
2016,8,4,7,45,0.0,89.5,2.9,15.5,89.5,78.7,60.93
2016,8,4,8,0,0.0,98.0,2.9,16.0,98.0,86.09,66.75
2016,8,4,8,15,0.0,116.0,2.95,16.0,116.0,101.34,79.15
2016,8,4,8,30,0.0,134.0,3.0,16.0,134.0,116.7,91.52
2016,8,4,8,45,0.0,144.5,3.05,16.0,144.5,125.98,98.82
2016,8,4,9,0,0.0,155.0,3.1,16.0,155.0,135.31,106.13
2016,8,4,9,15,5.0,189.0,3.15,16.0,192.5,166.37,130.92
2016,8,4,9,30,10.0,223.0,3.2,16.0,230.0,198.26,156.14
2016,8,4,9,45,8.5,215.5,3.3,16.0,222.0,192.69,151.43
2016,8,4,10,0,7.0,208.0,3.4,16.0,214.0,186.64,146.42
2016,8,4,10,15,58.0,309.0,3.4,16.0,359.0,305.45,240.55
2016,8,4,10,30,109.0,410.0,3.4,16.0,504.0,431.44,337.41
2016,8,4,10,45,71.0,385.5,3.45,16.0,447.5,392.6,306.76
2016,8,4,11,0,33.0,361.0,3.5,16.0,391.0,349.0,272.6
2016,8,4,11,15,33.5,369.0,3.5,16.0,399.5,361.11,281.9
2016,8,4,11,30,34.0,377.0,3.5,16.0,408.0,373.28,291.06
2016,8,4,11,45,35.5,378.5,3.55,16.0,411.5,380.29,296.4
2016,8,4,12,0,37.0,380.0,3.6,16.0,415.0,387.21,301.73
2016,8,4,12,15,33.0,375.0,3.6,16.0,406.5,382.67,298.14
2016,8,4,12,30,29.0,370.0,3.6,16.0,398.0,377.56,294.17
2016,8,4,12,45,23.0,336.0,3.6,16.0,357.5,329.38,257.26
2016,8,4,13,0,17.0,302.0,3.6,16.0,317.0,292.68,228.98
2016,8,4,13,15,26.5,336.0,3.6,16.0,359.5,349.7,273.59
2016,8,4,13,30,36.0,370.0,3.6,16.0,402.0,396.1,309.38
2016,8,4,13,45,26.0,327.5,3.6,16.0,350.5,344.7,269.88
2016,8,4,14,0,16.0,285.0,3.6,16.0,299.0,278.89,218.98
2016,8,4,14,15,24.5,304.5,3.6,16.0,325.0,322.83,253.99
2016,8,4,14,30,33.0,324.0,3.6,16.0,351.0,353.44,278.23
2016,8,4,14,45,26.5,296.5,3.65,16.0,317.5,319.36,252.01
2016,8,4,15,0,20.0,269.0,3.7,16.0,284.0,270.15,213.83
2016,8,4,15,15,15.0,242.0,3.7,16.0,253.5,239.17,189.69
2016,8,4,15,30,10.0,215.0,3.7,16.0,223.0,208.31,165.35
2016,8,4,15,45,5.0,183.0,3.7,16.0,187.0,172.73,136.94
2016,8,4,16,0,0.0,151.0,3.7,16.0,151.0,137.55,108.51
2016,8,4,16,15,0.0,142.5,3.7,15.5,142.5,129.87,102.8
2016,8,4,16,30,0.0,134.0,3.7,15.0,134.0,122.24,97.03
2016,8,4,16,45,0.0,103.5,3.7,15.0,103.5,93.05,73.0
2016,8,4,17,0,0.0,73.0,3.7,15.0,73.0,64.56,49.27
2016,8,4,17,15,0.0,63.5,3.65,14.5,63.5,56.11,42.35
2016,8,4,17,30,0.0,54.0,3.6,14.0,54.0,47.67,35.31
2016,8,4,17,45,282.0,53.5,3.6,14.0,119.5,233.25,195.38
2016,8,4,18,0,564.0,53.0,3.6,14.0,185.0,367.67,302.67
2016,8,4,18,15,484.0,45.0,3.5,13.5,138.5,290.12,233.79
2016,8,4,18,30,404.0,37.0,3.4,13.0,92.0,220.87,170.89
2016,8,4,18,45,275.5,25.5,3.3,13.0,55.5,140.13,90.24
2016,8,4,19,0,147.0,14.0,3.2,13.0,19.0,53.45,0.0
2016,8,4,19,15,73.5,7.0,3.15,13.0,9.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,32.0,5.0,2.25,14.0,6.0,0.0,0.0
2016,8,5,5,30,64.0,10.0,2.3,14.0,12.0,9.1,0.0
2016,8,5,5,45,191.0,24.5,2.4,14.0,44.5,19.27,6.14
2016,8,5,6,0,318.0,39.0,2.5,14.0,77.0,31.79,21.55
2016,8,5,6,15,405.5,49.0,2.45,14.0,122.5,38.76,28.52
2016,8,5,6,30,493.0,59.0,2.4,14.0,168.0,45.48,34.92
2016,8,5,6,45,246.5,80.5,2.4,14.0,135.0,62.04,49.87
2016,8,5,7,0,0.0,102.0,2.4,14.0,102.0,85.74,70.94
2016,8,5,7,15,3.0,120.0,2.35,14.0,121.5,100.3,83.64
2016,8,5,7,30,6.0,138.0,2.3,14.0,141.0,114.74,96.05
2016,8,5,7,45,3.0,129.5,2.25,14.5,131.0,110.01,87.28
2016,8,5,8,0,0.0,121.0,2.2,15.0,121.0,104.65,82.42
2016,8,5,8,15,28.5,183.0,2.15,15.0,200.0,153.03,120.67
2016,8,5,8,30,57.0,245.0,2.1,15.0,279.0,208.23,163.81
2016,8,5,8,45,31.5,220.5,2.05,15.5,240.0,190.91,150.26
2016,8,5,9,0,6.0,196.0,2.0,16.0,201.0,171.22,134.69
2016,8,5,9,15,13.0,231.0,2.0,16.0,241.0,204.24,160.72
2016,8,5,9,30,20.0,266.0,2.0,16.0,281.0,238.45,187.34
2016,8,5,9,45,47.0,315.5,2.0,16.0,352.5,293.06,229.63
2016,8,5,10,0,74.0,365.0,2.0,16.0,424.0,354.81,276.86
2016,8,5,10,15,65.5,372.0,2.0,16.0,426.0,363.36,282.88
2016,8,5,10,30,57.0,379.0,2.0,16.0,428.0,370.85,288.23
2016,8,5,10,45,165.5,402.0,2.0,16.5,548.5,476.88,368.99
2016,8,5,11,0,274.0,425.0,2.0,17.0,669.0,594.75,455.5
2016,8,5,11,15,218.0,441.0,2.05,17.0,637.5,578.14,441.78
2016,8,5,11,30,162.0,457.0,2.1,17.0,606.0,560.26,427.76
2016,8,5,11,45,219.5,453.0,2.15,17.0,657.0,617.74,471.02
2016,8,5,12,0,277.0,449.0,2.2,17.0,708.0,686.65,521.24
2016,8,5,12,15,261.0,453.0,2.25,17.0,697.0,690.0,523.01
2016,8,5,12,30,245.0,457.0,2.3,17.0,686.0,691.39,523.95
2016,8,5,12,45,205.5,458.0,2.4,17.0,649.0,652.73,496.37
2016,8,5,13,0,166.0,459.0,2.5,17.0,612.0,622.91,474.85
2016,8,5,13,15,343.0,399.0,2.55,17.0,708.5,758.96,577.88
2016,8,5,13,30,520.0,339.0,2.6,17.0,805.0,896.56,677.59
2016,8,5,13,45,539.5,319.5,2.65,17.0,792.5,902.31,682.11
2016,8,5,14,0,559.0,300.0,2.7,17.0,780.0,905.07,685.94
2016,8,5,14,15,361.5,344.5,2.75,17.0,651.0,737.72,565.69
2016,8,5,14,30,164.0,389.0,2.8,17.0,522.0,571.72,442.0
2016,8,5,14,45,120.5,363.0,2.9,17.0,458.5,501.43,390.8
2016,8,5,15,0,77.0,337.0,3.0,17.0,395.0,414.39,325.21
2016,8,5,15,15,59.5,306.5,3.0,16.5,350.0,365.29,288.69
2016,8,5,15,30,42.0,276.0,3.0,16.0,305.0,316.49,251.54
2016,8,5,15,45,28.5,241.5,3.0,16.0,260.5,267.44,213.23
2016,8,5,16,0,15.0,207.0,3.0,16.0,216.0,206.55,164.8
2016,8,5,16,15,7.5,172.5,3.0,16.0,177.0,166.07,132.34
2016,8,5,16,30,0.0,138.0,3.0,16.0,138.0,126.29,99.9
2016,8,5,16,45,0.0,133.0,3.05,16.0,133.0,122.32,97.02
2016,8,5,17,0,0.0,128.0,3.1,16.0,128.0,118.61,94.26
2016,8,5,17,15,0.0,110.5,3.1,15.5,110.5,102.13,80.92
2016,8,5,17,30,0.0,93.0,3.1,15.0,93.0,85.62,67.32
2016,8,5,17,45,193.0,84.5,3.1,15.0,129.0,210.51,174.34
2016,8,5,18,0,386.0,76.0,3.1,15.0,165.0,300.14,245.94
2016,8,5,18,15,304.0,62.0,3.0,14.5,121.5,225.64,180.89
2016,8,5,18,30,222.0,48.0,2.9,14.0,78.0,160.28,123.05
2016,8,5,18,45,127.5,30.5,2.85,14.0,46.0,87.47,52.93
2016,8,5,19,0,33.0,13.0,2.8,14.0,14.0,20.94,0.0
2016,8,5,19,15,16.5,6.5,2.75,13.5,7.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,5,15,14.5,4.5,2.35,13.0,5.0,0.0,0.0
2016,8,6,5,30,29.0,9.0,2.4,13.0,10.0,8.19,0.0
2016,8,6,5,45,143.0,25.0,2.5,13.5,41.0,19.64,5.45
2016,8,6,6,0,257.0,41.0,2.6,14.0,72.0,31.85,21.51
2016,8,6,6,15,346.5,53.0,2.55,14.0,116.0,40.58,30.09
2016,8,6,6,30,436.0,65.0,2.5,14.0,160.0,50.66,39.49
2016,8,6,6,45,218.0,59.5,2.5,14.0,107.0,43.11,33.0
2016,8,6,7,0,0.0,54.0,2.5,14.0,54.0,47.67,37.14
2016,8,6,7,15,0.0,65.0,2.45,14.0,65.0,57.44,45.79
2016,8,6,7,30,0.0,76.0,2.4,14.0,76.0,67.23,54.33
2016,8,6,7,45,0.0,90.5,2.4,14.5,90.5,79.47,61.84
2016,8,6,8,0,0.0,105.0,2.4,15.0,105.0,91.78,71.77
2016,8,6,8,15,0.0,113.0,2.35,15.0,113.0,98.85,77.39
2016,8,6,8,30,0.0,121.0,2.3,15.0,121.0,105.94,82.98
2016,8,6,8,45,0.5,145.0,2.3,15.5,145.5,126.52,99.4
2016,8,6,9,0,1.0,169.0,2.3,16.0,170.0,147.31,115.77
2016,8,6,9,15,1.5,166.5,2.3,16.0,168.0,146.13,114.49
2016,8,6,9,30,2.0,164.0,2.3,16.0,166.0,144.83,113.2
2016,8,6,9,45,5.0,191.0,2.3,16.0,195.5,170.06,133.23
2016,8,6,10,0,8.0,218.0,2.3,16.0,225.0,195.84,153.51
2016,8,6,10,15,16.0,267.5,2.3,16.0,281.5,244.67,191.8
2016,8,6,10,30,24.0,317.0,2.3,16.0,338.0,294.85,230.56
2016,8,6,10,45,25.5,329.5,2.35,16.5,352.0,311.71,242.79
2016,8,6,11,0,27.0,342.0,2.4,17.0,366.0,327.9,254.57
2016,8,6,11,15,23.5,333.5,2.4,17.0,355.0,316.47,245.58
2016,8,6,11,30,20.0,325.0,2.4,17.0,344.0,308.09,239.03
2016,8,6,11,45,17.5,306.0,2.45,17.0,322.5,290.48,225.51
2016,8,6,12,0,15.0,287.0,2.5,17.0,301.0,272.35,211.56
2016,8,6,12,15,24.0,332.5,2.5,17.0,355.0,333.93,259.08
2016,8,6,12,30,33.0,378.0,2.5,17.0,409.0,389.66,301.22
2016,8,6,12,45,37.0,384.5,2.55,17.0,419.0,403.36,311.57
2016,8,6,13,0,41.0,391.0,2.6,17.0,429.0,417.13,322.19
2016,8,6,13,15,42.0,386.5,2.65,17.0,424.5,416.75,322.19
2016,8,6,13,30,43.0,382.0,2.7,17.0,420.0,416.07,322.08
2016,8,6,13,45,36.5,360.0,2.75,17.0,392.0,389.32,302.17
2016,8,6,14,0,30.0,338.0,2.8,17.0,364.0,362.03,281.8
2016,8,6,14,15,66.5,359.0,2.85,17.0,414.0,423.0,330.02
2016,8,6,14,30,103.0,380.0,2.9,17.0,464.0,484.26,377.54
2016,8,6,14,45,108.5,364.0,3.0,17.0,448.5,473.93,370.65
2016,8,6,15,0,114.0,348.0,3.1,17.0,433.0,479.98,376.32
2016,8,6,15,15,112.5,327.5,3.15,16.5,408.0,439.42,347.34
2016,8,6,15,30,111.0,307.0,3.2,16.0,383.0,415.45,330.72
2016,8,6,15,45,99.5,283.5,3.3,16.0,348.0,378.63,302.96
2016,8,6,16,0,88.0,260.0,3.4,16.0,313.0,342.01,275.01
2016,8,6,16,15,115.5,239.5,3.5,16.0,303.0,356.17,288.05
2016,8,6,16,30,143.0,219.0,3.6,16.0,293.0,352.6,286.95
2016,8,6,16,45,160.0,194.5,3.7,16.0,269.5,333.65,273.19
2016,8,6,17,0,177.0,170.0,3.8,16.0,246.0,312.59,257.38
2016,8,6,17,15,162.5,150.0,3.8,15.5,212.0,273.94,226.38
2016,8,6,17,30,148.0,130.0,3.8,15.0,178.0,236.23,195.44
2016,8,6,17,45,321.5,96.0,3.85,15.0,176.0,307.99,255.32
2016,8,6,18,0,495.0,62.0,3.9,15.0,174.0,342.57,280.74
2016,8,6,18,15,407.5,52.0,3.85,14.5,128.5,262.86,210.84
2016,8,6,18,30,320.0,42.0,3.8,14.0,83.0,192.22,147.37
2016,8,6,18,45,193.0,27.5,3.75,14.0,49.0,111.58,65.06
2016,8,6,19,0,66.0,13.0,3.7,14.0,15.0,29.99,0.0
2016,8,6,19,15,33.0,6.5,3.7,13.5,7.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,32.5,5.0,2.8,12.0,5.5,0.0,0.0
2016,8,7,5,30,65.0,10.0,2.9,12.0,11.0,9.1,0.0
2016,8,7,5,45,214.0,22.5,3.0,12.5,44.0,18.49,3.77
2016,8,7,6,0,363.0,35.0,3.1,13.0,77.0,28.39,18.56
2016,8,7,6,15,454.0,43.5,3.0,13.0,123.0,34.23,24.59
2016,8,7,6,30,545.0,52.0,2.9,13.0,169.0,39.93,30.08
2016,8,7,6,45,605.0,57.5,2.85,13.5,220.5,42.89,32.88
2016,8,7,7,0,665.0,63.0,2.8,14.0,272.0,45.82,35.48
2016,8,7,7,15,339.0,102.5,2.65,14.0,210.0,71.72,58.47
2016,8,7,7,30,13.0,142.0,2.5,14.0,148.0,117.47,98.52
2016,8,7,7,45,8.5,151.0,2.45,14.5,155.5,125.78,100.4
2016,8,7,8,0,4.0,160.0,2.4,15.0,163.0,134.97,107.38
2016,8,7,8,15,23.5,197.5,2.3,15.0,211.5,168.48,133.52
2016,8,7,8,30,43.0,235.0,2.2,15.0,260.0,198.3,156.42
2016,8,7,8,45,59.5,263.5,2.1,15.5,301.5,230.13,180.8
2016,8,7,9,0,76.0,292.0,2.0,16.0,343.0,264.55,207.13
2016,8,7,9,15,64.0,303.0,1.9,16.0,348.0,277.07,217.02
2016,8,7,9,30,52.0,314.0,1.8,16.0,353.0,288.01,225.45
2016,8,7,9,45,162.0,341.5,1.75,16.5,469.5,370.89,288.6
2016,8,7,10,0,272.0,369.0,1.7,17.0,586.0,467.77,361.05
2016,8,7,10,15,600.0,234.5,1.75,17.0,737.5,577.01,445.83
2016,8,7,10,30,928.0,100.0,1.8,17.0,889.0,708.53,545.95
2016,8,7,10,45,934.5,100.0,1.85,17.5,912.5,758.17,580.66
2016,8,7,11,0,941.0,100.0,1.9,18.0,936.0,805.78,611.95
2016,8,7,11,15,944.5,101.0,1.95,18.0,952.0,849.7,641.53
2016,8,7,11,30,948.0,102.0,2.0,18.0,968.0,890.96,669.13
2016,8,7,11,45,951.5,101.0,2.1,18.0,977.0,927.49,693.94
2016,8,7,12,0,955.0,100.0,2.2,18.0,986.0,960.96,716.73
2016,8,7,12,15,955.0,100.0,2.25,18.0,986.5,988.96,735.38
2016,8,7,12,30,955.0,100.0,2.3,18.0,987.0,1013.45,751.8
2016,8,7,12,45,952.0,101.0,2.35,18.5,979.0,1032.42,763.26
2016,8,7,13,0,949.0,102.0,2.4,19.0,971.0,1047.61,772.37
2016,8,7,13,15,946.0,101.5,2.45,19.0,956.0,1057.39,779.57
2016,8,7,13,30,943.0,101.0,2.5,19.0,941.0,1063.26,784.42
2016,8,7,13,45,939.0,100.0,2.55,19.0,919.0,1063.66,785.9
2016,8,7,14,0,935.0,99.0,2.6,19.0,897.0,1060.13,785.01
2016,8,7,14,15,928.5,97.5,2.65,18.5,867.5,1049.65,781.21
2016,8,7,14,30,922.0,96.0,2.7,18.0,838.0,1035.37,775.04
2016,8,7,14,45,912.0,95.0,2.75,18.0,802.0,1014.52,763.1
2016,8,7,15,0,902.0,94.0,2.8,18.0,766.0,990.23,748.91
2016,8,7,15,15,890.5,92.0,2.8,18.0,724.5,960.12,730.3
2016,8,7,15,30,879.0,90.0,2.8,18.0,683.0,927.01,709.61
2016,8,7,15,45,861.5,88.5,2.8,18.0,636.5,886.32,683.51
2016,8,7,16,0,844.0,87.0,2.8,18.0,590.0,843.46,655.65
2016,8,7,16,15,823.0,84.0,2.8,18.0,540.5,801.46,628.04
2016,8,7,16,30,802.0,81.0,2.8,18.0,491.0,750.23,593.27
2016,8,7,16,45,771.5,78.5,2.8,18.0,438.5,691.41,552.22
2016,8,7,17,0,741.0,76.0,2.8,18.0,386.0,632.66,510.26
2016,8,7,17,15,702.5,71.0,2.75,17.5,333.5,566.18,460.43
2016,8,7,17,30,664.0,66.0,2.7,17.0,281.0,504.38,411.81
2016,8,7,17,45,605.0,60.5,2.7,16.5,229.5,429.97,351.27
2016,8,7,18,0,546.0,55.0,2.7,16.0,178.0,360.35,292.2
2016,8,7,18,15,458.0,46.0,2.65,15.5,131.0,278.98,221.76
2016,8,7,18,30,370.0,37.0,2.6,15.0,84.0,206.88,156.94
2016,8,7,18,45,226.5,24.5,2.55,15.0,49.0,119.39,64.62
2016,8,7,19,0,83.0,12.0,2.5,15.0,14.0,33.69,0.0
2016,8,7,19,15,41.5,6.0,2.5,14.5,7.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,172.5,17.0,2.25,13.5,36.5,13.48,0.25
2016,8,8,6,0,345.0,34.0,2.3,14.0,73.0,27.54,17.68
2016,8,8,6,15,436.0,42.5,2.15,14.0,118.0,33.4,23.74
2016,8,8,6,30,527.0,51.0,2.0,14.0,163.0,39.11,29.22
2016,8,8,6,45,281.0,83.0,1.9,14.5,144.5,60.65,48.52
2016,8,8,7,0,35.0,115.0,1.8,15.0,126.0,91.5,75.71
2016,8,8,7,15,41.0,136.0,1.7,15.5,151.0,106.85,88.85
2016,8,8,7,30,47.0,157.0,1.6,16.0,176.0,121.89,101.44
2016,8,8,7,45,91.5,184.5,1.55,16.5,228.0,142.84,112.57
2016,8,8,8,0,136.0,212.0,1.5,17.0,280.0,169.07,129.02
2016,8,8,8,15,213.5,227.0,1.5,17.0,346.5,204.72,152.91
2016,8,8,8,30,291.0,242.0,1.5,17.0,413.0,244.5,181.6
2016,8,8,8,45,572.5,166.5,1.5,17.5,536.5,283.13,204.51
2016,8,8,9,0,854.0,91.0,1.5,18.0,660.0,362.19,263.54
2016,8,8,9,15,866.5,93.0,1.55,18.0,701.5,421.04,314.45
2016,8,8,9,30,879.0,95.0,1.6,18.0,743.0,480.05,364.2
2016,8,8,9,45,890.0,96.0,1.7,18.0,779.0,537.34,411.41
2016,8,8,10,0,901.0,97.0,1.8,18.0,815.0,594.07,456.83
2016,8,8,10,15,908.0,98.5,1.9,18.0,845.0,648.0,498.94
2016,8,8,10,30,915.0,100.0,2.0,18.0,875.0,700.46,538.94
2016,8,8,10,45,919.5,101.0,2.15,18.5,898.0,749.02,574.44
2016,8,8,11,0,924.0,102.0,2.3,19.0,921.0,795.43,605.82
2016,8,8,11,15,927.5,103.0,2.4,19.0,937.0,838.71,635.58
2016,8,8,11,30,931.0,104.0,2.5,19.0,953.0,879.38,663.42
2016,8,8,11,45,932.5,104.5,2.65,19.0,961.0,915.06,688.21
2016,8,8,12,0,934.0,105.0,2.8,19.0,969.0,947.66,710.94
2016,8,8,12,15,934.0,105.0,2.9,19.0,969.5,975.15,729.87
2016,8,8,12,30,934.0,105.0,3.0,19.0,970.0,999.21,746.6
2016,8,8,12,45,934.5,103.5,3.15,19.0,963.5,1018.69,760.81
2016,8,8,13,0,935.0,102.0,3.3,19.0,957.0,1034.5,772.71
2016,8,8,13,15,932.0,101.5,3.35,18.5,942.0,1044.08,781.28
2016,8,8,13,30,929.0,101.0,3.4,18.0,927.0,1049.81,787.5
2016,8,8,13,45,925.5,99.5,3.5,18.0,905.0,1050.08,789.17
2016,8,8,14,0,922.0,98.0,3.6,18.0,883.0,1046.46,788.4
2016,8,8,14,15,915.5,97.0,3.65,18.0,854.0,1036.53,783.14
2016,8,8,14,30,909.0,96.0,3.7,18.0,825.0,1022.86,775.5
2016,8,8,14,45,900.5,94.0,3.75,18.0,789.5,1002.46,763.38
2016,8,8,15,0,892.0,92.0,3.8,18.0,754.0,978.6,748.95
2016,8,8,15,15,880.0,90.0,3.8,18.0,713.0,948.13,729.61
2016,8,8,15,30,868.0,88.0,3.8,18.0,672.0,914.72,708.18
2016,8,8,15,45,482.0,173.5,3.8,18.0,494.0,647.93,515.08
2016,8,8,16,0,96.0,259.0,3.8,18.0,316.0,348.62,277.99
2016,8,8,16,15,96.0,236.5,3.75,17.5,289.5,322.75,259.91
2016,8,8,16,30,96.0,214.0,3.7,17.0,263.0,296.49,240.31
2016,8,8,16,45,137.0,191.0,3.7,17.0,252.5,312.97,255.36
2016,8,8,17,0,178.0,168.0,3.7,17.0,242.0,311.64,255.76
2016,8,8,17,15,168.0,146.5,3.65,16.5,208.5,274.05,225.74
2016,8,8,17,30,158.0,125.0,3.6,16.0,175.0,236.89,195.37
2016,8,8,17,45,360.5,87.5,3.6,16.0,174.5,320.01,264.26
2016,8,8,18,0,563.0,50.0,3.6,16.0,174.0,362.77,295.46
2016,8,8,18,15,476.0,42.0,3.55,15.5,127.5,282.25,224.64
2016,8,8,18,30,389.0,34.0,3.5,15.0,81.0,210.96,159.57
2016,8,8,18,45,241.5,22.5,3.5,15.0,47.0,121.28,59.46
2016,8,8,19,0,94.0,11.0,3.5,15.0,13.0,35.72,0.0
2016,8,8,19,15,47.0,5.5,3.45,14.5,6.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,162.5,17.0,1.2,13.5,35.0,13.53,0.0
2016,8,9,6,0,325.0,34.0,1.2,14.0,70.0,27.62,17.66
2016,8,9,6,15,418.0,43.0,1.0,14.0,115.0,33.89,24.17
2016,8,9,6,30,511.0,52.0,0.8,14.0,160.0,39.99,30.03
2016,8,9,6,45,255.5,65.5,0.6,14.5,119.5,47.79,37.14
2016,8,9,7,0,0.0,79.0,0.4,15.0,79.0,68.29,55.28
2016,8,9,7,15,0.0,94.5,0.4,15.5,94.5,81.16,66.34
2016,8,9,7,30,0.0,110.0,0.4,16.0,110.0,93.93,77.09
2016,8,9,7,45,3.0,136.0,0.4,16.5,137.5,114.63,90.17
2016,8,9,8,0,6.0,162.0,0.4,17.0,165.0,136.53,107.19
2016,8,9,8,15,10.5,181.5,0.45,17.0,187.5,154.47,120.96
2016,8,9,8,30,15.0,201.0,0.5,17.0,210.0,173.16,135.3
2016,8,9,8,45,25.0,231.0,0.6,17.5,247.5,202.28,157.41
2016,8,9,9,0,35.0,261.0,0.7,18.0,285.0,227.95,176.66
2016,8,9,9,15,35.5,277.5,0.7,18.0,303.0,246.48,190.68
2016,8,9,9,30,36.0,294.0,0.7,18.0,321.0,265.24,204.79
2016,8,9,9,45,37.0,308.0,0.75,18.5,336.5,282.45,217.31
2016,8,9,10,0,38.0,322.0,0.8,19.0,352.0,299.88,229.88
2016,8,9,10,15,112.5,363.0,0.85,19.0,457.5,386.26,294.89
2016,8,9,10,30,187.0,404.0,0.9,19.0,563.0,481.0,364.24
2016,8,9,10,45,181.0,420.5,0.95,19.5,577.5,505.46,380.4
2016,8,9,11,0,175.0,437.0,1.0,20.0,592.0,529.27,396.44
2016,8,9,11,15,166.0,445.0,1.1,20.0,594.5,542.4,405.92
2016,8,9,11,30,157.0,453.0,1.2,20.0,597.0,554.41,414.62
2016,8,9,11,45,226.5,446.5,1.35,20.0,655.5,619.84,463.15
2016,8,9,12,0,296.0,440.0,1.5,20.0,714.0,697.84,519.23
2016,8,9,12,15,421.0,394.5,1.6,20.0,784.0,792.87,587.4
2016,8,9,12,30,546.0,349.0,1.7,20.0,854.0,884.98,652.34
2016,8,9,12,45,568.0,325.5,1.85,20.0,847.0,899.81,664.07
2016,8,9,13,0,590.0,302.0,2.0,20.0,840.0,913.22,675.73
2016,8,9,13,15,371.5,370.0,2.1,20.0,707.0,760.08,568.27
2016,8,9,13,30,153.0,438.0,2.2,20.0,574.0,602.38,453.61
2016,8,9,13,45,127.0,422.0,2.35,20.0,533.0,563.7,427.47
2016,8,9,14,0,101.0,406.0,2.5,20.0,492.0,506.85,386.92
2016,8,9,14,15,151.5,394.0,2.55,20.0,518.0,564.78,431.74
2016,8,9,14,30,202.0,382.0,2.6,20.0,544.0,604.13,462.34
2016,8,9,14,45,204.0,363.5,2.65,20.0,521.0,586.35,450.49
2016,8,9,15,0,206.0,345.0,2.7,20.0,498.0,567.39,438.09
2016,8,9,15,15,523.0,222.0,2.7,19.5,579.5,764.89,591.89
2016,8,9,15,30,840.0,99.0,2.7,19.0,661.0,901.77,690.81
2016,8,9,15,45,821.5,97.5,2.7,19.0,615.5,869.8,669.16
2016,8,9,16,0,803.0,96.0,2.7,19.0,570.0,826.81,641.13
2016,8,9,16,15,781.0,92.5,2.65,18.5,521.0,776.78,608.6
2016,8,9,16,30,759.0,89.0,2.6,18.0,472.0,725.57,574.58
2016,8,9,16,45,726.5,86.0,2.6,18.0,420.5,666.15,532.89
2016,8,9,17,0,694.0,83.0,2.6,18.0,369.0,610.53,492.81
2016,8,9,17,15,653.0,77.5,2.55,17.5,317.5,543.96,442.29
2016,8,9,17,30,612.0,72.0,2.5,17.0,266.0,479.51,391.54
2016,8,9,17,45,546.5,65.5,2.5,17.0,215.0,402.74,328.35
2016,8,9,18,0,481.0,59.0,2.5,17.0,164.0,331.5,267.55
2016,8,9,18,15,389.5,49.0,2.45,16.5,119.0,250.9,198.13
2016,8,9,18,30,298.0,39.0,2.4,16.0,74.0,179.95,134.57
2016,8,9,18,45,149.0,24.5,2.4,15.5,42.0,90.81,37.37
2016,8,9,19,0,0.0,10.0,2.4,15.0,10.0,9.1,0.0
2016,8,9,19,15,0.0,5.0,2.45,14.5,5.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
