Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,141.0,17.5,2.05,13.5,32.5,13.76,0.0
2016,8,10,6,0,282.0,35.0,2.1,14.0,65.0,28.59,18.33
2016,8,10,6,15,375.5,45.0,2.0,14.0,109.0,35.66,25.66
2016,8,10,6,30,469.0,55.0,1.9,14.0,153.0,42.51,32.2
2016,8,10,6,45,234.5,68.5,1.8,14.5,117.5,49.93,38.99
2016,8,10,7,0,0.0,82.0,1.7,15.0,82.0,70.55,57.26
2016,8,10,7,15,0.0,98.5,1.6,15.0,98.5,84.15,69.16
2016,8,10,7,30,0.0,115.0,1.5,15.0,115.0,97.63,80.78
2016,8,10,7,45,0.0,130.5,1.45,15.5,130.5,110.43,87.35
2016,8,10,8,0,0.0,146.0,1.4,16.0,146.0,123.94,97.97
2016,8,10,8,15,9.0,176.5,1.4,16.0,182.0,150.41,118.81
2016,8,10,8,30,18.0,207.0,1.4,16.0,218.0,178.38,140.6
2016,8,10,8,45,19.0,223.0,1.4,16.5,235.0,194.4,152.73
2016,8,10,9,0,20.0,239.0,1.4,17.0,252.0,210.61,164.94
2016,8,10,9,15,35.0,274.5,1.45,17.0,300.0,244.05,190.7
2016,8,10,9,30,50.0,310.0,1.5,17.0,348.0,284.33,221.63
2016,8,10,9,45,54.5,330.0,1.55,17.5,372.5,309.29,240.13
2016,8,10,10,0,59.0,350.0,1.6,18.0,397.0,335.02,259.09
2016,8,10,10,15,61.5,365.5,1.65,18.0,416.0,356.5,275.15
2016,8,10,10,30,64.0,381.0,1.7,18.0,435.0,378.35,291.41
2016,8,10,10,45,56.0,383.0,1.75,18.0,431.5,381.26,293.29
2016,8,10,11,0,48.0,385.0,1.8,18.0,428.0,383.15,294.46
2016,8,10,11,15,44.5,386.0,1.85,18.0,426.5,386.77,297.05
2016,8,10,11,30,41.0,387.0,1.9,18.0,425.0,389.87,299.26
2016,8,10,11,45,41.0,390.0,2.0,18.0,428.0,397.43,305.01
2016,8,10,12,0,41.0,393.0,2.1,18.0,431.0,404.81,310.64
2016,8,10,12,15,48.0,404.5,2.15,18.0,449.5,426.79,327.24
2016,8,10,12,30,55.0,416.0,2.2,18.0,468.0,449.18,344.04
2016,8,10,12,45,45.5,397.5,2.3,18.0,440.0,425.77,326.71
2016,8,10,13,0,36.0,379.0,2.4,18.0,412.0,401.31,308.69
2016,8,10,13,15,40.5,380.0,2.4,18.0,416.5,409.87,315.58
2016,8,10,13,30,45.0,381.0,2.4,18.0,421.0,418.36,322.31
2016,8,10,13,45,46.5,374.0,2.45,18.0,414.5,415.33,320.52
2016,8,10,14,0,48.0,367.0,2.5,18.0,408.0,412.0,318.6
2016,8,10,14,15,42.5,346.5,2.5,17.5,382.0,386.89,300.61
2016,8,10,14,30,37.0,326.0,2.5,17.0,356.0,361.41,282.23
2016,8,10,14,45,32.5,304.0,2.5,17.0,329.5,335.02,262.51
2016,8,10,15,0,28.0,282.0,2.5,17.0,303.0,308.42,242.47
2016,8,10,15,15,26.5,265.5,2.5,17.0,285.0,290.53,229.17
2016,8,10,15,30,25.0,249.0,2.5,17.0,267.0,257.46,203.83
2016,8,10,15,45,14.0,211.0,2.5,17.0,221.0,209.54,166.04
2016,8,10,16,0,3.0,173.0,2.5,17.0,175.0,162.38,128.27
2016,8,10,16,15,1.5,154.0,2.5,16.5,155.0,143.02,113.18
2016,8,10,16,30,0.0,135.0,2.5,16.0,135.0,123.74,97.9
2016,8,10,16,45,0.0,112.0,2.55,16.0,112.0,101.73,80.0
2016,8,10,17,0,0.0,89.0,2.6,16.0,89.0,79.8,61.93
2016,8,10,17,15,0.0,76.5,2.6,15.5,76.5,68.23,52.46
2016,8,10,17,30,0.0,64.0,2.6,15.0,64.0,56.67,42.82
2016,8,10,17,45,259.0,58.0,2.6,15.0,113.5,226.82,188.36
2016,8,10,18,0,518.0,52.0,2.6,15.0,163.0,341.97,278.7
2016,8,10,18,15,427.5,43.0,2.55,14.5,118.0,261.21,207.49
2016,8,10,18,30,337.0,34.0,2.5,14.0,73.0,190.21,142.4
2016,8,10,18,45,168.5,17.0,2.45,14.0,36.5,88.82,28.43
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,140.5,16.5,1.6,13.5,31.5,13.2,0.0
2016,8,11,6,0,281.0,33.0,1.7,14.0,63.0,26.83,16.73
2016,8,11,6,15,373.0,44.0,1.7,14.0,107.0,34.87,24.94
2016,8,11,6,30,465.0,55.0,1.7,14.0,151.0,42.61,32.27
2016,8,11,6,45,232.5,55.0,1.75,14.5,103.0,40.15,30.28
2016,8,11,7,0,0.0,55.0,1.8,15.0,55.0,48.56,37.78
2016,8,11,7,15,0.0,67.0,1.75,15.0,67.0,59.22,47.2
2016,8,11,7,30,0.0,79.0,1.7,15.0,79.0,69.59,56.23
2016,8,11,7,45,0.0,99.5,1.65,15.5,99.5,86.56,67.55
2016,8,11,8,0,0.0,120.0,1.6,16.0,120.0,103.71,81.38
2016,8,11,8,15,0.0,133.5,1.6,16.0,133.5,115.43,90.73
2016,8,11,8,30,0.0,147.0,1.6,16.0,147.0,127.24,100.07
2016,8,11,8,45,1.5,162.5,1.65,16.5,164.0,141.18,110.82
2016,8,11,9,0,3.0,178.0,1.7,17.0,181.0,155.43,121.72
2016,8,11,9,15,8.5,210.0,1.7,17.0,217.0,185.25,145.14
2016,8,11,9,30,14.0,242.0,1.7,17.0,253.0,216.04,169.08
2016,8,11,9,45,15.0,253.5,1.75,17.0,265.5,228.31,178.39
2016,8,11,10,0,16.0,265.0,1.8,17.0,278.0,240.73,187.86
2016,8,11,10,15,17.5,279.5,1.85,17.0,294.0,256.19,199.66
2016,8,11,10,30,19.0,294.0,1.9,17.0,310.0,271.9,211.63
2016,8,11,10,45,30.0,333.0,1.95,17.5,359.5,318.91,247.23
2016,8,11,11,0,41.0,372.0,2.0,18.0,409.0,366.45,282.57
2016,8,11,11,15,46.0,386.5,2.05,18.0,428.5,388.7,299.07
2016,8,11,11,30,51.0,401.0,2.1,18.0,448.0,411.52,316.07
2016,8,11,11,45,52.5,403.0,2.15,18.0,451.5,420.0,322.35
2016,8,11,12,0,54.0,405.0,2.2,18.0,455.0,428.34,328.63
2016,8,11,12,15,58.5,414.0,2.25,18.0,468.5,446.13,342.0
2016,8,11,12,30,63.0,423.0,2.3,18.0,482.0,464.1,355.45
2016,8,11,12,45,48.5,398.0,2.35,18.0,443.0,429.51,329.67
2016,8,11,13,0,34.0,373.0,2.4,18.0,404.0,393.57,302.88
2016,8,11,13,15,35.0,368.5,2.45,18.0,400.5,392.92,302.91
2016,8,11,13,30,36.0,364.0,2.5,18.0,397.0,392.01,302.62
2016,8,11,13,45,34.0,351.0,2.55,18.0,381.0,378.95,293.15
2016,8,11,14,0,32.0,338.0,2.6,18.0,365.0,365.5,283.42
2016,8,11,14,15,29.5,321.5,2.6,18.0,346.0,347.53,270.16
2016,8,11,14,30,27.0,305.0,2.6,18.0,327.0,329.25,256.64
2016,8,11,14,45,27.0,292.5,2.6,18.0,314.0,317.51,248.17
2016,8,11,15,0,27.0,280.0,2.6,18.0,301.0,305.58,239.53
2016,8,11,15,15,26.5,265.0,2.6,17.5,284.5,290.29,228.69
2016,8,11,15,30,26.0,250.0,2.6,17.0,268.0,259.61,205.68
2016,8,11,15,45,20.0,225.0,2.6,17.0,238.5,229.44,182.2
2016,8,11,16,0,14.0,200.0,2.6,17.0,209.0,199.5,158.63
2016,8,11,16,15,9.0,179.5,2.6,16.5,185.0,175.34,139.76
2016,8,11,16,30,4.0,159.0,2.6,16.0,161.0,151.48,120.84
2016,8,11,16,45,2.0,134.0,2.6,16.0,135.0,125.59,99.85
2016,8,11,17,0,0.0,109.0,2.6,16.0,109.0,99.87,78.72
2016,8,11,17,15,0.0,93.5,2.6,15.5,93.5,85.36,66.9
2016,8,11,17,30,0.0,78.0,2.6,15.0,78.0,70.83,54.83
2016,8,11,17,45,243.0,67.0,2.6,15.0,118.0,229.6,190.26
2016,8,11,18,0,486.0,56.0,2.6,15.0,158.0,330.12,268.86
2016,8,11,18,15,396.0,45.0,2.5,14.5,113.0,249.06,197.5
2016,8,11,18,30,306.0,34.0,2.4,14.0,68.0,177.9,132.08
2016,8,11,18,45,153.0,17.0,2.3,14.0,34.0,82.88,16.11
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,154.0,16.0,1.9,12.5,31.5,12.83,0.0
2016,8,12,6,0,308.0,32.0,2.0,13.0,63.0,26.06,16.01
2016,8,12,6,15,401.5,42.0,1.95,13.0,108.0,33.27,23.61
2016,8,12,6,30,495.0,52.0,1.9,13.0,153.0,40.23,30.28
2016,8,12,6,45,558.0,59.0,1.9,13.5,203.5,44.34,34.14
2016,8,12,7,0,621.0,66.0,1.9,14.0,254.0,48.32,37.72
2016,8,12,7,15,440.5,108.5,1.9,14.0,254.5,76.98,63.15
2016,8,12,7,30,260.0,151.0,1.9,14.0,255.0,108.29,90.5
2016,8,12,7,45,514.0,117.5,1.9,14.5,358.5,86.91,62.85
2016,8,12,8,0,768.0,84.0,1.9,15.0,462.0,123.84,69.08
2016,8,12,8,15,790.0,87.5,1.85,15.0,511.0,180.68,109.61
2016,8,12,8,30,812.0,91.0,1.8,15.0,560.0,239.96,159.23
2016,8,12,8,45,830.5,93.0,1.8,15.5,606.5,299.28,211.34
2016,8,12,9,0,849.0,95.0,1.8,16.0,653.0,364.52,268.16
2016,8,12,9,15,572.5,208.0,1.85,16.0,595.0,394.42,301.02
2016,8,12,9,30,296.0,321.0,1.9,16.0,537.0,399.67,309.81
2016,8,12,9,45,289.5,341.0,1.95,16.5,561.0,435.05,337.33
2016,8,12,10,0,283.0,361.0,2.0,17.0,585.0,469.67,363.37
2016,8,12,10,15,310.0,368.5,2.1,17.0,622.0,513.57,396.97
2016,8,12,10,30,337.0,376.0,2.2,17.0,659.0,559.6,431.74
2016,8,12,10,45,434.5,350.0,2.3,17.5,725.0,631.28,485.22
2016,8,12,11,0,532.0,324.0,2.4,18.0,791.0,708.26,541.54
2016,8,12,11,15,500.0,341.5,2.45,18.0,787.0,726.91,554.08
2016,8,12,11,30,468.0,359.0,2.5,18.0,783.0,741.79,564.18
2016,8,12,11,45,427.5,378.0,2.6,18.0,768.0,747.03,567.48
2016,8,12,12,0,387.0,397.0,2.7,18.0,753.0,740.61,562.69
2016,8,12,12,15,311.5,424.0,2.75,18.0,710.5,713.43,541.87
2016,8,12,12,30,236.0,451.0,2.8,18.0,668.0,669.69,509.31
2016,8,12,12,45,189.0,450.0,2.85,18.0,623.0,632.64,482.25
2016,8,12,13,0,142.0,449.0,2.9,18.0,578.0,592.89,452.83
2016,8,12,13,15,156.0,441.5,2.9,18.0,581.0,605.31,462.91
2016,8,12,13,30,170.0,434.0,2.9,18.0,584.0,617.01,472.2
2016,8,12,13,45,172.0,422.0,2.9,18.0,570.5,610.9,468.4
2016,8,12,14,0,174.0,410.0,2.9,18.0,557.0,603.7,463.98
2016,8,12,14,15,202.0,391.5,2.85,18.0,556.5,614.58,473.5
2016,8,12,14,30,230.0,373.0,2.8,18.0,556.0,623.86,481.8
2016,8,12,14,45,219.0,356.5,2.8,18.0,524.0,594.97,461.4
2016,8,12,15,0,208.0,340.0,2.8,18.0,492.0,565.26,440.5
2016,8,12,15,15,228.5,316.0,2.75,18.0,474.5,556.36,435.78
2016,8,12,15,30,249.0,292.0,2.7,18.0,457.0,562.22,441.62
2016,8,12,15,45,237.0,271.5,2.65,18.0,419.5,506.89,401.29
2016,8,12,16,0,225.0,251.0,2.6,18.0,382.0,468.13,372.98
2016,8,12,16,15,180.0,230.5,2.5,18.0,329.5,401.83,321.97
2016,8,12,16,30,135.0,210.0,2.4,18.0,277.0,338.16,272.17
2016,8,12,16,45,75.0,176.0,2.35,18.0,212.5,237.26,191.44
2016,8,12,17,0,15.0,142.0,2.3,18.0,148.0,145.4,115.86
2016,8,12,17,15,10.0,123.0,2.15,17.5,126.5,123.49,98.24
2016,8,12,17,30,5.0,104.0,2.0,17.0,105.0,102.0,80.51
2016,8,12,17,45,256.0,78.5,1.9,17.0,131.5,251.25,205.86
2016,8,12,18,0,507.0,53.0,1.8,17.0,158.0,336.96,270.92
2016,8,12,18,15,412.5,43.0,1.8,16.5,112.5,253.94,198.81
2016,8,12,18,30,318.0,33.0,1.8,16.0,67.0,181.28,132.07
2016,8,12,18,45,159.0,16.5,1.8,15.5,33.5,83.37,2.26
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,16.0,2.0,13.5,30.0,12.89,0.0
2016,8,13,6,0,285.0,32.0,2.1,14.0,60.0,26.14,15.82
2016,8,13,6,15,380.5,42.0,2.05,14.0,104.0,33.33,23.51
2016,8,13,6,30,476.0,52.0,2.0,14.0,148.0,40.27,30.16
2016,8,13,6,45,245.5,78.5,1.95,14.5,129.0,60.63,48.45
2016,8,13,7,0,15.0,105.0,1.9,15.0,110.0,87.32,72.03
2016,8,13,7,15,20.5,125.0,1.85,15.0,133.0,103.29,85.96
2016,8,13,7,30,26.0,145.0,1.8,15.0,156.0,113.86,94.95
2016,8,13,7,45,31.5,166.5,1.75,15.5,181.5,130.05,103.3
2016,8,13,8,0,37.0,188.0,1.7,16.0,207.0,151.17,118.93
2016,8,13,8,15,36.5,206.5,1.7,16.5,226.5,170.43,133.65
2016,8,13,8,30,36.0,225.0,1.7,17.0,246.0,189.81,148.63
2016,8,13,8,45,35.5,241.5,1.7,17.5,263.5,207.85,162.5
2016,8,13,9,0,35.0,258.0,1.7,18.0,281.0,225.95,176.28
2016,8,13,9,15,36.5,276.0,1.75,18.0,301.5,246.09,191.85
2016,8,13,9,30,38.0,294.0,1.8,18.0,322.0,266.62,207.62
2016,8,13,9,45,53.5,324.0,1.85,18.5,365.0,304.42,236.12
2016,8,13,10,0,69.0,354.0,1.9,19.0,408.0,344.56,266.03
2016,8,13,10,15,75.0,372.0,1.95,19.0,433.0,370.98,285.78
2016,8,13,10,30,81.0,390.0,2.0,19.0,458.0,398.2,306.06
2016,8,13,10,45,93.5,407.0,2.05,19.0,487.0,429.92,329.7
2016,8,13,11,0,106.0,424.0,2.1,19.0,516.0,462.92,354.1
2016,8,13,11,15,97.5,428.0,2.15,19.0,514.5,468.4,357.79
2016,8,13,11,30,89.0,432.0,2.2,19.0,513.0,472.86,360.86
2016,8,13,11,45,114.0,444.0,2.3,19.0,548.5,521.89,397.44
2016,8,13,12,0,139.0,456.0,2.4,19.0,584.0,564.97,429.25
2016,8,13,12,15,147.0,456.5,2.45,19.0,591.5,582.2,441.86
2016,8,13,12,30,155.0,457.0,2.5,19.0,599.0,599.08,454.4
2016,8,13,12,45,139.5,451.0,2.55,19.0,578.0,586.07,444.93
2016,8,13,13,0,124.0,445.0,2.6,19.0,557.0,571.55,434.54
2016,8,13,13,15,506.0,281.5,2.65,19.0,727.0,821.04,624.18
2016,8,13,13,30,888.0,118.0,2.7,19.0,897.0,1029.4,767.36
2016,8,13,13,45,592.0,253.0,2.75,19.0,767.0,896.15,675.72
2016,8,13,14,0,296.0,388.0,2.8,19.0,637.0,721.26,547.49
2016,8,13,14,15,393.0,336.5,2.8,19.0,654.5,765.37,584.07
2016,8,13,14,30,490.0,285.0,2.8,19.0,672.0,823.08,627.86
2016,8,13,14,45,464.5,280.5,2.85,19.0,634.0,788.85,604.33
2016,8,13,15,0,439.0,276.0,2.9,19.0,596.0,753.1,580.23
2016,8,13,15,15,384.5,275.0,2.9,19.0,543.5,676.03,525.51
2016,8,13,15,30,330.0,274.0,2.9,19.0,491.0,617.17,482.88
2016,8,13,15,45,266.5,263.0,2.9,19.0,430.5,540.43,426.02
2016,8,13,16,0,203.0,252.0,2.9,19.0,370.0,450.67,358.25
2016,8,13,16,15,174.0,230.0,2.9,18.5,325.0,396.69,318.05
2016,8,13,16,30,145.0,208.0,2.9,18.0,280.0,344.12,277.87
2016,8,13,16,45,121.5,184.5,2.9,18.0,240.0,295.62,239.71
2016,8,13,17,0,98.0,161.0,2.9,18.0,200.0,248.64,202.04
2016,8,13,17,15,90.0,139.0,2.8,17.5,171.0,204.46,166.62
2016,8,13,17,30,82.0,117.0,2.7,17.0,142.0,172.67,140.51
2016,8,13,17,45,293.5,84.0,2.65,17.0,148.0,278.78,228.55
2016,8,13,18,0,505.0,51.0,2.6,17.0,154.0,333.31,268.72
2016,8,13,18,15,408.5,41.5,2.6,16.5,109.0,250.21,196.13
2016,8,13,18,30,312.0,32.0,2.6,16.0,64.0,177.7,128.18
2016,8,13,18,45,156.0,16.0,2.6,16.0,32.0,80.91,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,157.5,15.0,2.1,13.5,30.5,12.06,0.0
2016,8,14,6,0,315.0,30.0,2.2,14.0,61.0,24.44,14.23
2016,8,14,6,15,413.5,39.5,2.15,14.0,105.5,31.29,21.69
2016,8,14,6,30,512.0,49.0,2.1,14.0,150.0,37.93,28.07
2016,8,14,6,45,256.0,66.5,2.1,14.5,117.0,48.79,37.93
2016,8,14,7,0,0.0,84.0,2.1,15.0,84.0,71.85,58.4
2016,8,14,7,15,0.0,102.0,2.1,15.0,102.0,86.54,71.31
2016,8,14,7,30,0.0,120.0,2.1,15.0,120.0,101.1,83.89
2016,8,14,7,45,0.0,133.0,2.1,15.5,133.0,112.06,88.82
2016,8,14,8,0,0.0,146.0,2.1,16.0,146.0,123.78,98.01
2016,8,14,8,15,6.5,170.5,2.1,16.0,174.5,145.32,115.03
2016,8,14,8,30,13.0,195.0,2.1,16.0,203.0,167.99,132.79
2016,8,14,8,45,17.0,215.5,2.1,16.5,226.5,187.94,148.1
2016,8,14,9,0,21.0,236.0,2.1,17.0,250.0,208.59,163.87
2016,8,14,9,15,25.0,257.5,2.1,17.0,275.0,230.72,181.02
2016,8,14,9,30,29.0,279.0,2.1,17.0,300.0,250.69,196.38
2016,8,14,9,45,53.0,318.5,2.15,17.5,359.5,299.86,233.97
2016,8,14,10,0,77.0,358.0,2.2,18.0,419.0,352.59,273.73
2016,8,14,10,15,71.5,368.5,2.2,18.0,427.0,366.12,283.6
2016,8,14,10,30,66.0,379.0,2.2,18.0,435.0,379.0,293.03
2016,8,14,10,45,86.0,401.0,2.25,18.5,475.5,419.61,323.12
2016,8,14,11,0,106.0,423.0,2.3,19.0,516.0,462.38,354.33
2016,8,14,11,15,135.5,435.5,2.35,19.0,556.5,512.03,391.19
2016,8,14,11,30,165.0,448.0,2.4,19.0,597.0,559.12,425.85
2016,8,14,11,45,215.5,445.5,2.45,19.0,641.5,612.17,465.25
2016,8,14,12,0,266.0,443.0,2.5,19.0,686.0,677.24,512.59
2016,8,14,12,15,263.5,443.5,2.55,19.0,684.5,689.3,520.94
2016,8,14,12,30,261.0,444.0,2.6,19.0,683.0,699.99,528.72
2016,8,14,12,45,283.5,434.0,2.65,19.0,691.5,723.01,546.05
2016,8,14,13,0,306.0,424.0,2.7,19.0,700.0,745.09,562.65
2016,8,14,13,15,317.0,412.5,2.75,19.0,694.5,752.9,569.09
2016,8,14,13,30,328.0,401.0,2.8,19.0,689.0,759.02,574.55
2016,8,14,13,45,299.5,397.0,2.85,19.0,654.5,731.31,555.23
2016,8,14,14,0,271.0,393.0,2.9,19.0,620.0,701.94,534.82
2016,8,14,14,15,312.0,367.0,2.95,19.0,619.5,717.45,548.55
2016,8,14,14,30,353.0,341.0,3.0,19.0,619.0,730.4,560.24
2016,8,14,14,45,320.5,332.0,3.05,19.0,575.5,686.69,529.39
2016,8,14,15,0,288.0,323.0,3.1,19.0,532.0,642.4,498.09
2016,8,14,15,15,241.5,309.5,3.15,18.5,478.5,579.61,453.28
2016,8,14,15,30,195.0,296.0,3.2,18.0,425.0,500.87,395.72
2016,8,14,15,45,163.0,274.5,3.25,18.0,377.0,444.85,353.77
2016,8,14,16,0,131.0,253.0,3.3,18.0,329.0,389.99,311.82
2016,8,14,16,15,104.5,227.5,3.3,17.5,284.5,321.86,259.42
2016,8,14,16,30,78.0,202.0,3.3,17.0,240.0,270.6,219.18
2016,8,14,16,45,60.5,176.5,3.35,17.0,204.0,227.82,184.88
2016,8,14,17,0,43.0,151.0,3.4,17.0,168.0,186.21,150.95
2016,8,14,17,15,36.0,130.0,3.3,16.5,143.0,158.31,128.28
2016,8,14,17,30,29.0,109.0,3.2,16.0,118.0,130.9,105.52
2016,8,14,17,45,20.5,88.5,3.15,16.0,94.5,103.79,82.37
2016,8,14,18,0,12.0,68.0,3.1,16.0,71.0,71.87,54.91
2016,8,14,18,15,6.0,48.0,3.0,15.5,49.5,48.91,34.96
2016,8,14,18,30,0.0,28.0,2.9,15.0,28.0,25.85,14.39
2016,8,14,18,45,0.0,14.0,2.85,15.0,14.0,12.33,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,152.5,15.5,2.15,12.5,30.0,12.59,0.0
2016,8,15,6,0,305.0,31.0,2.2,13.0,60.0,25.47,14.91
2016,8,15,6,15,407.0,40.5,2.15,13.0,105.0,32.27,22.61
2016,8,15,6,30,509.0,50.0,2.1,13.0,150.0,38.87,29.01
2016,8,15,6,45,254.5,58.0,2.1,13.5,108.0,42.6,32.57
2016,8,15,7,0,0.0,66.0,2.1,14.0,66.0,57.85,46.2
2016,8,15,7,15,0.0,79.5,2.05,14.0,79.5,69.28,56.33
2016,8,15,7,30,0.0,93.0,2.0,14.0,93.0,80.61,66.22
2016,8,15,7,45,0.0,119.0,2.0,14.5,119.0,101.54,80.41
2016,8,15,8,0,0.0,145.0,2.0,15.0,145.0,122.98,97.75
2016,8,15,8,15,9.5,175.0,1.95,15.0,180.5,149.17,118.48
2016,8,15,8,30,19.0,205.0,1.9,15.0,216.0,176.94,140.27
2016,8,15,8,45,35.0,238.0,1.85,15.5,260.5,205.23,161.84
2016,8,15,9,0,51.0,271.0,1.8,16.0,305.0,241.25,189.51
2016,8,15,9,15,132.0,302.5,1.8,16.0,396.5,301.66,235.61
2016,8,15,9,30,213.0,334.0,1.8,16.0,488.0,375.52,292.22
2016,8,15,9,45,161.5,351.5,1.85,16.5,472.0,380.89,296.21
2016,8,15,10,0,110.0,369.0,1.9,17.0,456.0,380.47,295.33
2016,8,15,10,15,126.5,387.0,1.95,17.0,490.5,416.99,323.14
2016,8,15,10,30,143.0,405.0,2.0,17.0,525.0,455.24,351.83
2016,8,15,10,45,161.0,417.5,2.1,17.0,555.5,491.42,378.99
2016,8,15,11,0,179.0,430.0,2.2,17.0,586.0,529.06,407.06
2016,8,15,11,15,148.5,435.5,2.25,17.0,566.5,522.92,401.78
2016,8,15,11,30,118.0,441.0,2.3,17.0,547.0,513.88,394.51
2016,8,15,11,45,78.5,413.5,2.4,17.5,485.0,453.96,349.13
2016,8,15,12,0,39.0,386.0,2.5,18.0,423.0,397.8,306.04
2016,8,15,12,15,44.0,394.0,2.5,18.0,435.0,414.45,318.91
2016,8,15,12,30,49.0,402.0,2.5,18.0,447.0,431.33,331.61
2016,8,15,12,45,82.0,421.5,2.55,18.0,495.5,487.3,374.26
2016,8,15,13,0,115.0,441.0,2.6,18.0,544.0,559.65,428.02
2016,8,15,13,15,88.0,418.0,2.6,17.5,496.0,498.58,383.41
2016,8,15,13,30,61.0,395.0,2.6,17.0,448.0,451.0,348.64
2016,8,15,13,45,52.0,374.0,2.6,17.0,418.5,422.74,327.87
2016,8,15,14,0,43.0,353.0,2.6,17.0,389.0,393.87,306.38
2016,8,15,14,15,47.5,346.0,2.6,17.0,384.5,393.22,306.66
2016,8,15,14,30,52.0,339.0,2.6,17.0,380.0,392.31,306.67
2016,8,15,14,45,65.0,331.5,2.6,17.0,380.5,398.99,312.86
2016,8,15,15,0,78.0,324.0,2.6,17.0,381.0,405.14,318.67
2016,8,15,15,15,55.0,289.0,2.6,17.0,328.0,345.35,272.76
2016,8,15,15,30,32.0,254.0,2.6,17.0,275.0,286.18,226.77
2016,8,15,15,45,33.5,238.0,2.6,17.0,259.0,271.23,215.9
2016,8,15,16,0,35.0,222.0,2.6,17.0,243.0,256.07,204.63
2016,8,15,16,15,18.0,186.5,2.55,16.5,197.0,190.89,152.7
2016,8,15,16,30,1.0,151.0,2.5,16.0,151.0,141.51,112.61
2016,8,15,16,45,0.5,123.5,2.5,16.0,123.5,114.25,90.5
2016,8,15,17,0,0.0,96.0,2.5,16.0,96.0,87.13,68.13
2016,8,15,17,15,0.0,82.0,2.45,15.5,82.0,74.09,57.44
2016,8,15,17,30,0.0,68.0,2.4,15.0,68.0,61.03,46.51
2016,8,15,17,45,270.5,57.5,2.35,15.0,110.5,232.9,192.89
2016,8,15,18,0,541.0,47.0,2.3,15.0,153.0,345.77,279.92
2016,8,15,18,15,439.5,38.0,2.15,14.5,107.0,259.29,203.31
2016,8,15,18,30,338.0,29.0,2.0,14.0,61.0,184.15,129.07
2016,8,15,18,45,169.0,14.5,1.95,14.0,30.5,81.57,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,123.0,15.5,2.0,12.5,27.0,12.25,0.0
2016,8,16,6,0,246.0,31.0,2.1,13.0,54.0,25.5,14.66
2016,8,16,6,15,345.5,43.0,2.05,13.0,97.5,34.5,24.51
2016,8,16,6,30,445.0,55.0,2.0,13.0,141.0,43.15,32.77
2016,8,16,6,45,222.5,63.5,2.0,13.5,106.5,46.55,36.07
2016,8,16,7,0,0.0,72.0,2.0,14.0,72.0,62.54,50.37
2016,8,16,7,15,0.0,88.0,2.0,14.0,88.0,75.85,62.16
2016,8,16,7,30,0.0,104.0,2.0,14.0,104.0,89.05,73.65
2016,8,16,7,45,0.0,122.5,2.0,14.5,122.5,104.14,82.58
2016,8,16,8,0,0.0,141.0,2.0,15.0,141.0,119.89,95.2
2016,8,16,8,15,0.0,149.0,1.95,15.0,149.0,127.63,101.24
2016,8,16,8,30,0.0,157.0,1.9,15.0,157.0,135.25,107.14
2016,8,16,8,45,9.5,195.0,1.9,15.5,201.0,169.63,134.2
2016,8,16,9,0,19.0,233.0,1.9,16.0,245.0,205.55,162.12
2016,8,16,9,15,24.0,255.5,1.9,16.0,272.0,228.77,180.11
2016,8,16,9,30,29.0,278.0,1.9,16.0,299.0,250.13,196.6
2016,8,16,9,45,28.5,289.5,1.9,16.5,311.0,264.0,206.77
2016,8,16,10,0,28.0,301.0,1.9,17.0,323.0,277.86,216.86
2016,8,16,10,15,27.5,310.0,1.95,17.0,332.0,289.6,225.7
2016,8,16,10,30,27.0,319.0,2.0,17.0,341.0,301.32,234.5
2016,8,16,10,45,28.0,330.0,2.05,17.5,354.0,315.88,245.03
2016,8,16,11,0,29.0,341.0,2.1,18.0,367.0,330.65,255.64
2016,8,16,11,15,38.5,367.0,2.15,18.0,402.0,366.22,282.59
2016,8,16,11,30,48.0,393.0,2.2,18.0,437.0,403.12,310.26
2016,8,16,11,45,47.0,394.5,2.25,18.0,437.5,408.76,314.29
2016,8,16,12,0,46.0,396.0,2.3,18.0,438.0,414.11,318.29
2016,8,16,12,15,57.0,409.5,2.3,18.0,461.5,442.12,339.4
2016,8,16,12,30,68.0,423.0,2.3,18.0,485.0,470.81,360.81
2016,8,16,12,45,87.5,430.0,2.35,18.0,509.5,501.73,384.26
2016,8,16,13,0,107.0,437.0,2.4,18.0,534.0,533.15,408.0
2016,8,16,13,15,102.5,427.5,2.4,18.0,519.0,523.51,401.0
2016,8,16,13,30,98.0,418.0,2.4,18.0,504.0,513.1,393.72
2016,8,16,13,45,67.0,379.5,2.45,18.0,438.0,444.18,342.62
2016,8,16,14,0,36.0,341.0,2.5,18.0,372.0,374.36,290.07
2016,8,16,14,15,32.5,322.5,2.5,18.0,349.5,353.2,274.66
2016,8,16,14,30,29.0,304.0,2.5,18.0,327.0,331.72,258.7
2016,8,16,14,45,34.0,298.5,2.5,18.0,324.0,332.52,260.09
2016,8,16,15,0,39.0,293.0,2.5,18.0,321.0,333.15,261.32
2016,8,16,15,15,44.5,281.0,2.5,17.5,311.5,326.81,257.77
2016,8,16,15,30,50.0,269.0,2.5,17.0,302.0,320.11,253.96
2016,8,16,15,45,35.5,238.0,2.5,17.0,261.0,273.39,217.55
2016,8,16,16,0,21.0,207.0,2.5,17.0,220.0,213.85,170.45
2016,8,16,16,15,11.5,179.5,2.5,17.0,186.5,178.37,142.16
2016,8,16,16,30,2.0,152.0,2.5,17.0,153.0,143.52,113.92
2016,8,16,16,45,1.0,126.0,2.5,17.0,126.5,117.35,92.74
2016,8,16,17,0,0.0,100.0,2.5,17.0,100.0,91.29,71.34
2016,8,16,17,15,0.0,84.5,2.5,16.5,84.5,76.74,59.44
2016,8,16,17,30,0.0,69.0,2.5,16.0,69.0,62.16,47.27
2016,8,16,17,45,200.5,63.5,2.55,16.0,102.0,190.14,156.33
2016,8,16,18,0,401.0,58.0,2.6,16.0,135.0,287.72,232.54
2016,8,16,18,15,303.0,44.5,2.5,15.5,92.5,204.12,159.26
2016,8,16,18,30,205.0,31.0,2.4,15.0,50.0,134.6,91.21
2016,8,16,18,45,102.5,15.5,2.35,14.5,25.0,47.06,0.0
2016,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,97.0,15.0,2.0,13.5,24.0,13.64,0.0
2016,8,17,6,0,194.0,30.0,2.1,14.0,48.0,23.46,12.68
2016,8,17,6,15,289.5,43.5,2.05,14.0,89.0,33.56,23.53
2016,8,17,6,30,385.0,57.0,2.0,14.0,130.0,44.87,34.13
2016,8,17,6,45,192.5,70.5,1.95,14.5,107.0,54.75,43.19
2016,8,17,7,0,0.0,84.0,1.9,15.0,84.0,71.67,58.22
2016,8,17,7,15,0.0,103.0,1.85,15.0,103.0,87.09,71.79
2016,8,17,7,30,0.0,122.0,1.8,15.0,122.0,102.36,85.0
2016,8,17,7,45,6.5,144.5,1.75,15.5,147.5,120.35,95.63
2016,8,17,8,0,13.0,167.0,1.7,16.0,173.0,140.36,111.11
2016,8,17,8,15,10.5,175.5,1.65,16.0,181.5,149.63,118.28
2016,8,17,8,30,8.0,184.0,1.6,16.0,190.0,158.33,125.06
2016,8,17,8,45,12.5,205.5,1.6,16.5,214.0,178.81,140.81
2016,8,17,9,0,17.0,227.0,1.6,17.0,238.0,200.08,157.04
2016,8,17,9,15,22.0,250.0,1.6,17.0,265.5,223.54,175.17
2016,8,17,9,30,27.0,273.0,1.6,17.0,293.0,245.33,191.89
2016,8,17,9,45,24.5,278.5,1.65,17.5,297.0,254.47,198.39
2016,8,17,10,0,22.0,284.0,1.7,18.0,301.0,260.66,202.58
2016,8,17,10,15,24.5,301.5,1.75,18.0,321.5,279.9,217.23
2016,8,17,10,30,27.0,319.0,1.8,18.0,342.0,301.52,233.59
2016,8,17,10,45,24.5,318.0,1.9,18.5,339.0,302.91,234.01
2016,8,17,11,0,22.0,317.0,2.0,19.0,336.0,299.35,230.77
2016,8,17,11,15,25.5,334.0,2.05,19.0,356.5,325.71,250.76
2016,8,17,11,30,29.0,351.0,2.1,19.0,377.0,348.17,267.62
2016,8,17,11,45,42.0,379.5,2.15,19.0,417.5,390.44,299.5
2016,8,17,12,0,55.0,408.0,2.2,19.0,458.0,434.22,332.13
2016,8,17,12,15,60.0,413.5,2.25,19.0,468.0,449.23,343.26
2016,8,17,12,30,65.0,419.0,2.3,19.0,478.0,464.35,354.63
2016,8,17,12,45,80.0,425.0,2.4,19.0,497.0,489.76,374.07
2016,8,17,13,0,95.0,431.0,2.5,19.0,516.0,515.53,393.7
2016,8,17,13,15,69.0,400.5,2.55,18.5,462.0,462.15,354.81
2016,8,17,13,30,43.0,370.0,2.6,18.0,408.0,407.36,314.5
2016,8,17,13,45,86.5,385.5,2.65,18.0,458.5,470.77,364.13
2016,8,17,14,0,130.0,401.0,2.7,18.0,509.0,552.2,425.65
2016,8,17,14,15,90.0,367.5,2.7,18.0,440.5,460.28,356.89
2016,8,17,14,30,50.0,334.0,2.7,18.0,372.0,385.65,300.39
2016,8,17,14,45,41.0,308.0,2.7,18.0,338.5,350.19,273.96
2016,8,17,15,0,32.0,282.0,2.7,18.0,305.0,314.58,246.96
2016,8,17,15,15,32.5,267.5,2.7,17.5,289.5,300.73,237.41
2016,8,17,15,30,33.0,253.0,2.7,17.0,274.0,286.71,227.57
2016,8,17,15,45,26.5,228.5,2.7,17.0,245.0,240.21,191.26
2016,8,17,16,0,20.0,204.0,2.7,17.0,216.0,210.07,167.6
2016,8,17,16,15,10.0,174.5,2.7,16.5,180.5,172.1,137.39
2016,8,17,16,30,0.0,145.0,2.7,16.0,145.0,134.85,107.22
2016,8,17,16,45,0.0,118.5,2.75,16.0,118.5,109.03,86.21
2016,8,17,17,0,0.0,92.0,2.8,16.0,92.0,83.3,64.95
2016,8,17,17,15,0.0,77.5,2.75,15.5,77.5,69.73,53.78
2016,8,17,17,30,0.0,63.0,2.7,15.0,63.0,56.15,42.36
2016,8,17,17,45,185.5,61.0,2.7,15.0,95.5,178.8,147.34
2016,8,17,18,0,371.0,59.0,2.7,15.0,128.0,271.59,220.18
2016,8,17,18,15,273.5,45.0,2.65,14.5,87.0,192.0,149.87
2016,8,17,18,30,176.0,31.0,2.6,14.0,46.0,123.4,80.83
2016,8,17,18,45,88.0,15.5,2.55,14.0,23.0,42.28,0.0
2016,8,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,86.5,15.5,1.7,13.5,23.0,14.1,0.0
2016,8,18,6,0,173.0,31.0,1.8,14.0,46.0,24.25,12.94
2016,8,18,6,15,271.5,45.0,1.8,14.0,87.0,34.72,24.49
2016,8,18,6,30,370.0,59.0,1.8,14.0,128.0,44.88,34.11
2016,8,18,6,45,185.0,62.0,1.8,14.5,96.5,48.63,37.75
2016,8,18,7,0,0.0,65.0,1.8,15.0,65.0,56.95,45.2
2016,8,18,7,15,0.0,80.0,1.8,15.0,80.0,69.56,56.36
2016,8,18,7,30,0.0,95.0,1.8,15.0,95.0,82.05,67.24
2016,8,18,7,45,0.0,111.0,1.8,15.5,111.0,95.3,74.92
2016,8,18,8,0,0.0,127.0,1.8,16.0,127.0,109.01,85.87
2016,8,18,8,15,0.0,141.0,1.75,16.0,141.0,121.27,95.65
2016,8,18,8,30,0.0,155.0,1.7,16.0,155.0,133.61,105.4
2016,8,18,8,45,4.0,177.5,1.7,16.5,180.5,154.04,121.27
2016,8,18,9,0,8.0,200.0,1.7,17.0,206.0,175.2,137.56
2016,8,18,9,15,12.5,225.0,1.7,17.0,234.5,199.34,156.36
2016,8,18,9,30,17.0,250.0,1.7,17.0,263.0,224.3,175.68
2016,8,18,9,45,17.0,258.5,1.75,17.5,272.0,233.86,182.53
2016,8,18,10,0,17.0,267.0,1.8,18.0,281.0,243.38,189.36
2016,8,18,10,15,19.0,282.5,1.85,18.0,298.5,260.16,202.17
2016,8,18,10,30,21.0,298.0,1.9,18.0,316.0,277.28,215.17
2016,8,18,10,45,27.0,324.5,1.95,18.0,348.0,310.7,240.65
2016,8,18,11,0,33.0,351.0,2.0,18.0,380.0,343.24,265.2
2016,8,18,11,15,46.5,378.5,2.05,18.0,420.0,383.81,295.83
2016,8,18,11,30,60.0,406.0,2.1,18.0,460.0,426.07,327.42
2016,8,18,11,45,63.0,407.0,2.15,18.0,463.5,435.35,334.25
2016,8,18,12,0,66.0,408.0,2.2,18.0,467.0,444.53,341.21
2016,8,18,12,15,65.5,412.5,2.25,18.0,471.5,453.76,348.09
2016,8,18,12,30,65.0,417.0,2.3,18.0,476.0,462.75,354.84
2016,8,18,12,45,75.0,420.5,2.35,18.0,488.0,480.74,368.64
2016,8,18,13,0,85.0,424.0,2.4,18.0,500.0,498.83,382.5
2016,8,18,13,15,72.5,407.5,2.4,18.0,471.5,473.4,363.63
2016,8,18,13,30,60.0,391.0,2.4,18.0,443.0,447.02,344.21
2016,8,18,13,45,65.5,384.5,2.45,18.0,440.5,448.84,346.43
2016,8,18,14,0,71.0,378.0,2.5,18.0,438.0,450.34,348.32
2016,8,18,14,15,68.5,362.0,2.5,17.5,418.0,433.03,336.52
2016,8,18,14,30,66.0,346.0,2.5,17.0,398.0,415.28,324.4
2016,8,18,14,45,62.0,327.0,2.55,17.0,374.0,392.34,307.7
2016,8,18,15,0,58.0,308.0,2.6,17.0,350.0,369.1,290.67
2016,8,18,15,15,49.5,283.5,2.6,17.0,317.5,335.18,265.02
2016,8,18,15,30,41.0,259.0,2.6,17.0,285.0,301.26,239.12
2016,8,18,15,45,37.5,238.0,2.65,17.0,261.0,275.95,219.94
2016,8,18,16,0,34.0,217.0,2.7,17.0,237.0,250.63,200.49
2016,8,18,16,15,25.0,192.5,2.7,16.5,206.5,203.8,163.59
2016,8,18,16,30,16.0,168.0,2.7,16.0,176.0,171.93,138.22
2016,8,18,16,45,10.0,147.5,2.7,16.0,152.5,147.21,118.15
2016,8,18,17,0,4.0,127.0,2.7,16.0,129.0,122.94,98.17
2016,8,18,17,15,2.0,107.0,2.65,15.5,108.0,102.3,81.22
2016,8,18,17,30,0.0,87.0,2.6,15.0,87.0,81.75,64.01
2016,8,18,17,45,120.0,77.0,2.55,15.0,99.0,154.29,125.99
2016,8,18,18,0,240.0,67.0,2.5,15.0,111.0,207.51,167.62
2016,8,18,18,15,167.5,47.0,2.4,14.5,72.5,139.59,107.81
2016,8,18,18,30,95.0,27.0,2.3,14.0,34.0,77.39,46.58
2016,8,18,18,45,47.5,13.5,2.25,14.0,17.0,27.43,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,40.5,12.0,2.0,13.5,15.5,10.91,0.0
2016,8,19,6,0,81.0,24.0,2.1,14.0,31.0,19.62,9.04
2016,8,19,6,15,142.5,45.5,2.1,14.0,68.0,36.13,25.65
2016,8,19,6,30,204.0,67.0,2.1,14.0,105.0,52.1,40.43
2016,8,19,6,45,257.5,85.5,2.1,14.5,149.0,65.49,52.64
2016,8,19,7,0,311.0,104.0,2.1,15.0,193.0,78.47,64.2
2016,8,19,7,15,155.5,94.0,2.05,15.0,138.5,70.61,57.28
2016,8,19,7,30,0.0,84.0,2.0,15.0,84.0,73.39,59.63
2016,8,19,7,45,0.0,98.5,1.95,15.5,98.5,85.53,66.78
2016,8,19,8,0,0.0,113.0,1.9,16.0,113.0,97.94,76.73
2016,8,19,8,15,0.0,130.5,1.85,16.0,130.5,112.87,88.78
2016,8,19,8,30,0.0,148.0,1.8,16.0,148.0,127.95,100.83
2016,8,19,8,45,3.5,173.0,1.8,16.5,175.5,150.25,118.28
2016,8,19,9,0,7.0,198.0,1.8,17.0,203.0,173.24,136.09
2016,8,19,9,15,12.0,222.5,1.8,17.0,231.0,197.11,154.68
2016,8,19,9,30,17.0,247.0,1.8,17.0,259.0,221.84,173.85
2016,8,19,9,45,19.0,263.5,1.8,17.5,277.5,239.15,186.75
2016,8,19,10,0,21.0,280.0,1.8,18.0,296.0,256.82,199.82
2016,8,19,10,15,23.5,297.0,1.85,18.0,316.0,275.57,214.08
2016,8,19,10,30,26.0,314.0,1.9,18.0,336.0,296.88,230.24
2016,8,19,10,45,30.0,333.0,1.95,18.0,359.0,320.66,248.23
2016,8,19,11,0,34.0,352.0,2.0,18.0,382.0,345.17,266.67
2016,8,19,11,15,40.0,369.5,2.05,18.0,405.0,370.59,285.78
2016,8,19,11,30,46.0,387.0,2.1,18.0,428.0,396.8,305.4
2016,8,19,11,45,48.5,394.0,2.2,18.5,437.5,410.61,315.17
2016,8,19,12,0,51.0,401.0,2.3,19.0,447.0,424.53,325.07
2016,8,19,12,15,62.0,412.0,2.35,19.0,468.0,450.4,344.57
2016,8,19,12,30,73.0,423.0,2.4,19.0,489.0,476.84,364.4
2016,8,19,12,45,71.0,417.5,2.45,19.0,481.5,474.2,362.56
2016,8,19,13,0,69.0,412.0,2.5,19.0,474.0,470.99,360.5
2016,8,19,13,15,72.0,402.0,2.55,18.5,465.5,467.57,359.25
2016,8,19,13,30,75.0,392.0,2.6,18.0,457.0,463.67,357.68
2016,8,19,13,45,77.0,386.5,2.65,18.0,452.0,463.09,357.87
2016,8,19,14,0,79.0,381.0,2.7,18.0,447.0,462.17,357.83
2016,8,19,14,15,82.5,368.0,2.7,18.0,434.5,454.19,352.62
2016,8,19,14,30,86.0,355.0,2.7,18.0,422.0,445.71,347.1
2016,8,19,14,45,76.0,333.5,2.7,18.0,390.5,413.87,323.53
2016,8,19,15,0,66.0,312.0,2.7,18.0,359.0,381.81,299.69
2016,8,19,15,15,60.0,289.5,2.7,17.5,330.5,352.37,278.31
2016,8,19,15,30,54.0,267.0,2.7,17.0,302.0,322.8,256.52
2016,8,19,15,45,50.0,245.5,2.75,17.0,276.0,296.16,236.39
2016,8,19,16,0,46.0,224.0,2.8,17.0,250.0,269.49,215.98
2016,8,19,16,15,27.5,191.5,2.8,17.0,206.5,218.03,174.88
2016,8,19,16,30,9.0,159.0,2.8,17.0,163.0,157.05,125.33
2016,8,19,16,45,4.5,140.5,2.8,17.0,142.5,135.83,108.21
2016,8,19,17,0,0.0,122.0,2.8,17.0,122.0,114.98,91.1
2016,8,19,17,15,0.0,101.5,2.8,16.5,101.5,95.24,74.97
2016,8,19,17,30,0.0,81.0,2.8,16.0,81.0,75.4,58.41
2016,8,19,17,45,95.5,73.0,2.8,16.0,90.0,136.02,110.03
2016,8,19,18,0,191.0,65.0,2.8,16.0,99.0,180.99,145.16
2016,8,19,18,15,131.5,43.5,2.75,15.5,63.0,119.23,90.84
2016,8,19,18,30,72.0,22.0,2.7,15.0,27.0,60.36,32.47
2016,8,19,18,45,36.0,11.0,2.65,15.0,13.5,21.44,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
