Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,35.0,11.0,1.8,14.5,14.0,10.01,0.0
2016,8,20,6,0,70.0,22.0,1.9,15.0,28.0,18.05,7.44
2016,8,20,6,15,126.5,44.0,1.9,15.0,63.5,34.98,24.49
2016,8,20,6,30,183.0,66.0,1.9,15.0,99.0,51.3,39.54
2016,8,20,6,45,91.5,64.5,1.95,15.0,81.0,52.79,41.31
2016,8,20,7,0,0.0,63.0,2.0,15.0,63.0,55.28,43.71
2016,8,20,7,15,0.0,78.5,1.95,15.0,78.5,68.3,55.26
2016,8,20,7,30,0.0,94.0,1.9,15.0,94.0,81.2,66.51
2016,8,20,7,45,0.0,109.5,1.9,15.5,109.5,94.07,73.92
2016,8,20,8,0,0.0,125.0,1.9,16.0,125.0,107.38,84.56
2016,8,20,8,15,0.0,139.0,1.9,16.0,139.0,119.64,94.36
2016,8,20,8,30,0.0,153.0,1.9,16.0,153.0,131.98,104.14
2016,8,20,8,45,1.5,165.0,1.9,16.5,166.0,143.19,112.65
2016,8,20,9,0,3.0,177.0,1.9,17.0,179.0,154.63,121.3
2016,8,20,9,15,5.5,193.5,1.95,17.0,197.5,170.48,133.68
2016,8,20,9,30,8.0,210.0,2.0,17.0,216.0,186.76,146.36
2016,8,20,9,45,10.5,229.5,2.05,17.5,238.0,206.04,161.05
2016,8,20,10,0,13.0,249.0,2.1,18.0,260.0,225.79,175.98
2016,8,20,10,15,15.5,268.0,2.15,18.0,281.5,245.57,191.18
2016,8,20,10,30,18.0,287.0,2.2,18.0,303.0,265.81,206.66
2016,8,20,10,45,25.0,316.0,2.3,18.0,338.0,302.11,234.56
2016,8,20,11,0,32.0,345.0,2.4,18.0,373.0,337.55,261.53
2016,8,20,11,15,29.5,344.5,2.45,18.0,370.5,339.34,262.62
2016,8,20,11,30,27.0,344.0,2.5,18.0,368.0,340.72,263.55
2016,8,20,11,45,34.5,364.5,2.6,18.5,395.5,370.5,285.78
2016,8,20,12,0,42.0,385.0,2.7,19.0,423.0,401.18,308.41
2016,8,20,12,15,49.0,395.0,2.75,19.0,439.0,421.84,324.01
2016,8,20,12,30,56.0,405.0,2.8,19.0,455.0,442.9,339.92
2016,8,20,12,45,65.5,410.0,2.9,19.0,468.5,461.61,354.33
2016,8,20,13,0,75.0,415.0,3.0,19.0,482.0,480.49,368.92
2016,8,20,13,15,66.5,400.0,3.0,18.5,458.5,460.39,354.68
2016,8,20,13,30,58.0,385.0,3.0,18.0,435.0,439.5,339.93
2016,8,20,13,45,47.0,360.0,3.05,18.0,400.0,404.76,314.05
2016,8,20,14,0,36.0,335.0,3.1,18.0,365.0,369.38,287.5
2016,8,20,14,15,33.5,319.0,3.1,18.0,346.0,351.83,274.6
2016,8,20,14,30,31.0,303.0,3.1,18.0,327.0,333.99,261.37
2016,8,20,14,45,26.0,279.5,3.1,18.0,299.0,305.27,239.57
2016,8,20,15,0,21.0,256.0,3.1,18.0,271.0,260.74,205.27
2016,8,20,15,15,15.0,230.0,3.1,18.0,240.5,229.52,181.02
2016,8,20,15,30,9.0,204.0,3.1,18.0,210.0,198.47,156.61
2016,8,20,15,45,6.5,188.0,3.1,18.0,192.5,180.99,142.99
2016,8,20,16,0,4.0,172.0,3.1,18.0,175.0,163.63,129.34
2016,8,20,16,15,2.0,152.5,3.1,17.5,154.0,143.24,113.33
2016,8,20,16,30,0.0,133.0,3.1,17.0,133.0,122.97,97.2
2016,8,20,16,45,0.0,121.5,3.1,17.0,121.5,112.6,88.95
2016,8,20,17,0,0.0,110.0,3.1,17.0,110.0,102.34,80.65
2016,8,20,17,15,0.0,91.5,3.1,16.5,91.5,84.69,66.14
2016,8,20,17,30,0.0,73.0,3.1,16.0,73.0,66.96,51.28
2016,8,20,17,45,123.5,67.0,3.1,16.0,88.5,153.37,124.73
2016,8,20,18,0,247.0,61.0,3.1,16.0,104.0,213.12,171.2
2016,8,20,18,15,172.0,42.0,3.0,15.5,67.0,144.53,110.39
2016,8,20,18,30,97.0,23.0,2.9,15.0,30.0,71.18,34.99
2016,8,20,18,45,48.5,11.5,2.85,15.0,15.0,25.79,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,12.5,2.6,14.0,16.5,11.37,0.0
2016,8,21,6,0,96.0,25.0,2.7,14.0,33.0,20.36,8.64
2016,8,21,6,15,168.0,44.5,2.8,14.0,70.0,35.41,24.89
2016,8,21,6,30,240.0,64.0,2.9,14.0,107.0,48.44,37.13
2016,8,21,6,45,300.5,80.0,3.0,14.5,152.0,59.45,47.27
2016,8,21,7,0,361.0,96.0,3.1,15.0,197.0,70.03,56.75
2016,8,21,7,15,180.5,102.0,3.05,15.0,152.5,76.27,62.3
2016,8,21,7,30,0.0,108.0,3.0,15.0,108.0,91.8,75.86
2016,8,21,7,45,1.0,128.5,2.95,15.5,129.0,108.35,85.88
2016,8,21,8,0,2.0,149.0,2.9,16.0,150.0,125.9,99.89
2016,8,21,8,15,4.5,164.5,2.8,16.0,167.0,140.21,111.17
2016,8,21,8,30,7.0,180.0,2.7,16.0,184.0,154.92,122.7
2016,8,21,8,45,15.0,208.0,2.65,16.5,217.5,181.48,143.34
2016,8,21,9,0,23.0,236.0,2.6,17.0,251.0,209.39,164.88
2016,8,21,9,15,26.0,255.0,2.55,17.0,273.5,229.34,180.36
2016,8,21,9,30,29.0,274.0,2.5,17.0,296.0,247.58,194.43
2016,8,21,9,45,40.5,303.0,2.45,17.0,334.5,282.06,221.11
2016,8,21,10,0,52.0,332.0,2.4,17.0,373.0,318.45,249.01
2016,8,21,10,15,57.5,350.5,2.45,17.0,397.0,343.97,268.42
2016,8,21,10,30,63.0,369.0,2.5,17.0,421.0,370.31,288.39
2016,8,21,10,45,79.0,389.5,2.55,17.5,456.5,406.74,315.5
2016,8,21,11,0,95.0,410.0,2.6,18.0,492.0,444.93,343.6
2016,8,21,11,15,110.5,422.5,2.65,18.0,519.5,476.91,367.54
2016,8,21,11,30,126.0,435.0,2.7,18.0,547.0,518.22,398.2
2016,8,21,11,45,130.0,440.0,2.8,18.0,556.0,536.41,411.64
2016,8,21,12,0,134.0,445.0,2.9,18.0,565.0,554.38,425.07
2016,8,21,12,15,135.5,445.0,2.95,18.0,566.5,564.79,432.83
2016,8,21,12,30,137.0,445.0,3.0,18.0,568.0,574.56,440.21
2016,8,21,12,45,150.0,441.5,3.1,18.0,575.0,591.3,453.28
2016,8,21,13,0,163.0,438.0,3.2,18.0,582.0,607.61,466.05
2016,8,21,13,15,125.0,421.5,3.2,18.0,531.0,558.46,429.41
2016,8,21,13,30,87.0,405.0,3.2,18.0,480.0,490.54,378.9
2016,8,21,13,45,67.5,378.5,3.25,18.0,435.5,445.76,345.74
2016,8,21,14,0,48.0,352.0,3.3,18.0,391.0,400.2,311.45
2016,8,21,14,15,56.5,346.5,3.3,17.5,391.0,405.29,316.91
2016,8,21,14,30,65.0,341.0,3.3,17.0,391.0,410.1,322.05
2016,8,21,14,45,52.0,313.5,3.35,17.0,352.0,368.74,290.59
2016,8,21,15,0,39.0,286.0,3.4,17.0,313.0,327.31,258.86
2016,8,21,15,15,37.5,268.5,3.4,17.0,294.0,308.12,244.58
2016,8,21,15,30,36.0,251.0,3.4,17.0,275.0,288.78,230.03
2016,8,21,15,45,20.5,212.0,3.4,17.0,225.5,218.5,174.23
2016,8,21,16,0,5.0,173.0,3.4,17.0,176.0,165.69,131.58
2016,8,21,16,15,2.5,148.5,3.4,16.5,150.0,139.7,110.96
2016,8,21,16,30,0.0,124.0,3.4,16.0,124.0,113.91,90.12
2016,8,21,16,45,0.0,108.5,3.45,16.0,108.5,99.34,78.28
2016,8,21,17,0,0.0,93.0,3.5,16.0,93.0,84.77,66.27
2016,8,21,17,15,0.0,77.5,3.45,15.5,77.5,70.18,54.17
2016,8,21,17,30,0.0,62.0,3.4,15.0,62.0,55.55,41.81
2016,8,21,17,45,131.0,60.5,3.4,15.0,83.0,149.13,121.74
2016,8,21,18,0,262.0,59.0,3.4,15.0,104.0,218.04,175.68
2016,8,21,18,15,181.5,40.5,3.3,15.0,66.5,146.95,111.86
2016,8,21,18,30,101.0,22.0,3.2,15.0,29.0,78.31,32.78
2016,8,21,18,45,50.5,11.0,3.1,15.0,14.5,25.9,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,2.7,13.5,5.0,4.55,0.0
2016,8,22,6,0,0.0,10.0,2.8,14.0,10.0,8.78,0.24
2016,8,22,6,15,0.0,21.5,2.8,14.0,21.5,18.92,10.65
2016,8,22,6,30,0.0,33.0,2.8,14.0,33.0,29.09,20.08
2016,8,22,6,45,0.0,47.0,2.85,14.5,47.0,41.49,31.35
2016,8,22,7,0,0.0,61.0,2.9,15.0,61.0,53.61,42.22
2016,8,22,7,15,0.0,75.5,2.8,15.0,75.5,65.86,53.11
2016,8,22,7,30,0.0,90.0,2.7,15.0,90.0,78.01,63.73
2016,8,22,7,45,0.0,108.5,2.65,15.5,108.5,93.21,73.26
2016,8,22,8,0,0.0,127.0,2.6,16.0,127.0,108.88,85.89
2016,8,22,8,15,3.5,153.0,2.5,16.0,155.0,131.13,103.76
2016,8,22,8,30,7.0,179.0,2.4,16.0,183.0,154.12,122.04
2016,8,22,8,45,11.0,199.5,2.35,16.5,206.5,173.63,137.09
2016,8,22,9,0,15.0,220.0,2.3,17.0,230.0,193.85,152.59
2016,8,22,9,15,13.5,224.5,2.3,17.0,234.0,199.43,156.75
2016,8,22,9,30,12.0,229.0,2.3,17.0,238.0,204.63,160.62
2016,8,22,9,45,21.5,266.5,2.35,17.5,283.0,243.14,190.4
2016,8,22,10,0,31.0,304.0,2.4,18.0,328.0,283.17,220.9
2016,8,22,10,15,52.0,339.5,2.45,18.0,381.5,331.37,257.92
2016,8,22,10,30,73.0,375.0,2.5,18.0,435.0,382.56,296.84
2016,8,22,10,45,64.5,378.5,2.6,18.0,433.0,386.86,299.72
2016,8,22,11,0,56.0,382.0,2.7,18.0,431.0,390.1,301.96
2016,8,22,11,15,41.5,362.0,2.75,18.0,398.5,365.74,283.18
2016,8,22,11,30,27.0,342.0,2.8,18.0,366.0,339.38,262.85
2016,8,22,11,45,40.5,371.0,2.9,18.0,407.5,382.59,296.12
2016,8,22,12,0,54.0,400.0,3.0,18.0,449.0,427.39,330.08
2016,8,22,12,15,116.0,422.5,3.05,18.0,527.0,524.83,404.23
2016,8,22,12,30,178.0,445.0,3.1,18.0,605.0,614.38,470.99
2016,8,22,12,45,126.5,428.5,3.2,18.0,542.0,555.61,426.78
2016,8,22,13,0,75.0,412.0,3.3,18.0,479.0,478.28,368.95
2016,8,22,13,15,66.5,397.0,3.3,18.0,455.5,458.12,354.34
2016,8,22,13,30,58.0,382.0,3.3,18.0,432.0,437.17,338.81
2016,8,22,13,45,54.5,368.0,3.35,18.0,414.0,421.73,327.66
2016,8,22,14,0,51.0,354.0,3.4,18.0,396.0,405.82,316.1
2016,8,22,14,15,45.5,334.5,3.4,18.0,370.5,381.5,298.0
2016,8,22,14,30,40.0,315.0,3.4,18.0,345.0,356.84,279.55
2016,8,22,14,45,36.0,295.5,3.45,18.0,322.0,333.4,262.04
2016,8,22,15,0,32.0,276.0,3.5,18.0,299.0,309.77,244.25
2016,8,22,15,15,23.5,247.0,3.5,17.5,263.5,255.45,202.39
2016,8,22,15,30,15.0,218.0,3.5,17.0,228.0,218.72,173.83
2016,8,22,15,45,13.0,202.0,3.5,17.0,210.0,201.6,160.56
2016,8,22,16,0,11.0,186.0,3.5,17.0,192.0,184.56,147.23
2016,8,22,16,15,5.5,163.5,3.45,16.5,166.5,157.92,126.03
2016,8,22,16,30,0.0,141.0,3.4,16.0,141.0,131.63,104.81
2016,8,22,16,45,0.0,129.5,3.35,16.0,129.5,121.45,96.71
2016,8,22,17,0,0.0,118.0,3.3,16.0,118.0,111.45,88.62
2016,8,22,17,15,0.0,98.0,3.2,15.5,98.0,92.22,72.75
2016,8,22,17,30,0.0,78.0,3.1,15.0,78.0,72.87,56.46
2016,8,22,17,45,112.0,69.0,3.05,15.0,87.5,140.88,114.46
2016,8,22,18,0,224.0,60.0,3.0,15.0,97.0,200.87,161.19
2016,8,22,18,15,150.0,40.0,2.85,15.0,61.0,123.82,92.9
2016,8,22,18,30,76.0,20.0,2.7,15.0,25.0,58.13,16.38
2016,8,22,18,45,38.0,10.0,2.6,15.0,12.5,21.0,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,70.0,12.5,2.2,14.5,17.5,11.37,0.0
2016,8,23,6,0,140.0,25.0,2.3,15.0,35.0,19.59,6.73
2016,8,23,6,15,232.5,40.5,2.3,15.0,74.0,31.32,21.14
2016,8,23,6,30,325.0,56.0,2.3,15.0,113.0,42.69,31.89
2016,8,23,6,45,162.5,49.0,2.3,15.5,77.5,39.03,29.02
2016,8,23,7,0,0.0,42.0,2.3,16.0,42.0,37.03,27.36
2016,8,23,7,15,0.0,52.5,2.2,16.0,52.5,46.34,35.65
2016,8,23,7,30,0.0,63.0,2.1,16.0,63.0,55.66,43.83
2016,8,23,7,45,0.0,75.0,2.05,16.0,75.0,66.34,50.61
2016,8,23,8,0,0.0,87.0,2.0,16.0,87.0,76.74,59.15
2016,8,23,8,15,0.0,105.5,1.95,16.0,105.5,92.45,71.99
2016,8,23,8,30,0.0,124.0,1.9,16.0,124.0,108.27,84.78
2016,8,23,8,45,0.0,144.0,1.85,16.5,144.0,125.47,98.38
2016,8,23,9,0,0.0,164.0,1.8,17.0,164.0,142.84,111.93
2016,8,23,9,15,3.5,185.5,1.8,17.0,188.5,163.03,127.78
2016,8,23,9,30,7.0,207.0,1.8,17.0,213.0,183.86,144.05
2016,8,23,9,45,8.5,218.5,1.8,17.5,225.5,195.74,152.88
2016,8,23,10,0,10.0,230.0,1.8,18.0,238.0,207.86,161.85
2016,8,23,10,15,13.5,253.5,1.85,18.0,264.5,231.92,180.47
2016,8,23,10,30,17.0,277.0,1.9,18.0,291.0,256.6,199.42
2016,8,23,10,45,26.0,313.5,1.95,18.5,336.0,301.25,233.24
2016,8,23,11,0,35.0,350.0,2.0,19.0,381.0,345.2,265.96
2016,8,23,11,15,35.0,356.5,2.05,19.0,387.5,355.72,273.6
2016,8,23,11,30,35.0,363.0,2.1,19.0,394.0,366.2,281.39
2016,8,23,11,45,56.5,392.0,2.2,19.0,442.0,417.12,320.02
2016,8,23,12,0,78.0,421.0,2.3,19.0,490.0,470.14,359.64
2016,8,23,12,15,63.5,406.5,2.35,19.0,463.0,447.95,342.81
2016,8,23,12,30,49.0,392.0,2.4,19.0,436.0,424.29,325.19
2016,8,23,12,45,52.5,392.5,2.45,19.0,439.0,432.26,331.59
2016,8,23,13,0,56.0,393.0,2.5,19.0,442.0,440.12,337.79
2016,8,23,13,15,59.0,389.0,2.55,19.0,440.0,442.61,340.09
2016,8,23,13,30,62.0,385.0,2.6,19.0,438.0,444.85,342.28
2016,8,23,13,45,81.5,384.5,2.7,19.0,452.0,467.35,360.31
2016,8,23,14,0,101.0,384.0,2.8,19.0,466.0,489.71,378.15
2016,8,23,14,15,68.5,346.0,2.8,18.5,401.0,417.72,324.6
2016,8,23,14,30,36.0,308.0,2.8,18.0,336.0,345.55,270.04
2016,8,23,14,45,30.5,285.0,2.85,18.0,308.0,316.77,248.56
2016,8,23,15,0,25.0,262.0,2.9,18.0,280.0,271.42,213.78
2016,8,23,15,15,25.0,247.5,2.9,17.5,264.5,257.63,204.01
2016,8,23,15,30,25.0,233.0,2.9,17.0,249.0,243.77,194.0
2016,8,23,15,45,17.5,207.5,2.95,17.0,218.0,211.58,168.59
2016,8,23,16,0,10.0,182.0,3.0,17.0,187.0,179.74,143.19
2016,8,23,16,15,5.0,161.0,3.0,16.5,163.5,155.1,123.67
2016,8,23,16,30,0.0,140.0,3.0,16.0,140.0,130.79,104.11
2016,8,23,16,45,0.0,120.0,3.05,16.0,120.0,111.6,88.51
2016,8,23,17,0,0.0,100.0,3.1,16.0,100.0,92.36,72.65
2016,8,23,17,15,0.0,83.0,3.1,15.5,83.0,76.23,59.28
2016,8,23,17,30,0.0,66.0,3.1,15.0,66.0,60.04,45.59
2016,8,23,17,45,140.0,60.0,3.1,15.0,83.0,153.89,125.5
2016,8,23,18,0,280.0,54.0,3.1,15.0,100.0,220.55,176.94
2016,8,23,18,15,191.0,37.0,3.0,15.0,63.0,146.92,109.94
2016,8,23,18,30,102.0,20.0,2.9,15.0,26.0,74.2,10.61
2016,8,23,18,45,51.0,10.0,2.85,15.0,13.0,25.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,83.5,12.0,2.15,13.5,18.0,10.91,0.0
2016,8,24,6,0,167.0,24.0,2.3,14.0,36.0,18.86,5.47
2016,8,24,6,15,268.5,38.5,2.3,14.0,76.5,29.88,19.93
2016,8,24,6,30,370.0,53.0,2.3,14.0,117.0,42.2,31.57
2016,8,24,6,45,193.0,75.0,2.35,14.5,109.0,57.89,45.84
2016,8,24,7,0,16.0,97.0,2.4,15.0,101.0,80.63,66.08
2016,8,24,7,15,24.0,117.0,2.35,15.0,125.5,93.15,77.15
2016,8,24,7,30,32.0,137.0,2.3,15.0,150.0,107.86,89.9
2016,8,24,7,45,110.0,164.5,2.3,15.5,215.0,123.8,97.64
2016,8,24,8,0,188.0,192.0,2.3,16.0,280.0,160.62,121.31
2016,8,24,8,15,208.0,213.5,2.25,16.0,320.5,195.65,147.23
2016,8,24,8,30,228.0,235.0,2.2,16.0,361.0,233.52,177.14
2016,8,24,8,45,239.0,255.5,2.2,16.0,398.0,267.54,205.09
2016,8,24,9,0,250.0,276.0,2.2,16.0,435.0,307.22,237.61
2016,8,24,9,15,147.0,283.0,2.15,16.0,378.0,294.84,230.71
2016,8,24,9,30,44.0,290.0,2.1,16.0,321.0,267.79,210.58
2016,8,24,9,45,76.0,324.0,2.1,16.5,381.0,318.1,249.3
2016,8,24,10,0,108.0,358.0,2.1,17.0,441.0,372.73,290.61
2016,8,24,10,15,98.5,369.5,2.1,17.0,447.5,386.51,300.68
2016,8,24,10,30,89.0,381.0,2.1,17.0,454.0,399.18,309.94
2016,8,24,10,45,88.0,391.5,2.15,17.5,465.5,416.04,321.9
2016,8,24,11,0,87.0,402.0,2.2,18.0,477.0,432.7,333.59
2016,8,24,11,15,140.0,417.5,2.25,18.0,540.0,504.42,387.79
2016,8,24,11,30,193.0,433.0,2.3,18.0,603.0,574.34,439.64
2016,8,24,11,45,165.5,436.5,2.35,18.0,583.0,565.84,432.52
2016,8,24,12,0,138.0,440.0,2.4,18.0,563.0,554.89,424.05
2016,8,24,12,15,76.0,358.0,2.45,18.0,426.0,411.86,317.95
2016,8,24,12,30,14.0,276.0,2.5,18.0,289.0,264.97,205.19
2016,8,24,12,45,18.5,299.5,2.6,18.0,316.0,292.74,227.35
2016,8,24,13,0,23.0,323.0,2.7,18.0,343.0,321.1,249.33
2016,8,24,13,15,29.5,335.5,2.75,18.0,361.0,357.55,277.44
2016,8,24,13,30,36.0,348.0,2.8,18.0,379.0,379.74,294.65
2016,8,24,13,45,30.5,326.5,2.9,18.0,352.5,353.9,275.23
2016,8,24,14,0,25.0,305.0,3.0,18.0,326.0,310.59,242.45
2016,8,24,14,15,36.0,312.5,3.05,18.0,341.0,348.78,272.78
2016,8,24,14,30,47.0,320.0,3.1,18.0,356.0,370.17,289.96
2016,8,24,14,45,37.5,293.0,3.15,18.0,321.0,332.9,261.54
2016,8,24,15,0,28.0,266.0,3.2,18.0,286.0,295.53,232.92
2016,8,24,15,15,31.0,254.5,3.2,17.5,275.5,287.39,227.8
2016,8,24,15,30,34.0,243.0,3.2,17.0,265.0,279.05,222.41
2016,8,24,15,45,34.0,226.0,3.2,17.0,246.0,261.52,209.17
2016,8,24,16,0,34.0,209.0,3.2,17.0,227.0,243.85,195.74
2016,8,24,16,15,20.0,179.5,3.2,16.5,190.0,187.38,150.56
2016,8,24,16,30,6.0,150.0,3.2,16.0,153.0,146.34,117.18
2016,8,24,16,45,3.0,122.0,3.2,16.0,123.5,116.14,92.42
2016,8,24,17,0,0.0,94.0,3.2,16.0,94.0,86.25,67.52
2016,8,24,17,15,0.0,78.0,3.15,15.5,78.0,71.13,54.97
2016,8,24,17,30,0.0,62.0,3.1,15.0,62.0,55.97,42.12
2016,8,24,17,45,159.5,57.0,3.1,15.0,82.0,160.64,131.18
2016,8,24,18,0,319.0,52.0,3.1,15.0,102.0,236.88,189.73
2016,8,24,18,15,215.5,36.0,3.05,15.0,64.0,156.38,115.85
2016,8,24,18,30,112.0,20.0,3.0,15.0,26.0,77.14,0.0
2016,8,24,18,45,56.0,10.0,2.95,15.0,13.0,26.49,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,11.5,2.15,13.5,18.0,10.46,0.0
2016,8,25,6,0,202.0,23.0,2.2,14.0,36.0,18.9,4.46
2016,8,25,6,15,310.0,35.0,2.15,14.0,77.0,28.17,18.39
2016,8,25,6,30,418.0,47.0,2.1,14.0,118.0,37.06,27.02
2016,8,25,6,45,209.0,39.0,2.1,14.5,74.5,28.9,20.13
2016,8,25,7,0,0.0,31.0,2.1,15.0,31.0,27.3,18.8
2016,8,25,7,15,0.0,38.5,2.05,15.0,38.5,33.93,24.75
2016,8,25,7,30,0.0,46.0,2.0,15.0,46.0,40.58,30.64
2016,8,25,7,45,0.0,59.5,2.0,15.5,59.5,52.56,39.11
2016,8,25,8,0,0.0,73.0,2.0,16.0,73.0,64.56,48.98
2016,8,25,8,15,0.0,76.0,2.0,16.0,76.0,67.25,51.04
2016,8,25,8,30,0.0,79.0,2.0,16.0,79.0,69.94,53.11
2016,8,25,8,45,0.0,96.0,2.0,16.5,96.0,84.96,65.25
2016,8,25,9,0,0.0,113.0,2.0,17.0,113.0,99.7,76.99
2016,8,25,9,15,0.0,117.0,2.0,17.0,117.0,103.33,79.72
2016,8,25,9,30,0.0,121.0,2.0,17.0,121.0,106.97,82.48
2016,8,25,9,45,2.5,158.0,2.05,17.0,160.0,140.62,109.49
2016,8,25,10,0,5.0,195.0,2.1,17.0,199.0,174.77,136.56
2016,8,25,10,15,6.5,203.5,2.15,17.0,209.0,183.97,143.63
2016,8,25,10,30,8.0,212.0,2.2,17.0,219.0,193.38,150.92
2016,8,25,10,45,9.0,221.0,2.25,17.0,228.5,203.06,158.43
2016,8,25,11,0,10.0,230.0,2.3,17.0,238.0,212.89,166.05
2016,8,25,11,15,10.0,229.0,2.3,17.0,237.5,213.01,166.02
2016,8,25,11,30,10.0,228.0,2.3,17.0,237.0,213.06,165.98
2016,8,25,11,45,10.5,229.5,2.35,17.0,239.0,215.76,168.09
2016,8,25,12,0,11.0,231.0,2.4,17.0,241.0,218.45,170.21
2016,8,25,12,15,15.5,274.0,2.4,17.0,288.5,263.5,205.44
2016,8,25,12,30,20.0,317.0,2.4,17.0,336.0,309.64,240.99
2016,8,25,12,45,16.5,290.5,2.45,17.0,306.0,282.33,219.87
2016,8,25,13,0,13.0,264.0,2.5,17.0,276.0,254.62,198.55
2016,8,25,13,15,28.0,312.0,2.55,17.0,336.5,332.08,259.15
2016,8,25,13,30,43.0,360.0,2.6,17.0,397.0,399.89,311.13
2016,8,25,13,45,33.0,329.5,2.65,17.0,357.0,359.97,280.66
2016,8,25,14,0,23.0,299.0,2.7,17.0,317.0,302.76,237.0
2016,8,25,14,15,31.0,303.5,2.75,17.0,327.5,334.35,262.31
2016,8,25,14,30,39.0,308.0,2.8,17.0,338.0,349.34,274.55
2016,8,25,14,45,24.0,261.5,2.85,17.0,280.0,269.24,212.37
2016,8,25,15,0,9.0,215.0,2.9,17.0,222.0,208.48,164.45
2016,8,25,15,15,10.0,210.0,2.95,16.5,217.0,205.32,162.83
2016,8,25,15,30,11.0,205.0,3.0,16.0,212.0,202.23,161.17
2016,8,25,15,45,5.5,162.0,3.1,16.0,165.5,154.46,122.69
2016,8,25,16,0,0.0,119.0,3.2,16.0,119.0,107.64,84.42
2016,8,25,16,15,0.0,104.5,3.2,16.0,104.5,94.03,73.44
2016,8,25,16,30,0.0,90.0,3.2,16.0,90.0,80.42,62.32
2016,8,25,16,45,0.0,78.5,3.2,16.0,78.5,69.75,53.55
2016,8,25,17,0,0.0,67.0,3.2,16.0,67.0,59.22,44.77
2016,8,25,17,15,274.0,65.0,3.15,15.5,134.5,270.3,226.74
2016,8,25,17,30,548.0,63.0,3.1,15.0,202.0,423.5,350.83
2016,8,25,17,45,470.0,54.0,3.05,15.0,153.5,340.72,278.62
2016,8,25,18,0,392.0,45.0,3.0,15.0,105.0,265.33,211.53
2016,8,25,18,15,273.5,31.5,2.85,14.5,65.5,176.64,129.39
2016,8,25,18,30,155.0,18.0,2.7,14.0,26.0,90.51,0.0
2016,8,25,18,45,77.5,9.0,2.55,14.0,13.0,32.15,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,94.0,11.5,1.9,14.5,17.5,10.46,0.0
2016,8,26,6,0,188.0,23.0,2.0,15.0,35.0,18.14,2.8
2016,8,26,6,15,299.5,35.5,2.05,15.0,76.0,28.73,18.69
2016,8,26,6,30,411.0,48.0,2.1,15.0,117.0,38.06,27.74
2016,8,26,6,45,205.5,40.5,2.15,15.5,75.0,30.01,21.01
2016,8,26,7,0,0.0,33.0,2.2,16.0,33.0,29.06,20.27
2016,8,26,7,15,0.0,40.5,2.2,16.0,40.5,35.7,26.21
2016,8,26,7,30,0.0,48.0,2.2,16.0,48.0,42.35,32.07
2016,8,26,7,45,0.0,64.0,2.2,16.0,64.0,56.55,42.4
2016,8,26,8,0,0.0,80.0,2.2,16.0,80.0,70.79,54.21
2016,8,26,8,15,0.0,90.0,2.15,16.0,90.0,79.5,61.28
2016,8,26,8,30,0.0,100.0,2.1,16.0,100.0,88.18,68.26
2016,8,26,8,45,0.0,133.0,2.05,16.5,133.5,116.29,90.99
2016,8,26,9,0,0.0,166.0,2.0,17.0,167.0,144.52,113.41
2016,8,26,9,15,1.0,169.5,2.0,17.0,170.5,148.6,116.32
2016,8,26,9,30,2.0,173.0,2.0,17.0,174.0,152.72,119.36
2016,8,26,9,45,4.5,191.5,2.0,17.5,195.0,170.61,133.17
2016,8,26,10,0,7.0,210.0,2.0,18.0,216.0,188.97,147.2
2016,8,26,10,15,10.0,231.5,2.05,18.0,240.0,210.7,164.11
2016,8,26,10,30,13.0,253.0,2.1,18.0,264.0,232.99,181.34
2016,8,26,10,45,13.0,256.0,2.15,18.0,267.0,237.17,184.39
2016,8,26,11,0,13.0,259.0,2.2,18.0,270.0,241.29,187.47
2016,8,26,11,15,12.5,258.5,2.25,18.0,269.5,241.78,187.75
2016,8,26,11,30,12.0,258.0,2.3,18.0,269.0,242.15,187.97
2016,8,26,11,45,11.5,248.5,2.35,18.5,259.0,234.12,181.36
2016,8,26,12,0,11.0,239.0,2.4,19.0,249.0,225.88,174.66
2016,8,26,12,15,32.0,316.5,2.45,19.0,345.5,330.43,255.63
2016,8,26,12,30,53.0,394.0,2.5,19.0,442.0,431.33,331.49
2016,8,26,12,45,36.5,352.5,2.6,19.0,386.0,376.92,290.28
2016,8,26,13,0,20.0,311.0,2.7,19.0,330.0,306.82,237.18
2016,8,26,13,15,20.0,305.5,2.7,18.5,323.5,302.74,234.95
2016,8,26,13,30,20.0,300.0,2.7,18.0,317.0,298.55,232.42
2016,8,26,13,45,17.0,279.5,2.75,18.0,293.5,276.43,215.56
2016,8,26,14,0,14.0,259.0,2.8,18.0,270.0,254.11,198.5
2016,8,26,14,15,16.5,263.0,2.8,18.0,276.0,261.47,204.71
2016,8,26,14,30,19.0,267.0,2.8,18.0,282.0,268.99,211.0
2016,8,26,14,45,61.0,290.0,2.8,18.0,332.5,353.51,278.59
2016,8,26,15,0,103.0,313.0,2.8,18.0,383.0,422.24,332.84
2016,8,26,15,15,64.5,271.5,2.75,17.5,314.5,339.23,268.83
2016,8,26,15,30,26.0,230.0,2.7,17.0,246.0,242.32,192.72
2016,8,26,15,45,13.0,192.5,2.7,17.0,200.5,192.57,153.2
2016,8,26,16,0,0.0,155.0,2.7,17.0,155.0,143.77,113.63
2016,8,26,16,15,0.0,139.5,2.7,17.0,139.5,129.22,102.15
2016,8,26,16,30,0.0,124.0,2.7,17.0,124.0,114.66,90.49
2016,8,26,16,45,0.0,108.0,2.7,17.0,108.0,99.59,78.24
2016,8,26,17,0,0.0,92.0,2.7,17.0,92.0,84.5,65.81
2016,8,26,17,15,0.0,76.0,2.65,16.5,76.0,69.37,53.26
2016,8,26,17,30,0.0,60.0,2.6,16.0,60.0,54.18,40.4
2016,8,26,17,45,176.5,53.0,2.55,16.0,79.0,164.78,133.87
2016,8,26,18,0,353.0,46.0,2.5,16.0,98.0,246.86,195.69
2016,8,26,18,15,237.5,31.5,2.4,15.5,60.0,159.95,114.07
2016,8,26,18,30,122.0,17.0,2.3,15.0,22.0,74.89,0.0
2016,8,26,18,45,61.0,8.5,2.2,15.0,11.0,26.51,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,81.0,10.5,2.0,14.5,16.0,9.55,0.0
2016,8,27,6,0,162.0,21.0,2.1,15.0,32.0,16.54,0.71
2016,8,27,6,15,268.5,35.5,2.15,15.0,72.0,27.64,17.67
2016,8,27,6,30,375.0,50.0,2.2,15.0,112.0,39.9,29.32
2016,8,27,6,45,187.5,42.0,2.3,15.0,73.0,31.08,21.99
2016,8,27,7,0,0.0,34.0,2.4,15.0,34.0,29.95,21.15
2016,8,27,7,15,0.0,42.0,2.4,15.0,42.0,37.03,27.51
2016,8,27,7,30,0.0,50.0,2.4,15.0,50.0,44.12,33.79
2016,8,27,7,45,0.0,59.0,2.4,15.5,59.0,52.11,38.74
2016,8,27,8,0,0.0,68.0,2.4,16.0,68.0,60.12,45.26
2016,8,27,8,15,0.0,84.5,2.4,16.0,84.5,74.81,57.39
2016,8,27,8,30,0.0,101.0,2.4,16.0,101.0,89.01,68.98
2016,8,27,8,45,0.0,115.0,2.4,16.5,115.0,101.14,78.6
2016,8,27,9,0,0.0,129.0,2.4,17.0,129.0,113.36,88.18
2016,8,27,9,15,0.5,146.5,2.35,17.0,146.5,128.86,100.52
2016,8,27,9,30,1.0,164.0,2.3,17.0,164.0,144.56,112.92
2016,8,27,9,45,3.0,179.5,2.3,17.0,181.5,159.51,124.67
2016,8,27,10,0,5.0,195.0,2.3,17.0,199.0,174.83,136.66
2016,8,27,10,15,7.5,213.0,2.3,17.0,219.0,193.0,150.89
2016,8,27,10,30,10.0,231.0,2.3,17.0,239.0,211.6,165.39
2016,8,27,10,45,10.5,238.0,2.35,17.5,247.0,219.39,171.01
2016,8,27,11,0,11.0,245.0,2.4,18.0,255.0,227.24,176.69
2016,8,27,11,15,14.0,268.5,2.45,18.0,281.0,252.14,196.02
2016,8,27,11,30,17.0,292.0,2.5,18.0,307.0,277.59,215.63
2016,8,27,11,45,15.0,280.5,2.6,18.0,294.0,266.76,207.16
2016,8,27,12,0,13.0,269.0,2.7,18.0,281.0,255.56,198.52
2016,8,27,12,15,14.5,279.0,2.75,18.0,292.0,267.44,207.83
2016,8,27,12,30,16.0,289.0,2.8,18.0,303.0,279.47,217.21
2016,8,27,12,45,22.0,313.0,2.85,18.0,332.0,309.5,240.6
2016,8,27,13,0,28.0,337.0,2.9,18.0,361.0,355.94,276.3
2016,8,27,13,15,30.0,337.0,2.95,18.0,363.0,360.59,280.01
2016,8,27,13,30,32.0,337.0,3.0,18.0,365.0,365.18,283.87
2016,8,27,13,45,26.5,312.5,3.05,18.0,335.0,336.0,261.81
2016,8,27,14,0,21.0,288.0,3.1,18.0,305.0,290.12,226.78
2016,8,27,14,15,24.5,288.0,3.1,18.0,307.0,294.81,231.06
2016,8,27,14,30,28.0,288.0,3.1,18.0,309.0,317.14,248.88
2016,8,27,14,45,36.0,284.5,3.1,18.0,310.5,323.17,254.31
2016,8,27,15,0,44.0,281.0,3.1,18.0,312.0,329.06,259.74
2016,8,27,15,15,40.0,261.0,3.1,17.5,287.5,304.51,241.58
2016,8,27,15,30,36.0,241.0,3.1,17.0,263.0,279.88,223.23
2016,8,27,15,45,54.0,231.0,3.1,17.0,261.0,286.5,229.9
2016,8,27,16,0,72.0,221.0,3.1,17.0,259.0,292.11,235.67
2016,8,27,16,15,70.5,199.0,3.1,16.5,233.0,265.97,215.84
2016,8,27,16,30,69.0,177.0,3.1,16.0,207.0,239.63,195.57
2016,8,27,16,45,63.5,155.5,3.1,16.0,180.5,210.8,172.37
2016,8,27,17,0,58.0,134.0,3.1,16.0,154.0,182.2,148.93
2016,8,27,17,15,50.5,112.0,3.0,15.5,127.5,151.92,123.78
2016,8,27,17,30,43.0,90.0,2.9,15.0,101.0,122.03,98.38
2016,8,27,17,45,31.5,69.0,2.85,15.0,76.0,91.71,71.91
2016,8,27,18,0,20.0,48.0,2.8,15.0,51.0,61.93,45.71
2016,8,27,18,15,10.0,29.5,2.7,15.0,31.0,36.64,21.71
2016,8,27,18,30,0.0,11.0,2.6,15.0,11.0,10.01,0.0
2016,8,27,18,45,0.0,5.5,2.55,15.0,5.5,5.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,123.5,10.0,1.65,13.5,17.0,9.1,0.0
2016,8,28,6,0,247.0,20.0,1.7,14.0,34.0,16.43,0.0
2016,8,28,6,15,364.5,30.5,1.65,14.0,76.5,24.5,15.01
2016,8,28,6,30,482.0,41.0,1.6,14.0,119.0,32.29,22.76
2016,8,28,6,45,241.0,42.0,1.6,14.5,81.0,31.32,22.26
2016,8,28,7,0,0.0,43.0,1.6,15.0,43.0,37.92,28.26
2016,8,28,7,15,0.0,53.5,1.55,15.0,53.5,47.23,36.61
2016,8,28,7,30,0.0,64.0,1.5,15.0,64.0,56.55,44.83
2016,8,28,7,45,0.0,82.0,1.5,15.5,82.0,72.1,55.61
2016,8,28,8,0,0.0,100.0,1.5,16.0,100.0,87.28,67.98
2016,8,28,8,15,0.0,121.5,1.45,16.0,121.5,105.45,82.77
2016,8,28,8,30,0.0,143.0,1.4,16.0,143.0,123.79,97.53
2016,8,28,8,45,0.0,146.0,1.4,16.5,146.0,127.11,99.69
2016,8,28,9,0,0.0,149.0,1.4,17.0,149.0,130.28,101.77
2016,8,28,9,15,1.5,164.5,1.45,17.0,165.5,144.58,113.02
2016,8,28,9,30,3.0,180.0,1.5,17.0,182.0,159.19,124.44
2016,8,28,9,45,7.5,210.0,1.55,17.5,215.5,188.12,146.92
2016,8,28,10,0,12.0,240.0,1.6,18.0,249.0,217.89,169.76
2016,8,28,10,15,16.5,266.5,1.7,18.0,280.0,245.46,191.03
2016,8,28,10,30,21.0,293.0,1.8,18.0,311.0,273.84,212.8
2016,8,28,10,45,86.5,352.5,1.9,18.0,425.5,381.15,295.71
2016,8,28,11,0,152.0,412.0,2.0,18.0,540.0,499.36,384.18
2016,8,28,11,15,537.5,259.5,2.1,18.0,723.0,693.49,533.76
2016,8,28,11,30,923.0,107.0,2.2,18.0,906.0,889.07,673.08
2016,8,28,11,45,925.0,106.5,2.3,18.5,913.5,923.9,694.02
2016,8,28,12,0,927.0,106.0,2.4,19.0,921.0,955.53,714.33
2016,8,28,12,15,926.5,106.0,2.45,19.0,919.5,981.98,732.08
2016,8,28,12,30,926.0,106.0,2.5,19.0,918.0,1004.86,747.56
2016,8,28,12,45,932.0,101.0,2.6,19.0,911.5,1025.14,761.97
2016,8,28,13,0,938.0,96.0,2.7,19.0,905.0,1041.69,774.05
2016,8,28,13,15,934.5,95.5,2.75,18.5,888.0,1049.74,781.7
2016,8,28,13,30,931.0,95.0,2.8,18.0,871.0,1053.81,786.98
2016,8,28,13,45,925.5,93.5,2.85,18.0,847.0,1050.75,786.25
2016,8,28,14,0,920.0,92.0,2.9,18.0,823.0,1043.72,783.1
2016,8,28,14,15,912.5,91.0,2.9,18.0,792.0,1031.36,776.08
2016,8,28,14,30,905.0,90.0,2.9,18.0,761.0,1015.25,766.71
2016,8,28,14,45,894.0,88.5,2.9,18.0,723.5,991.48,752.29
2016,8,28,15,0,883.0,87.0,2.9,18.0,686.0,964.36,735.66
2016,8,28,15,15,869.0,84.5,2.9,17.5,643.0,930.04,715.41
2016,8,28,15,30,855.0,82.0,2.9,17.0,600.0,892.92,693.02
2016,8,28,15,45,835.5,80.0,2.9,17.0,552.5,849.0,664.22
2016,8,28,16,0,816.0,78.0,2.9,17.0,505.0,811.16,639.45
2016,8,28,16,15,791.0,74.5,2.85,16.5,454.5,756.92,603.1
2016,8,28,16,30,766.0,71.0,2.8,16.0,404.0,701.81,565.31
2016,8,28,16,45,729.0,67.5,2.75,16.0,351.5,637.37,518.32
2016,8,28,17,0,692.0,64.0,2.7,16.0,299.0,573.83,470.57
2016,8,28,17,15,641.5,58.5,2.6,15.5,247.0,504.13,414.94
2016,8,28,17,30,591.0,53.0,2.5,15.0,195.0,434.66,357.16
2016,8,28,17,45,507.5,45.5,2.45,15.0,146.0,348.98,283.44
2016,8,28,18,0,424.0,38.0,2.4,15.0,97.0,271.44,213.87
2016,8,28,18,15,212.0,29.0,2.35,14.5,58.5,145.87,97.51
2016,8,28,18,30,0.0,20.0,2.3,14.0,20.0,18.19,0.0
2016,8,28,18,45,0.0,10.0,2.25,14.0,10.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,29,5,45,92.0,10.0,2.5,14.5,15.5,9.1,0.0
2016,8,29,6,0,184.0,20.0,2.6,15.0,31.0,16.46,0.0
2016,8,29,6,15,302.0,32.0,2.7,15.0,71.0,25.85,15.92
2016,8,29,6,30,420.0,44.0,2.8,15.0,111.0,34.86,24.84
2016,8,29,6,45,497.5,52.0,2.95,15.0,160.0,39.97,29.82
2016,8,29,7,0,575.0,60.0,3.1,15.0,209.0,44.96,34.48
2016,8,29,7,15,295.5,93.5,3.1,15.0,171.0,66.89,54.03
2016,8,29,7,30,16.0,127.0,3.1,15.0,133.0,105.03,87.55
2016,8,29,7,45,51.0,156.5,3.1,15.5,179.0,122.8,97.51
2016,8,29,8,0,86.0,186.0,3.1,16.0,225.0,153.19,119.32
2016,8,29,8,15,216.5,197.0,3.05,16.0,310.0,186.29,139.65
2016,8,29,8,30,347.0,208.0,3.0,16.0,395.0,236.41,175.4
2016,8,29,8,45,595.0,147.0,3.0,16.5,501.5,281.45,205.81
2016,8,29,9,0,843.0,86.0,3.0,17.0,608.0,361.33,268.08
2016,8,29,9,15,857.0,88.0,2.95,17.0,649.5,421.28,320.87
2016,8,29,9,30,871.0,90.0,2.9,17.0,691.0,481.48,372.46
2016,8,29,9,45,722.0,164.0,2.85,17.5,680.0,518.98,403.88
2016,8,29,10,0,573.0,238.0,2.8,18.0,669.0,541.45,421.17
2016,8,29,10,15,748.0,162.5,2.8,18.0,747.5,619.91,483.21
2016,8,29,10,30,923.0,87.0,2.8,18.0,826.0,706.52,550.39
2016,8,29,10,45,929.0,87.5,2.85,18.5,849.0,756.39,585.37
2016,8,29,11,0,935.0,88.0,2.9,19.0,872.0,804.08,617.31
2016,8,29,11,15,938.5,88.5,2.95,19.0,887.0,847.37,647.01
2016,8,29,11,30,942.0,89.0,3.0,19.0,902.0,887.86,674.61
2016,8,29,11,45,944.5,88.5,3.05,19.0,909.5,923.48,698.76
2016,8,29,12,0,947.0,88.0,3.1,19.0,917.0,955.85,720.68
2016,8,29,12,15,947.0,88.0,3.15,19.0,916.5,983.0,739.1
2016,8,29,12,30,947.0,88.0,3.2,19.0,916.0,1006.51,755.15
2016,8,29,12,45,927.5,98.5,3.25,19.0,902.5,1018.43,763.57
2016,8,29,13,0,908.0,109.0,3.3,19.0,889.0,1026.07,769.37
2016,8,29,13,15,904.0,108.5,3.35,19.0,872.5,1033.4,775.14
2016,8,29,13,30,900.0,108.0,3.4,19.0,856.0,1036.87,778.48
2016,8,29,13,45,898.5,104.5,3.45,19.0,833.0,1035.69,778.9
2016,8,29,14,0,897.0,101.0,3.5,19.0,810.0,1030.59,776.87
2016,8,29,14,15,762.0,156.0,3.5,19.0,742.0,963.68,732.58
2016,8,29,14,30,627.0,211.0,3.5,19.0,674.0,891.22,684.22
2016,8,29,14,45,745.5,151.5,3.55,19.0,674.5,934.58,716.66
2016,8,29,15,0,864.0,92.0,3.6,19.0,675.0,951.6,730.01
2016,8,29,15,15,849.5,90.0,3.6,18.5,632.5,917.82,709.44
2016,8,29,15,30,835.0,88.0,3.6,18.0,590.0,890.27,693.48
2016,8,29,15,45,816.5,85.0,3.6,18.0,543.5,846.19,664.18
2016,8,29,16,0,798.0,82.0,3.6,18.0,497.0,800.14,633.15
2016,8,29,16,15,649.0,103.0,3.6,18.0,418.0,679.13,545.75
2016,8,29,16,30,500.0,124.0,3.6,18.0,339.0,554.7,451.7
2016,8,29,16,45,469.0,113.5,3.6,18.0,294.5,498.36,408.56
2016,8,29,17,0,438.0,103.0,3.6,18.0,250.0,443.38,364.83
2016,8,29,17,15,403.5,88.5,3.5,17.5,205.5,383.0,315.88
2016,8,29,17,30,369.0,74.0,3.4,17.0,161.0,325.09,267.12
2016,8,29,17,45,313.0,59.0,3.3,16.5,119.5,258.04,209.07
2016,8,29,18,0,257.0,44.0,3.2,16.0,78.0,196.83,154.02
2016,8,29,18,15,128.5,29.5,3.15,16.0,46.5,110.48,68.71
2016,8,29,18,30,0.0,15.0,3.1,16.0,15.0,13.64,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
