Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,5,45,55.5,9.5,3.0,15.0,12.5,8.64,0.0
2016,8,30,6,0,111.0,19.0,3.1,15.0,25.0,14.95,0.0
2016,8,30,6,15,188.5,34.5,3.1,15.0,58.5,26.8,16.57
2016,8,30,6,30,266.0,50.0,3.1,15.0,92.0,38.25,27.75
2016,8,30,6,45,309.0,66.0,3.1,15.5,132.0,49.56,38.18
2016,8,30,7,0,352.0,82.0,3.1,16.0,172.0,60.4,47.97
2016,8,30,7,15,381.0,96.5,3.0,16.0,214.5,69.61,56.2
2016,8,30,7,30,410.0,111.0,2.9,16.0,257.0,78.38,63.86
2016,8,30,7,45,418.5,129.5,2.85,16.5,298.5,95.79,70.99
2016,8,30,8,0,427.0,148.0,2.8,17.0,340.0,141.45,96.19
2016,8,30,8,15,633.0,110.0,2.75,17.5,431.5,174.95,111.37
2016,8,30,8,30,839.0,72.0,2.7,18.0,523.0,240.59,158.28
2016,8,30,8,45,858.0,73.5,2.65,18.5,569.5,301.56,212.05
2016,8,30,9,0,877.0,75.0,2.6,19.0,616.0,363.87,266.93
2016,8,30,9,15,889.5,76.5,2.6,19.0,657.5,424.69,320.25
2016,8,30,9,30,902.0,78.0,2.6,19.0,699.0,485.53,372.06
2016,8,30,9,45,912.0,79.0,2.65,19.5,734.5,544.39,420.1
2016,8,30,10,0,922.0,80.0,2.7,20.0,770.0,602.45,465.83
2016,8,30,10,15,928.5,81.0,2.75,20.0,799.0,657.27,508.62
2016,8,30,10,30,935.0,82.0,2.8,20.0,828.0,710.4,549.04
2016,8,30,10,45,941.0,82.0,2.9,20.0,850.5,760.28,585.13
2016,8,30,11,0,947.0,82.0,3.0,20.0,873.0,807.93,618.3
2016,8,30,11,15,949.5,82.5,3.1,20.0,887.5,850.81,647.93
2016,8,30,11,30,952.0,83.0,3.2,20.0,902.0,890.77,675.44
2016,8,30,11,45,954.0,82.5,3.3,20.0,909.0,926.16,699.75
2016,8,30,12,0,956.0,82.0,3.4,20.0,916.0,958.23,721.81
2016,8,30,12,15,955.5,82.0,3.45,20.0,914.5,985.02,739.99
2016,8,30,12,30,955.0,82.0,3.5,20.0,913.0,1008.1,755.77
2016,8,30,12,45,949.5,84.0,3.6,20.0,903.0,1024.66,767.67
2016,8,30,13,0,944.0,86.0,3.7,20.0,893.0,1037.23,777.08
2016,8,30,13,15,940.5,85.0,3.7,19.5,876.5,1044.49,783.87
2016,8,30,13,30,937.0,84.0,3.7,19.0,860.0,1047.73,788.17
2016,8,30,13,45,933.5,82.5,3.75,19.0,836.0,1046.38,788.46
2016,8,30,14,0,930.0,81.0,3.8,19.0,812.0,1041.02,786.24
2016,8,30,14,15,922.5,80.0,3.75,19.0,781.5,1028.28,778.48
2016,8,30,14,30,915.0,79.0,3.7,19.0,751.0,1011.75,768.32
2016,8,30,14,45,905.5,77.0,3.7,19.0,713.5,988.39,753.98
2016,8,30,15,0,896.0,75.0,3.7,19.0,676.0,961.57,737.33
2016,8,30,15,15,883.0,73.5,3.65,19.0,633.5,928.81,716.21
2016,8,30,15,30,870.0,72.0,3.6,19.0,591.0,893.18,693.02
2016,8,30,15,45,852.5,69.5,3.6,19.0,544.0,849.69,664.35
2016,8,30,16,0,835.0,67.0,3.6,19.0,497.0,804.14,633.84
2016,8,30,16,15,811.0,64.5,3.55,18.5,447.0,751.56,598.54
2016,8,30,16,30,787.0,62.0,3.5,18.0,397.0,705.01,566.93
2016,8,30,16,45,751.0,59.0,3.5,18.0,344.5,641.09,520.29
2016,8,30,17,0,715.0,56.0,3.5,18.0,292.0,578.03,472.92
2016,8,30,17,15,664.5,51.5,3.45,17.5,240.0,505.14,414.87
2016,8,30,17,30,614.0,47.0,3.4,17.0,188.0,435.4,356.5
2016,8,30,17,45,527.0,40.5,3.35,17.0,139.0,351.71,283.71
2016,8,30,18,0,440.0,34.0,3.3,17.0,90.0,273.26,212.43
2016,8,30,18,15,220.0,25.0,3.25,16.5,53.0,142.01,82.17
2016,8,30,18,30,0.0,16.0,3.2,16.0,16.0,14.55,0.0
2016,8,30,18,45,0.0,8.0,3.2,16.0,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,111.0,9.0,2.9,14.5,14.5,8.19,0.0
2016,8,31,6,0,222.0,18.0,3.0,15.0,29.0,14.8,0.0
2016,8,31,6,15,350.5,28.0,3.1,15.0,70.5,22.5,12.87
2016,8,31,6,30,479.0,38.0,3.2,15.0,112.0,29.95,20.49
2016,8,31,6,45,551.5,45.0,3.3,15.5,161.5,34.5,24.89
2016,8,31,7,0,624.0,52.0,3.4,16.0,211.0,42.53,32.17
2016,8,31,7,15,327.5,91.5,3.4,16.0,176.5,65.8,52.85
2016,8,31,7,30,31.0,131.0,3.4,16.0,142.0,103.35,85.77
2016,8,31,7,45,28.5,148.0,3.45,16.5,159.5,116.88,92.49
2016,8,31,8,0,26.0,165.0,3.5,17.0,177.0,139.18,109.74
2016,8,31,8,15,19.5,175.0,3.45,17.0,185.0,150.14,118.47
2016,8,31,8,30,13.0,185.0,3.4,17.0,193.0,159.99,126.44
2016,8,31,8,45,83.0,231.0,3.4,17.5,282.0,214.32,167.55
2016,8,31,9,0,153.0,277.0,3.4,18.0,371.0,279.99,218.0
2016,8,31,9,15,186.0,295.5,3.4,18.0,417.5,322.06,251.2
2016,8,31,9,30,219.0,314.0,3.4,18.0,464.0,368.11,287.52
2016,8,31,9,45,560.0,202.0,3.4,18.0,613.5,470.11,367.82
2016,8,31,10,0,901.0,90.0,3.4,18.0,763.0,600.25,470.29
2016,8,31,10,15,908.5,91.0,3.4,18.0,792.0,654.74,512.91
2016,8,31,10,30,916.0,92.0,3.4,18.0,821.0,707.68,553.63
2016,8,31,10,45,922.5,92.0,3.45,18.5,843.5,757.16,589.0
2016,8,31,11,0,929.0,92.0,3.5,19.0,866.0,804.5,620.99
2016,8,31,11,15,932.0,92.5,3.5,19.0,881.0,847.16,650.26
2016,8,31,11,30,935.0,93.0,3.5,19.0,896.0,886.98,677.37
2016,8,31,11,45,938.5,92.0,3.55,19.0,903.0,922.71,701.81
2016,8,31,12,0,942.0,91.0,3.6,19.0,910.0,955.26,724.03
2016,8,31,12,15,941.5,91.0,3.6,19.0,909.0,981.75,741.81
2016,8,31,12,30,941.0,91.0,3.6,19.0,908.0,1004.58,757.18
2016,8,31,12,45,934.5,93.5,3.6,19.5,897.5,1020.48,766.5
2016,8,31,13,0,928.0,96.0,3.6,20.0,887.0,1032.43,773.3
2016,8,31,13,15,924.0,95.0,3.65,20.0,870.0,1039.1,778.58
2016,8,31,13,30,920.0,94.0,3.7,20.0,853.0,1041.8,781.39
2016,8,31,13,45,916.5,91.5,3.75,20.0,829.0,1039.35,780.95
2016,8,31,14,0,913.0,89.0,3.8,20.0,805.0,1032.93,778.02
2016,8,31,14,15,905.0,88.0,3.8,20.0,773.5,1019.82,770.39
2016,8,31,14,30,897.0,87.0,3.8,20.0,742.0,1002.99,760.39
2016,8,31,14,45,888.5,84.5,3.85,20.0,705.0,980.31,746.83
2016,8,31,15,0,880.0,82.0,3.9,20.0,668.0,954.19,730.94
2016,8,31,15,15,560.5,169.5,3.9,19.5,534.5,752.43,590.62
2016,8,31,15,30,241.0,257.0,3.9,19.0,401.0,522.27,414.44
2016,8,31,15,45,164.5,236.5,3.9,19.0,331.0,409.06,327.81
2016,8,31,16,0,88.0,216.0,3.9,19.0,261.0,301.86,242.66
2016,8,31,16,15,131.0,194.0,3.85,18.5,253.0,325.84,264.5
2016,8,31,16,30,174.0,172.0,3.8,18.0,245.0,330.52,270.54
2016,8,31,16,45,167.0,150.0,3.8,18.0,212.5,294.4,241.76
2016,8,31,17,0,160.0,128.0,3.8,18.0,180.0,258.28,212.41
2016,8,31,17,15,376.0,88.0,3.7,17.5,181.0,364.44,301.35
2016,8,31,17,30,592.0,48.0,3.6,17.0,182.0,426.57,349.84
2016,8,31,17,45,506.5,40.5,3.55,17.0,134.0,340.24,274.25
2016,8,31,18,0,421.0,33.0,3.5,17.0,86.0,262.55,203.08
2016,8,31,18,15,271.0,22.0,3.5,16.5,49.5,158.05,80.93
2016,8,31,18,30,121.0,11.0,3.5,16.0,13.0,52.96,0.0
2016,8,31,18,45,60.5,5.5,3.5,16.0,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,102.0,9.0,2.35,14.5,14.0,8.19,0.0
2016,9,1,6,0,204.0,18.0,2.4,15.0,28.0,14.88,0.0
2016,9,1,6,15,335.5,28.5,2.35,15.0,69.0,23.02,13.14
2016,9,1,6,30,467.0,39.0,2.3,15.0,110.0,30.88,21.28
2016,9,1,6,45,537.0,47.5,2.3,15.5,159.5,36.62,26.75
2016,9,1,7,0,607.0,56.0,2.3,16.0,209.0,42.15,31.84
2016,9,1,7,15,303.5,52.0,2.15,16.0,128.5,35.94,26.42
2016,9,1,7,30,0.0,48.0,2.0,16.0,48.0,42.35,32.1
2016,9,1,7,45,0.0,72.0,1.9,16.0,72.0,63.67,48.45
2016,9,1,8,0,0.0,96.0,1.8,16.0,96.0,83.95,65.27
2016,9,1,8,15,0.0,112.5,1.75,16.0,112.5,98.05,76.75
2016,9,1,8,30,0.0,129.0,1.7,16.0,129.0,112.3,88.22
2016,9,1,8,45,2.0,155.5,1.65,16.5,157.0,135.5,106.62
2016,9,1,9,0,4.0,182.0,1.6,17.0,185.0,159.21,125.16
2016,9,1,9,15,10.0,209.5,1.65,17.0,216.5,185.89,146.1
2016,9,1,9,30,16.0,237.0,1.7,17.0,248.0,213.62,167.74
2016,9,1,9,45,24.5,266.5,1.75,17.5,284.5,245.4,192.05
2016,9,1,10,0,33.0,296.0,1.8,18.0,321.0,279.54,217.93
2016,9,1,10,15,100.0,339.5,1.9,18.0,418.5,363.95,283.21
2016,9,1,10,30,167.0,383.0,2.0,18.0,516.0,460.44,356.22
2016,9,1,10,45,119.5,383.0,2.1,18.0,479.5,439.56,339.55
2016,9,1,11,0,72.0,383.0,2.2,18.0,443.0,406.83,314.31
2016,9,1,11,15,111.0,402.0,2.35,18.0,496.5,470.97,363.4
2016,9,1,11,30,150.0,421.0,2.5,18.0,550.0,531.45,408.85
2016,9,1,11,45,151.5,422.5,2.65,18.0,553.0,544.73,418.73
2016,9,1,12,0,153.0,424.0,2.8,18.0,556.0,557.43,428.49
2016,9,1,12,15,231.5,413.5,2.8,18.0,613.5,629.42,483.21
2016,9,1,12,30,310.0,403.0,2.8,18.0,671.0,718.07,548.31
2016,9,1,12,45,382.0,368.5,2.85,18.0,695.5,763.83,582.97
2016,9,1,13,0,454.0,334.0,2.9,18.0,720.0,824.25,627.64
2016,9,1,13,15,382.5,355.0,2.85,18.0,676.0,768.87,586.89
2016,9,1,13,30,311.0,376.0,2.8,18.0,632.0,726.06,555.12
2016,9,1,13,45,603.0,241.0,2.75,18.0,717.5,903.02,688.48
2016,9,1,14,0,895.0,106.0,2.7,18.0,803.0,1033.91,776.79
2016,9,1,14,15,612.5,210.5,2.75,18.0,679.5,880.79,673.13
2016,9,1,14,30,330.0,315.0,2.8,18.0,556.0,686.72,530.93
2016,9,1,14,45,423.0,266.0,2.85,18.0,557.5,737.95,573.36
2016,9,1,15,0,516.0,217.0,2.9,18.0,559.0,766.93,598.31
2016,9,1,15,15,306.0,237.5,2.9,18.0,437.0,564.52,446.56
2016,9,1,15,30,96.0,258.0,2.9,18.0,315.0,357.28,284.34
2016,9,1,15,45,152.5,236.0,2.95,18.0,317.5,398.31,319.83
2016,9,1,16,0,209.0,214.0,3.0,18.0,320.0,418.18,337.87
2016,9,1,16,15,308.5,176.0,3.0,17.5,314.0,463.52,377.3
2016,9,1,16,30,408.0,138.0,3.0,17.0,308.0,499.46,408.71
2016,9,1,16,45,517.5,105.5,3.0,17.0,291.0,522.87,429.16
2016,9,1,17,0,627.0,73.0,3.0,17.0,274.0,540.94,444.0
2016,9,1,17,15,568.0,66.0,3.0,16.5,222.5,463.84,381.64
2016,9,1,17,30,509.0,59.0,3.0,16.0,171.0,391.03,320.57
2016,9,1,17,45,413.0,49.0,3.0,16.0,124.0,300.25,242.12
2016,9,1,18,0,317.0,39.0,3.0,16.0,77.0,219.03,168.54
2016,9,1,18,15,158.5,19.5,2.95,15.5,38.5,103.93,41.53
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,59.0,8.5,2.15,14.0,11.0,7.73,0.0
2016,9,2,6,0,118.0,17.0,2.2,14.0,22.0,13.42,0.0
2016,9,2,6,15,238.0,30.5,2.2,14.0,59.5,24.81,14.46
2016,9,2,6,30,358.0,44.0,2.2,14.0,97.0,35.19,25.09
2016,9,2,6,45,437.5,53.5,2.2,14.5,144.5,41.51,31.17
2016,9,2,7,0,517.0,63.0,2.2,15.0,192.0,47.62,36.82
2016,9,2,7,15,569.5,70.0,2.1,15.5,242.5,51.36,40.17
2016,9,2,7,30,622.0,77.0,2.0,16.0,293.0,54.96,43.26
2016,9,2,7,45,662.5,81.0,1.9,16.5,344.5,65.78,43.14
2016,9,2,8,0,703.0,85.0,1.8,17.0,396.0,118.43,66.51
2016,9,2,8,15,730.0,89.0,1.75,17.0,444.5,178.48,110.12
2016,9,2,8,30,757.0,93.0,1.7,17.0,493.0,236.78,158.7
2016,9,2,8,45,569.0,165.0,1.65,17.5,481.5,289.95,211.65
2016,9,2,9,0,381.0,237.0,1.6,18.0,470.0,324.8,246.48
2016,9,2,9,15,607.0,169.0,1.65,18.0,569.0,387.81,295.05
2016,9,2,9,30,833.0,101.0,1.7,18.0,668.0,473.96,363.08
2016,9,2,9,45,856.0,97.0,1.75,18.5,706.5,533.41,410.68
2016,9,2,10,0,879.0,93.0,1.8,19.0,745.0,591.57,455.99
2016,9,2,10,15,695.5,187.0,1.85,19.0,715.5,612.29,470.95
2016,9,2,10,30,512.0,281.0,1.9,19.0,686.0,611.04,468.49
2016,9,2,10,45,707.0,190.0,1.95,19.5,766.0,700.41,536.18
2016,9,2,11,0,902.0,99.0,2.0,20.0,846.0,791.71,601.09
2016,9,2,11,15,905.5,100.0,2.05,20.0,860.5,834.19,629.32
2016,9,2,11,30,909.0,101.0,2.1,20.0,875.0,873.97,655.99
2016,9,2,11,45,911.0,100.5,2.2,20.0,881.5,908.04,679.2
2016,9,2,12,0,913.0,100.0,2.3,20.0,888.0,938.93,700.34
2016,9,2,12,15,913.0,100.0,2.35,20.0,887.0,965.13,717.92
2016,9,2,12,30,913.0,100.0,2.4,20.0,886.0,987.8,733.27
2016,9,2,12,45,899.5,106.5,2.5,20.0,874.0,1000.54,742.71
2016,9,2,13,0,886.0,113.0,2.6,20.0,862.0,1009.29,749.75
2016,9,2,13,15,882.5,112.0,2.7,20.0,845.5,1016.12,755.7
2016,9,2,13,30,879.0,111.0,2.8,20.0,829.0,1019.15,759.28
2016,9,2,13,45,876.0,108.5,2.9,20.0,806.0,1017.23,759.75
2016,9,2,14,0,873.0,106.0,3.0,20.0,783.0,1011.5,757.85
2016,9,2,14,15,864.5,104.5,3.1,19.5,752.0,997.62,752.05
2016,9,2,14,30,856.0,103.0,3.2,19.0,721.0,980.18,743.92
2016,9,2,14,45,846.5,100.0,3.3,19.0,684.5,956.59,730.17
2016,9,2,15,0,837.0,97.0,3.4,19.0,648.0,929.75,714.14
2016,9,2,15,15,821.5,94.5,3.45,18.5,606.0,904.26,699.98
2016,9,2,15,30,806.0,92.0,3.5,18.0,564.0,866.37,676.84
2016,9,2,15,45,785.5,89.0,3.55,18.0,517.0,821.1,646.83
2016,9,2,16,0,765.0,86.0,3.6,18.0,470.0,774.08,615.06
2016,9,2,16,15,736.5,82.5,3.55,17.5,420.0,718.52,576.99
2016,9,2,16,30,708.0,79.0,3.5,17.0,370.0,666.34,540.51
2016,9,2,16,45,663.5,74.5,3.5,17.0,318.0,597.71,489.4
2016,9,2,17,0,619.0,70.0,3.5,17.0,266.0,530.99,437.08
2016,9,2,17,15,558.5,63.5,3.5,16.5,215.5,454.06,374.72
2016,9,2,17,30,498.0,57.0,3.5,16.0,165.0,381.61,313.38
2016,9,2,17,45,398.5,47.5,3.5,16.0,118.5,290.34,234.05
2016,9,2,18,0,299.0,38.0,3.5,16.0,72.0,208.95,159.51
2016,9,2,18,15,149.5,19.0,3.45,15.5,36.0,98.5,24.89
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,2.7,13.5,4.0,3.64,0.0
2016,9,3,6,0,0.0,8.0,2.8,14.0,8.0,7.03,0.0
2016,9,3,6,15,0.0,23.0,2.8,14.0,23.0,20.28,10.58
2016,9,3,6,30,0.0,38.0,2.8,14.0,38.0,33.16,23.27
2016,9,3,6,45,0.0,56.5,2.85,14.5,56.5,48.55,37.34
2016,9,3,7,0,0.0,75.0,2.9,15.0,75.0,63.77,51.09
2016,9,3,7,15,0.5,95.0,2.8,15.0,95.0,79.96,65.55
2016,9,3,7,30,1.0,115.0,2.7,15.0,115.0,95.98,79.61
2016,9,3,7,45,90.0,148.0,2.6,15.5,187.5,117.88,93.01
2016,9,3,8,0,179.0,181.0,2.5,16.0,260.0,153.34,115.84
2016,9,3,8,15,114.0,196.5,2.4,16.0,249.0,171.3,131.92
2016,9,3,8,30,49.0,212.0,2.3,16.0,238.0,184.01,144.84
2016,9,3,8,45,47.0,229.5,2.2,16.0,256.5,203.58,160.58
2016,9,3,9,0,45.0,247.0,2.1,16.0,275.0,223.03,176.07
2016,9,3,9,15,116.5,280.0,2.1,16.0,358.0,283.21,222.72
2016,9,3,9,30,188.0,313.0,2.1,16.0,441.0,354.28,277.86
2016,9,3,9,45,196.5,330.5,2.1,16.5,470.5,389.05,304.34
2016,9,3,10,0,205.0,348.0,2.1,17.0,500.0,424.73,331.16
2016,9,3,10,15,159.5,362.0,2.2,17.0,482.5,424.57,330.84
2016,9,3,10,30,114.0,376.0,2.3,17.0,465.0,419.6,326.57
2016,9,3,10,45,107.0,385.0,2.45,17.0,471.0,427.67,332.8
2016,9,3,11,0,100.0,394.0,2.6,17.0,477.0,439.3,341.53
2016,9,3,11,15,90.5,397.0,2.75,17.0,473.5,442.42,343.8
2016,9,3,11,30,81.0,400.0,2.9,17.0,470.0,444.45,345.25
2016,9,3,11,45,131.0,413.0,3.05,17.0,526.0,518.57,402.21
2016,9,3,12,0,181.0,426.0,3.2,17.0,582.0,586.06,453.34
2016,9,3,12,15,183.0,425.0,3.3,17.0,582.5,596.88,461.39
2016,9,3,12,30,185.0,424.0,3.4,17.0,583.0,606.9,469.21
2016,9,3,12,45,218.0,414.5,3.5,17.0,600.0,637.46,493.17
2016,9,3,13,0,251.0,405.0,3.6,17.0,617.0,684.02,528.34
2016,9,3,13,15,251.0,396.0,3.6,17.0,604.5,682.01,527.19
2016,9,3,13,30,251.0,387.0,3.6,17.0,592.0,678.49,525.31
2016,9,3,13,45,355.5,339.5,3.65,17.0,619.5,736.78,572.11
2016,9,3,14,0,460.0,292.0,3.7,17.0,647.0,810.14,628.52
2016,9,3,14,15,657.5,201.5,3.7,17.0,686.0,916.36,709.16
2016,9,3,14,30,855.0,111.0,3.7,17.0,725.0,998.7,766.93
2016,9,3,14,45,845.0,108.0,3.7,17.0,688.0,974.4,750.94
2016,9,3,15,0,835.0,105.0,3.7,17.0,651.0,946.79,733.54
2016,9,3,15,15,819.0,102.5,3.75,17.0,608.5,911.02,710.66
2016,9,3,15,30,803.0,100.0,3.8,17.0,566.0,872.64,685.73
2016,9,3,15,45,778.0,98.0,3.85,17.0,518.0,824.55,653.45
2016,9,3,16,0,753.0,96.0,3.9,17.0,470.0,774.94,619.52
2016,9,3,16,15,723.0,91.5,3.95,16.5,419.5,721.92,583.43
2016,9,3,16,30,693.0,87.0,4.0,16.0,369.0,664.16,542.65
2016,9,3,16,45,644.0,82.5,4.05,16.0,316.5,592.74,488.93
2016,9,3,17,0,595.0,78.0,4.1,16.0,264.0,523.52,433.57
2016,9,3,17,15,531.0,70.5,4.0,15.5,212.5,444.07,368.34
2016,9,3,17,30,467.0,63.0,3.9,15.0,161.0,369.26,304.41
2016,9,3,17,45,363.0,51.5,3.85,15.0,114.5,273.91,221.24
2016,9,3,18,0,259.0,40.0,3.8,15.0,68.0,193.43,146.49
2016,9,3,18,15,129.5,20.0,3.75,14.5,34.0,91.0,3.45
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,7.5,2.75,13.0,9.0,6.82,0.0
2016,9,4,6,0,59.0,15.0,2.8,13.0,18.0,13.64,0.0
2016,9,4,6,15,169.5,33.0,2.8,13.0,54.5,25.77,14.74
2016,9,4,6,30,280.0,51.0,2.8,13.0,91.0,39.32,28.69
2016,9,4,6,45,373.0,62.5,2.8,13.5,139.5,47.44,36.49
2016,9,4,7,0,466.0,74.0,2.8,14.0,188.0,57.19,45.45
2016,9,4,7,15,413.0,93.5,2.65,14.0,212.5,68.04,55.24
2016,9,4,7,30,360.0,113.0,2.5,14.0,237.0,80.0,65.82
2016,9,4,7,45,520.5,106.0,2.45,14.5,317.0,82.91,59.29
2016,9,4,8,0,681.0,99.0,2.4,15.0,397.0,128.08,75.92
2016,9,4,8,15,710.0,104.0,2.3,15.0,446.5,183.74,116.34
2016,9,4,8,30,739.0,109.0,2.2,15.0,496.0,242.82,165.88
2016,9,4,8,45,766.5,110.5,2.1,15.5,544.0,305.66,220.41
2016,9,4,9,0,794.0,112.0,2.0,16.0,592.0,366.55,273.33
2016,9,4,9,15,810.0,115.0,1.95,16.0,633.5,426.5,325.27
2016,9,4,9,30,826.0,118.0,1.9,16.0,675.0,487.1,376.17
2016,9,4,9,45,852.0,113.0,1.9,16.5,714.5,545.99,423.62
2016,9,4,10,0,878.0,108.0,1.9,17.0,754.0,605.61,470.02
2016,9,4,10,15,886.0,109.5,1.95,17.0,783.0,659.93,512.12
2016,9,4,10,30,894.0,111.0,2.0,17.0,812.0,712.79,552.06
2016,9,4,10,45,899.0,112.5,2.05,17.5,834.0,761.79,586.9
2016,9,4,11,0,904.0,114.0,2.1,18.0,856.0,808.6,617.84
2016,9,4,11,15,907.5,114.5,2.2,18.0,870.5,850.83,646.91
2016,9,4,11,30,911.0,115.0,2.3,18.0,885.0,890.32,674.02
2016,9,4,11,45,912.5,115.0,2.4,18.0,892.0,924.65,697.58
2016,9,4,12,0,914.0,115.0,2.5,18.0,899.0,955.75,719.0
2016,9,4,12,15,913.5,115.0,2.6,18.0,897.5,981.63,736.99
2016,9,4,12,30,913.0,115.0,2.7,18.0,896.0,1003.93,752.71
2016,9,4,12,45,915.5,112.0,2.8,18.0,887.5,1022.33,765.98
2016,9,4,13,0,918.0,109.0,2.9,18.0,879.0,1036.98,776.91
2016,9,4,13,15,914.0,108.5,2.95,18.0,861.5,1043.98,782.47
2016,9,4,13,30,910.0,108.0,3.0,18.0,844.0,1047.05,785.64
2016,9,4,13,45,902.0,107.5,3.1,18.0,819.0,1042.15,784.15
2016,9,4,14,0,894.0,107.0,3.2,18.0,794.0,1033.39,780.26
2016,9,4,14,15,885.0,105.5,3.2,18.0,762.0,1018.73,771.66
2016,9,4,14,30,876.0,104.0,3.2,18.0,730.0,1000.43,760.76
2016,9,4,14,45,862.5,102.5,3.25,18.0,691.5,974.24,744.95
2016,9,4,15,0,849.0,101.0,3.3,18.0,653.0,954.86,733.87
2016,9,4,15,15,832.5,98.5,3.3,17.5,609.0,918.22,711.69
2016,9,4,15,30,816.0,96.0,3.3,17.0,565.0,878.97,687.49
2016,9,4,15,45,791.0,93.5,3.3,17.0,516.5,829.87,654.58
2016,9,4,16,0,766.0,91.0,3.3,17.0,468.0,779.26,620.08
2016,9,4,16,15,735.5,87.0,3.35,16.5,417.0,725.52,583.87
2016,9,4,16,30,705.0,83.0,3.4,16.0,366.0,667.52,543.31
2016,9,4,16,45,655.0,78.5,3.5,16.0,313.0,594.95,489.24
2016,9,4,17,0,605.0,74.0,3.6,16.0,260.0,524.71,433.61
2016,9,4,17,15,540.0,66.5,3.6,15.5,208.5,444.34,367.91
2016,9,4,17,30,475.0,59.0,3.6,15.0,157.0,368.85,303.5
2016,9,4,17,45,368.0,48.0,3.6,14.5,110.5,273.35,220.52
2016,9,4,18,0,261.0,37.0,3.6,14.0,64.0,190.38,142.61
2016,9,4,18,15,130.5,18.5,3.45,14.0,32.0,88.14,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,50.0,7.5,1.05,12.5,9.0,0.0,0.0
2016,9,5,6,0,100.0,15.0,1.0,13.0,18.0,13.64,0.0
2016,9,5,6,15,226.0,29.0,1.0,13.0,55.5,22.73,12.05
2016,9,5,6,30,352.0,43.0,1.0,13.0,93.0,34.67,24.63
2016,9,5,6,45,435.5,53.0,1.0,13.5,140.5,41.45,31.21
2016,9,5,7,0,519.0,63.0,1.0,14.0,188.0,48.01,37.32
2016,9,5,7,15,573.5,70.0,0.9,14.5,239.5,51.74,40.7
2016,9,5,7,30,628.0,77.0,0.8,15.0,291.0,55.37,43.82
2016,9,5,7,45,667.0,82.0,0.75,15.5,342.5,67.55,44.43
2016,9,5,8,0,706.0,87.0,0.7,16.0,394.0,121.31,68.83
2016,9,5,8,15,733.5,91.5,0.65,16.0,443.0,177.83,109.44
2016,9,5,8,30,761.0,96.0,0.6,16.0,492.0,241.53,161.98
2016,9,5,8,45,782.5,98.5,0.6,16.5,538.5,300.3,212.54
2016,9,5,9,0,804.0,101.0,0.6,17.0,585.0,360.93,264.33
2016,9,5,9,15,819.0,103.5,0.65,17.0,626.0,420.52,315.0
2016,9,5,9,30,834.0,106.0,0.7,17.0,667.0,480.62,364.56
2016,9,5,9,45,856.0,103.0,0.8,17.5,705.0,540.31,411.92
2016,9,5,10,0,878.0,100.0,0.9,18.0,743.0,598.95,457.07
2016,9,5,10,15,886.0,101.5,1.05,18.0,772.5,653.15,499.02
2016,9,5,10,30,894.0,103.0,1.2,18.0,802.0,705.89,538.99
2016,9,5,10,45,897.0,105.0,1.35,18.5,823.0,753.8,573.17
2016,9,5,11,0,900.0,107.0,1.5,19.0,844.0,799.34,603.8
2016,9,5,11,15,904.0,108.0,1.65,19.0,858.5,842.17,633.52
2016,9,5,11,30,908.0,109.0,1.8,19.0,873.0,882.31,661.37
2016,9,5,11,45,906.5,111.0,1.95,19.0,879.0,915.77,684.7
2016,9,5,12,0,905.0,113.0,2.1,19.0,885.0,945.88,705.89
2016,9,5,12,15,905.0,113.0,2.2,19.0,883.5,971.89,723.9
2016,9,5,12,30,905.0,113.0,2.3,19.0,882.0,994.37,739.7
2016,9,5,12,45,892.5,118.0,2.4,19.0,870.0,1006.28,748.66
2016,9,5,13,0,880.0,123.0,2.5,19.0,858.0,1014.22,755.25
2016,9,5,13,15,876.0,122.5,2.55,19.0,841.0,1020.94,760.68
2016,9,5,13,30,872.0,122.0,2.6,19.0,824.0,1023.87,763.78
2016,9,5,13,45,865.0,120.5,2.7,19.0,799.0,1018.91,762.35
2016,9,5,14,0,858.0,119.0,2.8,19.0,774.0,1010.21,758.59
2016,9,5,14,15,848.5,117.0,2.8,19.0,742.5,1005.86,756.96
2016,9,5,14,30,839.0,115.0,2.8,19.0,711.0,986.75,745.5
2016,9,5,14,45,827.5,112.5,2.85,19.0,673.5,961.66,730.63
2016,9,5,15,0,816.0,110.0,2.9,19.0,636.0,933.37,713.56
2016,9,5,15,15,799.0,107.0,2.85,18.5,593.0,896.34,690.89
2016,9,5,15,30,782.0,104.0,2.8,18.0,550.0,856.81,666.26
2016,9,5,15,45,762.0,99.0,2.8,18.0,503.5,810.07,635.25
2016,9,5,16,0,742.0,94.0,2.8,18.0,457.0,766.07,605.76
2016,9,5,16,15,711.0,89.5,2.7,17.5,406.5,708.1,565.89
2016,9,5,16,30,680.0,85.0,2.6,17.0,356.0,650.02,524.96
2016,9,5,16,45,637.0,79.0,2.55,17.0,304.0,581.7,474.19
2016,9,5,17,0,594.0,73.0,2.5,17.0,252.0,515.21,421.63
2016,9,5,17,15,530.0,65.0,2.45,16.5,201.5,435.5,357.14
2016,9,5,17,30,466.0,57.0,2.4,16.0,151.0,360.69,293.92
2016,9,5,17,45,362.0,45.5,2.35,15.5,105.5,267.03,213.18
2016,9,5,18,0,258.0,34.0,2.3,15.0,60.0,184.92,134.95
2016,9,5,18,15,129.0,17.0,2.3,14.5,30.0,84.3,0.0
2016,9,5,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,53.5,6.5,0.9,13.5,8.5,0.0,0.0
2016,9,6,6,0,107.0,13.0,0.8,14.0,17.0,11.82,0.0
2016,9,6,6,15,236.0,27.0,0.7,14.0,54.0,22.0,11.06
2016,9,6,6,30,365.0,41.0,0.6,14.0,91.0,32.99,23.04
2016,9,6,6,45,446.5,50.5,0.55,14.5,138.5,39.42,29.29
2016,9,6,7,0,528.0,60.0,0.5,15.0,186.0,45.64,35.08
2016,9,6,7,15,582.0,66.5,0.5,15.5,237.0,49.09,38.19
2016,9,6,7,30,636.0,73.0,0.5,16.0,288.0,52.44,41.08
2016,9,6,7,45,673.0,78.5,0.5,16.5,339.0,65.38,42.23
2016,9,6,8,0,710.0,84.0,0.5,17.0,390.0,119.73,67.03
2016,9,6,8,15,737.0,88.0,0.55,17.5,439.0,180.34,110.63
2016,9,6,8,30,764.0,92.0,0.6,18.0,488.0,239.25,158.89
2016,9,6,8,45,783.5,95.5,0.7,18.5,533.5,298.5,209.9
2016,9,6,9,0,803.0,99.0,0.8,19.0,579.0,359.37,262.08
2016,9,6,9,15,818.0,101.5,0.8,19.0,620.5,418.9,312.36
2016,9,6,9,30,833.0,104.0,0.8,19.0,662.0,478.93,361.41
2016,9,6,9,45,847.0,105.0,0.8,19.5,698.0,537.95,407.26
2016,9,6,10,0,861.0,106.0,0.8,20.0,734.0,595.18,450.08
2016,9,6,10,15,869.5,107.5,0.85,20.0,763.0,648.88,490.28
2016,9,6,10,30,878.0,109.0,0.9,20.0,792.0,701.2,528.43
2016,9,6,10,45,884.0,109.5,1.0,20.5,814.0,749.16,561.92
2016,9,6,11,0,890.0,110.0,1.1,21.0,836.0,795.02,591.86
2016,9,6,11,15,894.0,111.0,1.25,21.0,850.5,837.45,621.06
2016,9,6,11,30,898.0,112.0,1.4,21.0,865.0,877.21,648.44
2016,9,6,11,45,900.0,112.0,1.6,21.0,872.0,911.39,672.75
2016,9,6,12,0,902.0,112.0,1.8,21.0,879.0,942.42,695.03
2016,9,6,12,15,902.0,112.0,1.9,21.0,877.5,968.28,712.78
2016,9,6,12,30,902.0,112.0,2.0,21.0,876.0,990.61,728.37
2016,9,6,12,45,899.0,111.5,2.15,21.0,866.0,1005.88,740.1
2016,9,6,13,0,896.0,111.0,2.3,21.0,856.0,1017.34,749.53
2016,9,6,13,15,892.0,110.5,2.35,21.0,839.0,1023.98,754.86
2016,9,6,13,30,888.0,110.0,2.4,21.0,822.0,1026.77,757.88
2016,9,6,13,45,884.5,107.0,2.5,21.0,798.0,1023.45,757.63
2016,9,6,14,0,881.0,104.0,2.6,21.0,774.0,1016.26,755.0
2016,9,6,14,15,872.0,102.5,2.6,21.0,742.5,1001.47,746.5
2016,9,6,14,30,863.0,101.0,2.6,21.0,711.0,983.1,735.78
2016,9,6,14,45,854.0,98.0,2.6,21.0,673.5,959.54,721.68
2016,9,6,15,0,845.0,95.0,2.6,21.0,636.0,942.43,712.01
2016,9,6,15,15,828.5,92.5,2.55,20.5,593.0,905.73,689.85
2016,9,6,15,30,812.0,90.0,2.5,20.0,550.0,866.45,665.82
2016,9,6,15,45,794.0,85.5,2.5,20.0,503.0,821.08,636.32
2016,9,6,16,0,776.0,81.0,2.5,20.0,456.0,773.8,604.99
2016,9,6,16,15,746.5,77.0,2.45,19.5,405.5,716.28,566.34
2016,9,6,16,30,717.0,73.0,2.4,19.0,355.0,658.38,526.35
2016,9,6,16,45,677.0,67.5,2.35,19.0,303.5,594.96,479.88
2016,9,6,17,0,637.0,62.0,2.3,19.0,252.0,529.53,429.29
2016,9,6,17,15,574.5,55.5,2.15,18.5,201.0,450.86,365.87
2016,9,6,17,30,512.0,49.0,2.0,18.0,150.0,377.04,303.66
2016,9,6,17,45,409.0,39.5,1.9,18.0,104.0,284.25,223.59
2016,9,6,18,0,306.0,30.0,1.8,18.0,58.0,202.45,142.19
2016,9,6,18,15,153.0,15.0,1.75,17.5,29.0,74.83,0.0
2016,9,6,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,52.0,6.0,1.1,16.0,7.5,0.0,0.0
2016,9,7,6,0,104.0,12.0,1.1,16.0,15.0,10.91,0.0
2016,9,7,6,15,230.0,26.0,1.15,16.5,51.5,21.17,9.84
2016,9,7,6,30,356.0,40.0,1.2,17.0,88.0,32.18,21.94
2016,9,7,6,45,438.0,50.0,1.3,17.5,135.5,39.07,28.54
2016,9,7,7,0,520.0,60.0,1.4,18.0,183.0,45.73,34.65
2016,9,7,7,15,574.5,67.5,1.45,18.0,234.0,49.97,38.53
2016,9,7,7,30,629.0,75.0,1.5,18.0,285.0,54.06,42.13
2016,9,7,7,45,667.0,80.5,1.55,18.5,336.5,67.09,43.24
2016,9,7,8,0,705.0,86.0,1.6,19.0,388.0,121.23,68.04
2016,9,7,8,15,732.5,90.0,1.55,19.5,437.0,181.77,111.67
2016,9,7,8,30,760.0,94.0,1.5,20.0,486.0,240.55,159.92
2016,9,7,8,45,780.0,97.5,1.45,20.5,531.5,299.74,210.84
2016,9,7,9,0,800.0,101.0,1.4,21.0,577.0,360.62,262.84
2016,9,7,9,15,815.5,103.5,1.3,21.5,618.5,420.22,312.47
2016,9,7,9,30,831.0,106.0,1.2,22.0,660.0,480.37,360.58
2016,9,7,9,45,842.0,108.0,1.15,22.5,695.0,538.01,405.12
2016,9,7,10,0,853.0,110.0,1.1,23.0,730.0,594.7,447.14
2016,9,7,10,15,861.0,112.0,1.0,23.0,759.0,648.18,485.67
2016,9,7,10,30,869.0,114.0,0.9,23.0,788.0,700.25,521.72
2016,9,7,10,45,875.0,115.0,0.85,23.5,810.0,748.31,553.15
2016,9,7,11,0,881.0,116.0,0.8,24.0,832.0,794.3,580.62
2016,9,7,11,15,884.5,116.5,0.85,24.0,846.0,835.51,607.16
2016,9,7,11,30,888.0,117.0,0.9,24.0,860.0,874.05,631.88
2016,9,7,11,45,890.0,117.5,1.0,24.5,866.5,908.41,653.43
2016,9,7,12,0,892.0,118.0,1.1,25.0,873.0,939.65,672.97
2016,9,7,12,15,891.5,118.0,1.25,25.0,871.5,964.8,690.83
2016,9,7,12,30,891.0,118.0,1.4,25.0,870.0,986.44,706.59
2016,9,7,12,45,870.0,127.5,1.55,25.0,855.0,994.38,713.84
2016,9,7,13,0,849.0,137.0,1.7,25.0,840.0,1009.52,725.84
2016,9,7,13,15,844.5,136.0,1.8,24.5,822.5,1015.21,732.61
2016,9,7,13,30,840.0,135.0,1.9,24.0,805.0,1017.1,737.22
2016,9,7,13,45,831.5,133.5,2.0,24.0,780.0,1010.61,735.18
2016,9,7,14,0,823.0,132.0,2.1,24.0,755.0,1000.41,730.91
2016,9,7,14,15,812.5,130.0,2.15,23.5,723.0,984.02,723.54
2016,9,7,14,30,802.0,128.0,2.2,23.0,691.0,964.18,713.97
2016,9,7,14,45,787.5,125.5,2.3,23.0,653.0,936.57,698.37
2016,9,7,15,0,773.0,123.0,2.4,23.0,615.0,905.97,680.64
2016,9,7,15,15,754.0,119.5,2.4,22.5,572.0,872.95,661.5
2016,9,7,15,30,735.0,116.0,2.4,22.0,529.0,832.17,636.74
2016,9,7,15,45,709.5,111.5,2.45,22.0,482.0,782.55,604.52
2016,9,7,16,0,684.0,107.0,2.5,22.0,435.0,731.76,570.84
2016,9,7,16,15,650.0,101.5,2.45,21.5,385.0,672.12,530.36
2016,9,7,16,30,616.0,96.0,2.4,21.0,335.0,612.71,488.89
2016,9,7,16,45,569.0,88.5,2.4,20.5,284.0,542.29,436.86
2016,9,7,17,0,522.0,81.0,2.4,20.0,233.0,474.13,384.15
2016,9,7,17,15,453.5,71.0,2.2,19.5,183.5,392.66,318.14
2016,9,7,17,30,385.0,61.0,2.0,19.0,134.0,315.37,253.24
2016,9,7,17,45,284.5,46.5,1.85,18.5,91.0,226.36,177.01
2016,9,7,18,0,184.0,32.0,1.7,18.0,48.0,148.91,100.01
2016,9,7,18,15,92.0,16.0,1.6,17.5,24.0,51.16,0.0
2016,9,7,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,28.0,5.0,1.3,14.5,6.0,0.0,0.0
2016,9,8,6,0,56.0,10.0,1.3,15.0,12.0,9.1,0.0
2016,9,8,6,15,166.0,27.0,1.35,15.0,46.0,21.14,9.39
2016,9,8,6,30,276.0,44.0,1.4,15.0,80.0,34.05,23.68
2016,9,8,6,45,360.5,56.0,1.45,15.5,126.0,42.67,31.91
2016,9,8,7,0,445.0,68.0,1.5,16.0,172.0,52.47,40.87
2016,9,8,7,15,222.5,55.0,1.5,16.0,107.0,39.62,29.67
2016,9,8,7,30,0.0,42.0,1.5,16.0,42.0,37.03,27.4
2016,9,8,7,45,0.0,54.5,1.5,16.5,54.5,48.12,35.29
2016,9,8,8,0,0.0,67.0,1.5,17.0,67.0,59.22,44.43
2016,9,8,8,15,0.0,84.5,1.5,17.0,84.5,74.71,57.2
2016,9,8,8,30,0.0,102.0,1.5,17.0,102.0,89.74,69.44
2016,9,8,8,45,0.0,114.0,1.55,17.5,114.0,100.22,77.67
2016,9,8,9,0,0.0,126.0,1.6,18.0,126.0,110.79,85.88
2016,9,8,9,15,1.0,150.0,1.6,18.0,151.0,132.13,102.89
2016,9,8,9,30,2.0,174.0,1.6,18.0,176.0,153.8,119.99
2016,9,8,9,45,7.0,204.5,1.65,18.0,210.0,183.54,143.38
2016,9,8,10,0,12.0,235.0,1.7,18.0,244.0,214.21,167.3
2016,9,8,10,15,25.0,277.0,1.75,18.0,296.5,260.98,203.66
2016,9,8,10,30,38.0,319.0,1.8,18.0,349.0,314.3,244.55
2016,9,8,10,45,32.5,316.5,1.85,18.5,343.0,312.7,242.41
2016,9,8,11,0,27.0,314.0,1.9,19.0,337.0,310.27,239.89
2016,9,8,11,15,21.5,296.5,1.95,19.0,314.5,285.07,220.51
2016,9,8,11,30,16.0,279.0,2.0,19.0,292.0,266.05,205.85
2016,9,8,11,45,16.5,280.5,2.05,19.0,294.5,269.35,208.47
2016,9,8,12,0,17.0,282.0,2.1,19.0,297.0,272.61,211.02
2016,9,8,12,15,22.5,305.0,2.15,19.0,324.0,301.07,233.03
2016,9,8,12,30,28.0,328.0,2.2,19.0,351.0,344.94,266.49
2016,9,8,12,45,29.0,327.0,2.25,19.0,351.0,347.81,268.71
2016,9,8,13,0,30.0,326.0,2.3,19.0,351.0,350.57,271.08
2016,9,8,13,15,36.0,330.5,2.3,19.0,360.0,364.12,281.76
2016,9,8,13,30,42.0,335.0,2.3,19.0,369.0,377.87,292.59
2016,9,8,13,45,54.5,335.5,2.35,19.0,378.0,393.95,305.59
2016,9,8,14,0,67.0,336.0,2.4,19.0,387.0,410.06,318.66
2016,9,8,14,15,72.0,324.0,2.4,19.0,376.5,404.33,315.07
2016,9,8,14,30,77.0,312.0,2.4,19.0,366.0,398.2,311.31
2016,9,8,14,45,85.0,297.0,2.45,19.0,353.5,391.07,307.06
2016,9,8,15,0,93.0,282.0,2.5,19.0,341.0,383.33,302.36
2016,9,8,15,15,91.0,262.5,2.5,18.5,317.0,360.19,285.95
2016,9,8,15,30,89.0,243.0,2.5,18.0,293.0,336.75,269.15
2016,9,8,15,45,68.0,215.5,2.55,18.0,252.0,286.58,229.96
2016,9,8,16,0,47.0,188.0,2.6,18.0,211.0,237.32,190.87
2016,9,8,16,15,42.5,167.5,2.55,17.5,186.5,211.15,170.61
2016,9,8,16,30,38.0,147.0,2.5,17.0,162.0,185.15,150.02
2016,9,8,16,45,32.5,126.0,2.5,17.0,137.5,157.99,127.76
2016,9,8,17,0,27.0,105.0,2.5,17.0,113.0,131.1,105.3
2016,9,8,17,15,229.0,79.0,2.45,16.5,123.0,247.16,204.06
2016,9,8,17,30,431.0,53.0,2.4,16.0,133.0,333.9,271.96
2016,9,8,17,45,329.5,40.5,2.35,16.0,90.0,243.13,191.66
2016,9,8,18,0,228.0,28.0,2.3,16.0,47.0,161.57,103.99
2016,9,8,18,15,114.0,14.0,2.35,15.5,23.5,57.86,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
