Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,35.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,9,9,6,0,70.0,11.0,1.5,14.0,13.0,10.01,0.0
2016,9,9,6,15,197.0,25.5,1.5,14.0,47.5,20.03,8.05
2016,9,9,6,30,324.0,40.0,1.5,14.0,82.0,32.37,22.28
2016,9,9,6,45,412.0,50.5,1.5,14.5,129.0,39.69,29.4
2016,9,9,7,0,500.0,61.0,1.5,15.0,176.0,46.76,35.98
2016,9,9,7,15,250.0,57.5,1.4,15.0,115.0,41.59,31.56
2016,9,9,7,30,0.0,54.0,1.3,15.0,54.0,47.67,37.0
2016,9,9,7,45,0.0,70.0,1.2,15.5,70.0,61.89,47.1
2016,9,9,8,0,0.0,86.0,1.1,16.0,86.0,75.6,58.36
2016,9,9,8,15,0.0,97.5,1.05,16.0,97.5,85.57,66.46
2016,9,9,8,30,0.0,109.0,1.0,16.0,109.0,95.61,74.53
2016,9,9,8,45,0.0,133.0,0.95,16.5,133.0,116.23,91.02
2016,9,9,9,0,0.0,157.0,0.9,17.0,157.0,137.06,107.38
2016,9,9,9,15,0.5,163.5,0.9,17.0,164.0,143.47,112.18
2016,9,9,9,30,1.0,170.0,0.9,17.0,171.0,149.92,117.05
2016,9,9,9,45,4.0,187.5,0.95,17.5,191.0,167.28,130.41
2016,9,9,10,0,7.0,205.0,1.0,18.0,211.0,185.16,144.03
2016,9,9,10,15,10.0,226.5,1.05,18.0,234.5,207.08,161.01
2016,9,9,10,30,13.0,248.0,1.1,18.0,258.0,229.57,178.31
2016,9,9,10,45,15.5,265.0,1.2,18.5,277.5,248.19,192.23
2016,9,9,11,0,18.0,282.0,1.3,19.0,297.0,267.24,206.41
2016,9,9,11,15,16.0,274.0,1.4,19.0,287.5,260.01,200.77
2016,9,9,11,30,14.0,266.0,1.5,19.0,278.0,252.41,194.95
2016,9,9,11,45,15.5,276.5,1.65,19.0,289.5,264.84,204.67
2016,9,9,12,0,17.0,287.0,1.8,19.0,301.0,277.47,214.48
2016,9,9,12,15,17.0,286.5,1.9,19.0,301.0,278.38,215.27
2016,9,9,12,30,17.0,286.0,2.0,19.0,301.0,279.22,216.07
2016,9,9,12,45,25.0,309.0,2.1,19.0,330.0,325.6,251.93
2016,9,9,13,0,33.0,332.0,2.2,19.0,359.0,360.23,278.49
2016,9,9,13,15,32.0,323.5,2.25,18.5,349.5,353.03,273.71
2016,9,9,13,30,31.0,315.0,2.3,18.0,340.0,345.53,268.91
2016,9,9,13,45,28.0,299.5,2.4,18.0,322.0,328.15,256.05
2016,9,9,14,0,25.0,284.0,2.5,18.0,304.0,292.9,229.39
2016,9,9,14,15,24.5,272.5,2.55,18.0,291.0,281.99,221.48
2016,9,9,14,30,24.0,261.0,2.6,18.0,278.0,271.01,213.41
2016,9,9,14,45,28.0,253.5,2.65,18.0,272.0,285.83,225.7
2016,9,9,15,0,32.0,246.0,2.7,18.0,266.0,283.37,224.48
2016,9,9,15,15,18.0,210.0,2.7,17.5,221.5,216.12,171.68
2016,9,9,15,30,4.0,174.0,2.7,17.0,177.0,166.88,132.37
2016,9,9,15,45,3.0,162.0,2.75,17.0,164.0,155.02,123.18
2016,9,9,16,0,2.0,150.0,2.8,17.0,151.0,143.31,113.96
2016,9,9,16,15,1.0,132.5,2.85,16.5,133.0,125.81,100.05
2016,9,9,16,30,0.0,115.0,2.9,16.0,115.0,108.35,85.95
2016,9,9,16,45,274.0,93.5,2.95,16.0,171.0,329.85,275.55
2016,9,9,17,0,548.0,72.0,3.0,16.0,227.0,479.55,397.08
2016,9,9,17,15,477.5,63.0,2.95,15.5,177.5,397.15,327.68
2016,9,9,17,30,407.0,54.0,2.9,15.0,128.0,320.47,261.53
2016,9,9,17,45,299.5,41.0,2.9,14.5,85.5,226.34,178.78
2016,9,9,18,0,192.0,28.0,2.9,14.0,43.0,143.21,85.18
2016,9,9,18,15,96.0,14.0,2.8,14.0,21.5,50.55,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,18.0,4.5,2.05,13.0,5.0,0.0,0.0
2016,9,10,6,0,36.0,9.0,2.1,13.0,10.0,8.19,0.0
2016,9,10,6,15,145.0,26.0,2.15,13.0,42.5,20.38,7.61
2016,9,10,6,30,254.0,43.0,2.2,13.0,75.0,33.3,23.09
2016,9,10,6,45,337.5,55.5,2.25,13.5,119.5,42.31,31.79
2016,9,10,7,0,421.0,68.0,2.3,14.0,164.0,51.05,39.9
2016,9,10,7,15,210.5,63.5,2.25,14.0,111.5,45.75,35.39
2016,9,10,7,30,0.0,59.0,2.2,14.0,59.0,52.11,41.1
2016,9,10,7,45,0.0,68.0,2.2,14.5,68.0,60.11,45.78
2016,9,10,8,0,0.0,77.0,2.2,15.0,77.0,68.12,52.32
2016,9,10,8,15,0.0,98.5,2.1,15.0,98.5,86.38,67.47
2016,9,10,8,30,0.0,120.0,2.0,15.0,120.0,104.76,82.53
2016,9,10,8,45,0.0,140.0,1.95,15.5,140.0,122.07,96.35
2016,9,10,9,0,0.0,160.0,1.9,16.0,160.0,139.58,110.14
2016,9,10,9,15,2.5,175.0,1.9,16.0,177.0,154.06,121.52
2016,9,10,9,30,5.0,190.0,1.9,16.0,194.0,168.98,133.22
2016,9,10,9,45,6.5,203.0,1.95,16.5,208.0,182.06,143.17
2016,9,10,10,0,8.0,216.0,2.0,17.0,222.0,195.42,153.28
2016,9,10,10,15,9.0,224.5,2.05,17.0,232.0,204.75,160.45
2016,9,10,10,30,10.0,233.0,2.1,17.0,242.0,214.21,167.74
2016,9,10,10,45,17.0,267.5,2.2,17.5,282.0,251.63,196.72
2016,9,10,11,0,24.0,302.0,2.3,18.0,322.0,290.27,226.2
2016,9,10,11,15,30.0,321.5,2.35,18.0,346.5,324.08,252.06
2016,9,10,11,30,36.0,341.0,2.4,18.0,371.0,351.81,273.17
2016,9,10,11,45,41.0,351.0,2.45,18.0,385.5,370.1,287.08
2016,9,10,12,0,46.0,361.0,2.5,18.0,400.0,388.82,301.35
2016,9,10,12,15,41.5,353.5,2.55,18.0,389.0,381.11,295.46
2016,9,10,12,30,37.0,346.0,2.6,18.0,378.0,372.79,289.23
2016,9,10,12,45,34.5,337.0,2.65,18.0,366.5,364.31,282.99
2016,9,10,13,0,32.0,328.0,2.7,18.0,355.0,355.39,276.44
2016,9,10,13,15,26.5,307.5,2.7,18.0,329.5,330.84,257.81
2016,9,10,13,30,21.0,287.0,2.7,18.0,304.0,289.4,226.11
2016,9,10,13,45,20.5,277.5,2.75,18.0,293.5,280.63,219.77
2016,9,10,14,0,20.0,268.0,2.8,18.0,283.0,271.77,213.25
2016,9,10,14,15,27.0,271.5,2.8,18.0,290.5,301.17,236.81
2016,9,10,14,30,34.0,275.0,2.8,18.0,298.0,314.29,247.63
2016,9,10,14,45,39.5,265.0,2.85,18.0,290.5,310.62,245.58
2016,9,10,15,0,45.0,255.0,2.9,18.0,283.0,306.73,243.43
2016,9,10,15,15,28.0,220.5,2.9,17.5,237.5,252.8,201.37
2016,9,10,15,30,11.0,186.0,2.9,17.0,192.0,186.13,148.27
2016,9,10,15,45,5.5,161.0,2.9,17.0,164.0,156.4,124.45
2016,9,10,16,0,0.0,136.0,2.9,17.0,136.0,126.98,100.5
2016,9,10,16,15,0.0,115.0,2.9,16.5,115.0,106.55,84.08
2016,9,10,16,30,0.0,94.0,2.9,16.0,94.0,86.09,67.35
2016,9,10,16,45,0.0,79.0,2.9,16.0,79.0,71.89,55.5
2016,9,10,17,0,0.0,64.0,2.9,16.0,64.0,57.65,43.43
2016,9,10,17,15,163.0,61.0,2.85,15.5,89.5,181.89,150.32
2016,9,10,17,30,326.0,58.0,2.8,15.0,115.0,277.5,226.59
2016,9,10,17,45,230.0,42.0,2.75,15.0,75.5,192.81,150.69
2016,9,10,18,0,134.0,26.0,2.7,15.0,36.0,112.55,57.35
2016,9,10,18,15,67.0,13.0,2.65,14.5,18.0,38.08,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,10.0,3.5,2.5,13.5,3.5,0.0,0.0
2016,9,11,6,0,20.0,7.0,2.6,14.0,7.0,6.37,0.0
2016,9,11,6,15,105.0,26.0,2.7,14.0,37.5,21.06,7.07
2016,9,11,6,30,190.0,45.0,2.8,14.0,68.0,34.78,24.15
2016,9,11,6,45,265.0,61.5,2.9,14.0,111.0,46.74,35.56
2016,9,11,7,0,340.0,78.0,3.0,14.0,154.0,58.28,46.28
2016,9,11,7,15,170.0,60.5,2.95,14.0,98.5,47.37,36.81
2016,9,11,7,30,0.0,43.0,2.9,14.0,43.0,37.92,28.41
2016,9,11,7,45,0.0,51.5,2.85,14.5,51.5,45.45,33.31
2016,9,11,8,0,0.0,60.0,2.8,15.0,60.0,53.0,39.55
2016,9,11,8,15,0.0,68.0,2.75,15.0,68.0,60.12,45.43
2016,9,11,8,30,0.0,76.0,2.7,15.0,76.0,67.25,51.26
2016,9,11,8,45,0.0,102.0,2.65,15.5,102.0,89.99,69.94
2016,9,11,9,0,0.0,128.0,2.6,16.0,128.0,112.49,88.12
2016,9,11,9,15,0.0,134.5,2.55,16.0,134.5,118.44,92.72
2016,9,11,9,30,0.0,141.0,2.5,16.0,141.0,124.4,97.34
2016,9,11,9,45,2.0,164.0,2.5,16.0,165.5,145.83,114.53
2016,9,11,10,0,4.0,187.0,2.5,16.0,190.0,167.72,131.94
2016,9,11,10,15,6.5,206.5,2.5,16.0,211.5,187.29,147.41
2016,9,11,10,30,9.0,226.0,2.5,16.0,233.0,207.34,163.18
2016,9,11,10,45,8.0,214.5,2.55,16.5,221.0,197.36,154.75
2016,9,11,11,0,7.0,203.0,2.6,17.0,209.0,187.07,146.2
2016,9,11,11,15,6.5,201.0,2.65,17.0,207.0,185.58,144.95
2016,9,11,11,30,6.0,199.0,2.7,17.0,205.0,183.99,143.62
2016,9,11,11,45,16.0,260.0,2.75,17.0,274.0,250.04,195.95
2016,9,11,12,0,26.0,321.0,2.8,17.0,343.0,330.82,258.6
2016,9,11,12,15,29.0,327.5,2.85,17.0,351.5,343.3,268.07
2016,9,11,12,30,32.0,334.0,2.9,17.0,360.0,355.98,277.96
2016,9,11,12,45,22.0,292.0,3.0,17.0,310.0,291.52,228.26
2016,9,11,13,0,12.0,250.0,3.1,17.0,260.0,241.95,189.63
2016,9,11,13,15,7.5,213.0,3.15,17.0,219.5,202.45,158.61
2016,9,11,13,30,3.0,176.0,3.2,17.0,179.0,162.96,127.22
2016,9,11,13,45,1.5,166.5,3.3,17.0,168.5,152.69,119.14
2016,9,11,14,0,0.0,157.0,3.4,17.0,158.0,142.38,110.97
2016,9,11,14,15,0.0,148.0,3.45,16.5,148.5,134.03,104.64
2016,9,11,14,30,0.0,139.0,3.5,16.0,139.0,125.67,98.25
2016,9,11,14,45,0.0,140.0,3.55,16.0,140.0,126.91,99.51
2016,9,11,15,0,0.0,141.0,3.6,16.0,141.0,128.29,100.89
2016,9,11,15,15,8.0,167.0,3.6,16.0,171.5,162.48,129.52
2016,9,11,15,30,16.0,193.0,3.6,16.0,202.0,198.43,159.46
2016,9,11,15,45,8.0,160.0,3.65,16.0,164.5,157.77,126.31
2016,9,11,16,0,0.0,127.0,3.7,16.0,127.0,117.75,93.34
2016,9,11,16,15,0.0,94.0,3.7,15.5,94.0,85.03,66.45
2016,9,11,16,30,0.0,61.0,3.7,15.0,61.0,53.89,40.39
2016,9,11,16,45,0.0,51.5,3.7,15.0,51.5,45.45,33.28
2016,9,11,17,0,0.0,42.0,3.7,15.0,42.0,37.03,26.05
2016,9,11,17,15,187.5,47.5,3.65,14.5,79.5,191.82,159.63
2016,9,11,17,30,375.0,53.0,3.6,14.0,117.0,299.62,245.67
2016,9,11,17,45,267.5,39.0,3.55,14.0,76.5,207.59,162.21
2016,9,11,18,0,160.0,25.0,3.5,14.0,36.0,121.3,49.38
2016,9,11,18,15,80.0,12.5,3.4,14.0,18.0,42.56,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,6,15,0.0,8.5,3.3,13.0,8.5,7.46,0.0
2016,9,12,6,30,0.0,17.0,3.4,13.0,17.0,14.95,7.18
2016,9,12,6,45,0.0,28.0,3.5,13.5,28.0,24.66,16.15
2016,9,12,7,0,0.0,39.0,3.6,14.0,39.0,34.39,25.06
2016,9,12,7,15,0.0,50.5,3.55,14.0,50.5,44.58,34.32
2016,9,12,7,30,0.0,62.0,3.5,14.0,62.0,54.78,43.47
2016,9,12,7,45,0.0,74.0,3.5,14.5,74.0,65.2,50.11
2016,9,12,8,0,0.0,86.0,3.5,15.0,86.0,75.53,58.6
2016,9,12,8,15,0.0,101.0,3.45,15.0,101.0,88.41,69.23
2016,9,12,8,30,0.0,116.0,3.4,15.0,116.0,101.41,79.85
2016,9,12,8,45,0.0,125.0,3.35,15.0,125.0,109.5,86.29
2016,9,12,9,0,0.0,134.0,3.3,15.0,134.0,117.61,92.73
2016,9,12,9,15,1.5,158.5,3.3,15.0,160.0,139.64,110.55
2016,9,12,9,30,3.0,183.0,3.3,15.0,186.0,162.1,128.56
2016,9,12,9,45,3.5,185.0,3.3,15.5,188.0,164.94,130.33
2016,9,12,10,0,4.0,187.0,3.3,16.0,190.0,167.76,132.12
2016,9,12,10,15,3.5,183.0,3.3,16.0,185.5,164.62,129.39
2016,9,12,10,30,3.0,179.0,3.3,16.0,181.0,161.32,126.55
2016,9,12,10,45,6.0,202.5,3.35,16.0,207.5,185.15,145.61
2016,9,12,11,0,9.0,226.0,3.4,16.0,234.0,209.55,164.98
2016,9,12,11,15,11.5,246.5,3.45,16.0,256.5,231.36,182.2
2016,9,12,11,30,14.0,267.0,3.5,16.0,279.0,253.65,199.74
2016,9,12,11,45,13.0,261.0,3.6,16.0,272.5,248.44,195.56
2016,9,12,12,0,12.0,255.0,3.7,16.0,266.0,243.03,191.3
2016,9,12,12,15,11.0,246.5,3.75,16.0,256.5,235.07,185.03
2016,9,12,12,30,10.0,238.0,3.8,16.0,247.0,226.91,178.64
2016,9,12,12,45,9.5,229.5,3.85,16.0,237.5,219.08,172.53
2016,9,12,13,0,9.0,221.0,3.9,16.0,228.0,211.12,166.33
2016,9,12,13,15,9.5,225.5,3.9,16.0,232.5,216.6,170.87
2016,9,12,13,30,10.0,230.0,3.9,16.0,237.0,222.18,175.5
2016,9,12,13,45,11.5,235.0,3.95,16.0,243.5,229.4,181.54
2016,9,12,14,0,13.0,240.0,4.0,16.0,250.0,236.81,187.77
2016,9,12,14,15,11.0,225.5,4.0,15.5,233.5,221.18,175.86
2016,9,12,14,30,9.0,211.0,4.0,15.0,217.0,205.5,163.86
2016,9,12,14,45,5.0,190.5,4.0,15.0,194.0,181.78,144.87
2016,9,12,15,0,1.0,170.0,4.0,15.0,171.0,158.16,125.81
2016,9,12,15,15,0.5,150.5,3.95,15.0,151.0,138.94,110.38
2016,9,12,15,30,0.0,131.0,3.9,15.0,131.0,119.75,94.84
2016,9,12,15,45,0.0,132.5,3.85,15.0,132.5,122.26,97.24
2016,9,12,16,0,0.0,134.0,3.8,15.0,134.0,125.34,100.11
2016,9,12,16,15,0.0,119.0,3.75,14.5,119.0,111.27,88.8
2016,9,12,16,30,0.0,104.0,3.7,14.0,104.0,97.21,77.34
2016,9,12,16,45,277.5,88.0,3.65,14.0,162.0,324.9,274.19
2016,9,12,17,0,555.0,72.0,3.6,14.0,220.0,481.15,401.93
2016,9,12,17,15,476.0,62.5,3.5,13.5,169.5,392.76,326.27
2016,9,12,17,30,397.0,53.0,3.4,13.0,119.0,310.8,254.39
2016,9,12,17,45,264.0,39.5,3.35,13.0,76.5,206.89,160.68
2016,9,12,18,0,131.0,26.0,3.3,13.0,34.0,108.46,26.53
2016,9,12,18,15,65.5,13.0,3.25,13.0,17.0,37.24,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,6,15,117.5,21.5,1.85,14.0,35.0,16.85,2.53
2016,9,13,6,30,235.0,43.0,1.9,14.0,70.0,33.4,22.79
2016,9,13,6,45,318.5,57.0,1.95,14.5,114.5,43.57,32.65
2016,9,13,7,0,402.0,71.0,2.0,15.0,159.0,53.41,41.76
2016,9,13,7,15,463.0,81.0,1.95,15.0,208.5,59.88,47.75
2016,9,13,7,30,524.0,91.0,1.9,15.0,258.0,67.34,54.42
2016,9,13,7,45,566.5,99.0,1.85,15.5,308.0,81.7,56.52
2016,9,13,8,0,609.0,107.0,1.8,16.0,358.0,132.1,81.47
2016,9,13,8,15,641.0,113.0,1.75,16.0,406.5,184.78,119.91
2016,9,13,8,30,673.0,119.0,1.7,16.0,455.0,241.36,166.96
2016,9,13,8,45,696.5,123.5,1.7,16.5,500.0,297.92,215.98
2016,9,13,9,0,720.0,128.0,1.7,17.0,545.0,356.73,266.68
2016,9,13,9,15,738.0,131.5,1.75,17.0,585.5,414.42,316.26
2016,9,13,9,30,756.0,135.0,1.8,17.0,626.0,473.1,365.34
2016,9,13,9,45,765.0,140.0,1.85,17.5,659.5,529.2,410.32
2016,9,13,10,0,774.0,145.0,1.9,18.0,693.0,585.37,453.82
2016,9,13,10,15,784.0,147.5,1.9,18.0,721.5,637.78,493.91
2016,9,13,10,30,794.0,150.0,1.9,18.0,750.0,689.21,532.21
2016,9,13,10,45,805.5,149.0,1.9,18.0,772.5,737.16,567.21
2016,9,13,11,0,817.0,148.0,1.9,18.0,795.0,783.65,600.12
2016,9,13,11,15,821.0,149.0,1.85,18.0,809.0,824.33,626.89
2016,9,13,11,30,825.0,150.0,1.8,18.0,823.0,862.53,651.7
2016,9,13,11,45,834.0,146.5,1.8,18.5,830.5,897.87,673.64
2016,9,13,12,0,843.0,143.0,1.8,19.0,838.0,930.5,693.6
2016,9,13,12,15,842.5,142.5,1.75,19.0,836.0,954.5,708.48
2016,9,13,12,30,842.0,142.0,1.7,19.0,834.0,975.05,721.15
2016,9,13,12,45,843.0,139.0,1.7,19.0,824.5,990.8,731.46
2016,9,13,13,0,844.0,136.0,1.7,19.0,815.0,1002.9,739.57
2016,9,13,13,15,838.5,135.0,1.7,19.0,797.0,1007.03,742.7
2016,9,13,13,30,833.0,134.0,1.7,19.0,779.0,1007.35,743.61
2016,9,13,13,45,830.0,130.0,1.7,19.0,754.5,1003.05,741.72
2016,9,13,14,0,827.0,126.0,1.7,19.0,730.0,994.97,737.58
2016,9,13,14,15,816.0,124.0,1.7,19.0,697.5,977.52,727.48
2016,9,13,14,30,805.0,122.0,1.7,19.0,665.0,956.63,715.3
2016,9,13,14,45,794.0,117.5,1.7,19.0,627.5,929.58,699.07
2016,9,13,15,0,783.0,113.0,1.7,19.0,590.0,899.42,680.77
2016,9,13,15,15,763.5,109.5,1.7,18.5,546.5,859.66,657.05
2016,9,13,15,30,744.0,106.0,1.7,18.0,503.0,823.0,635.18
2016,9,13,15,45,720.0,100.5,1.75,18.0,455.5,772.92,602.67
2016,9,13,16,0,696.0,95.0,1.8,18.0,408.0,721.62,568.6
2016,9,13,16,15,660.0,90.0,1.8,17.5,358.0,660.58,527.01
2016,9,13,16,30,624.0,85.0,1.8,17.0,308.0,599.98,484.33
2016,9,13,16,45,573.0,77.5,1.85,17.0,257.5,526.67,428.7
2016,9,13,17,0,522.0,70.0,1.9,17.0,207.0,456.12,372.35
2016,9,13,17,15,446.0,60.0,1.8,16.5,158.5,370.87,301.99
2016,9,13,17,30,370.0,50.0,1.7,16.0,110.0,292.03,234.22
2016,9,13,17,45,255.0,36.0,1.6,16.0,70.0,197.44,149.03
2016,9,13,18,0,140.0,22.0,1.5,16.0,30.0,105.16,0.31
2016,9,13,18,15,70.0,11.0,1.5,15.5,15.0,37.03,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,102.0,21.0,0.85,14.0,32.5,16.46,1.01
2016,9,14,6,30,204.0,42.0,0.9,14.0,65.0,32.6,22.03
2016,9,14,6,45,287.0,57.5,0.95,14.5,109.0,43.92,32.94
2016,9,14,7,0,370.0,73.0,1.0,15.0,153.0,54.86,43.03
2016,9,14,7,15,430.0,84.5,1.0,15.0,202.0,62.37,49.94
2016,9,14,7,30,490.0,96.0,1.0,15.0,251.0,69.61,56.41
2016,9,14,7,45,375.0,127.0,1.0,15.5,258.0,97.16,71.8
2016,9,14,8,0,260.0,158.0,1.0,16.0,265.0,142.27,103.36
2016,9,14,8,15,451.0,142.5,1.0,16.0,355.5,178.52,122.8
2016,9,14,8,30,642.0,127.0,1.0,16.0,446.0,241.81,167.96
2016,9,14,8,45,667.5,132.0,1.0,16.5,491.0,297.51,215.5
2016,9,14,9,0,693.0,137.0,1.0,17.0,536.0,355.76,264.91
2016,9,14,9,15,711.5,141.0,1.05,17.0,576.0,412.6,313.05
2016,9,14,9,30,730.0,145.0,1.1,17.0,616.0,470.55,360.79
2016,9,14,9,45,794.5,124.5,1.15,17.5,662.5,532.2,409.39
2016,9,14,10,0,859.0,104.0,1.2,18.0,709.0,595.8,458.29
2016,9,14,10,15,867.5,105.0,1.2,18.0,738.0,648.77,498.24
2016,9,14,10,30,876.0,106.0,1.2,18.0,767.0,700.3,536.06
2016,9,14,10,45,883.5,106.5,1.3,18.5,788.5,748.95,570.37
2016,9,14,11,0,891.0,107.0,1.4,19.0,810.0,795.59,601.27
2016,9,14,11,15,894.5,107.5,1.45,19.0,824.0,836.77,628.78
2016,9,14,11,30,898.0,108.0,1.5,19.0,838.0,875.18,654.35
2016,9,14,11,45,901.0,107.5,1.6,19.0,844.0,909.2,677.55
2016,9,14,12,0,904.0,107.0,1.7,19.0,850.0,940.07,698.72
2016,9,14,12,15,904.0,107.0,1.75,19.0,848.0,965.35,715.65
2016,9,14,12,30,904.0,107.0,1.8,19.0,846.0,987.08,730.38
2016,9,14,12,45,897.0,109.0,1.85,19.0,834.5,1000.49,739.85
2016,9,14,13,0,890.0,111.0,1.9,19.0,823.0,1010.03,747.02
2016,9,14,13,15,885.5,110.0,1.95,19.0,804.5,1014.9,751.35
2016,9,14,13,30,881.0,109.0,2.0,19.0,786.0,1015.91,753.37
2016,9,14,13,45,876.5,106.5,2.05,19.0,761.5,1011.4,751.97
2016,9,14,14,0,872.0,104.0,2.1,19.0,737.0,1003.07,748.26
2016,9,14,14,15,862.0,102.0,2.1,19.0,704.5,986.12,738.39
2016,9,14,14,30,852.0,100.0,2.1,19.0,672.0,965.64,726.36
2016,9,14,14,45,841.0,97.0,2.15,19.0,634.0,949.7,718.01
2016,9,14,15,0,830.0,94.0,2.2,19.0,596.0,920.26,700.46
2016,9,14,15,15,812.0,91.0,2.2,19.0,552.0,881.34,675.88
2016,9,14,15,30,794.0,88.0,2.2,19.0,508.0,840.01,649.41
2016,9,14,15,45,772.0,84.0,2.2,19.0,460.5,791.86,617.7
2016,9,14,16,0,750.0,80.0,2.2,19.0,413.0,742.17,584.28
2016,9,14,16,15,716.0,75.5,2.15,18.5,362.5,681.18,542.44
2016,9,14,16,30,682.0,71.0,2.1,18.0,312.0,624.7,502.67
2016,9,14,16,45,635.5,65.0,2.1,18.0,261.0,554.15,449.85
2016,9,14,17,0,589.0,59.0,2.1,18.0,210.0,485.94,395.11
2016,9,14,17,15,513.5,51.0,2.0,17.5,160.5,400.55,324.62
2016,9,14,17,30,438.0,43.0,1.9,17.0,111.0,321.61,256.4
2016,9,14,17,45,315.0,31.0,1.8,16.5,70.0,222.21,165.22
2016,9,14,18,0,192.0,19.0,1.7,16.0,29.0,123.02,0.0
2016,9,14,18,15,96.0,9.5,1.75,15.5,14.5,45.52,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,184.5,16.5,1.55,13.5,37.0,13.14,0.0
2016,9,15,6,30,369.0,33.0,1.6,14.0,74.0,26.75,16.94
2016,9,15,6,45,461.5,41.5,1.65,14.5,121.5,32.62,23.01
2016,9,15,7,0,554.0,50.0,1.7,15.0,169.0,38.37,28.45
2016,9,15,7,15,277.0,50.5,1.6,15.0,110.0,36.98,27.42
2016,9,15,7,30,0.0,51.0,1.5,15.0,51.0,45.01,34.63
2016,9,15,7,45,0.0,61.0,1.45,15.5,61.0,53.89,40.36
2016,9,15,8,0,0.0,71.0,1.4,16.0,71.0,62.78,47.67
2016,9,15,8,15,0.0,88.0,1.3,16.0,88.0,77.55,59.88
2016,9,15,8,30,0.0,105.0,1.2,16.0,105.0,92.18,71.83
2016,9,15,8,45,0.0,121.5,1.15,16.5,121.5,106.53,83.24
2016,9,15,9,0,0.0,138.0,1.1,17.0,138.0,121.01,94.6
2016,9,15,9,15,0.0,148.5,1.1,17.0,148.5,130.5,102.0
2016,9,15,9,30,0.0,159.0,1.1,17.0,159.0,140.06,109.42
2016,9,15,9,45,4.0,185.5,1.15,17.5,188.5,165.73,129.5
2016,9,15,10,0,8.0,212.0,1.2,18.0,218.0,192.17,149.9
2016,9,15,10,15,8.0,216.0,1.25,18.0,222.5,196.87,153.33
2016,9,15,10,30,8.0,220.0,1.3,18.0,227.0,201.54,156.82
2016,9,15,10,45,9.5,231.5,1.4,18.5,239.5,214.06,166.22
2016,9,15,11,0,11.0,243.0,1.5,19.0,252.0,226.81,175.74
2016,9,15,11,15,27.5,294.0,1.6,19.0,316.5,297.09,230.15
2016,9,15,11,30,44.0,345.0,1.7,19.0,381.0,364.25,281.04
2016,9,15,11,45,44.5,346.5,1.85,19.0,383.5,370.54,285.69
2016,9,15,12,0,45.0,348.0,2.0,19.0,386.0,376.69,290.59
2016,9,15,12,15,45.0,347.0,2.1,19.0,384.5,379.66,293.04
2016,9,15,12,30,45.0,346.0,2.2,19.0,383.0,382.41,295.39
2016,9,15,12,45,55.0,352.0,2.3,19.0,397.0,402.14,310.88
2016,9,15,13,0,65.0,358.0,2.4,19.0,411.0,422.25,326.59
2016,9,15,13,15,64.5,350.5,2.45,19.0,401.5,417.32,323.23
2016,9,15,13,30,64.0,343.0,2.5,19.0,392.0,412.03,319.77
2016,9,15,13,45,84.5,339.5,2.55,19.0,402.5,432.06,336.18
2016,9,15,14,0,105.0,336.0,2.6,19.0,413.0,451.88,352.35
2016,9,15,14,15,90.5,316.0,2.65,18.5,380.0,417.28,327.14
2016,9,15,14,30,76.0,296.0,2.7,18.0,347.0,382.38,301.58
2016,9,15,14,45,80.0,279.5,2.75,18.0,330.5,369.43,292.75
2016,9,15,15,0,84.0,263.0,2.8,18.0,314.0,355.98,283.4
2016,9,15,15,15,54.5,229.5,2.8,18.0,261.5,290.48,231.95
2016,9,15,15,30,25.0,196.0,2.8,18.0,209.0,211.16,168.57
2016,9,15,15,45,93.0,190.0,2.8,18.0,232.0,280.64,227.5
2016,9,15,16,0,161.0,184.0,2.8,18.0,255.0,346.13,281.89
2016,9,15,16,15,150.5,163.0,2.8,17.5,223.0,309.46,253.3
2016,9,15,16,30,140.0,142.0,2.8,17.0,191.0,273.05,224.59
2016,9,15,16,45,127.5,119.5,2.85,17.0,158.5,233.54,192.14
2016,9,15,17,0,115.0,97.0,2.9,17.0,126.0,194.55,159.27
2016,9,15,17,15,95.0,75.5,2.85,16.5,95.5,153.07,123.59
2016,9,15,17,30,75.0,54.0,2.8,16.0,65.0,112.82,88.19
2016,9,15,17,45,37.5,34.5,2.8,15.5,40.0,68.2,46.77
2016,9,15,18,0,0.0,15.0,2.8,15.0,15.0,13.48,0.0
2016,9,15,18,15,0.0,7.5,2.75,14.5,7.5,6.82,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,166.5,16.5,0.7,13.5,34.5,13.19,0.0
2016,9,16,6,30,333.0,33.0,0.6,14.0,69.0,26.8,16.9
2016,9,16,6,45,430.0,42.5,0.55,14.5,116.0,33.52,23.81
2016,9,16,7,0,527.0,52.0,0.5,15.0,163.0,40.06,29.98
2016,9,16,7,15,586.5,58.5,0.4,15.0,213.5,43.79,33.52
2016,9,16,7,30,646.0,65.0,0.3,15.0,264.0,47.43,36.84
2016,9,16,7,45,323.0,85.0,0.25,15.5,184.5,66.57,46.7
2016,9,16,8,0,0.0,105.0,0.2,16.0,105.0,90.74,70.97
2016,9,16,8,15,0.0,119.5,0.15,16.0,119.5,103.42,81.1
2016,9,16,8,30,0.0,134.0,0.1,16.0,134.0,116.22,91.21
2016,9,16,8,45,0.5,150.5,0.1,16.5,151.0,130.93,102.56
2016,9,16,9,0,1.0,167.0,0.1,17.0,168.0,145.86,113.92
2016,9,16,9,15,3.0,178.5,0.15,17.5,180.5,157.37,122.48
2016,9,16,9,30,5.0,190.0,0.2,18.0,193.0,169.17,131.27
2016,9,16,9,45,37.0,250.0,0.3,18.5,275.5,240.38,186.23
2016,9,16,10,0,69.0,310.0,0.4,19.0,358.0,316.1,242.99
2016,9,16,10,15,51.5,305.5,0.5,19.0,342.5,307.92,236.34
2016,9,16,10,30,34.0,301.0,0.6,19.0,327.0,297.4,228.39
2016,9,16,10,45,80.0,339.0,0.7,19.5,401.5,370.43,283.53
2016,9,16,11,0,126.0,377.0,0.8,20.0,476.0,456.99,346.65
2016,9,16,11,15,162.0,384.5,0.95,20.0,513.5,503.34,380.85
2016,9,16,11,30,198.0,392.0,1.1,20.0,551.0,552.05,416.9
2016,9,16,11,45,202.0,391.0,1.25,20.0,554.5,566.08,427.61
2016,9,16,12,0,206.0,390.0,1.4,20.0,558.0,579.45,438.15
2016,9,16,12,15,199.0,392.5,1.45,20.0,554.5,585.49,442.56
2016,9,16,12,30,192.0,395.0,1.5,20.0,551.0,590.39,446.26
2016,9,16,12,45,230.0,384.0,1.6,20.0,568.0,623.43,471.7
2016,9,16,13,0,268.0,373.0,1.7,20.0,585.0,673.35,508.41
2016,9,16,13,15,274.0,362.0,1.75,20.0,574.5,674.44,509.91
2016,9,16,13,30,280.0,351.0,1.8,20.0,564.0,674.01,510.85
2016,9,16,13,45,386.5,302.5,1.85,20.0,586.0,730.24,554.87
2016,9,16,14,0,493.0,254.0,1.9,20.0,608.0,802.46,608.58
2016,9,16,14,15,490.0,242.5,1.9,20.0,581.0,785.46,597.37
2016,9,16,14,30,487.0,231.0,1.9,20.0,554.0,766.01,585.34
2016,9,16,14,45,658.5,162.0,1.95,20.0,570.5,854.52,651.2
2016,9,16,15,0,830.0,93.0,2.0,20.0,587.0,916.96,694.98
2016,9,16,15,15,673.5,126.0,2.0,20.0,507.5,799.54,615.26
2016,9,16,15,30,517.0,159.0,2.0,20.0,428.0,672.67,527.05
2016,9,16,15,45,405.0,163.0,2.05,20.0,361.5,565.9,449.0
2016,9,16,16,0,293.0,167.0,2.1,20.0,295.0,449.32,360.61
2016,9,16,16,15,275.5,149.5,2.1,19.5,257.5,405.29,328.33
2016,9,16,16,30,258.0,132.0,2.1,19.0,220.0,361.74,294.98
2016,9,16,16,45,413.5,95.5,2.1,18.5,209.5,428.97,350.81
2016,9,16,17,0,569.0,59.0,2.1,18.0,199.0,470.77,383.44
2016,9,16,17,15,488.5,50.5,2.05,17.5,150.0,382.98,309.95
2016,9,16,17,30,408.0,42.0,2.0,17.0,101.0,302.2,239.7
2016,9,16,17,45,273.5,29.0,1.95,16.5,61.5,198.56,140.3
2016,9,16,18,0,139.0,16.0,1.9,16.0,22.0,74.93,0.0
2016,9,16,18,15,69.5,8.0,1.95,16.0,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,172.5,15.5,0.75,13.5,34.0,12.37,0.0
2016,9,17,6,30,345.0,31.0,0.6,14.0,68.0,25.1,15.34
2016,9,17,6,45,444.0,40.0,0.5,14.5,115.0,31.48,21.99
2016,9,17,7,0,543.0,49.0,0.4,15.0,162.0,37.7,27.88
2016,9,17,7,15,271.5,56.0,0.35,15.0,112.5,41.02,31.07
2016,9,17,7,30,0.0,63.0,0.3,15.0,63.0,55.59,44.08
2016,9,17,7,45,0.0,75.0,0.3,15.5,75.0,65.86,50.5
2016,9,17,8,0,0.0,87.0,0.3,16.0,87.0,76.22,58.92
2016,9,17,8,15,0.0,114.5,0.3,16.5,114.5,99.36,77.74
2016,9,17,8,30,0.0,142.0,0.3,17.0,142.0,122.74,96.34
2016,9,17,8,45,4.0,164.0,0.35,17.5,166.5,143.06,112.04
2016,9,17,9,0,8.0,186.0,0.4,18.0,191.0,164.16,128.22
2016,9,17,9,15,10.5,201.5,0.45,18.0,208.0,179.92,140.34
2016,9,17,9,30,13.0,217.0,0.5,18.0,225.0,196.11,152.77
2016,9,17,9,45,14.0,228.0,0.55,18.5,237.5,208.02,161.51
2016,9,17,10,0,15.0,239.0,0.6,19.0,250.0,220.08,170.32
2016,9,17,10,15,36.0,282.5,0.65,19.0,309.5,277.73,214.57
2016,9,17,10,30,57.0,326.0,0.7,19.0,369.0,336.25,258.51
2016,9,17,10,45,84.0,349.0,0.8,19.5,414.0,383.09,293.06
2016,9,17,11,0,111.0,372.0,0.9,20.0,459.0,432.8,329.37
2016,9,17,11,15,139.5,381.5,1.0,20.0,492.5,482.79,366.18
2016,9,17,11,30,168.0,391.0,1.1,20.0,526.0,526.28,398.12
2016,9,17,11,45,172.5,390.0,1.2,20.0,529.5,539.72,408.14
2016,9,17,12,0,177.0,389.0,1.3,20.0,533.0,552.63,418.06
2016,9,17,12,15,177.0,388.0,1.4,20.0,531.0,560.77,424.5
2016,9,17,12,30,177.0,387.0,1.5,20.0,529.0,568.07,430.43
2016,9,17,12,45,173.0,382.5,1.6,20.0,520.0,566.89,430.28
2016,9,17,13,0,169.0,378.0,1.7,20.0,511.0,564.68,429.49
2016,9,17,13,15,524.5,241.5,1.75,20.0,640.5,809.45,612.6
2016,9,17,13,30,880.0,105.0,1.8,20.0,770.0,1008.67,746.23
2016,9,17,13,45,872.0,103.5,1.9,20.0,744.0,1001.48,741.43
2016,9,17,14,0,864.0,102.0,2.0,20.0,718.0,990.53,736.71
2016,9,17,14,15,853.5,100.5,2.0,20.0,685.0,973.46,726.84
2016,9,17,14,30,843.0,99.0,2.0,20.0,652.0,963.2,721.65
2016,9,17,14,45,828.5,96.5,2.05,20.0,613.5,934.13,704.46
2016,9,17,15,0,814.0,94.0,2.1,20.0,575.0,902.04,685.27
2016,9,17,15,15,795.0,91.0,2.1,20.0,531.0,862.4,660.22
2016,9,17,15,30,776.0,88.0,2.1,20.0,487.0,820.48,633.31
2016,9,17,15,45,608.5,113.5,2.15,20.0,407.5,688.94,541.91
2016,9,17,16,0,441.0,139.0,2.2,20.0,328.0,553.2,442.21
2016,9,17,16,15,415.0,126.0,2.15,19.5,286.0,501.01,404.52
2016,9,17,16,30,389.0,113.0,2.1,19.0,244.0,449.46,365.48
2016,9,17,16,45,467.5,86.0,2.1,19.0,217.0,453.91,369.85
2016,9,17,17,0,546.0,59.0,2.1,19.0,190.0,454.77,368.98
2016,9,17,17,15,463.0,50.0,1.95,18.5,142.0,366.18,294.89
2016,9,17,17,30,380.0,41.0,1.8,18.0,94.0,284.97,224.2
2016,9,17,17,45,246.5,27.5,1.7,17.5,56.5,182.5,122.83
2016,9,17,18,0,113.0,14.0,1.6,17.0,19.0,61.56,0.0
2016,9,17,18,15,56.5,7.0,1.6,16.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,163.5,15.0,0.85,15.5,32.0,11.98,0.0
2016,9,18,6,30,327.0,30.0,0.9,16.0,64.0,24.26,14.31
2016,9,18,6,45,424.5,39.5,1.0,16.5,110.0,31.09,21.39
2016,9,18,7,0,522.0,49.0,1.1,17.0,156.0,37.72,27.59
2016,9,18,7,15,582.0,55.0,1.05,17.5,206.0,41.16,30.79
2016,9,18,7,30,642.0,61.0,1.0,18.0,256.0,44.53,33.78
2016,9,18,7,45,683.0,65.5,0.95,18.5,307.0,64.28,39.1
2016,9,18,8,0,724.0,70.0,0.9,19.0,358.0,118.7,64.81
2016,9,18,8,15,752.0,73.5,0.9,19.5,406.5,175.36,105.76
2016,9,18,8,30,780.0,77.0,0.9,20.0,455.0,235.16,155.18
2016,9,18,8,45,801.0,80.0,0.9,20.5,500.0,295.42,207.07
2016,9,18,9,0,822.0,83.0,0.9,21.0,545.0,357.37,259.91
2016,9,18,9,15,837.0,85.0,0.85,21.5,585.5,419.48,311.29
2016,9,18,9,30,852.0,87.0,0.8,22.0,626.0,479.1,358.86
2016,9,18,9,45,872.5,84.5,0.75,22.5,663.0,537.41,403.52
2016,9,18,10,0,893.0,82.0,0.7,23.0,700.0,595.9,446.42
2016,9,18,10,15,901.0,83.0,0.6,23.5,728.0,649.85,483.7
2016,9,18,10,30,909.0,84.0,0.5,24.0,756.0,702.21,518.15
2016,9,18,10,45,913.5,85.0,0.45,24.5,777.0,750.21,547.7
2016,9,18,11,0,918.0,86.0,0.4,25.0,798.0,795.83,574.22
2016,9,18,11,15,921.5,86.5,0.5,25.0,811.0,837.55,601.56
2016,9,18,11,30,925.0,87.0,0.6,25.0,824.0,876.4,627.09
2016,9,18,11,45,925.5,87.5,0.7,25.5,829.5,909.57,647.8
2016,9,18,12,0,926.0,88.0,0.8,26.0,835.0,939.35,666.42
2016,9,18,12,15,925.5,88.0,0.95,26.0,832.0,964.14,684.23
2016,9,18,12,30,925.0,88.0,1.1,26.0,829.0,985.24,699.87
2016,9,18,12,45,920.5,88.5,1.25,26.0,818.0,999.26,711.21
2016,9,18,13,0,916.0,89.0,1.4,26.0,807.0,1009.34,720.24
2016,9,18,13,15,911.5,88.5,1.5,26.0,788.5,1014.35,725.43
2016,9,18,13,30,907.0,88.0,1.6,26.0,770.0,1015.41,728.32
2016,9,18,13,45,900.0,87.0,1.7,26.0,744.0,1009.48,726.95
2016,9,18,14,0,893.0,86.0,1.8,26.0,718.0,999.7,723.27
2016,9,18,14,15,883.5,84.5,1.85,25.5,685.5,983.1,716.07
2016,9,18,14,30,874.0,83.0,1.9,25.0,653.0,962.92,706.62
2016,9,18,14,45,860.5,81.0,2.0,25.0,614.0,934.87,691.18
2016,9,18,15,0,847.0,79.0,2.1,25.0,575.0,903.74,673.55
2016,9,18,15,15,829.0,77.0,2.15,24.5,531.0,865.66,651.77
2016,9,18,15,30,811.0,75.0,2.2,24.0,487.0,833.94,633.96
2016,9,18,15,45,786.0,72.0,2.25,24.0,439.0,783.82,601.63
2016,9,18,16,0,761.0,69.0,2.3,24.0,391.0,732.4,567.71
2016,9,18,16,15,726.5,65.0,2.25,23.5,341.0,671.32,526.23
2016,9,18,16,30,692.0,61.0,2.2,23.0,291.0,610.46,483.47
2016,9,18,16,45,641.0,55.5,2.2,22.5,240.0,536.93,429.49
2016,9,18,17,0,590.0,50.0,2.2,22.0,189.0,470.62,376.93
2016,9,18,17,15,508.0,42.5,2.1,21.0,140.5,382.77,305.02
2016,9,18,17,30,426.0,35.0,2.0,20.0,92.0,302.44,235.33
2016,9,18,17,45,283.5,24.0,1.9,19.5,54.5,194.15,122.02
2016,9,18,18,0,141.0,13.0,1.8,19.0,17.0,72.43,0.0
2016,9,18,18,15,70.5,6.5,1.75,18.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
