Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,155.5,15.0,1.05,16.0,30.5,12.05,0.0
2016,9,19,6,30,311.0,30.0,1.1,16.0,61.0,24.34,14.19
2016,9,19,6,45,408.0,39.5,1.15,16.5,106.0,31.15,21.4
2016,9,19,7,0,505.0,49.0,1.2,17.0,151.0,37.77,27.61
2016,9,19,7,15,565.5,55.5,1.15,17.5,200.5,41.59,31.16
2016,9,19,7,30,626.0,62.0,1.1,18.0,250.0,45.32,34.46
2016,9,19,7,45,668.5,66.5,1.05,18.5,300.5,60.78,36.23
2016,9,19,8,0,711.0,71.0,1.0,19.0,351.0,118.74,65.35
2016,9,19,8,15,739.5,74.5,1.0,19.0,399.5,174.67,106.03
2016,9,19,8,30,768.0,78.0,1.0,19.0,448.0,233.8,155.35
2016,9,19,8,45,790.5,80.0,1.05,19.5,493.0,292.86,206.58
2016,9,19,9,0,813.0,82.0,1.1,20.0,538.0,353.77,259.07
2016,9,19,9,15,828.5,84.5,1.1,20.5,578.0,415.91,311.13
2016,9,19,9,30,844.0,87.0,1.1,21.0,618.0,475.69,359.62
2016,9,19,9,45,850.5,91.0,1.15,21.5,651.5,532.31,404.26
2016,9,19,10,0,857.0,95.0,1.2,22.0,685.0,587.8,446.47
2016,9,19,10,15,865.5,96.5,1.2,22.0,713.0,640.83,486.04
2016,9,19,10,30,874.0,98.0,1.2,22.0,741.0,692.41,523.43
2016,9,19,10,45,882.5,97.5,1.3,22.5,762.5,740.35,556.57
2016,9,19,11,0,891.0,97.0,1.4,23.0,784.0,786.3,586.64
2016,9,19,11,15,895.0,97.5,1.5,23.0,797.0,827.44,614.38
2016,9,19,11,30,899.0,98.0,1.6,23.0,810.0,865.82,640.23
2016,9,19,11,45,903.0,97.0,1.75,23.5,816.5,899.71,662.38
2016,9,19,12,0,907.0,96.0,1.9,24.0,823.0,930.46,682.44
2016,9,19,12,15,907.0,95.5,1.95,24.0,820.5,954.73,698.52
2016,9,19,12,30,907.0,95.0,2.0,24.0,818.0,975.39,712.4
2016,9,19,12,45,895.5,99.5,2.15,24.0,805.0,986.75,721.57
2016,9,19,13,0,884.0,104.0,2.3,24.0,792.0,994.15,728.36
2016,9,19,13,15,879.5,103.0,2.35,24.0,774.0,998.43,732.23
2016,9,19,13,30,875.0,102.0,2.4,24.0,756.0,998.89,733.8
2016,9,19,13,45,871.0,99.0,2.5,24.0,731.0,993.74,732.39
2016,9,19,14,0,867.0,96.0,2.6,24.0,706.0,984.78,728.64
2016,9,19,14,15,857.0,94.5,2.65,23.5,674.0,967.96,720.74
2016,9,19,14,30,847.0,93.0,2.7,23.0,642.0,947.68,710.6
2016,9,19,14,45,836.5,89.5,2.75,23.0,604.0,921.19,694.88
2016,9,19,15,0,826.0,86.0,2.8,23.0,566.0,901.05,683.48
2016,9,19,15,15,807.5,83.5,2.8,22.5,522.5,862.1,659.9
2016,9,19,15,30,789.0,81.0,2.8,22.0,479.0,820.84,634.43
2016,9,19,15,45,767.0,77.0,2.85,22.0,432.0,772.66,602.61
2016,9,19,16,0,745.0,73.0,2.9,22.0,385.0,723.02,569.0
2016,9,19,16,15,709.0,68.5,2.85,21.5,334.5,660.7,525.62
2016,9,19,16,30,673.0,64.0,2.8,21.0,284.0,598.74,481.03
2016,9,19,16,45,623.0,58.0,2.75,20.5,234.0,530.67,429.68
2016,9,19,17,0,573.0,52.0,2.7,20.0,184.0,461.27,373.39
2016,9,19,17,15,488.0,44.0,2.6,19.5,136.0,371.95,298.53
2016,9,19,17,30,403.0,36.0,2.5,19.0,88.0,290.39,226.2
2016,9,19,17,45,257.5,23.5,2.4,18.5,51.0,178.34,102.03
2016,9,19,18,0,112.0,11.0,2.3,18.0,14.0,57.91,0.0
2016,9,19,18,15,56.0,5.5,2.3,17.5,7.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,126.0,17.5,2.6,14.0,29.5,13.83,0.0
2016,9,20,6,30,252.0,35.0,2.7,14.0,59.0,27.42,16.58
2016,9,20,6,45,357.0,46.0,2.8,14.5,104.0,37.03,26.62
2016,9,20,7,0,462.0,57.0,2.9,15.0,149.0,44.7,33.9
2016,9,20,7,15,255.5,85.5,2.9,15.0,139.0,65.53,52.66
2016,9,20,7,30,49.0,114.0,2.9,15.0,129.0,90.28,74.65
2016,9,20,7,45,57.5,135.0,2.95,15.5,155.5,107.65,84.81
2016,9,20,8,0,66.0,156.0,3.0,16.0,182.0,131.07,102.15
2016,9,20,8,15,99.0,180.0,2.95,16.0,225.0,161.82,125.45
2016,9,20,8,30,132.0,204.0,2.9,16.0,268.0,195.52,151.77
2016,9,20,8,45,125.5,225.0,2.85,16.5,290.5,222.94,174.46
2016,9,20,9,0,119.0,246.0,2.8,17.0,313.0,249.83,196.38
2016,9,20,9,15,208.5,257.5,2.8,17.0,384.5,307.18,241.3
2016,9,20,9,30,298.0,269.0,2.8,17.0,456.0,376.64,296.06
2016,9,20,9,45,236.0,295.0,2.8,17.5,448.0,386.3,303.74
2016,9,20,10,0,174.0,321.0,2.8,18.0,440.0,391.04,306.8
2016,9,20,10,15,137.5,332.0,2.8,18.0,428.5,391.94,307.21
2016,9,20,10,30,101.0,343.0,2.8,18.0,417.0,382.71,299.55
2016,9,20,10,45,160.0,355.0,2.85,18.0,476.5,452.19,353.49
2016,9,20,11,0,219.0,367.0,2.9,18.0,536.0,520.52,405.65
2016,9,20,11,15,165.0,373.0,2.95,18.0,501.5,496.5,386.3
2016,9,20,11,30,111.0,379.0,3.0,18.0,467.0,456.6,355.28
2016,9,20,11,45,113.5,379.5,3.05,18.5,470.0,478.91,371.58
2016,9,20,12,0,116.0,380.0,3.1,19.0,473.0,489.62,378.99
2016,9,20,12,15,134.0,380.5,3.15,19.0,487.5,514.34,398.1
2016,9,20,12,30,152.0,381.0,3.2,19.0,502.0,539.33,417.32
2016,9,20,12,45,149.0,378.0,3.25,19.0,495.5,540.2,418.15
2016,9,20,13,0,146.0,375.0,3.3,19.0,489.0,540.24,418.56
2016,9,20,13,15,157.5,365.5,3.3,19.0,485.0,546.61,424.18
2016,9,20,13,30,169.0,356.0,3.3,19.0,481.0,552.23,429.29
2016,9,20,13,45,148.0,342.0,3.35,19.0,448.5,519.42,405.06
2016,9,20,14,0,127.0,328.0,3.4,19.0,416.0,485.77,380.17
2016,9,20,14,15,137.0,312.0,3.4,18.5,403.5,479.79,377.73
2016,9,20,14,30,147.0,296.0,3.4,18.0,391.0,472.82,374.45
2016,9,20,14,45,421.5,210.0,3.45,18.0,458.0,672.02,533.78
2016,9,20,15,0,696.0,124.0,3.5,18.0,525.0,829.91,652.95
2016,9,20,15,15,732.5,106.0,3.5,18.0,498.5,825.1,650.03
2016,9,20,15,30,769.0,88.0,3.5,18.0,472.0,810.55,641.35
2016,9,20,15,45,743.0,83.5,3.55,18.0,424.0,758.92,605.66
2016,9,20,16,0,717.0,79.0,3.6,18.0,376.0,706.12,568.52
2016,9,20,16,15,678.5,74.5,3.55,17.5,326.0,647.57,526.61
2016,9,20,16,30,640.0,70.0,3.5,17.0,276.0,585.39,480.42
2016,9,20,16,45,584.0,63.5,3.5,17.0,225.5,509.8,420.35
2016,9,20,17,0,528.0,57.0,3.5,17.0,175.0,437.56,359.71
2016,9,20,17,15,438.0,47.5,3.45,16.5,128.0,345.63,281.22
2016,9,20,17,30,348.0,38.0,3.4,16.0,81.0,261.94,205.65
2016,9,20,17,45,202.5,24.0,3.35,16.0,46.5,149.58,73.16
2016,9,20,18,0,57.0,10.0,3.3,16.0,12.0,33.35,0.0
2016,9,20,18,15,28.5,5.0,3.3,15.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,59.5,16.5,3.6,14.0,22.5,13.54,0.0
2016,9,21,6,30,119.0,33.0,3.8,14.0,45.0,26.52,15.55
2016,9,21,6,45,170.0,52.0,4.0,14.0,79.5,40.99,30.05
2016,9,21,7,0,221.0,71.0,4.2,14.0,114.0,55.04,43.12
2016,9,21,7,15,252.5,89.5,4.3,14.0,152.5,68.25,55.25
2016,9,21,7,30,284.0,108.0,4.4,14.0,191.0,81.02,66.76
2016,9,21,7,45,312.5,123.0,4.5,14.5,230.5,98.46,73.74
2016,9,21,8,0,341.0,138.0,4.6,15.0,270.0,136.8,96.49
2016,9,21,8,15,339.5,161.5,4.6,15.0,308.0,180.56,131.07
2016,9,21,8,30,338.0,185.0,4.6,15.0,346.0,224.59,168.62
2016,9,21,8,45,572.5,139.0,4.65,15.5,443.0,280.16,209.02
2016,9,21,9,0,807.0,93.0,4.7,16.0,540.0,362.32,274.71
2016,9,21,9,15,824.5,95.5,4.7,16.0,581.0,423.03,328.85
2016,9,21,9,30,842.0,98.0,4.7,16.0,622.0,484.42,382.25
2016,9,21,9,45,857.5,98.5,4.75,16.0,658.0,543.31,432.4
2016,9,21,10,0,873.0,99.0,4.8,16.0,694.0,601.12,480.4
2016,9,21,10,15,883.0,100.5,4.8,16.0,723.5,655.89,524.66
2016,9,21,10,30,893.0,102.0,4.8,16.0,753.0,709.32,566.8
2016,9,21,10,45,900.0,103.0,4.8,16.0,775.0,758.48,604.11
2016,9,21,11,0,907.0,104.0,4.8,16.0,797.0,805.51,637.97
2016,9,21,11,15,912.0,105.0,4.8,16.0,811.5,848.57,668.67
2016,9,21,11,30,917.0,106.0,4.8,16.0,826.0,888.91,697.22
2016,9,21,11,45,919.5,106.0,4.85,16.5,832.0,923.11,720.21
2016,9,21,12,0,922.0,106.0,4.9,17.0,838.0,954.03,740.82
2016,9,21,12,15,923.0,106.0,4.95,17.0,836.0,980.13,759.48
2016,9,21,12,30,924.0,106.0,5.0,17.0,834.0,1002.62,775.72
2016,9,21,12,45,922.0,106.0,5.05,17.0,824.0,1018.5,787.46
2016,9,21,13,0,920.0,106.0,5.1,17.0,814.0,1030.49,796.69
2016,9,21,13,15,915.5,105.0,5.15,17.0,795.0,1034.96,800.86
2016,9,21,13,30,911.0,104.0,5.2,17.0,776.0,1035.45,802.46
2016,9,21,13,45,906.5,101.5,5.3,17.0,750.0,1030.26,800.67
2016,9,21,14,0,902.0,99.0,5.4,17.0,724.0,1021.14,796.27
2016,9,21,14,15,891.0,97.0,5.45,17.0,690.5,1002.37,784.76
2016,9,21,14,30,880.0,95.0,5.5,17.0,657.0,980.0,770.79
2016,9,21,14,45,868.5,92.0,5.55,17.0,617.5,962.38,760.28
2016,9,21,15,0,857.0,89.0,5.6,17.0,578.0,931.39,740.03
2016,9,21,15,15,837.5,86.0,5.6,16.5,532.5,890.05,713.16
2016,9,21,15,30,818.0,83.0,5.6,16.0,487.0,846.32,684.1
2016,9,21,15,45,793.0,79.0,5.6,16.0,438.0,794.58,647.14
2016,9,21,16,0,768.0,75.0,5.6,16.0,389.0,741.47,608.4
2016,9,21,16,15,729.0,70.5,5.5,15.5,337.0,675.87,559.64
2016,9,21,16,30,690.0,66.0,5.4,15.0,285.0,615.63,513.58
2016,9,21,16,45,630.0,60.5,5.35,15.0,232.0,536.47,449.24
2016,9,21,17,0,570.0,55.0,5.3,15.0,179.0,460.9,384.06
2016,9,21,17,15,473.5,46.0,5.2,14.5,130.0,363.84,299.36
2016,9,21,17,30,377.0,37.0,5.1,14.0,81.0,275.54,217.29
2016,9,21,17,45,188.5,18.5,5.05,14.0,40.5,134.63,49.11
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,137.0,15.5,3.8,13.0,28.0,14.1,0.0
2016,9,22,6,30,274.0,31.0,3.9,13.0,56.0,25.61,14.57
2016,9,22,6,45,385.0,41.5,4.05,13.5,102.0,33.26,23.33
2016,9,22,7,0,496.0,52.0,4.2,14.0,148.0,40.69,30.43
2016,9,22,7,15,562.0,59.0,4.1,14.0,199.0,44.79,34.4
2016,9,22,7,30,628.0,66.0,4.0,14.0,250.0,48.82,38.13
2016,9,22,7,45,679.0,70.0,3.95,14.5,302.0,64.71,39.67
2016,9,22,8,0,730.0,74.0,3.9,15.0,354.0,124.04,70.21
2016,9,22,8,15,759.5,77.5,3.7,15.0,403.5,181.39,113.1
2016,9,22,8,30,789.0,81.0,3.5,15.0,453.0,242.07,165.21
2016,9,22,8,45,814.0,82.5,3.35,15.5,499.5,302.73,219.43
2016,9,22,9,0,839.0,84.0,3.2,16.0,546.0,365.51,275.24
2016,9,22,9,15,854.0,86.5,3.1,16.0,586.5,428.77,330.93
2016,9,22,9,30,869.0,89.0,3.0,16.0,627.0,489.78,383.27
2016,9,22,9,45,884.0,89.0,2.9,16.5,662.5,548.45,431.32
2016,9,22,10,0,899.0,89.0,2.8,17.0,698.0,606.72,477.25
2016,9,22,10,15,906.5,90.0,2.75,17.0,726.0,660.6,519.39
2016,9,22,10,30,914.0,91.0,2.7,17.0,754.0,712.8,559.05
2016,9,22,10,45,918.0,92.5,2.65,17.5,774.5,761.05,592.54
2016,9,22,11,0,922.0,94.0,2.6,18.0,795.0,806.85,622.62
2016,9,22,11,15,925.0,94.5,2.65,18.0,807.5,848.18,651.05
2016,9,22,11,30,928.0,95.0,2.7,18.0,820.0,886.57,677.33
2016,9,22,11,45,731.0,186.5,2.75,18.0,760.0,853.82,654.41
2016,9,22,12,0,534.0,278.0,2.8,18.0,700.0,790.0,606.38
2016,9,22,12,15,542.0,270.5,2.8,18.0,697.5,808.13,620.33
2016,9,22,12,30,550.0,263.0,2.8,18.0,695.0,824.0,632.04
2016,9,22,12,45,731.0,181.5,2.85,18.5,746.5,932.15,708.95
2016,9,22,13,0,912.0,100.0,2.9,19.0,798.0,1015.21,763.67
2016,9,22,13,15,907.0,99.5,2.95,18.5,779.0,1019.51,768.34
2016,9,22,13,30,902.0,99.0,3.0,18.0,760.0,1019.88,771.3
2016,9,22,13,45,891.5,98.5,3.05,18.0,732.5,1010.89,766.69
2016,9,22,14,0,881.0,98.0,3.1,18.0,705.0,998.11,759.72
2016,9,22,14,15,870.0,96.5,3.2,18.0,671.5,980.01,749.64
2016,9,22,14,30,859.0,95.0,3.3,18.0,638.0,968.52,744.18
2016,9,22,14,45,841.5,93.5,3.4,18.0,598.0,937.23,724.93
2016,9,22,15,0,824.0,92.0,3.5,18.0,558.0,903.0,703.56
2016,9,22,15,15,803.0,89.5,3.6,17.5,513.5,861.67,678.11
2016,9,22,15,30,782.0,87.0,3.7,17.0,469.0,818.14,650.52
2016,9,22,15,45,750.5,84.0,3.85,17.0,420.0,763.18,612.77
2016,9,22,16,0,719.0,81.0,4.0,17.0,371.0,712.29,577.1
2016,9,22,16,15,678.0,76.0,4.05,16.5,320.0,646.7,529.64
2016,9,22,16,30,637.0,71.0,4.1,16.0,269.0,582.07,481.16
2016,9,22,16,45,577.0,64.0,4.2,16.0,218.0,503.34,417.66
2016,9,22,17,0,517.0,57.0,4.3,16.0,167.0,428.31,353.96
2016,9,22,17,15,419.5,47.0,4.15,15.5,120.0,332.23,270.76
2016,9,22,17,30,322.0,37.0,4.0,15.0,73.0,245.12,189.92
2016,9,22,17,45,161.0,18.5,3.9,14.5,36.5,119.46,20.57
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,6,15,154.0,13.5,1.85,13.0,27.0,12.28,0.0
2016,9,23,6,30,308.0,27.0,1.9,13.0,54.0,22.02,11.43
2016,9,23,6,45,413.0,36.0,1.95,13.5,99.0,28.51,19.2
2016,9,23,7,0,518.0,45.0,2.0,14.0,144.0,34.86,25.28
2016,9,23,7,15,580.0,51.5,1.9,14.0,193.5,38.83,29.11
2016,9,23,7,30,642.0,58.0,1.8,14.0,243.0,42.71,32.7
2016,9,23,7,45,685.0,62.0,1.75,14.5,293.0,63.02,38.06
2016,9,23,8,0,728.0,66.0,1.7,15.0,343.0,117.38,64.57
2016,9,23,8,15,755.5,69.0,1.65,15.5,391.0,173.79,106.45
2016,9,23,8,30,783.0,72.0,1.6,16.0,439.0,233.21,156.89
2016,9,23,8,45,805.0,74.0,1.6,16.5,483.5,292.94,209.77
2016,9,23,9,0,827.0,76.0,1.6,17.0,528.0,357.04,265.82
2016,9,23,9,15,841.5,78.0,1.55,17.5,567.5,416.24,316.71
2016,9,23,9,30,856.0,80.0,1.5,18.0,607.0,475.65,365.92
2016,9,23,9,45,867.0,81.5,1.5,18.5,641.0,532.71,411.68
2016,9,23,10,0,878.0,83.0,1.5,19.0,675.0,589.02,455.16
2016,9,23,10,15,885.5,84.0,1.55,19.0,702.0,641.66,495.71
2016,9,23,10,30,893.0,85.0,1.6,19.0,729.0,692.67,534.01
2016,9,23,10,45,898.0,86.0,1.65,19.5,749.0,740.02,566.55
2016,9,23,11,0,903.0,87.0,1.7,20.0,769.0,785.06,596.11
2016,9,23,11,15,906.0,87.5,1.8,20.0,781.5,825.45,623.84
2016,9,23,11,30,909.0,88.0,1.9,20.0,794.0,862.96,649.56
2016,9,23,11,45,909.0,88.5,2.0,20.0,798.5,894.81,671.45
2016,9,23,12,0,909.0,89.0,2.1,20.0,803.0,923.28,691.14
2016,9,23,12,15,908.0,89.0,2.25,20.0,799.5,946.78,708.13
2016,9,23,12,30,907.0,89.0,2.4,20.0,796.0,966.62,722.83
2016,9,23,12,45,902.0,89.5,2.55,20.0,784.5,979.45,733.0
2016,9,23,13,0,897.0,90.0,2.7,20.0,773.0,988.4,740.78
2016,9,23,13,15,892.0,89.5,2.8,19.5,754.0,992.34,746.33
2016,9,23,13,30,887.0,89.0,2.9,19.0,735.0,992.41,749.49
2016,9,23,13,45,879.0,88.0,3.05,19.0,709.0,985.09,746.83
2016,9,23,14,0,871.0,87.0,3.2,19.0,683.0,974.03,741.73
2016,9,23,14,15,860.5,85.5,3.25,19.0,650.5,956.27,731.36
2016,9,23,14,30,850.0,84.0,3.3,19.0,618.0,935.08,718.71
2016,9,23,14,45,837.5,81.5,3.4,19.0,579.5,907.48,701.93
2016,9,23,15,0,825.0,79.0,3.5,19.0,541.0,876.87,682.91
2016,9,23,15,15,805.5,76.5,3.5,18.5,497.5,846.12,664.29
2016,9,23,15,30,786.0,74.0,3.5,18.0,454.0,803.9,637.04
2016,9,23,15,45,757.5,71.0,3.55,18.0,406.5,751.52,600.84
2016,9,23,16,0,729.0,68.0,3.6,18.0,359.0,698.18,563.09
2016,9,23,16,15,690.5,64.0,3.6,17.5,309.0,635.3,517.72
2016,9,23,16,30,652.0,60.0,3.6,17.0,259.0,577.27,474.42
2016,9,23,16,45,597.5,53.5,3.6,17.0,209.5,502.59,414.69
2016,9,23,17,0,543.0,47.0,3.6,17.0,160.0,431.36,354.05
2016,9,23,17,15,448.5,38.5,3.55,16.5,114.0,338.3,273.69
2016,9,23,17,30,354.0,30.0,3.5,16.0,68.0,254.56,193.94
2016,9,23,17,45,177.0,15.0,3.45,15.5,34.0,120.62,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,174.5,12.0,1.35,14.0,27.0,10.91,0.0
2016,9,24,6,30,349.0,24.0,1.4,14.0,54.0,19.43,9.01
2016,9,24,6,45,452.5,32.5,1.5,14.5,99.5,25.65,16.59
2016,9,24,7,0,556.0,41.0,1.6,15.0,145.0,34.59,24.93
2016,9,24,7,15,617.0,46.5,1.65,15.5,195.0,38.24,28.39
2016,9,24,7,30,678.0,52.0,1.7,16.0,245.0,41.85,31.66
2016,9,24,7,45,718.5,56.0,1.75,16.5,296.0,59.16,33.88
2016,9,24,8,0,759.0,60.0,1.8,17.0,347.0,115.41,61.18
2016,9,24,8,15,787.0,62.5,1.9,17.5,395.5,173.38,104.02
2016,9,24,8,30,815.0,65.0,2.0,18.0,444.0,238.2,158.78
2016,9,24,8,45,836.0,67.5,2.1,18.5,489.5,299.41,212.97
2016,9,24,9,0,857.0,70.0,2.2,19.0,535.0,362.13,268.22
2016,9,24,9,15,872.0,71.5,2.2,19.5,575.5,422.74,320.56
2016,9,24,9,30,887.0,73.0,2.2,20.0,616.0,483.54,371.27
2016,9,24,9,45,901.0,73.0,2.2,20.5,651.5,542.3,418.63
2016,9,24,10,0,915.0,73.0,2.2,21.0,687.0,600.53,463.86
2016,9,24,10,15,922.5,74.0,2.15,21.0,715.0,654.87,505.36
2016,9,24,10,30,930.0,75.0,2.1,21.0,743.0,707.49,544.32
2016,9,24,10,45,936.0,75.5,2.1,21.5,763.5,756.54,577.23
2016,9,24,11,0,942.0,76.0,2.1,22.0,784.0,803.23,607.43
2016,9,24,11,15,945.0,76.5,2.05,22.0,797.0,844.94,634.57
2016,9,24,11,30,948.0,77.0,2.0,22.0,810.0,883.63,659.42
2016,9,24,11,45,949.0,77.0,1.95,22.5,815.0,916.85,679.1
2016,9,24,12,0,950.0,77.0,1.9,23.0,820.0,946.57,696.31
2016,9,24,12,15,949.5,77.0,1.9,23.0,816.5,971.3,712.14
2016,9,24,12,30,949.0,77.0,1.9,23.0,813.0,992.23,725.61
2016,9,24,12,45,938.0,81.5,1.95,23.0,800.0,1004.33,734.16
2016,9,24,13,0,927.0,86.0,2.0,23.0,787.0,1012.33,740.31
2016,9,24,13,15,922.0,85.0,2.05,23.0,767.5,1015.8,743.75
2016,9,24,13,30,917.0,84.0,2.1,23.0,748.0,1015.26,744.82
2016,9,24,13,45,908.5,83.5,2.15,23.0,721.5,1007.91,741.65
2016,9,24,14,0,900.0,83.0,2.2,23.0,695.0,996.7,736.17
2016,9,24,14,15,889.5,81.5,2.2,22.5,661.5,978.58,727.14
2016,9,24,14,30,879.0,80.0,2.2,22.0,628.0,956.91,715.84
2016,9,24,14,45,864.0,78.5,2.25,22.0,588.0,927.59,698.56
2016,9,24,15,0,849.0,77.0,2.3,22.0,548.0,895.29,679.17
2016,9,24,15,15,829.0,74.5,2.3,21.5,503.5,863.39,660.67
2016,9,24,15,30,809.0,72.0,2.3,21.0,459.0,820.04,633.83
2016,9,24,15,45,780.5,69.5,2.35,21.0,410.5,767.57,599.13
2016,9,24,16,0,752.0,67.0,2.4,21.0,362.0,714.06,562.77
2016,9,24,16,15,713.0,62.5,2.35,20.5,311.5,649.3,517.33
2016,9,24,16,30,674.0,58.0,2.3,20.0,261.0,585.19,470.64
2016,9,24,16,45,610.0,53.0,2.3,19.5,210.0,509.28,412.41
2016,9,24,17,0,546.0,48.0,2.3,19.0,159.0,433.52,350.09
2016,9,24,17,15,447.5,39.0,2.25,18.5,112.5,337.53,268.68
2016,9,24,17,30,349.0,30.0,2.2,18.0,66.0,251.26,185.9
2016,9,24,17,45,174.5,15.0,2.2,17.5,33.0,117.71,0.0
2016,9,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,155.5,12.5,1.7,16.5,25.5,11.37,0.0
2016,9,25,6,30,311.0,25.0,1.8,17.0,51.0,20.39,9.1
2016,9,25,6,45,427.5,34.5,1.9,17.5,97.5,27.44,17.81
2016,9,25,7,0,544.0,44.0,2.0,18.0,144.0,34.3,24.3
2016,9,25,7,15,608.0,50.0,2.05,18.0,195.0,37.93,27.79
2016,9,25,7,30,672.0,56.0,2.1,18.0,246.0,45.34,34.44
2016,9,25,7,45,717.0,60.0,2.15,18.5,298.0,62.72,36.5
2016,9,25,8,0,762.0,64.0,2.2,19.0,350.0,119.33,63.81
2016,9,25,8,15,790.5,67.0,2.2,19.5,399.0,178.06,106.94
2016,9,25,8,30,819.0,70.0,2.2,20.0,448.0,239.89,158.89
2016,9,25,8,45,840.5,72.5,2.25,21.0,494.0,305.26,215.54
2016,9,25,9,0,862.0,75.0,2.3,22.0,540.0,368.52,270.09
2016,9,25,9,15,876.5,77.0,2.25,22.5,580.5,429.76,322.2
2016,9,25,9,30,891.0,79.0,2.2,23.0,621.0,491.13,372.56
2016,9,25,9,45,909.5,77.0,2.2,23.5,657.5,550.61,419.83
2016,9,25,10,0,928.0,75.0,2.2,24.0,694.0,609.93,465.28
2016,9,25,10,15,935.0,76.0,2.15,24.5,721.5,664.61,505.48
2016,9,25,10,30,942.0,77.0,2.1,25.0,749.0,717.47,542.95
2016,9,25,10,45,945.0,78.5,2.1,25.5,769.0,765.91,574.84
2016,9,25,11,0,948.0,80.0,2.1,26.0,789.0,811.72,603.86
2016,9,25,11,15,951.0,80.5,2.0,26.5,801.5,853.65,628.98
2016,9,25,11,30,954.0,81.0,1.9,27.0,814.0,892.54,651.62
2016,9,25,11,45,951.5,82.5,1.85,27.5,817.5,924.51,669.92
2016,9,25,12,0,949.0,84.0,1.8,28.0,821.0,952.81,685.72
2016,9,25,12,15,948.0,84.0,1.7,28.0,817.5,977.07,699.6
2016,9,25,12,30,947.0,84.0,1.6,28.0,814.0,997.52,711.01
2016,9,25,12,45,942.0,84.5,1.5,28.5,801.5,1010.79,716.51
2016,9,25,13,0,937.0,85.0,1.4,29.0,789.0,1020.04,719.56
2016,9,25,13,15,931.5,84.0,1.25,29.0,769.5,1023.0,719.4
2016,9,25,13,30,926.0,83.0,1.1,29.0,750.0,1021.92,716.81
2016,9,25,13,45,913.5,84.5,1.0,29.0,721.5,1012.92,710.41
2016,9,25,14,0,901.0,86.0,0.9,29.0,693.0,1000.12,701.89
2016,9,25,14,15,890.0,84.0,0.8,28.5,659.5,980.87,690.94
2016,9,25,14,30,879.0,82.0,0.7,28.0,626.0,958.06,677.91
2016,9,25,14,45,856.0,83.0,0.6,28.0,584.0,924.28,656.8
2016,9,25,15,0,833.0,84.0,0.5,28.0,542.0,897.28,640.04
2016,9,25,15,15,812.5,81.0,0.55,27.5,497.5,855.46,617.88
2016,9,25,15,30,792.0,78.0,0.6,27.0,453.0,811.44,593.84
2016,9,25,15,45,754.0,76.5,0.65,27.0,402.5,752.67,558.05
2016,9,25,16,0,716.0,75.0,0.7,27.0,352.0,693.46,520.82
2016,9,25,16,15,674.5,69.5,0.8,26.0,301.5,631.65,482.67
2016,9,25,16,30,633.0,64.0,0.9,25.0,251.0,566.43,439.63
2016,9,25,16,45,564.0,58.0,1.05,24.0,200.5,483.53,379.94
2016,9,25,17,0,495.0,52.0,1.2,23.0,150.0,405.25,319.2
2016,9,25,17,15,395.5,41.0,1.3,22.0,104.5,308.92,240.54
2016,9,25,17,30,296.0,30.0,1.4,21.0,59.0,222.71,158.29
2016,9,25,17,45,148.0,15.0,1.5,20.5,29.5,103.43,0.0
2016,9,25,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,109.5,13.5,0.45,17.0,22.0,12.28,0.0
2016,9,26,6,30,219.0,27.0,0.4,17.0,44.0,22.26,9.88
2016,9,26,6,45,324.0,40.0,0.35,17.5,87.0,32.3,21.96
2016,9,26,7,0,429.0,53.0,0.3,18.0,130.0,41.95,30.98
2016,9,26,7,15,497.5,62.0,0.3,18.5,179.5,47.62,36.24
2016,9,26,7,30,566.0,71.0,0.3,19.0,229.0,53.13,41.14
2016,9,26,7,45,613.0,77.5,0.3,19.5,279.0,70.22,44.05
2016,9,26,8,0,660.0,84.0,0.3,20.0,329.0,122.99,70.25
2016,9,26,8,15,693.0,89.0,0.25,20.5,378.0,178.26,109.88
2016,9,26,8,30,726.0,94.0,0.2,21.0,427.0,237.35,157.52
2016,9,26,8,45,750.5,97.5,0.2,21.5,472.0,296.31,206.93
2016,9,26,9,0,775.0,101.0,0.2,22.0,517.0,360.0,259.41
2016,9,26,9,15,793.0,104.0,0.3,22.5,557.5,419.42,308.04
2016,9,26,9,30,811.0,107.0,0.4,23.0,598.0,479.63,355.8
2016,9,26,9,45,825.0,109.0,0.55,23.5,633.0,537.32,400.69
2016,9,26,10,0,839.0,111.0,0.7,24.0,668.0,594.72,444.05
2016,9,26,10,15,848.5,113.0,0.75,24.5,696.0,648.75,482.76
2016,9,26,10,30,858.0,115.0,0.8,25.0,724.0,701.48,519.39
2016,9,26,10,45,865.5,115.5,0.9,25.5,745.0,749.69,552.65
2016,9,26,11,0,873.0,116.0,1.0,26.0,766.0,790.77,578.98
2016,9,26,11,15,877.0,117.0,1.1,26.0,778.5,831.51,606.05
2016,9,26,11,30,881.0,118.0,1.2,26.0,791.0,869.53,631.28
2016,9,26,11,45,884.5,117.0,1.3,26.0,796.5,902.18,653.03
2016,9,26,12,0,888.0,116.0,1.4,26.0,802.0,931.7,672.86
2016,9,26,12,15,887.0,116.0,1.5,26.0,798.5,954.83,688.71
2016,9,26,12,30,886.0,116.0,1.6,26.0,795.0,974.39,702.46
2016,9,26,12,45,908.5,103.5,1.75,26.5,790.5,999.13,718.92
2016,9,26,13,0,931.0,91.0,1.9,27.0,786.0,1020.15,732.98
2016,9,26,13,15,925.5,90.0,1.95,26.5,766.5,1023.08,737.37
2016,9,26,13,30,920.0,89.0,2.0,26.0,747.0,1021.98,739.57
2016,9,26,13,45,914.5,87.0,2.1,26.0,720.5,1015.72,737.83
2016,9,26,14,0,909.0,85.0,2.2,26.0,694.0,1005.53,733.7
2016,9,26,14,15,898.5,83.5,2.2,25.5,660.0,987.24,724.73
2016,9,26,14,30,888.0,82.0,2.2,25.0,626.0,965.36,713.52
2016,9,26,14,45,876.0,79.0,2.25,25.0,586.5,936.78,697.01
2016,9,26,15,0,864.0,76.0,2.3,25.0,547.0,905.02,678.27
2016,9,26,15,15,844.0,73.5,2.25,24.5,502.0,863.77,653.27
2016,9,26,15,30,824.0,71.0,2.2,24.0,457.0,828.81,632.26
2016,9,26,15,45,799.0,67.5,2.15,24.0,408.5,777.49,598.1
2016,9,26,16,0,774.0,64.0,2.1,24.0,360.0,724.86,562.33
2016,9,26,16,15,734.5,59.5,1.9,23.5,308.5,658.95,515.92
2016,9,26,16,30,695.0,55.0,1.7,23.0,257.0,593.71,468.39
2016,9,26,16,45,637.5,49.0,1.55,22.5,206.0,515.61,409.2
2016,9,26,17,0,580.0,43.0,1.4,22.0,155.0,440.8,348.18
2016,9,26,17,15,480.0,34.5,1.35,21.5,108.0,348.8,270.77
2016,9,26,17,30,380.0,26.0,1.3,21.0,61.0,261.82,179.91
2016,9,26,17,45,190.0,13.0,1.3,20.5,30.5,100.35,0.0
2016,9,26,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,143.0,12.0,0.25,17.0,23.0,10.91,0.0
2016,9,27,6,30,286.0,24.0,0.2,17.0,46.0,19.64,7.4
2016,9,27,6,45,392.0,34.5,0.2,17.5,90.0,27.57,17.89
2016,9,27,7,0,498.0,45.0,0.2,18.0,134.0,35.23,25.15
2016,9,27,7,15,309.5,76.5,0.2,18.0,138.0,56.97,44.48
2016,9,27,7,30,121.0,108.0,0.2,18.0,142.0,83.07,67.33
2016,9,27,7,45,132.0,129.0,0.2,18.5,172.0,101.86,77.51
2016,9,27,8,0,143.0,150.0,0.2,19.0,202.0,131.07,97.3
2016,9,27,8,15,129.0,171.5,0.2,19.5,223.5,158.56,118.79
2016,9,27,8,30,115.0,193.0,0.2,20.0,245.0,184.62,139.86
2016,9,27,8,45,138.5,214.0,0.25,20.5,283.5,219.42,166.57
2016,9,27,9,0,162.0,235.0,0.3,21.0,322.0,257.42,195.7
2016,9,27,9,15,171.0,254.0,0.35,21.5,352.0,291.01,221.44
2016,9,27,9,30,180.0,273.0,0.4,22.0,382.0,325.75,247.63
2016,9,27,9,45,194.5,289.0,0.5,22.5,412.5,361.83,274.6
2016,9,27,10,0,209.0,305.0,0.6,23.0,443.0,399.39,302.27
2016,9,27,10,15,191.5,320.0,0.65,23.0,450.5,417.46,315.41
2016,9,27,10,30,174.0,335.0,0.7,23.0,458.0,433.59,327.01
2016,9,27,10,45,190.5,344.0,0.8,23.5,482.5,466.63,350.83
2016,9,27,11,0,207.0,353.0,0.9,24.0,507.0,500.7,375.0
2016,9,27,11,15,210.5,357.0,0.95,24.0,515.5,520.24,388.95
2016,9,27,11,30,214.0,361.0,1.0,24.0,524.0,539.32,402.65
2016,9,27,11,45,181.0,367.0,1.1,24.0,505.5,528.21,394.56
2016,9,27,12,0,148.0,373.0,1.2,24.0,487.0,514.53,384.74
2016,9,27,12,15,172.0,370.5,1.3,24.0,502.5,542.2,405.81
2016,9,27,12,30,196.0,368.0,1.4,24.0,518.0,570.14,426.74
2016,9,27,12,45,180.5,363.0,1.5,24.0,499.5,557.35,418.0
2016,9,27,13,0,165.0,358.0,1.6,24.0,481.0,543.2,408.57
2016,9,27,13,15,168.0,346.5,1.65,24.0,468.5,538.7,406.39
2016,9,27,13,30,171.0,335.0,1.7,24.0,456.0,533.25,403.51
2016,9,27,13,45,150.5,322.5,1.75,24.0,426.0,502.52,381.77
2016,9,27,14,0,130.0,310.0,1.8,24.0,396.0,471.05,359.42
2016,9,27,14,15,134.5,293.5,1.85,23.5,379.0,458.7,352.42
2016,9,27,14,30,139.0,277.0,1.9,23.0,362.0,445.48,344.62
2016,9,27,14,45,143.5,258.0,2.0,23.0,341.0,428.3,333.31
2016,9,27,15,0,148.0,239.0,2.1,23.0,320.0,410.19,321.18
2016,9,27,15,15,119.0,217.0,2.15,22.5,278.5,357.23,281.76
2016,9,27,15,30,90.0,195.0,2.2,22.0,237.0,289.11,229.83
2016,9,27,15,45,86.0,174.5,2.25,22.0,211.0,261.97,209.31
2016,9,27,16,0,82.0,154.0,2.3,22.0,185.0,234.77,188.19
2016,9,27,16,15,373.5,105.0,2.25,21.5,215.5,437.99,355.48
2016,9,27,16,30,665.0,56.0,2.2,21.0,246.0,571.86,459.67
2016,9,27,16,45,602.0,50.0,2.2,20.5,195.5,496.28,399.7
2016,9,27,17,0,539.0,44.0,2.2,20.0,145.0,420.73,337.08
2016,9,27,17,15,435.5,35.0,2.15,19.5,99.5,323.13,253.56
2016,9,27,17,30,332.0,26.0,2.1,19.0,54.0,234.32,155.27
2016,9,27,17,45,166.0,13.0,2.05,18.5,27.0,88.79,0.0
2016,9,27,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,118.0,12.5,1.75,14.0,21.0,11.37,0.0
2016,9,28,6,30,236.0,25.0,1.8,14.0,42.0,20.64,7.29
2016,9,28,6,45,350.5,36.0,1.9,14.5,85.0,28.95,19.17
2016,9,28,7,0,465.0,47.0,2.0,15.0,128.0,37.0,26.91
2016,9,28,7,15,535.0,54.5,1.9,15.0,177.5,41.67,31.43
2016,9,28,7,30,605.0,62.0,1.8,15.0,227.0,46.24,35.68
2016,9,28,7,45,302.5,80.5,1.75,15.5,163.0,65.17,45.22
2016,9,28,8,0,0.0,99.0,1.7,16.0,99.0,85.5,66.87
2016,9,28,8,15,0.0,117.0,1.65,16.0,117.0,101.08,79.69
2016,9,28,8,30,0.0,135.0,1.6,16.0,135.0,116.88,92.52
2016,9,28,8,45,1.5,150.5,1.6,16.5,151.5,131.22,103.78
2016,9,28,9,0,3.0,166.0,1.6,17.0,168.0,145.88,115.17
2016,9,28,9,15,7.0,184.5,1.65,17.0,189.0,164.44,129.84
2016,9,28,9,30,11.0,203.0,1.7,17.0,210.0,183.69,145.0
2016,9,28,9,45,13.0,215.5,1.75,17.5,224.0,197.3,155.3
2016,9,28,10,0,15.0,228.0,1.8,18.0,238.0,211.2,165.79
2016,9,28,10,15,17.5,242.5,1.85,18.0,255.0,227.53,178.46
2016,9,28,10,30,20.0,257.0,1.9,18.0,272.0,244.26,191.4
2016,9,28,10,45,16.0,248.0,2.0,18.0,260.0,234.97,183.91
2016,9,28,11,0,12.0,239.0,2.1,18.0,248.0,225.07,176.02
2016,9,28,11,15,14.0,250.0,2.2,18.0,261.0,238.19,186.33
2016,9,28,11,30,16.0,261.0,2.3,18.0,274.0,251.59,196.81
2016,9,28,11,45,15.5,260.5,2.4,18.0,273.0,252.05,197.14
2016,9,28,12,0,15.0,260.0,2.5,18.0,272.0,252.42,197.48
2016,9,28,12,15,23.0,281.0,2.55,18.0,299.0,281.63,220.56
2016,9,28,12,30,31.0,302.0,2.6,18.0,326.0,327.64,256.38
2016,9,28,12,45,36.0,305.5,2.7,18.0,333.0,339.19,265.53
2016,9,28,13,0,41.0,309.0,2.8,18.0,340.0,350.96,275.05
2016,9,28,13,15,28.5,277.5,2.85,18.0,298.5,306.89,240.96
2016,9,28,13,30,16.0,246.0,2.9,18.0,257.0,246.69,193.99
2016,9,28,13,45,16.0,239.5,3.0,18.0,250.0,241.33,190.27
2016,9,28,14,0,16.0,233.0,3.1,18.0,243.0,235.97,186.43
2016,9,28,14,15,12.5,215.0,3.1,17.5,223.0,215.17,170.47
2016,9,28,14,30,9.0,197.0,3.1,17.0,203.0,194.34,154.35
2016,9,28,14,45,4.5,177.0,3.15,17.0,180.0,170.5,135.31
2016,9,28,15,0,0.0,157.0,3.2,17.0,157.0,146.78,116.18
2016,9,28,15,15,0.0,130.5,3.25,16.5,130.5,120.52,95.17
2016,9,28,15,30,0.0,104.0,3.3,16.0,104.0,94.43,73.96
2016,9,28,15,45,0.0,88.0,3.35,16.0,88.0,79.09,61.34
2016,9,28,16,0,0.0,72.0,3.4,16.0,72.0,63.78,48.59
2016,9,28,16,15,0.0,61.0,3.35,15.5,61.0,53.89,40.37
2016,9,28,16,30,0.0,50.0,3.3,15.0,50.0,44.13,32.12
2016,9,28,16,45,228.5,50.5,3.3,15.0,92.0,237.57,199.17
2016,9,28,17,0,457.0,51.0,3.3,15.0,134.0,377.08,310.52
2016,9,28,17,15,344.0,40.0,3.25,14.5,90.5,275.59,220.39
2016,9,28,17,30,231.0,29.0,3.2,14.0,47.0,182.77,114.57
2016,9,28,17,45,115.5,14.5,3.15,14.0,23.5,66.49,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,6,15,83.5,13.5,2.5,13.0,19.5,12.28,0.0
2016,9,29,6,30,167.0,27.0,2.6,13.0,39.0,21.26,6.6
2016,9,29,6,45,284.0,40.0,2.75,13.0,80.5,31.1,21.03
2016,9,29,7,0,401.0,53.0,2.9,13.0,122.0,42.36,31.82
