Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,15,200.5,55.5,2.85,13.0,90.0,41.01,31.07
2016,9,29,7,30,0.0,58.0,2.8,13.0,58.0,51.08,40.28
2016,9,29,7,45,0.0,71.5,2.8,13.5,71.5,62.58,48.14
2016,9,29,8,0,0.0,85.0,2.8,14.0,85.0,74.23,57.89
2016,9,29,8,15,0.0,91.0,2.8,14.0,91.0,79.78,62.45
2016,9,29,8,30,0.0,97.0,2.8,14.0,97.0,85.26,66.89
2016,9,29,8,45,0.0,107.0,2.8,14.5,107.0,94.13,73.98
2016,9,29,9,0,0.0,117.0,2.8,15.0,117.0,103.05,81.03
2016,9,29,9,15,0.0,137.5,2.8,15.0,137.5,121.14,95.77
2016,9,29,9,30,0.0,158.0,2.8,15.0,158.0,139.46,110.55
2016,9,29,9,45,2.5,177.0,2.8,15.5,179.0,157.98,125.17
2016,9,29,10,0,5.0,196.0,2.8,16.0,200.0,177.02,140.08
2016,9,29,10,15,8.0,212.0,2.8,16.0,218.0,194.17,153.66
2016,9,29,10,30,11.0,228.0,2.8,16.0,236.0,211.81,167.6
2016,9,29,10,45,18.0,254.0,2.85,16.5,267.5,242.06,191.25
2016,9,29,11,0,25.0,280.0,2.9,17.0,299.0,273.4,215.49
2016,9,29,11,15,26.0,286.5,2.95,17.0,306.5,282.43,222.41
2016,9,29,11,30,27.0,293.0,3.0,17.0,314.0,302.85,238.28
2016,9,29,11,45,27.5,294.0,3.05,17.0,315.5,307.41,241.79
2016,9,29,12,0,28.0,295.0,3.1,17.0,317.0,311.91,245.34
2016,9,29,12,15,28.0,293.5,3.15,17.0,315.0,313.29,246.5
2016,9,29,12,30,28.0,292.0,3.2,17.0,313.0,314.54,247.62
2016,9,29,12,45,28.0,287.5,3.25,17.0,308.5,312.46,246.21
2016,9,29,13,0,28.0,283.0,3.3,17.0,304.0,310.23,244.74
2016,9,29,13,15,75.0,305.0,3.3,17.0,358.5,383.43,303.59
2016,9,29,13,30,122.0,327.0,3.3,17.0,413.0,476.6,376.32
2016,9,29,13,45,121.5,314.5,3.35,17.0,397.0,465.49,368.18
2016,9,29,14,0,121.0,302.0,3.4,17.0,381.0,453.68,360.01
2016,9,29,14,15,120.5,286.0,3.45,16.5,361.5,437.0,348.81
2016,9,29,14,30,120.0,270.0,3.5,16.0,342.0,419.66,337.02
2016,9,29,14,45,118.5,252.0,3.55,16.0,319.0,398.28,321.33
2016,9,29,15,0,117.0,234.0,3.6,16.0,296.0,376.34,305.08
2016,9,29,15,15,59.5,191.0,3.65,16.0,222.5,255.46,207.68
2016,9,29,15,30,2.0,148.0,3.7,16.0,149.0,142.98,114.24
2016,9,29,15,45,1.0,131.5,3.75,16.0,132.0,126.38,100.9
2016,9,29,16,0,0.0,115.0,3.8,16.0,115.0,109.83,87.29
2016,9,29,16,15,0.0,97.5,3.75,15.5,97.5,92.95,73.38
2016,9,29,16,30,0.0,80.0,3.7,15.0,80.0,75.97,59.12
2016,9,29,16,45,0.0,62.5,3.7,15.0,62.5,58.82,44.35
2016,9,29,17,0,0.0,45.0,3.7,15.0,45.0,41.39,29.18
2016,9,29,17,15,0.0,30.0,3.55,14.5,30.0,26.56,16.12
2016,9,29,17,30,0.0,15.0,3.4,14.0,15.0,13.2,2.16
2016,9,29,17,45,0.0,7.5,3.3,14.0,7.5,6.82,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,6,15,101.0,12.0,3.35,13.0,19.0,10.91,0.0
2016,9,30,6,30,202.0,24.0,3.5,13.0,38.0,19.9,4.5
2016,9,30,6,45,319.0,36.0,3.65,13.0,79.5,29.16,19.26
2016,9,30,7,0,436.0,48.0,3.8,13.0,121.0,38.09,28.0
2016,9,30,7,15,508.0,56.0,3.85,13.0,169.5,43.1,32.91
2016,9,30,7,30,580.0,64.0,3.9,13.0,218.0,48.02,37.52
2016,9,30,7,45,629.0,69.0,4.0,13.5,267.5,64.91,40.14
2016,9,30,8,0,678.0,74.0,4.1,14.0,317.0,117.55,67.04
2016,9,30,8,15,711.0,78.0,4.1,14.0,365.0,172.95,108.97
2016,9,30,8,30,744.0,82.0,4.1,14.0,413.0,235.18,162.58
2016,9,30,8,45,769.5,84.5,4.2,14.5,458.0,293.89,215.5
2016,9,30,9,0,795.0,87.0,4.3,15.0,503.0,354.81,270.33
2016,9,30,9,15,812.0,89.5,4.3,15.0,542.5,414.2,323.59
2016,9,30,9,30,829.0,92.0,4.3,15.0,582.0,474.19,375.98
2016,9,30,9,45,844.0,93.0,4.3,15.5,616.5,531.98,424.43
2016,9,30,10,0,859.0,94.0,4.3,16.0,651.0,588.44,470.29
2016,9,30,10,15,868.5,95.5,4.25,16.0,678.5,641.62,512.98
2016,9,30,10,30,878.0,97.0,4.2,16.0,706.0,693.39,553.48
2016,9,30,10,45,883.5,98.0,4.2,16.0,726.0,740.13,588.88
2016,9,30,11,0,889.0,99.0,4.2,16.0,746.0,784.62,620.78
2016,9,30,11,15,893.0,99.5,4.25,16.0,758.5,824.92,649.58
2016,9,30,11,30,897.0,100.0,4.3,16.0,771.0,862.44,676.4
2016,9,30,11,45,900.0,99.5,4.35,16.0,776.0,895.07,699.67
2016,9,30,12,0,903.0,99.0,4.4,16.0,781.0,924.48,720.7
2016,9,30,12,15,902.0,99.0,4.4,16.0,777.0,947.41,736.8
2016,9,30,12,30,901.0,99.0,4.4,16.0,773.0,966.7,750.45
2016,9,30,12,45,898.5,98.0,4.45,16.0,761.5,979.72,760.3
2016,9,30,13,0,896.0,97.0,4.5,16.0,750.0,988.91,767.67
2016,9,30,13,15,890.5,96.0,4.5,16.0,730.5,991.33,770.03
2016,9,30,13,30,885.0,95.0,4.5,16.0,711.0,989.88,769.9
2016,9,30,13,45,879.0,93.0,4.55,16.0,684.5,982.93,766.55
2016,9,30,14,0,873.0,91.0,4.6,16.0,658.0,972.22,760.71
2016,9,30,14,15,861.5,89.0,4.55,16.0,624.5,952.52,747.77
2016,9,30,14,30,850.0,87.0,4.5,16.0,591.0,929.42,732.53
2016,9,30,14,45,835.5,84.5,4.5,16.0,552.0,909.23,719.85
2016,9,30,15,0,821.0,82.0,4.5,16.0,513.0,876.29,697.87
2016,9,30,15,15,799.0,79.0,4.45,16.0,468.5,833.31,668.0
2016,9,30,15,30,777.0,76.0,4.4,16.0,424.0,788.28,636.27
2016,9,30,15,45,746.0,72.5,4.35,16.0,375.5,733.43,596.53
2016,9,30,16,0,715.0,69.0,4.3,16.0,327.0,677.82,555.31
2016,9,30,16,15,670.0,64.0,4.2,15.5,277.0,614.27,507.4
2016,9,30,16,30,625.0,59.0,4.1,15.0,227.0,547.82,455.39
2016,9,30,16,45,552.0,52.5,4.05,15.0,177.5,462.77,384.17
2016,9,30,17,0,479.0,46.0,4.0,15.0,128.0,382.87,313.99
2016,9,30,17,15,363.0,35.0,3.85,14.5,84.5,279.54,221.25
2016,9,30,17,30,247.0,24.0,3.7,14.0,41.0,179.56,83.17
2016,9,30,17,45,123.5,12.0,3.55,14.0,20.5,67.36,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,6,15,107.5,11.5,2.05,13.0,18.5,10.46,0.0
2016,10,1,6,30,215.0,23.0,2.1,13.0,37.0,19.09,2.51
2016,10,1,6,45,339.0,34.5,2.2,13.5,79.5,27.95,18.1
2016,10,1,7,0,463.0,46.0,2.3,14.0,122.0,36.52,26.49
2016,10,1,7,15,537.0,53.0,2.35,14.0,171.5,40.8,30.72
2016,10,1,7,30,611.0,60.0,2.4,14.0,221.0,45.03,34.71
2016,10,1,7,45,659.5,65.5,2.45,14.5,271.5,63.13,37.95
2016,10,1,8,0,708.0,71.0,2.5,15.0,322.0,121.91,69.18
2016,10,1,8,15,740.5,75.0,2.4,15.0,371.0,178.62,111.72
2016,10,1,8,30,773.0,79.0,2.3,15.0,420.0,239.01,163.37
2016,10,1,8,45,797.0,81.5,2.25,15.5,465.0,299.04,216.81
2016,10,1,9,0,821.0,84.0,2.2,16.0,510.0,361.04,271.62
2016,10,1,9,15,838.0,86.5,2.15,16.0,550.0,421.9,324.95
2016,10,1,9,30,855.0,89.0,2.1,16.0,590.0,483.3,377.07
2016,10,1,9,45,872.5,88.5,2.1,16.5,625.5,542.09,424.95
2016,10,1,10,0,890.0,88.0,2.1,17.0,661.0,600.17,470.61
2016,10,1,10,15,899.0,89.0,2.1,17.0,689.0,653.97,512.49
2016,10,1,10,30,908.0,90.0,2.1,17.0,717.0,706.22,552.05
2016,10,1,10,45,913.5,91.0,2.1,17.5,737.0,754.15,585.44
2016,10,1,11,0,919.0,92.0,2.1,18.0,757.0,799.73,615.44
2016,10,1,11,15,922.5,92.5,2.2,18.0,769.5,840.63,643.85
2016,10,1,11,30,926.0,93.0,2.3,18.0,782.0,878.6,670.19
2016,10,1,11,45,926.5,93.5,2.4,18.0,786.0,910.88,692.62
2016,10,1,12,0,927.0,94.0,2.5,18.0,790.0,939.72,712.79
2016,10,1,12,15,926.5,94.0,2.6,18.0,786.0,963.53,729.65
2016,10,1,12,30,926.0,94.0,2.7,18.0,782.0,983.64,744.17
2016,10,1,12,45,923.0,93.0,2.85,18.0,770.0,996.43,754.39
2016,10,1,13,0,920.0,92.0,3.0,18.0,758.0,1005.28,762.15
2016,10,1,13,15,915.0,91.5,3.05,18.0,738.5,1008.81,765.63
2016,10,1,13,30,910.0,91.0,3.1,18.0,719.0,1008.4,766.66
2016,10,1,13,45,901.5,89.5,3.2,18.0,691.5,999.46,762.5
2016,10,1,14,0,893.0,88.0,3.3,18.0,664.0,986.7,755.9
2016,10,1,14,15,881.5,86.5,3.35,18.0,630.0,967.35,744.46
2016,10,1,14,30,870.0,85.0,3.4,18.0,596.0,944.53,730.7
2016,10,1,14,45,854.0,82.5,3.5,18.0,556.0,922.46,717.79
2016,10,1,15,0,838.0,80.0,3.6,18.0,516.0,887.72,695.75
2016,10,1,15,15,815.5,77.5,3.65,17.5,470.5,844.5,668.32
2016,10,1,15,30,793.0,75.0,3.7,17.0,425.0,799.19,638.78
2016,10,1,15,45,761.5,71.0,3.75,17.0,376.0,742.8,598.98
2016,10,1,16,0,730.0,67.0,3.8,17.0,327.0,685.66,557.52
2016,10,1,16,15,684.0,62.0,3.75,16.5,276.5,616.06,505.62
2016,10,1,16,30,638.0,57.0,3.7,16.0,226.0,553.08,456.78
2016,10,1,16,45,565.5,50.5,3.7,16.0,176.0,467.99,386.01
2016,10,1,17,0,493.0,44.0,3.7,16.0,126.0,388.04,315.99
2016,10,1,17,15,368.5,33.5,3.6,15.5,82.0,280.22,218.97
2016,10,1,17,30,244.0,23.0,3.5,15.0,38.0,174.27,55.78
2016,10,1,17,45,122.0,11.5,3.45,15.0,19.0,65.96,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,6,15,105.5,11.0,2.35,13.0,17.5,10.01,0.0
2016,10,2,6,30,211.0,22.0,2.5,13.0,35.0,18.25,0.25
2016,10,2,6,45,329.5,33.0,2.65,13.5,76.0,26.68,16.89
2016,10,2,7,0,448.0,44.0,2.8,14.0,117.0,34.83,24.96
2016,10,2,7,15,521.0,51.5,2.9,14.0,165.0,39.59,29.62
2016,10,2,7,30,594.0,59.0,3.0,14.0,213.0,44.27,34.01
2016,10,2,7,45,375.5,100.0,3.15,14.5,205.0,81.98,58.43
2016,10,2,8,0,157.0,141.0,3.3,15.0,197.0,126.23,95.05
2016,10,2,8,15,231.0,155.0,3.35,15.0,250.0,161.0,119.8
2016,10,2,8,30,305.0,169.0,3.4,15.0,303.0,207.46,156.07
2016,10,2,8,45,287.5,192.0,3.45,15.5,328.5,244.69,188.79
2016,10,2,9,0,270.0,215.0,3.5,16.0,354.0,280.02,219.39
2016,10,2,9,15,542.0,154.5,3.5,16.0,461.5,360.21,282.22
2016,10,2,9,30,814.0,94.0,3.5,16.0,569.0,469.14,369.84
2016,10,2,9,45,574.0,183.0,3.55,16.0,527.0,472.67,375.62
2016,10,2,10,0,334.0,272.0,3.6,16.0,485.0,447.26,356.04
2016,10,2,10,15,599.5,185.5,3.6,16.0,589.0,563.63,449.81
2016,10,2,10,30,865.0,99.0,3.6,16.0,693.0,686.01,546.65
2016,10,2,10,45,872.5,100.0,3.65,16.5,713.5,733.48,581.22
2016,10,2,11,0,880.0,101.0,3.7,17.0,734.0,778.89,612.63
2016,10,2,11,15,885.5,101.5,3.7,17.0,747.5,819.92,641.5
2016,10,2,11,30,891.0,102.0,3.7,17.0,761.0,858.29,668.32
2016,10,2,11,45,897.5,100.5,3.75,17.0,767.0,892.55,692.4
2016,10,2,12,0,904.0,99.0,3.8,17.0,773.0,923.77,714.35
2016,10,2,12,15,904.0,99.0,3.85,17.0,770.0,947.48,731.09
2016,10,2,12,30,904.0,99.0,3.9,17.0,767.0,967.59,745.46
2016,10,2,12,45,899.5,99.5,3.95,17.0,755.0,980.29,754.85
2016,10,2,13,0,895.0,100.0,4.0,17.0,743.0,989.14,761.79
2016,10,2,13,15,889.0,99.0,4.05,17.0,723.0,990.97,764.04
2016,10,2,13,30,883.0,98.0,4.1,17.0,703.0,988.93,763.84
2016,10,2,13,45,873.5,96.5,4.2,17.0,675.5,979.07,758.66
2016,10,2,14,0,864.0,95.0,4.3,17.0,648.0,965.51,751.05
2016,10,2,14,15,851.0,93.5,4.3,16.5,614.0,955.06,746.53
2016,10,2,14,30,838.0,92.0,4.3,16.0,580.0,931.1,732.57
2016,10,2,14,45,818.5,90.0,4.35,16.0,539.5,897.23,710.51
2016,10,2,15,0,799.0,88.0,4.4,16.0,499.0,860.64,686.28
2016,10,2,15,15,775.0,85.0,4.35,16.0,454.0,816.37,655.38
2016,10,2,15,30,751.0,82.0,4.3,16.0,409.0,770.2,622.65
2016,10,2,15,45,716.5,77.5,4.3,16.0,361.0,716.89,584.14
2016,10,2,16,0,682.0,73.0,4.3,16.0,313.0,658.7,540.85
2016,10,2,16,15,633.0,67.5,4.2,15.5,263.0,588.51,487.29
2016,10,2,16,30,584.0,62.0,4.1,15.0,213.0,520.16,433.03
2016,10,2,16,45,511.0,54.0,4.0,15.0,164.5,435.22,360.9
2016,10,2,17,0,438.0,46.0,3.9,15.0,116.0,355.53,290.41
2016,10,2,17,15,312.0,34.0,3.7,14.5,74.5,248.21,192.52
2016,10,2,17,30,186.0,22.0,3.5,14.0,33.0,141.24,15.44
2016,10,2,17,45,93.0,11.0,3.3,14.0,16.5,52.12,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.0,1.55,13.0,6.0,5.46,0.0
2016,10,3,6,30,0.0,12.0,1.6,13.0,12.0,10.55,0.0
2016,10,3,6,45,0.0,28.0,1.7,13.5,28.0,24.59,15.02
2016,10,3,7,0,0.0,44.0,1.8,14.0,44.0,38.09,27.79
2016,10,3,7,15,0.0,63.0,1.8,14.0,63.0,53.74,42.13
2016,10,3,7,30,0.0,82.0,1.8,14.0,82.0,69.2,56.15
2016,10,3,7,45,1.5,100.5,1.85,14.5,101.0,84.55,66.51
2016,10,3,8,0,3.0,119.0,1.9,15.0,120.0,101.01,80.07
2016,10,3,8,15,1.5,111.0,1.9,15.0,111.5,96.32,76.02
2016,10,3,8,30,0.0,103.0,1.9,15.0,103.0,90.26,70.83
2016,10,3,8,45,9.5,145.5,1.9,15.0,150.5,129.3,102.8
2016,10,3,9,0,19.0,188.0,1.9,15.0,198.0,170.01,135.74
2016,10,3,9,15,9.5,177.5,1.9,15.0,182.5,159.6,127.08
2016,10,3,9,30,0.0,167.0,1.9,15.0,167.0,147.44,116.97
2016,10,3,9,45,22.0,215.5,1.95,15.5,230.0,202.29,160.99
2016,10,3,10,0,44.0,264.0,2.0,16.0,293.0,264.81,210.24
2016,10,3,10,15,22.0,203.5,2.05,16.0,218.0,199.65,158.0
2016,10,3,10,30,0.0,143.0,2.1,16.0,143.0,127.45,99.45
2016,10,3,10,45,1.0,158.0,2.15,16.0,158.5,141.99,111.27
2016,10,3,11,0,2.0,173.0,2.2,16.0,174.0,156.79,123.11
2016,10,3,11,15,5.5,199.0,2.25,16.0,203.0,184.1,145.03
2016,10,3,11,30,9.0,225.0,2.3,16.0,232.0,212.15,167.37
2016,10,3,11,45,18.5,257.5,2.35,16.0,271.5,252.46,199.46
2016,10,3,12,0,28.0,290.0,2.4,16.0,311.0,308.01,243.09
2016,10,3,12,15,20.0,264.5,2.4,16.0,279.5,263.49,207.96
2016,10,3,12,30,12.0,239.0,2.4,16.0,248.0,232.16,183.23
2016,10,3,12,45,7.0,208.0,2.45,16.0,213.5,197.89,156.06
2016,10,3,13,0,2.0,177.0,2.5,16.0,179.0,163.52,128.52
2016,10,3,13,15,1.0,168.5,2.45,16.0,169.5,154.73,121.59
2016,10,3,13,30,0.0,160.0,2.4,16.0,160.0,145.89,114.56
2016,10,3,13,45,0.5,166.0,2.4,16.0,166.5,152.71,120.3
2016,10,3,14,0,1.0,172.0,2.4,16.0,173.0,159.8,126.27
2016,10,3,14,15,0.5,147.5,2.35,16.0,148.0,135.52,106.73
2016,10,3,14,30,0.0,123.0,2.3,16.0,123.0,111.37,87.18
2016,10,3,14,45,0.0,96.5,2.3,16.0,96.5,86.0,66.45
2016,10,3,15,0,0.0,70.0,2.3,16.0,70.0,61.91,46.56
2016,10,3,15,15,0.0,63.0,2.25,16.0,63.0,55.68,41.48
2016,10,3,15,30,0.0,56.0,2.2,16.0,56.0,49.46,36.36
2016,10,3,15,45,0.0,49.0,2.15,16.0,49.0,43.24,31.2
2016,10,3,16,0,0.0,42.0,2.1,16.0,42.0,37.03,25.99
2016,10,3,16,15,259.0,54.5,1.95,15.5,120.0,280.42,236.41
2016,10,3,16,30,518.0,67.0,1.8,15.0,198.0,478.5,395.29
2016,10,3,16,45,438.0,58.0,1.7,15.0,151.5,390.62,320.15
2016,10,3,17,0,358.0,49.0,1.6,15.0,105.0,308.57,249.08
2016,10,3,17,15,237.0,35.5,1.5,15.0,66.5,207.43,156.82
2016,10,3,17,30,116.0,22.0,1.4,15.0,28.0,104.71,0.0
2016,10,3,17,45,58.0,11.0,1.3,15.0,14.0,36.16,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,6,15,69.5,10.5,1.7,14.0,14.5,9.55,0.0
2016,10,4,6,30,139.0,21.0,1.8,14.0,29.0,16.58,0.0
2016,10,4,6,45,266.0,34.0,1.95,14.0,69.0,27.78,17.47
2016,10,4,7,0,393.0,47.0,2.1,14.0,109.0,37.68,27.37
2016,10,4,7,15,471.0,56.0,2.1,14.0,156.5,43.56,33.1
2016,10,4,7,30,549.0,65.0,2.1,14.0,204.0,49.3,38.49
2016,10,4,7,45,310.0,101.0,2.1,14.5,183.0,81.34,58.88
2016,10,4,8,0,71.0,137.0,2.1,15.0,162.0,117.75,91.36
2016,10,4,8,15,208.5,148.0,2.0,15.0,235.0,152.48,113.58
2016,10,4,8,30,346.0,159.0,1.9,15.0,308.0,208.8,155.17
2016,10,4,8,45,576.0,121.5,1.85,15.5,400.5,269.92,199.88
2016,10,4,9,0,806.0,84.0,1.8,16.0,493.0,355.96,267.62
2016,10,4,9,15,824.5,86.0,1.7,16.0,533.5,415.91,319.66
2016,10,4,9,30,843.0,88.0,1.6,16.0,574.0,476.55,370.65
2016,10,4,9,45,858.0,89.5,1.55,16.5,608.5,534.95,417.58
2016,10,4,10,0,873.0,91.0,1.5,17.0,643.0,592.58,462.1
2016,10,4,10,15,882.5,92.0,1.45,17.0,670.5,645.66,502.57
2016,10,4,10,30,892.0,93.0,1.4,17.0,698.0,697.27,540.68
2016,10,4,10,45,902.0,92.5,1.4,17.0,719.0,745.98,575.39
2016,10,4,11,0,912.0,92.0,1.4,17.0,740.0,792.71,606.83
2016,10,4,11,15,915.5,92.5,1.5,17.0,752.5,833.09,634.77
2016,10,4,11,30,919.0,93.0,1.6,17.0,765.0,870.56,660.7
2016,10,4,11,45,923.0,92.0,1.7,17.5,769.5,903.75,682.46
2016,10,4,12,0,927.0,91.0,1.8,18.0,774.0,933.69,702.01
2016,10,4,12,15,926.0,91.0,1.95,18.0,770.0,956.75,718.96
2016,10,4,12,30,925.0,91.0,2.1,18.0,766.0,976.09,733.6
2016,10,4,12,45,920.0,91.0,2.3,18.0,753.0,987.82,743.88
2016,10,4,13,0,915.0,91.0,2.5,18.0,740.0,995.6,751.66
2016,10,4,13,15,909.0,90.5,2.65,18.0,720.0,997.89,755.38
2016,10,4,13,30,903.0,90.0,2.8,18.0,700.0,996.26,756.6
2016,10,4,13,45,894.0,88.5,2.95,18.0,672.5,986.64,752.52
2016,10,4,14,0,885.0,87.0,3.1,18.0,645.0,973.25,745.96
2016,10,4,14,15,873.0,85.5,3.2,18.0,611.0,953.34,734.55
2016,10,4,14,30,861.0,84.0,3.3,18.0,577.0,930.03,720.77
2016,10,4,14,45,843.0,82.0,3.4,18.0,536.5,906.76,706.96
2016,10,4,15,0,825.0,80.0,3.5,18.0,496.0,871.0,684.09
2016,10,4,15,15,801.5,77.0,3.55,17.5,451.0,826.55,655.59
2016,10,4,15,30,778.0,74.0,3.6,17.0,406.0,780.14,624.99
2016,10,4,15,45,741.0,71.0,3.7,17.0,357.0,721.04,583.03
2016,10,4,16,0,704.0,68.0,3.8,17.0,308.0,661.56,539.49
2016,10,4,16,15,654.0,62.5,3.8,16.5,257.5,594.88,489.32
2016,10,4,16,30,604.0,57.0,3.8,16.0,207.0,525.28,434.57
2016,10,4,16,45,517.0,50.5,3.8,16.0,157.5,432.64,356.35
2016,10,4,17,0,430.0,44.0,3.8,16.0,108.0,346.32,280.28
2016,10,4,17,15,293.5,31.5,3.7,15.5,67.5,233.98,174.9
2016,10,4,17,30,157.0,19.0,3.6,15.0,27.0,119.16,0.0
2016,10,4,17,45,78.5,9.5,3.55,15.0,13.5,43.88,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,6,15,102.5,9.5,2.15,12.0,15.0,8.64,0.0
2016,10,5,6,30,205.0,19.0,2.2,12.0,30.0,15.73,0.0
2016,10,5,6,45,344.0,30.0,2.25,12.5,72.0,24.33,14.53
2016,10,5,7,0,483.0,41.0,2.3,13.0,114.0,32.66,23.04
2016,10,5,7,15,559.5,47.5,2.3,13.5,163.5,36.72,27.07
2016,10,5,7,30,636.0,54.0,2.3,14.0,213.0,40.77,30.87
2016,10,5,7,45,688.0,58.5,2.3,14.5,264.5,62.77,37.12
2016,10,5,8,0,740.0,63.0,2.3,15.0,316.0,118.4,64.97
2016,10,5,8,15,772.0,66.5,2.3,15.5,364.5,176.46,108.43
2016,10,5,8,30,804.0,70.0,2.3,16.0,413.0,238.04,160.94
2016,10,5,8,45,829.0,72.0,2.3,16.5,458.5,299.52,215.69
2016,10,5,9,0,854.0,74.0,2.3,17.0,504.0,364.98,273.39
2016,10,5,9,15,870.0,76.0,2.15,17.0,544.5,425.89,326.7
2016,10,5,9,30,886.0,78.0,2.0,17.0,585.0,487.05,378.4
2016,10,5,9,45,898.5,79.0,1.9,17.5,619.0,545.41,425.45
2016,10,5,10,0,911.0,80.0,1.8,18.0,653.0,603.04,469.99
2016,10,5,10,15,919.5,81.5,1.75,18.0,680.5,657.68,511.8
2016,10,5,10,30,928.0,83.0,1.7,18.0,708.0,710.68,551.07
2016,10,5,10,45,934.0,83.5,1.65,18.5,728.0,758.94,583.59
2016,10,5,11,0,940.0,84.0,1.6,19.0,748.0,804.8,612.74
2016,10,5,11,15,943.0,84.5,1.65,19.0,759.5,845.67,640.28
2016,10,5,11,30,946.0,85.0,1.7,19.0,771.0,883.49,665.67
2016,10,5,11,45,946.5,85.0,1.8,19.0,775.0,915.4,687.64
2016,10,5,12,0,947.0,85.0,1.9,19.0,779.0,943.79,707.36
2016,10,5,12,15,945.5,85.0,1.95,19.0,774.5,966.71,722.96
2016,10,5,12,30,944.0,85.0,2.0,19.0,770.0,985.8,736.19
2016,10,5,12,45,933.0,88.0,2.15,19.0,755.0,995.46,744.57
2016,10,5,13,0,922.0,91.0,2.3,19.0,740.0,1001.02,750.45
2016,10,5,13,15,916.0,90.0,2.35,19.0,719.5,1002.71,752.82
2016,10,5,13,30,910.0,89.0,2.4,19.0,699.0,1000.44,752.75
2016,10,5,13,45,899.0,88.5,2.5,19.0,671.0,990.01,747.93
2016,10,5,14,0,888.0,88.0,2.6,19.0,643.0,975.84,740.73
2016,10,5,14,15,875.0,86.0,2.65,18.5,608.0,954.3,729.49
2016,10,5,14,30,862.0,84.0,2.7,18.0,573.0,929.37,715.91
2016,10,5,14,45,841.0,83.0,2.8,18.0,532.0,904.54,701.37
2016,10,5,15,0,820.0,82.0,2.9,18.0,491.0,867.35,677.88
2016,10,5,15,15,795.0,79.0,2.95,18.0,445.5,821.7,647.63
2016,10,5,15,30,770.0,76.0,3.0,18.0,400.0,774.18,615.43
2016,10,5,15,45,731.0,72.5,3.05,18.0,350.5,713.06,572.26
2016,10,5,16,0,692.0,69.0,3.1,18.0,301.0,656.96,531.57
2016,10,5,16,15,640.0,63.5,3.05,17.5,251.0,584.48,477.2
2016,10,5,16,30,588.0,58.0,3.0,17.0,201.0,514.12,421.95
2016,10,5,16,45,502.5,50.5,3.0,16.5,152.0,422.05,345.45
2016,10,5,17,0,417.0,43.0,3.0,16.0,103.0,336.32,270.67
2016,10,5,17,15,208.5,33.5,3.05,15.5,63.5,189.61,137.21
2016,10,5,17,30,0.0,24.0,3.1,15.0,24.0,21.83,0.0
2016,10,5,17,45,0.0,12.0,3.15,15.0,12.0,10.91,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,15,93.0,9.0,1.45,13.0,13.5,8.19,0.0
2016,10,6,6,30,186.0,18.0,1.5,13.0,27.0,14.88,0.0
2016,10,6,6,45,325.5,29.0,1.55,13.5,68.0,23.5,13.58
2016,10,6,7,0,465.0,40.0,1.6,14.0,109.0,31.84,22.2
2016,10,6,7,15,541.5,47.0,1.7,14.5,157.5,36.35,26.62
2016,10,6,7,30,618.0,54.0,1.8,15.0,206.0,40.8,30.76
2016,10,6,7,45,669.5,58.0,1.9,15.5,256.0,61.97,36.59
2016,10,6,8,0,721.0,62.0,2.0,16.0,306.0,115.89,63.38
2016,10,6,8,15,753.0,66.0,1.95,16.0,354.0,173.13,106.26
2016,10,6,8,30,785.0,70.0,1.9,16.0,402.0,233.9,158.14
2016,10,6,8,45,809.5,72.0,1.9,16.5,447.0,294.01,211.54
2016,10,6,9,0,834.0,74.0,1.9,17.0,492.0,356.07,266.32
2016,10,6,9,15,850.5,76.0,1.85,17.0,531.5,417.85,320.19
2016,10,6,9,30,867.0,78.0,1.8,17.0,571.0,478.05,371.19
2016,10,6,9,45,884.0,78.0,1.75,17.5,605.5,536.62,418.48
2016,10,6,10,0,901.0,78.0,1.7,18.0,640.0,594.94,463.74
2016,10,6,10,15,909.0,79.0,1.6,18.0,667.0,648.16,504.15
2016,10,6,10,30,917.0,80.0,1.5,18.0,694.0,699.67,541.9
2016,10,6,10,45,922.5,80.5,1.45,18.5,713.5,746.95,573.62
2016,10,6,11,0,928.0,81.0,1.4,19.0,733.0,791.82,602.0
2016,10,6,11,15,931.0,81.5,1.35,19.0,744.5,832.09,627.92
2016,10,6,11,30,934.0,82.0,1.3,19.0,756.0,869.36,651.54
2016,10,6,11,45,935.5,82.0,1.3,19.5,760.0,901.62,671.07
2016,10,6,12,0,937.0,82.0,1.3,20.0,764.0,930.45,688.26
2016,10,6,12,15,936.0,81.5,1.35,20.0,759.5,952.88,703.37
2016,10,6,12,30,935.0,81.0,1.4,20.0,755.0,971.53,716.22
2016,10,6,12,45,928.0,82.5,1.5,20.0,741.5,982.99,725.35
2016,10,6,13,0,921.0,84.0,1.6,20.0,728.0,990.47,732.12
2016,10,6,13,15,915.0,83.0,1.65,20.0,708.0,991.97,734.47
2016,10,6,13,30,909.0,82.0,1.7,20.0,688.0,989.51,734.47
2016,10,6,13,45,899.5,81.5,1.75,20.0,660.5,980.4,730.29
2016,10,6,14,0,890.0,81.0,1.8,20.0,633.0,967.53,723.81
2016,10,6,14,15,877.5,79.5,1.85,20.0,598.5,946.93,712.29
2016,10,6,14,30,865.0,78.0,1.9,20.0,564.0,922.94,698.54
2016,10,6,14,45,846.5,76.0,2.0,20.0,523.5,889.59,678.86
2016,10,6,15,0,828.0,74.0,2.1,20.0,483.0,862.56,663.28
2016,10,6,15,15,804.5,71.5,2.15,19.5,438.5,818.71,636.26
2016,10,6,15,30,781.0,69.0,2.2,19.0,394.0,772.94,607.24
2016,10,6,15,45,744.5,65.5,2.25,19.0,345.0,713.69,566.31
2016,10,6,16,0,708.0,62.0,2.3,19.0,296.0,654.14,523.81
2016,10,6,16,15,658.0,57.0,2.25,18.5,246.5,582.88,471.09
2016,10,6,16,30,608.0,52.0,2.2,18.0,197.0,518.87,421.55
2016,10,6,16,45,524.0,45.0,2.15,17.5,148.5,428.01,346.76
2016,10,6,17,0,440.0,38.0,2.1,17.0,100.0,343.7,273.44
2016,10,6,17,15,220.0,30.0,2.1,16.5,61.0,190.58,132.32
2016,10,6,17,30,0.0,22.0,2.1,16.0,22.0,20.01,0.0
2016,10,6,17,45,0.0,11.0,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,88.0,8.5,1.35,13.5,12.5,7.73,0.0
2016,10,7,6,30,176.0,17.0,1.4,14.0,25.0,14.02,0.0
2016,10,7,6,45,310.5,28.0,1.5,14.5,64.5,22.67,12.59
2016,10,7,7,0,445.0,39.0,1.6,15.0,104.0,31.03,21.34
2016,10,7,7,15,369.0,61.5,1.6,15.0,130.0,46.65,35.6
2016,10,7,7,30,293.0,84.0,1.6,15.0,156.0,62.06,49.56
2016,10,7,7,45,324.5,99.0,1.6,15.5,194.5,80.61,57.78
2016,10,7,8,0,356.0,114.0,1.6,16.0,233.0,120.53,81.85
2016,10,7,8,15,538.0,94.0,1.6,16.5,305.0,160.85,105.31
2016,10,7,8,30,720.0,74.0,1.6,17.0,377.0,223.34,151.39
2016,10,7,8,45,702.5,89.5,1.65,17.5,411.0,277.34,200.47
2016,10,7,9,0,685.0,105.0,1.7,18.0,445.0,331.53,248.9
2016,10,7,9,15,768.5,92.0,1.7,18.5,502.5,398.75,304.52
2016,10,7,9,30,852.0,79.0,1.7,19.0,560.0,471.82,363.67
2016,10,7,9,45,847.5,87.5,1.75,19.5,589.5,527.12,408.33
2016,10,7,10,0,843.0,96.0,1.8,20.0,619.0,580.69,450.08
2016,10,7,10,15,852.5,97.5,1.75,20.5,645.5,633.45,489.36
2016,10,7,10,30,862.0,99.0,1.7,21.0,672.0,681.71,524.12
2016,10,7,10,45,868.5,99.5,1.7,21.5,691.5,727.45,556.08
2016,10,7,11,0,875.0,100.0,1.7,22.0,711.0,771.03,584.25
2016,10,7,11,15,878.5,101.0,1.6,22.0,722.5,810.38,609.33
2016,10,7,11,30,882.0,102.0,1.5,22.0,734.0,846.96,632.17
2016,10,7,11,45,883.5,102.0,1.45,22.5,738.0,877.81,650.25
2016,10,7,12,0,885.0,102.0,1.4,23.0,742.0,905.42,666.06
2016,10,7,12,15,750.5,158.5,1.3,23.0,699.0,881.87,649.03
2016,10,7,12,30,616.0,215.0,1.2,23.0,656.0,835.22,616.8
2016,10,7,12,45,728.0,165.5,1.1,23.5,678.0,901.87,659.34
2016,10,7,13,0,840.0,116.0,1.0,24.0,700.0,958.55,692.25
2016,10,7,13,15,739.5,148.5,0.9,24.0,651.5,913.38,661.67
2016,10,7,13,30,639.0,181.0,0.8,24.0,603.0,857.58,625.46
2016,10,7,13,45,592.5,187.0,0.75,24.0,566.0,820.49,602.14
2016,10,7,14,0,546.0,193.0,0.7,24.0,529.0,774.9,572.29
2016,10,7,14,15,660.0,150.0,0.7,23.5,533.5,838.79,617.84
2016,10,7,14,30,774.0,107.0,0.7,23.0,538.0,881.1,647.08
2016,10,7,14,45,749.5,99.5,0.7,23.0,492.0,837.06,619.23
2016,10,7,15,0,725.0,92.0,0.7,23.0,446.0,795.64,593.91
2016,10,7,15,15,493.5,127.0,0.75,22.5,358.0,610.65,470.03
2016,10,7,15,30,262.0,162.0,0.8,22.0,270.0,429.26,337.16
2016,10,7,15,45,241.0,146.0,0.9,22.0,235.5,386.57,307.19
2016,10,7,16,0,220.0,130.0,1.0,22.0,201.0,344.55,275.48
2016,10,7,16,15,198.5,109.5,1.1,21.0,166.0,296.73,239.07
2016,10,7,16,30,177.0,89.0,1.2,20.0,131.0,249.84,201.75
2016,10,7,16,45,143.0,69.0,1.35,19.5,97.5,196.75,157.32
2016,10,7,17,0,109.0,49.0,1.5,19.0,64.0,146.08,113.29
2016,10,7,17,15,54.5,30.5,1.55,18.5,38.0,77.39,47.76
2016,10,7,17,30,0.0,12.0,1.6,18.0,12.0,10.91,0.0
2016,10,7,17,45,0.0,6.0,1.65,17.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,53.5,8.0,1.1,14.0,10.5,7.28,0.0
2016,10,8,6,30,107.0,16.0,1.1,14.0,21.0,14.55,0.0
2016,10,8,6,45,236.0,30.0,1.1,14.5,58.5,24.55,13.79
2016,10,8,7,0,365.0,44.0,1.1,15.0,96.0,35.51,25.18
2016,10,8,7,15,448.0,53.0,1.1,15.5,143.0,41.48,30.97
2016,10,8,7,30,531.0,62.0,1.1,16.0,190.0,47.33,36.38
2016,10,8,7,45,582.5,69.0,1.1,16.5,238.5,65.08,40.46
2016,10,8,8,0,634.0,76.0,1.1,17.0,287.0,116.45,67.02
2016,10,8,8,15,671.5,81.0,1.1,17.5,334.0,170.38,106.72
2016,10,8,8,30,709.0,86.0,1.1,18.0,381.0,228.64,155.06
2016,10,8,8,45,733.5,90.5,1.1,18.5,424.5,286.88,205.54
2016,10,8,9,0,758.0,95.0,1.1,19.0,468.0,349.45,259.08
2016,10,8,9,15,777.5,98.0,1.15,19.5,507.5,407.82,308.39
2016,10,8,9,30,797.0,101.0,1.2,20.0,547.0,467.11,356.87
2016,10,8,9,45,844.5,90.0,1.25,21.0,588.0,527.71,404.08
2016,10,8,10,0,892.0,79.0,1.3,22.0,629.0,589.86,450.9
2016,10,8,10,15,900.5,80.5,1.25,22.0,656.0,643.3,490.69
2016,10,8,10,30,909.0,82.0,1.2,22.0,683.0,695.13,528.07
2016,10,8,10,45,914.0,83.0,1.2,22.5,702.5,742.08,559.44
2016,10,8,11,0,919.0,84.0,1.2,23.0,722.0,786.62,587.5
2016,10,8,11,15,922.5,84.5,1.1,23.0,733.5,826.82,612.12
2016,10,8,11,30,926.0,85.0,1.0,23.0,745.0,864.08,634.35
2016,10,8,11,45,926.0,85.5,0.9,23.5,748.5,895.23,650.97
2016,10,8,12,0,926.0,86.0,0.8,24.0,752.0,922.92,665.08
2016,10,8,12,15,925.0,86.0,0.7,24.0,747.5,945.57,677.07
2016,10,8,12,30,924.0,86.0,0.6,24.0,743.0,964.49,686.66
2016,10,8,12,45,921.0,85.5,0.5,24.5,730.5,977.15,691.03
2016,10,8,13,0,918.0,85.0,0.4,25.0,718.0,985.92,693.12
2016,10,8,13,15,912.0,84.0,0.35,24.5,697.5,987.28,694.73
2016,10,8,13,30,906.0,83.0,0.3,24.0,677.0,984.72,694.25
2016,10,8,13,45,896.5,82.0,0.3,24.0,649.5,974.91,689.33
2016,10,8,14,0,887.0,81.0,0.3,24.0,622.0,961.36,682.35
2016,10,8,14,15,874.5,79.5,0.4,24.0,587.5,940.73,673.27
2016,10,8,14,30,862.0,78.0,0.5,24.0,553.0,916.74,662.12
2016,10,8,14,45,843.5,76.0,0.6,24.0,513.0,892.68,650.77
2016,10,8,15,0,825.0,74.0,0.7,24.0,473.0,856.43,631.15
2016,10,8,15,15,801.0,71.0,0.8,23.5,428.0,811.58,606.5
2016,10,8,15,30,777.0,68.0,0.9,23.0,383.0,764.86,579.6
2016,10,8,15,45,741.5,64.5,1.05,23.0,334.5,706.66,542.89
2016,10,8,16,0,706.0,61.0,1.2,23.0,286.0,648.09,504.04
2016,10,8,16,15,654.5,55.5,1.2,22.0,236.5,575.39,453.18
2016,10,8,16,30,603.0,50.0,1.2,21.0,187.0,510.19,405.07
2016,10,8,16,45,519.0,42.5,1.3,20.5,139.5,419.38,332.45
2016,10,8,17,0,435.0,35.0,1.4,20.0,92.0,335.32,260.28
2016,10,8,17,15,290.5,23.5,1.45,19.0,54.0,216.95,131.75
2016,10,8,17,30,146.0,12.0,1.5,18.0,16.0,82.61,0.0
2016,10,8,17,45,73.0,6.0,1.55,17.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,78.5,7.5,0.7,14.0,10.5,0.0,0.0
2016,10,9,6,30,157.0,15.0,0.7,14.0,21.0,13.64,0.0
2016,10,9,6,45,292.0,27.0,0.7,14.5,60.0,21.96,11.42
2016,10,9,7,0,427.0,39.0,0.7,15.0,99.0,31.24,21.46
2016,10,9,7,15,507.5,47.0,0.65,15.5,146.5,36.6,26.68
2016,10,9,7,30,588.0,55.0,0.6,16.0,194.0,41.85,31.56
2016,10,9,7,45,638.0,60.5,0.55,16.5,243.0,59.64,35.05
2016,10,9,8,0,688.0,66.0,0.5,17.0,292.0,113.04,61.98
2016,10,9,8,15,723.0,70.0,0.5,17.5,339.5,172.06,105.53
2016,10,9,8,30,758.0,74.0,0.5,18.0,387.0,231.5,154.72
2016,10,9,8,45,781.5,77.5,0.5,18.5,431.0,290.93,205.99
2016,10,9,9,0,805.0,81.0,0.5,19.0,475.0,352.26,258.31
2016,10,9,9,15,823.0,83.5,0.55,19.0,514.5,412.07,309.02
2016,10,9,9,30,841.0,86.0,0.6,19.0,554.0,472.51,358.71
