Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,45,677.0,145.0,0.65,19.5,536.5,493.71,377.09
2016,10,9,10,0,513.0,204.0,0.7,20.0,519.0,492.8,377.25
2016,10,9,10,15,703.5,146.5,0.8,20.5,597.5,589.86,450.53
2016,10,9,10,30,894.0,89.0,0.9,21.0,676.0,691.65,525.0
2016,10,9,10,45,898.0,90.5,1.0,21.5,695.0,737.76,556.56
2016,10,9,11,0,902.0,92.0,1.1,22.0,714.0,781.44,585.27
2016,10,9,11,15,905.0,92.5,1.2,22.0,725.5,820.63,611.91
2016,10,9,11,30,908.0,93.0,1.3,22.0,737.0,856.91,636.59
2016,10,9,11,45,907.0,94.5,1.4,22.0,739.5,887.78,657.71
2016,10,9,12,0,906.0,96.0,1.5,22.0,742.0,915.22,676.68
2016,10,9,12,15,904.5,95.5,1.55,22.0,737.5,936.45,691.03
2016,10,9,12,30,903.0,95.0,1.6,22.0,733.0,954.0,703.16
2016,10,9,12,45,898.0,95.0,1.7,22.0,720.0,965.1,711.93
2016,10,9,13,0,893.0,95.0,1.8,22.0,707.0,972.35,718.42
2016,10,9,13,15,886.5,94.0,1.85,22.0,686.5,973.15,720.24
2016,10,9,13,30,880.0,93.0,1.9,22.0,666.0,970.12,719.78
2016,10,9,13,45,869.5,92.0,1.95,22.0,638.0,959.48,714.48
2016,10,9,14,0,859.0,91.0,2.0,22.0,610.0,955.12,713.53
2016,10,9,14,15,845.0,89.0,2.05,21.5,576.0,932.73,701.95
2016,10,9,14,30,831.0,87.0,2.1,21.0,542.0,907.03,688.2
2016,10,9,14,45,812.0,84.5,2.15,21.0,501.5,872.99,667.29
2016,10,9,15,0,793.0,82.0,2.2,21.0,461.0,836.29,644.28
2016,10,9,15,15,767.0,78.5,2.2,20.5,416.5,789.85,614.75
2016,10,9,15,30,741.0,75.0,2.2,20.0,372.0,741.72,583.29
2016,10,9,15,45,704.5,70.5,2.2,20.0,324.0,682.55,541.65
2016,10,9,16,0,668.0,66.0,2.2,20.0,276.0,628.6,502.58
2016,10,9,16,15,613.5,60.0,2.05,19.5,227.0,555.05,447.16
2016,10,9,16,30,559.0,54.0,1.9,19.0,178.0,483.97,390.81
2016,10,9,16,45,474.5,45.5,1.8,18.5,131.5,393.58,315.89
2016,10,9,17,0,390.0,37.0,1.7,18.0,85.0,309.89,241.85
2016,10,9,17,15,195.0,25.0,1.6,17.5,49.0,162.95,87.93
2016,10,9,17,30,0.0,13.0,1.5,17.0,13.0,11.82,0.0
2016,10,9,17,45,0.0,6.5,1.45,16.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,1.2,13.0,6.0,0.0,0.0
2016,10,10,6,30,0.0,12.0,1.2,13.0,12.0,10.91,0.0
2016,10,10,6,45,38.5,30.5,1.3,13.5,35.5,25.19,13.48
2016,10,10,7,0,77.0,49.0,1.4,14.0,59.0,39.65,28.72
2016,10,10,7,15,99.5,69.5,1.45,14.0,89.0,55.11,43.07
2016,10,10,7,30,122.0,90.0,1.5,14.0,119.0,70.18,56.86
2016,10,10,7,45,137.0,111.0,1.55,14.5,150.5,89.42,68.41
2016,10,10,8,0,152.0,132.0,1.6,15.0,182.0,119.26,89.34
2016,10,10,8,15,164.5,151.0,1.55,15.0,212.0,149.57,113.13
2016,10,10,8,30,177.0,170.0,1.5,15.0,242.0,181.66,139.53
2016,10,10,8,45,200.0,188.0,1.5,15.5,278.0,217.6,168.85
2016,10,10,9,0,223.0,206.0,1.5,16.0,314.0,256.42,200.49
2016,10,10,9,15,202.0,226.5,1.5,16.0,330.5,282.62,222.8
2016,10,10,9,30,181.0,247.0,1.5,16.0,347.0,306.5,242.56
2016,10,10,9,45,126.0,257.0,1.5,16.0,328.5,301.3,238.88
2016,10,10,10,0,71.0,267.0,1.5,16.0,310.0,284.44,225.41
2016,10,10,10,15,55.0,267.5,1.55,16.0,302.0,281.18,222.74
2016,10,10,10,30,39.0,268.0,1.6,16.0,294.0,276.0,218.34
2016,10,10,10,45,28.0,255.5,1.65,16.5,274.5,259.92,205.09
2016,10,10,11,0,17.0,243.0,1.7,17.0,255.0,233.94,184.06
2016,10,10,11,15,34.0,273.5,1.75,17.0,298.0,288.8,227.43
2016,10,10,11,30,51.0,304.0,1.8,17.0,341.0,337.52,265.24
2016,10,10,11,45,68.0,316.0,1.85,17.5,364.5,368.86,289.04
2016,10,10,12,0,85.0,328.0,1.9,18.0,388.0,401.44,313.66
2016,10,10,12,15,85.5,325.5,1.95,17.5,386.0,404.19,316.45
2016,10,10,12,30,86.0,323.0,2.0,17.0,384.0,406.66,319.24
2016,10,10,12,45,99.0,320.5,2.1,17.0,389.5,420.65,330.8
2016,10,10,13,0,112.0,318.0,2.2,17.0,395.0,434.72,342.42
2016,10,10,13,15,110.5,309.5,2.25,17.0,383.5,427.81,337.64
2016,10,10,13,30,109.0,301.0,2.3,17.0,372.0,420.47,332.68
2016,10,10,13,45,107.0,288.0,2.35,17.0,355.5,406.83,322.96
2016,10,10,14,0,105.0,275.0,2.4,17.0,339.0,392.77,312.92
2016,10,10,14,15,95.5,258.0,2.4,16.5,313.0,366.26,293.41
2016,10,10,14,30,86.0,241.0,2.4,16.0,287.0,339.53,273.54
2016,10,10,14,45,86.5,221.0,2.45,16.0,265.0,318.05,257.54
2016,10,10,15,0,87.0,201.0,2.5,16.0,243.0,296.11,240.97
2016,10,10,15,15,80.0,183.0,2.55,15.5,218.5,269.9,220.85
2016,10,10,15,30,73.0,165.0,2.6,15.0,194.0,243.84,200.47
2016,10,10,15,45,66.5,144.5,2.7,15.0,168.0,214.95,177.04
2016,10,10,16,0,60.0,124.0,2.8,15.0,142.0,186.19,153.26
2016,10,10,16,15,251.5,96.0,2.75,14.5,153.5,316.76,265.4
2016,10,10,16,30,443.0,68.0,2.7,14.0,165.0,418.65,348.14
2016,10,10,16,45,354.0,55.5,2.7,14.0,120.0,325.69,267.33
2016,10,10,17,0,265.0,43.0,2.7,14.0,75.0,243.03,192.0
2016,10,10,17,15,146.0,26.0,2.6,13.5,42.0,136.68,61.53
2016,10,10,17,30,27.0,9.0,2.5,13.0,9.0,21.33,0.0
2016,10,10,17,45,13.5,4.5,2.45,13.0,4.5,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.35,13.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.4,13.0,7.0,6.37,0.0
2016,10,11,6,45,0.0,22.0,1.45,13.5,22.0,19.37,8.59
2016,10,11,7,0,0.0,37.0,1.5,14.0,37.0,32.1,22.13
2016,10,11,7,15,0.0,56.0,1.55,14.0,56.0,47.75,36.57
2016,10,11,7,30,0.0,75.0,1.6,14.0,75.0,63.21,50.68
2016,10,11,7,45,4.0,94.0,1.65,14.5,95.5,79.0,61.73
2016,10,11,8,0,8.0,113.0,1.7,15.0,116.0,96.3,75.95
2016,10,11,8,15,12.5,130.5,1.65,15.0,135.5,113.25,89.79
2016,10,11,8,30,17.0,148.0,1.6,15.0,155.0,130.93,104.14
2016,10,11,8,45,30.0,170.5,1.6,15.0,184.5,155.56,123.91
2016,10,11,9,0,43.0,193.0,1.6,15.0,214.0,183.13,146.08
2016,10,11,9,15,55.5,214.0,1.55,15.0,243.0,211.23,168.59
2016,10,11,9,30,68.0,235.0,1.5,15.0,272.0,241.19,192.46
2016,10,11,9,45,70.0,250.0,1.5,15.5,290.5,262.1,208.61
2016,10,11,10,0,72.0,265.0,1.5,16.0,309.0,283.36,224.83
2016,10,11,10,15,193.5,273.5,1.5,16.0,398.0,378.88,300.47
2016,10,11,10,30,315.0,282.0,1.5,16.0,487.0,488.38,384.76
2016,10,11,10,45,316.0,290.5,1.5,16.5,501.0,516.33,404.36
2016,10,11,11,0,317.0,299.0,1.5,17.0,515.0,543.56,423.67
2016,10,11,11,15,272.0,314.0,1.5,17.0,501.5,540.47,420.33
2016,10,11,11,30,227.0,329.0,1.5,17.0,488.0,521.02,405.23
2016,10,11,11,45,307.0,312.5,1.5,17.0,528.5,596.46,462.5
2016,10,11,12,0,387.0,296.0,1.5,17.0,569.0,662.21,511.31
2016,10,11,12,15,645.5,194.5,1.5,17.0,646.0,821.89,629.41
2016,10,11,12,30,904.0,93.0,1.5,17.0,723.0,949.94,714.42
2016,10,11,12,45,881.5,100.5,1.55,17.0,706.0,953.11,716.04
2016,10,11,13,0,859.0,108.0,1.6,17.0,689.0,961.97,723.18
2016,10,11,13,15,852.0,107.0,1.65,17.0,668.5,962.34,724.78
2016,10,11,13,30,845.0,106.0,1.7,17.0,648.0,958.93,724.11
2016,10,11,13,45,834.0,104.5,1.8,17.0,620.0,947.36,718.79
2016,10,11,14,0,823.0,103.0,1.9,17.0,592.0,932.19,711.14
2016,10,11,14,15,807.5,100.5,2.0,16.5,558.0,908.11,698.69
2016,10,11,14,30,792.0,98.0,2.1,16.0,524.0,880.86,683.9
2016,10,11,14,45,771.0,95.0,2.25,16.0,484.0,845.02,661.95
2016,10,11,15,0,750.0,92.0,2.4,16.0,444.0,812.1,641.62
2016,10,11,15,15,602.5,107.0,2.5,15.5,372.0,685.05,551.96
2016,10,11,15,30,455.0,122.0,2.6,15.0,300.0,556.05,456.31
2016,10,11,15,45,534.0,98.0,2.75,15.0,280.0,581.51,479.0
2016,10,11,16,0,613.0,74.0,2.9,15.0,260.0,593.96,489.19
2016,10,11,16,15,553.0,66.5,2.85,15.0,212.0,516.68,427.57
2016,10,11,16,30,493.0,59.0,2.8,15.0,164.0,442.32,365.16
2016,10,11,16,45,400.0,48.5,2.8,15.0,118.5,347.22,283.5
2016,10,11,17,0,307.0,38.0,2.8,15.0,73.0,259.69,203.07
2016,10,11,17,15,153.5,19.0,2.7,14.5,36.5,126.85,39.66
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,6,15,38.5,6.0,1.45,12.0,7.5,0.0,0.0
2016,10,12,6,30,77.0,12.0,1.3,12.0,15.0,10.91,0.0
2016,10,12,6,45,207.5,27.0,1.2,12.5,50.5,21.22,9.37
2016,10,12,7,0,338.0,42.0,1.1,13.0,86.0,34.28,24.04
2016,10,12,7,15,423.0,52.5,1.0,13.0,131.5,41.63,31.3
2016,10,12,7,30,508.0,63.0,0.9,13.0,177.0,48.78,38.07
2016,10,12,7,45,564.5,69.5,0.85,13.5,225.0,65.36,41.68
2016,10,12,8,0,621.0,76.0,0.8,14.0,273.0,115.44,67.6
2016,10,12,8,15,324.0,114.0,0.8,14.0,218.0,143.33,101.11
2016,10,12,8,30,27.0,152.0,0.8,14.0,163.0,135.42,107.57
2016,10,12,8,45,13.5,146.5,0.85,14.5,152.0,131.24,104.36
2016,10,12,9,0,0.0,141.0,0.9,15.0,141.0,123.75,98.17
2016,10,12,9,15,6.0,165.5,1.0,15.0,169.0,148.1,117.85
2016,10,12,9,30,12.0,190.0,1.1,15.0,197.0,173.52,138.21
2016,10,12,9,45,8.0,187.0,1.25,15.0,192.0,170.29,135.37
2016,10,12,10,0,4.0,184.0,1.4,15.0,187.0,166.4,132.05
2016,10,12,10,15,4.5,189.0,1.6,15.0,192.5,172.0,136.47
2016,10,12,10,30,5.0,194.0,1.8,15.0,198.0,177.64,140.92
2016,10,12,10,45,7.5,207.0,2.0,15.0,212.5,192.21,152.62
2016,10,12,11,0,10.0,220.0,2.2,15.0,227.0,207.18,164.6
2016,10,12,11,15,30.0,259.5,2.2,15.0,280.5,272.02,216.57
2016,10,12,11,30,50.0,299.0,2.2,15.0,334.0,332.17,263.9
2016,10,12,11,45,166.0,309.5,2.2,15.5,425.5,459.59,364.43
2016,10,12,12,0,282.0,320.0,2.2,16.0,517.0,595.69,467.39
2016,10,12,12,15,266.0,320.5,2.15,16.0,505.5,593.14,464.16
2016,10,12,12,30,250.0,321.0,2.1,16.0,494.0,572.53,448.95
2016,10,12,12,45,207.5,319.0,2.1,16.0,460.5,538.22,422.93
2016,10,12,13,0,165.0,317.0,2.1,16.0,427.0,501.96,395.25
2016,10,12,13,15,160.5,306.5,2.15,16.0,411.5,490.63,387.6
2016,10,12,13,30,156.0,296.0,2.2,16.0,396.0,478.41,379.12
2016,10,12,13,45,148.5,282.5,2.3,16.0,374.5,458.91,365.17
2016,10,12,14,0,141.0,269.0,2.4,16.0,353.0,438.68,350.59
2016,10,12,14,15,182.0,250.5,2.45,16.0,352.0,457.33,367.42
2016,10,12,14,30,223.0,232.0,2.5,16.0,351.0,474.02,382.57
2016,10,12,14,45,498.5,155.5,2.65,16.0,394.5,666.22,537.23
2016,10,12,15,0,774.0,79.0,2.8,16.0,438.0,810.46,645.03
2016,10,12,15,15,746.5,75.5,2.65,15.5,393.5,763.3,611.07
2016,10,12,15,30,719.0,72.0,2.5,15.0,349.0,714.64,576.91
2016,10,12,15,45,681.5,67.5,2.45,15.0,302.0,660.47,537.17
2016,10,12,16,0,644.0,63.0,2.4,15.0,255.0,601.98,492.83
2016,10,12,16,15,586.5,56.5,2.3,14.5,207.5,526.98,434.46
2016,10,12,16,30,529.0,50.0,2.2,14.0,160.0,454.87,375.08
2016,10,12,16,45,437.0,41.5,2.15,14.0,115.5,361.9,294.95
2016,10,12,17,0,345.0,33.0,2.1,14.0,71.0,276.67,214.49
2016,10,12,17,15,172.5,16.5,2.1,13.5,35.5,135.26,17.17
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.0,1.9,13.0,4.0,0.0,0.0
2016,10,13,6,30,0.0,8.0,1.9,13.0,8.0,7.28,0.0
2016,10,13,6,45,28.0,25.5,1.95,13.5,29.5,21.32,8.57
2016,10,13,7,0,56.0,43.0,2.0,14.0,51.0,35.15,24.55
2016,10,13,7,15,73.0,63.5,2.1,14.0,77.5,50.69,39.04
2016,10,13,7,30,90.0,84.0,2.2,14.0,104.0,65.83,52.93
2016,10,13,7,45,101.5,104.5,2.35,14.5,132.5,83.92,64.36
2016,10,13,8,0,113.0,125.0,2.5,15.0,161.0,110.68,83.84
2016,10,13,8,15,118.0,145.5,2.45,15.0,188.0,138.32,106.09
2016,10,13,8,30,123.0,166.0,2.4,15.0,215.0,166.95,129.95
2016,10,13,8,45,88.5,180.0,2.35,15.5,217.5,179.61,141.84
2016,10,13,9,0,54.0,194.0,2.3,16.0,220.0,187.85,149.43
2016,10,13,9,15,53.5,209.5,2.25,16.0,237.0,206.77,164.85
2016,10,13,9,30,53.0,225.0,2.2,16.0,254.0,225.77,180.1
2016,10,13,9,45,62.0,243.0,2.15,16.0,278.5,252.0,200.97
2016,10,13,10,0,71.0,261.0,2.1,16.0,303.0,279.48,222.65
2016,10,13,10,15,148.0,277.5,2.05,16.0,370.5,355.13,282.72
2016,10,13,10,30,225.0,294.0,2.0,16.0,438.0,432.69,343.23
2016,10,13,10,45,311.0,284.5,2.0,16.5,489.5,506.97,400.03
2016,10,13,11,0,397.0,275.0,2.0,17.0,541.0,579.03,454.23
2016,10,13,11,15,279.0,301.5,2.05,17.0,490.5,533.33,417.87
2016,10,13,11,30,161.0,328.0,2.1,17.0,440.0,466.28,365.51
2016,10,13,11,45,165.5,327.0,2.15,17.5,442.0,478.07,374.47
2016,10,13,12,0,170.0,326.0,2.2,18.0,444.0,489.43,382.63
2016,10,13,12,15,274.5,307.5,2.25,18.0,496.5,586.58,457.69
2016,10,13,12,30,379.0,289.0,2.3,18.0,549.0,671.83,522.35
2016,10,13,12,45,350.5,290.0,2.35,18.0,527.5,656.19,510.44
2016,10,13,13,0,322.0,291.0,2.4,18.0,506.0,638.33,497.65
2016,10,13,13,15,339.5,277.0,2.4,18.0,497.5,645.02,503.97
2016,10,13,13,30,357.0,263.0,2.4,18.0,489.0,650.03,508.99
2016,10,13,13,45,277.0,264.0,2.4,18.0,434.5,578.01,454.78
2016,10,13,14,0,197.0,265.0,2.4,18.0,380.0,487.31,386.15
2016,10,13,14,15,229.0,244.5,2.4,17.5,371.0,494.28,394.73
2016,10,13,14,30,261.0,224.0,2.4,17.0,362.0,517.28,414.67
2016,10,13,14,45,248.5,207.5,2.4,17.0,330.5,484.25,390.14
2016,10,13,15,0,236.0,191.0,2.4,17.0,299.0,450.52,365.08
2016,10,13,15,15,118.0,151.5,2.35,17.0,205.5,278.53,227.55
2016,10,13,15,30,0.0,112.0,2.3,17.0,112.0,105.93,83.33
2016,10,13,15,45,0.0,96.5,2.3,17.0,96.5,91.0,71.25
2016,10,13,16,0,0.0,81.0,2.3,17.0,81.0,76.02,58.72
2016,10,13,16,15,0.0,65.5,2.15,16.5,65.5,60.95,46.02
2016,10,13,16,30,0.0,50.0,2.0,16.0,50.0,45.73,32.97
2016,10,13,16,45,0.0,35.5,1.95,16.0,35.5,31.44,20.51
2016,10,13,17,0,0.0,21.0,1.9,16.0,21.0,18.49,8.88
2016,10,13,17,15,0.0,10.5,1.8,16.0,10.5,9.23,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,4.05,16.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,3.9,16.0,4.0,3.64,0.0
2016,10,14,6,45,0.0,15.5,3.75,16.0,15.5,13.64,2.71
2016,10,14,7,0,0.0,27.0,3.6,16.0,27.0,23.8,14.58
2016,10,14,7,15,0.0,42.5,3.4,16.0,42.5,37.18,26.88
2016,10,14,7,30,0.0,58.0,3.2,16.0,58.0,50.21,38.76
2016,10,14,7,45,0.0,74.5,3.0,16.0,74.5,64.04,48.8
2016,10,14,8,0,0.0,91.0,2.8,16.0,91.0,78.35,60.96
2016,10,14,8,15,0.0,107.0,2.65,16.0,107.0,92.47,72.76
2016,10,14,8,30,0.0,123.0,2.5,16.0,123.0,106.75,84.54
2016,10,14,8,45,0.0,85.5,2.45,16.5,85.5,75.52,58.12
2016,10,14,9,0,0.0,48.0,2.4,17.0,48.0,42.38,30.14
2016,10,14,9,15,0.0,101.5,2.35,17.0,101.5,89.78,69.6
2016,10,14,9,30,0.0,155.0,2.3,17.0,155.0,137.23,108.36
2016,10,14,9,45,0.0,116.5,2.3,17.0,116.5,103.33,80.31
2016,10,14,10,0,0.0,78.0,2.3,17.0,78.0,69.07,51.97
2016,10,14,10,15,8.0,153.0,2.25,17.0,158.5,141.45,111.34
2016,10,14,10,30,16.0,228.0,2.2,17.0,239.0,216.59,171.52
2016,10,14,10,45,8.0,177.5,2.15,17.0,183.0,165.28,129.99
2016,10,14,11,0,0.0,127.0,2.1,17.0,127.0,113.38,87.82
2016,10,14,11,15,0.0,129.5,2.05,17.0,129.5,115.78,89.78
2016,10,14,11,30,0.0,132.0,2.0,17.0,132.0,118.2,91.69
2016,10,14,11,45,14.5,202.0,1.95,17.0,212.5,196.74,155.29
2016,10,14,12,0,29.0,272.0,1.9,17.0,293.0,293.45,231.46
2016,10,14,12,15,14.5,187.0,1.85,17.0,197.5,183.95,144.66
2016,10,14,12,30,0.0,102.0,1.8,17.0,102.0,90.75,69.25
2016,10,14,12,45,0.0,128.5,1.8,17.0,128.5,115.53,89.62
2016,10,14,13,0,0.0,155.0,1.8,17.0,155.0,141.1,110.37
2016,10,14,13,15,0.0,137.5,1.75,17.0,137.5,124.49,96.98
2016,10,14,13,30,0.0,120.0,1.7,17.0,120.0,107.91,83.65
2016,10,14,13,45,0.0,65.0,1.65,17.0,65.0,57.53,42.35
2016,10,14,14,0,0.0,10.0,1.6,17.0,10.0,8.82,1.76
2016,10,14,14,15,1.5,88.5,1.55,17.0,89.5,79.8,61.21
2016,10,14,14,30,3.0,167.0,1.5,17.0,169.0,160.96,127.83
2016,10,14,14,45,1.5,123.0,1.5,17.0,124.0,114.54,89.96
2016,10,14,15,0,0.0,79.0,1.5,17.0,79.0,69.9,53.2
2016,10,14,15,15,0.0,67.0,1.45,17.0,67.0,59.22,44.45
2016,10,14,15,30,0.0,55.0,1.4,17.0,55.0,48.56,35.58
2016,10,14,15,45,0.0,47.0,1.4,17.0,47.0,41.46,29.64
2016,10,14,16,0,0.0,39.0,1.4,17.0,39.0,34.37,23.63
2016,10,14,16,15,0.0,31.5,1.25,16.5,31.5,27.74,17.97
2016,10,14,16,30,0.0,24.0,1.1,16.0,24.0,21.11,12.23
2016,10,14,16,45,0.0,17.0,1.0,15.5,17.0,14.94,6.82
2016,10,14,17,0,0.0,10.0,0.9,15.0,10.0,8.78,1.17
2016,10,14,17,15,0.0,5.0,0.85,15.0,5.0,4.38,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,6,15,32.5,5.0,1.8,14.0,5.5,0.0,0.0
2016,10,15,6,30,65.0,10.0,1.9,14.0,11.0,9.1,0.0
2016,10,15,6,45,205.0,23.0,2.0,14.5,44.0,18.86,4.85
2016,10,15,7,0,345.0,36.0,2.1,15.0,77.0,29.18,19.15
2016,10,15,7,15,434.0,44.5,2.2,15.0,121.5,35.0,25.07
2016,10,15,7,30,523.0,53.0,2.3,15.0,166.0,40.72,30.53
2016,10,15,7,45,283.0,85.0,2.45,15.5,148.5,69.55,49.32
2016,10,15,8,0,43.0,117.0,2.6,16.0,131.0,100.17,77.55
2016,10,15,8,15,48.5,136.5,2.9,16.0,154.0,121.76,95.09
2016,10,15,8,30,54.0,156.0,3.2,16.0,177.0,144.38,113.72
2016,10,15,8,45,27.0,148.5,3.5,16.5,159.0,136.75,108.25
2016,10,15,9,0,0.0,141.0,3.8,17.0,141.0,123.79,97.93
2016,10,15,9,15,3.0,158.0,4.0,17.0,160.0,140.46,111.4
2016,10,15,9,30,6.0,175.0,4.2,17.0,179.0,157.69,125.26
2016,10,15,9,45,6.0,181.0,4.45,17.0,185.0,164.07,130.25
2016,10,15,10,0,6.0,187.0,4.7,17.0,191.0,170.43,135.24
2016,10,15,10,15,13.0,210.5,4.85,17.0,219.0,197.13,156.82
2016,10,15,10,30,20.0,234.0,5.0,17.0,247.0,224.94,179.18
2016,10,15,10,45,10.0,197.5,5.15,17.0,204.0,185.35,146.93
2016,10,15,11,0,0.0,161.0,5.3,17.0,161.0,144.73,113.65
2016,10,15,11,15,36.0,234.0,5.4,17.0,259.0,251.64,201.02
2016,10,15,11,30,72.0,307.0,5.5,17.0,357.0,359.55,287.33
2016,10,15,11,45,114.5,317.0,5.65,17.0,396.0,411.15,329.07
2016,10,15,12,0,157.0,327.0,5.8,17.0,435.0,479.66,383.71
2016,10,15,12,15,78.5,210.0,5.85,17.0,264.0,288.84,232.29
2016,10,15,12,30,0.0,93.0,5.9,17.0,93.0,82.5,62.64
2016,10,15,12,45,0.0,112.0,6.0,17.5,112.0,100.07,77.08
2016,10,15,13,0,0.0,131.0,6.1,18.0,131.0,118.09,91.73
2016,10,15,13,15,0.0,121.0,6.1,18.0,121.0,108.74,84.17
2016,10,15,13,30,0.0,111.0,6.1,18.0,111.0,99.37,76.62
2016,10,15,13,45,0.0,109.0,6.15,18.0,109.0,97.61,75.3
2016,10,15,14,0,0.0,107.0,6.2,18.0,107.0,95.87,74.01
2016,10,15,14,15,0.5,133.5,6.15,17.5,134.0,122.81,96.58
2016,10,15,14,30,1.0,160.0,6.1,17.0,161.0,151.87,120.97
2016,10,15,14,45,0.5,117.0,6.05,17.0,117.5,107.61,84.58
2016,10,15,15,0,0.0,74.0,6.0,17.0,74.0,65.45,49.56
2016,10,15,15,15,0.0,56.0,5.8,17.0,56.0,49.45,36.23
2016,10,15,15,30,0.0,38.0,5.6,17.0,38.0,33.5,22.81
2016,10,15,15,45,0.0,32.5,5.45,17.0,32.5,28.63,18.71
2016,10,15,16,0,0.0,27.0,5.3,17.0,27.0,23.76,14.57
2016,10,15,16,15,0.0,21.5,5.15,16.5,21.5,18.91,10.41
2016,10,15,16,30,0.0,16.0,5.0,16.0,16.0,14.06,6.21
2016,10,15,16,45,0.0,11.0,4.85,16.0,11.0,9.65,2.34
2016,10,15,17,0,0.0,6.0,4.7,16.0,6.0,5.26,0.0
2016,10,15,17,15,0.0,3.0,4.55,16.0,3.0,2.63,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,180.0,17.0,1.6,14.5,38.0,13.45,0.82
2016,10,16,7,0,360.0,34.0,1.7,15.0,76.0,27.51,17.63
2016,10,16,7,15,449.5,42.5,1.8,15.0,120.5,33.43,23.67
2016,10,16,7,30,539.0,51.0,1.9,15.0,165.0,39.23,29.19
2016,10,16,7,45,586.5,57.5,2.0,15.5,210.5,55.8,33.29
2016,10,16,8,0,634.0,64.0,2.1,16.0,256.0,106.14,59.07
2016,10,16,8,15,317.0,66.5,2.2,16.0,162.5,103.47,67.84
2016,10,16,8,30,0.0,69.0,2.3,16.0,69.0,61.0,46.18
2016,10,16,8,45,0.0,80.0,2.4,16.5,80.0,70.74,54.18
2016,10,16,9,0,0.0,91.0,2.5,17.0,91.0,80.44,62.02
2016,10,16,9,15,0.0,74.5,2.55,17.0,74.5,65.91,49.75
2016,10,16,9,30,0.0,58.0,2.6,17.0,58.0,51.27,37.43
2016,10,16,9,45,1.0,116.0,2.7,17.0,116.5,103.41,80.57
2016,10,16,10,0,2.0,174.0,2.8,17.0,175.0,156.46,123.68
2016,10,16,10,15,1.0,155.5,2.85,17.0,156.0,139.52,109.63
2016,10,16,10,30,0.0,137.0,2.9,17.0,137.0,122.28,95.46
2016,10,16,10,45,0.0,112.5,3.0,17.0,112.5,100.11,77.26
2016,10,16,11,0,0.0,88.0,3.1,17.0,88.0,78.03,59.09
2016,10,16,11,15,3.5,146.5,3.1,17.0,149.0,134.26,105.13
2016,10,16,11,30,7.0,205.0,3.1,17.0,210.0,192.72,152.22
2016,10,16,11,45,33.0,252.5,3.15,17.0,275.0,274.04,217.57
2016,10,16,12,0,59.0,300.0,3.2,17.0,340.0,350.49,277.92
2016,10,16,12,15,34.5,259.0,3.3,17.0,282.5,287.81,228.2
2016,10,16,12,30,10.0,218.0,3.4,17.0,225.0,211.42,167.14
2016,10,16,12,45,5.0,177.5,3.55,17.5,181.0,167.44,131.72
2016,10,16,13,0,0.0,137.0,3.7,18.0,137.0,123.86,96.23
2016,10,16,13,15,0.0,151.0,3.85,18.0,151.0,137.72,107.66
2016,10,16,13,30,0.0,165.0,4.0,18.0,165.0,152.1,119.47
2016,10,16,13,45,13.5,193.0,4.2,18.0,201.0,194.53,154.59
2016,10,16,14,0,27.0,221.0,4.4,18.0,237.0,239.04,191.2
2016,10,16,14,15,402.5,155.0,4.5,17.5,362.5,584.37,476.17
2016,10,16,14,30,778.0,89.0,4.6,17.0,488.0,848.52,678.32
2016,10,16,14,45,423.0,136.5,4.7,17.0,351.0,571.14,467.38
2016,10,16,15,0,68.0,184.0,4.8,17.0,214.0,260.7,212.42
2016,10,16,15,15,34.0,98.0,4.7,17.0,113.0,126.56,102.11
2016,10,16,15,30,0.0,12.0,4.6,17.0,12.0,10.55,3.32
2016,10,16,15,45,0.0,10.0,4.6,17.0,10.0,8.79,1.83
2016,10,16,16,0,0.0,8.0,4.6,17.0,8.0,7.02,0.33
2016,10,16,16,15,0.0,6.5,4.45,16.5,6.5,5.7,0.0
2016,10,16,16,30,0.0,5.0,4.3,16.0,5.0,4.38,0.0
2016,10,16,16,45,0.0,3.5,4.2,16.0,3.5,3.07,0.0
2016,10,16,17,0,0.0,2.0,4.1,16.0,2.0,1.75,0.0
2016,10,16,17,15,0.0,1.0,4.1,16.0,1.0,0.91,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,6,45,133.0,20.5,1.6,14.5,35.0,16.1,0.52
2016,10,17,7,0,266.0,41.0,1.6,15.0,70.0,31.98,21.25
2016,10,17,7,15,362.0,51.5,1.6,15.0,114.0,39.61,29.02
2016,10,17,7,30,458.0,62.0,1.6,15.0,158.0,48.67,37.5
2016,10,17,7,45,525.5,68.5,1.6,15.0,205.0,63.57,40.96
2016,10,17,8,0,593.0,75.0,1.6,15.0,252.0,111.81,65.72
2016,10,17,8,15,634.0,80.0,1.6,15.0,297.5,163.19,103.78
2016,10,17,8,30,675.0,85.0,1.6,15.0,343.0,219.32,151.02
2016,10,17,8,45,708.5,87.5,1.6,15.5,386.5,275.57,200.38
2016,10,17,9,0,742.0,90.0,1.6,16.0,430.0,334.96,252.3
2016,10,17,9,15,762.0,93.0,1.6,16.0,468.0,393.82,303.6
2016,10,17,9,30,782.0,96.0,1.6,16.0,506.0,451.72,352.8
2016,10,17,9,45,800.0,97.0,1.6,16.5,538.5,507.29,398.07
2016,10,17,10,0,818.0,98.0,1.6,17.0,571.0,562.93,441.83
2016,10,17,10,15,828.0,99.5,1.6,17.0,596.5,613.98,481.62
2016,10,17,10,30,838.0,101.0,1.6,17.0,622.0,663.74,519.38
2016,10,17,10,45,847.0,101.0,1.65,17.5,641.0,709.67,552.85
2016,10,17,11,0,856.0,101.0,1.7,18.0,660.0,753.67,582.95
2016,10,17,11,15,859.0,101.5,1.75,18.0,670.5,791.39,608.99
2016,10,17,11,30,862.0,102.0,1.8,18.0,681.0,819.83,628.55
2016,10,17,11,45,864.5,101.5,1.9,18.0,684.0,849.61,649.64
2016,10,17,12,0,867.0,101.0,2.0,18.0,687.0,876.27,668.62
2016,10,17,12,15,865.0,100.5,2.05,18.0,682.0,895.68,682.24
2016,10,17,12,30,863.0,100.0,2.1,18.0,677.0,911.56,693.66
2016,10,17,12,45,863.5,97.0,2.15,18.0,665.0,923.29,702.43
2016,10,17,13,0,864.0,94.0,2.2,18.0,653.0,931.4,708.94
2016,10,17,13,15,856.5,93.0,2.25,18.0,632.5,930.66,709.63
2016,10,17,13,30,849.0,92.0,2.3,18.0,612.0,935.9,714.66
2016,10,17,13,45,839.5,90.0,2.35,18.0,584.5,924.84,708.62
2016,10,17,14,0,830.0,88.0,2.4,18.0,557.0,910.21,700.38
2016,10,17,14,15,815.0,86.0,2.4,17.5,523.5,887.04,687.12
2016,10,17,14,30,800.0,84.0,2.4,17.0,490.0,860.73,671.64
2016,10,17,14,45,778.5,81.5,2.45,17.0,450.5,825.04,648.47
2016,10,17,15,0,757.0,79.0,2.5,17.0,411.0,786.94,623.24
2016,10,17,15,15,728.0,75.5,2.45,17.0,367.5,739.1,589.7
2016,10,17,15,30,699.0,72.0,2.4,17.0,324.0,695.09,558.31
2016,10,17,15,45,656.0,67.0,2.4,17.0,277.5,632.51,512.17
2016,10,17,16,0,613.0,62.0,2.4,17.0,231.0,570.56,464.9
2016,10,17,16,15,547.5,55.5,2.25,16.5,184.0,491.78,402.68
2016,10,17,16,30,482.0,49.0,2.1,16.0,137.0,416.54,339.29
2016,10,17,16,45,374.5,39.0,2.0,15.5,94.5,315.4,252.05
2016,10,17,17,0,267.0,29.0,1.9,15.0,52.0,222.0,150.93
2016,10,17,17,15,133.5,14.5,1.9,14.5,26.0,82.85,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,45,168.0,17.5,1.9,13.5,36.0,14.05,0.0
2016,10,18,7,0,336.0,35.0,1.9,14.0,72.0,28.7,18.42
2016,10,18,7,15,432.0,44.0,2.0,14.0,116.5,35.0,25.05
2016,10,18,7,30,528.0,53.0,2.1,14.0,161.0,41.18,30.99
2016,10,18,7,45,593.5,58.0,2.25,14.5,209.0,56.14,33.9
2016,10,18,8,0,659.0,63.0,2.4,15.0,257.0,107.11,59.26
2016,10,18,8,15,697.5,67.0,2.45,15.0,303.5,164.06,101.89
2016,10,18,8,30,736.0,71.0,2.5,15.0,350.0,222.02,151.26
2016,10,18,8,45,764.5,73.5,2.55,15.5,393.0,279.89,202.95
2016,10,18,9,0,793.0,76.0,2.6,16.0,436.0,340.22,256.74
2016,10,18,9,15,812.0,78.5,2.5,16.0,474.5,398.96,308.83
2016,10,18,9,30,831.0,81.0,2.4,16.0,513.0,458.43,360.0
2016,10,18,9,45,850.5,80.5,2.35,16.5,546.5,514.82,406.62
2016,10,18,10,0,870.0,80.0,2.3,17.0,580.0,571.28,451.65
2016,10,18,10,15,879.5,81.5,2.2,17.0,606.0,623.44,492.53
2016,10,18,10,30,889.0,83.0,2.1,17.0,632.0,674.11,531.0
2016,10,18,10,45,897.0,83.0,2.05,17.5,651.0,720.42,564.1
2016,10,18,11,0,905.0,83.0,2.0,18.0,670.0,764.57,593.2
2016,10,18,11,15,908.0,83.5,1.95,18.0,681.0,803.02,619.0
2016,10,18,11,30,911.0,84.0,1.9,18.0,692.0,838.55,642.55
2016,10,18,11,45,914.5,83.0,1.85,18.0,695.5,869.72,662.95
2016,10,18,12,0,918.0,82.0,1.8,18.0,699.0,897.65,681.06
2016,10,18,12,15,916.5,82.0,1.85,18.0,693.5,918.88,695.81
2016,10,18,12,30,915.0,82.0,1.9,18.0,688.0,936.44,708.28
2016,10,18,12,45,911.5,81.0,1.95,18.0,675.0,947.22,716.37
2016,10,18,13,0,908.0,80.0,2.0,18.0,662.0,954.15,722.11
2016,10,18,13,15,901.0,79.0,2.0,18.0,641.5,953.93,722.67
2016,10,18,13,30,894.0,78.0,2.0,18.0,621.0,949.87,720.89
2016,10,18,13,45,882.5,77.5,2.05,18.0,593.0,938.44,714.89
2016,10,18,14,0,871.0,77.0,2.1,18.0,565.0,923.42,706.59
2016,10,18,14,15,856.5,75.0,2.15,18.0,530.5,900.26,692.75
2016,10,18,14,30,842.0,73.0,2.2,18.0,496.0,873.93,676.69
2016,10,18,14,45,818.0,72.0,2.25,18.0,455.5,846.43,659.66
2016,10,18,15,0,794.0,71.0,2.3,18.0,415.0,807.35,634.09
2016,10,18,15,15,765.5,67.5,2.25,18.0,371.0,759.12,600.69
2016,10,18,15,30,737.0,64.0,2.2,18.0,327.0,709.45,565.51
2016,10,18,15,45,692.5,60.5,2.2,18.0,279.5,646.13,519.33
2016,10,18,16,0,648.0,57.0,2.2,18.0,232.0,588.67,475.87
2016,10,18,16,15,584.0,51.0,2.2,17.5,184.5,510.54,415.12
2016,10,18,16,30,520.0,45.0,2.2,17.0,137.0,435.88,353.03
2016,10,18,16,45,411.0,35.5,2.2,16.5,94.0,333.24,264.4
2016,10,18,17,0,302.0,26.0,2.2,16.0,51.0,236.48,151.43
2016,10,18,17,15,151.0,13.0,2.3,15.5,25.5,90.3,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,45,206.5,14.5,1.9,13.5,36.5,11.49,0.0
2016,10,19,7,0,413.0,29.0,1.9,14.0,73.0,23.44,13.86
2016,10,19,7,15,502.5,36.0,1.95,14.0,118.0,30.87,21.4
2016,10,19,7,30,592.0,43.0,2.0,14.0,163.0,36.11,26.48
2016,10,19,7,45,647.0,48.0,2.05,14.5,210.0,52.04,29.84
2016,10,19,8,0,702.0,53.0,2.1,15.0,257.0,104.9,55.77
2016,10,19,8,15,737.0,56.5,2.1,15.5,303.0,160.09,96.6
2016,10,19,8,30,772.0,60.0,2.1,16.0,349.0,219.08,146.71
2016,10,19,8,45,796.5,62.5,2.15,16.5,392.0,277.79,199.23
2016,10,19,9,0,821.0,65.0,2.2,17.0,435.0,339.84,254.44
2016,10,19,9,15,838.5,67.0,2.15,17.0,472.5,398.24,306.21
2016,10,19,9,30,856.0,69.0,2.1,17.0,510.0,457.06,356.84
2016,10,19,9,45,867.5,71.0,2.1,17.5,542.0,513.01,403.08
2016,10,19,10,0,879.0,73.0,2.1,18.0,574.0,568.18,447.06
