Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,15,887.5,74.0,2.0,18.0,599.5,619.46,487.07
2016,10,19,10,30,896.0,75.0,1.9,18.0,625.0,669.13,524.56
2016,10,19,10,45,898.5,77.0,1.85,18.5,642.5,713.84,556.07
2016,10,19,11,0,901.0,79.0,1.8,19.0,660.0,756.0,583.56
2016,10,19,11,15,904.0,79.5,1.75,19.0,670.5,794.15,608.97
2016,10,19,11,30,907.0,80.0,1.7,19.0,681.0,829.41,632.14
2016,10,19,11,45,906.0,81.0,1.7,19.5,683.5,858.81,650.48
2016,10,19,12,0,905.0,82.0,1.7,20.0,686.0,884.8,666.46
2016,10,19,12,15,903.5,81.5,1.7,20.0,680.5,905.1,679.93
2016,10,19,12,30,902.0,81.0,1.7,20.0,675.0,921.76,691.11
2016,10,19,12,45,898.0,80.5,1.75,20.0,662.5,932.41,699.08
2016,10,19,13,0,894.0,80.0,1.8,20.0,650.0,939.28,704.76
2016,10,19,13,15,887.5,79.0,1.8,20.0,629.5,939.41,705.53
2016,10,19,13,30,881.0,78.0,1.8,20.0,609.0,935.76,704.03
2016,10,19,13,45,871.5,76.5,1.85,20.0,581.5,924.96,698.52
2016,10,19,14,0,862.0,75.0,1.9,20.0,554.0,910.58,690.75
2016,10,19,14,15,847.5,73.5,1.95,20.0,520.0,888.14,677.54
2016,10,19,14,30,833.0,72.0,2.0,20.0,486.0,871.72,668.48
2016,10,19,14,45,812.5,70.0,2.05,20.0,446.5,837.05,646.57
2016,10,19,15,0,792.0,68.0,2.1,20.0,407.0,799.88,622.68
2016,10,19,15,15,763.5,64.5,2.05,19.5,363.5,751.77,590.73
2016,10,19,15,30,735.0,61.0,2.0,19.0,320.0,702.26,556.92
2016,10,19,15,45,694.0,57.0,1.95,19.0,273.0,641.3,512.39
2016,10,19,16,0,653.0,53.0,1.9,19.0,226.0,580.57,466.4
2016,10,19,16,15,589.5,47.0,1.85,18.0,179.5,502.23,406.35
2016,10,19,16,30,526.0,41.0,1.8,17.0,133.0,433.56,349.71
2016,10,19,16,45,420.0,32.5,1.75,16.5,90.5,334.31,263.3
2016,10,19,17,0,314.0,24.0,1.7,16.0,48.0,238.52,140.18
2016,10,19,17,15,157.0,12.0,1.75,15.5,24.0,92.19,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,45,199.0,14.5,1.45,14.5,35.0,11.55,0.0
2016,10,20,7,0,398.0,29.0,1.5,15.0,70.0,23.53,13.68
2016,10,20,7,15,491.5,37.0,1.5,15.0,115.5,29.25,19.86
2016,10,20,7,30,585.0,45.0,1.5,15.0,161.0,38.06,28.06
2016,10,20,7,45,643.0,50.0,1.55,15.5,209.0,53.5,31.23
2016,10,20,8,0,701.0,55.0,1.6,16.0,257.0,106.29,56.81
2016,10,20,8,15,737.5,58.5,1.5,16.5,303.5,161.58,97.31
2016,10,20,8,30,774.0,62.0,1.4,17.0,350.0,220.88,147.1
2016,10,20,8,45,800.5,64.5,1.35,17.5,393.0,280.22,199.4
2016,10,20,9,0,827.0,67.0,1.3,18.0,436.0,341.7,253.24
2016,10,20,9,15,845.0,69.0,1.25,18.0,474.5,401.95,305.54
2016,10,20,9,30,863.0,71.0,1.2,18.0,513.0,461.32,355.52
2016,10,20,9,45,879.0,71.5,1.2,18.5,546.0,518.35,401.56
2016,10,20,10,0,895.0,72.0,1.2,19.0,579.0,574.99,445.58
2016,10,20,10,15,903.0,73.0,1.2,19.5,604.5,626.67,484.41
2016,10,20,10,30,911.0,74.0,1.2,20.0,630.0,676.63,520.7
2016,10,20,10,45,916.0,75.0,1.25,20.5,648.0,722.57,552.96
2016,10,20,11,0,921.0,76.0,1.3,21.0,666.0,766.09,581.48
2016,10,20,11,15,924.0,76.5,1.3,21.0,676.5,804.87,607.06
2016,10,20,11,30,927.0,77.0,1.3,21.0,687.0,840.69,630.5
2016,10,20,11,45,927.0,77.5,1.3,21.5,689.5,870.86,648.83
2016,10,20,12,0,927.0,78.0,1.3,22.0,692.0,897.59,664.84
2016,10,20,12,15,925.5,77.5,1.3,22.0,686.5,918.27,678.19
2016,10,20,12,30,924.0,77.0,1.3,22.0,681.0,935.22,689.26
2016,10,20,12,45,918.5,77.0,1.35,22.0,668.0,945.32,696.82
2016,10,20,13,0,913.0,77.0,1.4,22.0,655.0,951.53,702.09
2016,10,20,13,15,906.5,76.0,1.4,22.0,634.0,951.7,702.9
2016,10,20,13,30,900.0,75.0,1.4,22.0,613.0,948.03,701.44
2016,10,20,13,45,890.0,74.0,1.45,22.0,585.0,937.3,696.28
2016,10,20,14,0,880.0,73.0,1.5,22.0,557.0,922.94,688.88
2016,10,20,14,15,866.0,71.0,1.5,22.0,523.0,900.11,675.24
2016,10,20,14,30,852.0,69.0,1.5,22.0,489.0,874.06,659.48
2016,10,20,14,45,832.0,67.0,1.5,22.0,449.0,839.69,637.95
2016,10,20,15,0,812.0,65.0,1.5,22.0,409.0,811.47,620.4
2016,10,20,15,15,783.5,62.0,1.5,21.5,365.0,763.58,589.81
2016,10,20,15,30,755.0,59.0,1.5,21.0,321.0,714.23,557.33
2016,10,20,15,45,713.0,55.0,1.55,20.5,273.5,651.96,514.48
2016,10,20,16,0,671.0,51.0,1.6,20.0,226.0,589.97,469.73
2016,10,20,16,15,606.5,45.5,1.6,19.5,179.0,511.04,409.25
2016,10,20,16,30,542.0,40.0,1.6,19.0,132.0,441.77,352.09
2016,10,20,16,45,428.0,31.5,1.65,18.5,88.5,337.24,261.86
2016,10,20,17,0,314.0,23.0,1.7,18.0,45.0,234.76,120.67
2016,10,20,17,15,157.0,11.5,1.7,17.5,22.5,91.43,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,6,45,187.0,14.5,1.2,15.0,32.5,11.62,0.0
2016,10,21,7,0,374.0,29.0,1.2,15.0,65.0,23.61,13.52
2016,10,21,7,15,468.5,36.5,1.15,15.0,109.5,28.86,19.49
2016,10,21,7,30,563.0,44.0,1.1,15.0,154.0,34.06,24.52
2016,10,21,7,45,289.0,73.5,1.05,15.5,130.5,60.7,42.19
2016,10,21,8,0,15.0,103.0,1.0,16.0,107.0,88.38,68.71
2016,10,21,8,15,19.5,120.0,0.9,16.0,126.5,105.43,82.62
2016,10,21,8,30,24.0,137.0,0.8,16.0,146.0,123.15,97.05
2016,10,21,8,45,43.5,159.5,0.7,16.5,178.0,150.54,118.6
2016,10,21,9,0,63.0,182.0,0.6,17.0,210.0,181.14,142.62
2016,10,21,9,15,71.5,200.0,0.55,17.5,234.5,206.26,162.27
2016,10,21,9,30,80.0,218.0,0.5,18.0,259.0,232.6,182.6
2016,10,21,9,45,72.5,230.0,0.5,18.5,269.0,246.55,193.08
2016,10,21,10,0,65.0,242.0,0.5,19.0,279.0,259.7,202.74
2016,10,21,10,15,147.5,258.0,0.5,19.0,346.5,337.32,262.82
2016,10,21,10,30,230.0,274.0,0.5,19.0,414.0,416.89,322.81
2016,10,21,10,45,196.5,286.0,0.55,19.5,408.0,419.38,323.22
2016,10,21,11,0,163.0,298.0,0.6,20.0,402.0,418.76,321.81
2016,10,21,11,15,153.0,303.0,0.7,20.0,402.0,426.12,327.63
2016,10,21,11,30,143.0,308.0,0.8,20.0,402.0,432.34,332.48
2016,10,21,11,45,310.0,275.0,0.9,20.0,479.0,558.01,428.52
2016,10,21,12,0,477.0,242.0,1.0,20.0,556.0,693.06,527.07
2016,10,21,12,15,686.0,163.0,1.1,20.0,610.5,814.39,614.04
2016,10,21,12,30,895.0,84.0,1.2,20.0,665.0,915.55,681.66
2016,10,21,12,45,885.5,85.5,1.35,20.0,650.5,923.4,688.22
2016,10,21,13,0,876.0,87.0,1.5,20.0,636.0,927.44,693.54
2016,10,21,13,15,868.5,86.0,1.65,20.0,615.5,926.57,695.68
2016,10,21,13,30,861.0,85.0,1.8,20.0,595.0,922.01,695.43
2016,10,21,13,45,848.5,84.0,1.95,20.0,567.5,918.6,696.01
2016,10,21,14,0,836.0,83.0,2.1,20.0,540.0,902.32,687.81
2016,10,21,14,15,820.5,81.0,2.2,19.5,506.0,878.62,675.31
2016,10,21,14,30,805.0,79.0,2.3,19.0,472.0,851.82,660.48
2016,10,21,14,45,782.5,76.5,2.4,19.0,432.5,815.28,637.19
2016,10,21,15,0,760.0,74.0,2.5,19.0,393.0,776.39,611.77
2016,10,21,15,15,730.0,70.5,2.5,18.5,349.5,727.91,579.13
2016,10,21,15,30,700.0,67.0,2.5,18.0,306.0,678.14,544.55
2016,10,21,15,45,655.5,62.5,2.55,18.0,260.0,620.48,501.9
2016,10,21,16,0,611.0,58.0,2.6,18.0,214.0,558.63,454.23
2016,10,21,16,15,542.5,51.0,2.6,17.5,168.0,477.93,390.08
2016,10,21,16,30,474.0,44.0,2.6,17.0,122.0,401.16,324.77
2016,10,21,16,45,359.0,34.0,2.6,16.5,81.0,297.25,232.52
2016,10,21,17,0,244.0,24.0,2.6,16.0,40.0,193.33,81.85
2016,10,21,17,15,122.0,12.0,2.65,15.5,20.0,73.61,0.0
2016,10,21,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,22,6,45,143.0,16.0,1.7,13.0,29.5,13.04,0.0
2016,10,22,7,0,286.0,32.0,1.7,13.0,59.0,26.43,15.62
2016,10,22,7,15,373.0,43.5,1.7,13.0,101.0,35.05,24.99
2016,10,22,7,30,460.0,55.0,1.7,13.0,143.0,43.38,32.95
2016,10,22,7,45,522.5,62.0,1.7,13.5,188.0,57.35,36.8
2016,10,22,8,0,585.0,69.0,1.7,14.0,233.0,104.97,60.88
2016,10,22,8,15,641.0,68.0,1.65,14.0,276.5,152.36,94.9
2016,10,22,8,30,697.0,67.0,1.6,14.0,320.0,208.39,141.68
2016,10,22,8,45,554.0,110.0,1.55,14.5,326.5,252.19,186.85
2016,10,22,9,0,411.0,153.0,1.5,15.0,333.0,277.46,214.38
2016,10,22,9,15,410.0,169.0,1.4,15.0,362.0,319.69,250.79
2016,10,22,9,30,409.0,185.0,1.3,15.0,391.0,361.44,285.66
2016,10,22,9,45,499.5,171.5,1.2,15.5,439.0,420.9,332.66
2016,10,22,10,0,590.0,158.0,1.1,16.0,487.0,491.97,387.36
2016,10,22,10,15,562.5,176.0,1.1,16.0,501.5,522.16,410.75
2016,10,22,10,30,535.0,194.0,1.1,16.0,516.0,552.64,433.78
2016,10,22,10,45,508.5,211.0,1.1,16.0,524.0,579.12,453.21
2016,10,22,11,0,482.0,228.0,1.1,16.0,532.0,602.08,469.61
2016,10,22,11,15,453.5,242.5,1.15,16.0,532.5,617.57,480.76
2016,10,22,11,30,425.0,257.0,1.2,16.0,533.0,629.61,489.31
2016,10,22,11,45,662.0,177.0,1.25,16.0,608.5,766.87,592.71
2016,10,22,12,0,899.0,97.0,1.3,16.0,684.0,891.86,678.01
2016,10,22,12,15,790.0,129.5,1.35,16.0,643.0,862.53,657.33
2016,10,22,12,30,681.0,162.0,1.4,16.0,602.0,823.74,632.0
2016,10,22,12,45,785.5,128.0,1.45,16.0,625.0,888.14,677.65
2016,10,22,13,0,890.0,94.0,1.5,16.0,648.0,947.01,717.9
2016,10,22,13,15,882.5,93.0,1.55,16.0,627.0,946.33,718.2
2016,10,22,13,30,875.0,92.0,1.6,16.0,606.0,951.42,723.31
2016,10,22,13,45,592.5,158.5,1.7,16.0,499.5,771.94,601.49
2016,10,22,14,0,310.0,225.0,1.8,16.0,393.0,562.22,446.44
2016,10,22,14,15,526.5,156.5,1.85,16.0,420.0,696.04,554.05
2016,10,22,14,30,743.0,88.0,1.9,16.0,447.0,805.25,633.39
2016,10,22,14,45,568.0,117.0,1.95,16.0,378.0,679.21,542.56
2016,10,22,15,0,393.0,146.0,2.0,16.0,309.0,545.22,441.92
2016,10,22,15,15,372.0,134.0,2.05,16.0,274.5,504.46,412.24
2016,10,22,15,30,351.0,122.0,2.1,16.0,240.0,463.34,380.72
2016,10,22,15,45,334.0,105.0,2.15,16.0,204.0,418.96,345.83
2016,10,22,16,0,317.0,88.0,2.2,16.0,168.0,374.39,309.49
2016,10,22,16,15,280.0,72.0,2.15,15.5,131.5,317.34,261.58
2016,10,22,16,30,243.0,56.0,2.1,15.0,95.0,262.61,213.74
2016,10,22,16,45,179.0,39.5,2.1,14.5,62.5,193.73,150.36
2016,10,22,17,0,115.0,23.0,2.1,14.0,30.0,117.72,33.28
2016,10,22,17,15,57.5,11.5,2.15,14.0,15.0,39.9,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,11.0,1.35,12.5,11.0,9.68,0.0
2016,10,23,7,0,0.0,22.0,1.3,13.0,22.0,19.39,9.68
2016,10,23,7,15,0.0,38.5,1.3,13.0,38.5,33.41,23.52
2016,10,23,7,30,0.0,55.0,1.3,13.0,55.0,47.14,36.25
2016,10,23,7,45,0.0,72.5,1.3,13.5,72.5,61.68,47.13
2016,10,23,8,0,0.0,90.0,1.3,14.0,90.0,76.96,60.18
2016,10,23,8,15,1.0,106.5,1.3,14.0,107.0,91.83,72.74
2016,10,23,8,30,2.0,123.0,1.3,14.0,124.0,107.0,85.36
2016,10,23,8,45,42.0,152.5,1.3,14.5,171.0,144.33,114.8
2016,10,23,9,0,82.0,182.0,1.3,15.0,218.0,187.45,149.09
2016,10,23,9,15,156.5,198.0,1.3,15.0,274.0,240.52,191.28
2016,10,23,9,30,231.0,214.0,1.3,15.0,330.0,300.05,238.86
2016,10,23,9,45,296.0,218.0,1.35,15.0,376.0,357.03,284.46
2016,10,23,10,0,361.0,222.0,1.4,15.0,422.0,415.91,331.26
2016,10,23,10,15,330.0,240.0,1.45,15.0,429.5,436.67,347.56
2016,10,23,10,30,299.0,258.0,1.5,15.0,437.0,454.06,360.97
2016,10,23,10,45,602.5,170.0,1.55,15.5,543.5,607.07,480.45
2016,10,23,11,0,906.0,82.0,1.6,16.0,650.0,757.38,591.26
2016,10,23,11,15,909.5,82.5,1.65,16.0,660.5,795.87,616.86
2016,10,23,11,30,913.0,83.0,1.7,16.0,671.0,831.48,641.53
2016,10,23,11,45,914.5,83.0,1.75,16.0,674.0,861.81,662.53
2016,10,23,12,0,916.0,83.0,1.8,16.0,677.0,888.82,681.31
2016,10,23,12,15,914.0,82.5,1.85,16.0,671.5,908.73,695.34
2016,10,23,12,30,912.0,82.0,1.9,16.0,666.0,924.95,707.06
2016,10,23,12,45,671.0,160.5,2.0,16.5,585.5,824.73,637.84
2016,10,23,13,0,430.0,239.0,2.1,17.0,505.0,692.39,540.5
2016,10,23,13,15,654.0,161.0,2.15,17.0,550.0,826.29,642.67
2016,10,23,13,30,878.0,83.0,2.2,17.0,595.0,931.75,716.06
2016,10,23,13,45,869.0,81.0,2.25,17.0,567.5,920.86,709.06
2016,10,23,14,0,860.0,79.0,2.3,17.0,540.0,906.39,700.92
2016,10,23,14,15,640.0,125.0,2.3,16.5,456.0,769.56,606.7
2016,10,23,14,30,420.0,171.0,2.3,16.0,372.0,611.13,490.8
2016,10,23,14,45,483.5,142.5,2.35,16.0,355.0,626.97,507.04
2016,10,23,15,0,547.0,114.0,2.4,16.0,338.0,644.14,521.79
2016,10,23,15,15,519.5,106.0,2.35,16.0,300.0,591.35,482.22
2016,10,23,15,30,492.0,98.0,2.3,16.0,262.0,545.46,447.56
2016,10,23,15,45,458.0,86.5,2.3,16.0,221.0,489.85,403.93
2016,10,23,16,0,424.0,75.0,2.3,16.0,180.0,435.07,359.26
2016,10,23,16,15,374.5,62.5,2.15,15.5,140.0,369.47,304.23
2016,10,23,16,30,325.0,50.0,2.0,15.0,100.0,307.22,249.68
2016,10,23,16,45,233.5,35.5,1.9,14.5,65.0,220.65,170.03
2016,10,23,17,0,142.0,21.0,1.8,14.0,30.0,128.12,14.71
2016,10,23,17,15,71.0,10.5,1.8,14.0,15.0,45.78,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,3.45,14.5,12.5,11.37,0.0
2016,10,24,7,0,0.0,25.0,3.6,15.0,25.0,21.83,11.04
2016,10,24,7,15,3.5,44.0,3.65,15.0,45.0,37.48,26.69
2016,10,24,7,30,7.0,63.0,3.7,15.0,65.0,52.93,40.93
2016,10,24,7,45,15.0,82.0,3.8,15.0,86.0,68.79,52.62
2016,10,24,8,0,23.0,101.0,3.9,15.0,107.0,85.92,66.62
2016,10,24,8,15,29.5,119.0,4.0,15.0,128.5,105.04,82.4
2016,10,24,8,30,36.0,137.0,4.1,15.0,150.0,125.26,99.16
2016,10,24,8,45,70.5,159.5,4.25,15.5,189.0,157.81,125.11
2016,10,24,9,0,105.0,182.0,4.4,16.0,228.0,197.13,156.92
2016,10,24,9,15,293.0,173.5,4.4,16.0,315.5,274.42,218.13
2016,10,24,9,30,481.0,165.0,4.4,16.0,403.0,374.42,299.08
2016,10,24,9,45,241.5,168.5,4.4,16.0,288.0,283.12,228.4
2016,10,24,10,0,2.0,172.0,4.4,16.0,173.0,155.12,123.36
2016,10,24,10,15,16.0,202.5,4.45,16.0,212.0,192.31,153.92
2016,10,24,10,30,30.0,233.0,4.5,16.0,251.0,239.08,191.82
2016,10,24,10,45,61.0,258.0,4.55,16.5,296.0,288.58,231.59
2016,10,24,11,0,92.0,283.0,4.6,17.0,341.0,341.48,273.62
2016,10,24,11,15,55.0,258.0,4.6,17.0,293.0,292.73,234.05
2016,10,24,11,30,18.0,233.0,4.6,17.0,245.0,229.82,182.86
2016,10,24,11,45,21.0,239.5,4.65,17.0,253.0,240.16,191.37
2016,10,24,12,0,24.0,246.0,4.7,17.0,261.0,250.82,200.02
2016,10,24,12,15,12.0,200.0,4.75,17.0,207.5,195.41,155.23
2016,10,24,12,30,0.0,154.0,4.8,17.0,154.0,140.16,110.09
2016,10,24,12,45,1.0,167.5,4.85,17.0,168.0,154.69,122.12
2016,10,24,13,0,2.0,181.0,4.9,17.0,182.0,169.74,134.51
2016,10,24,13,15,1.0,166.0,4.95,17.0,166.5,154.39,122.11
2016,10,24,13,30,0.0,151.0,5.0,17.0,151.0,139.01,109.69
2016,10,24,13,45,0.0,83.5,5.05,17.0,83.5,73.95,56.18
2016,10,24,14,0,0.0,16.0,5.1,17.0,16.0,14.1,6.22
2016,10,24,14,15,0.0,18.0,4.95,16.5,18.0,15.86,7.76
2016,10,24,14,30,0.0,20.0,4.8,16.0,20.0,17.62,9.31
2016,10,24,14,45,0.0,30.5,4.7,16.0,30.5,26.88,17.21
2016,10,24,15,0,0.0,41.0,4.6,16.0,41.0,36.16,25.14
2016,10,24,15,15,0.0,36.0,4.45,16.0,36.0,31.73,21.43
2016,10,24,15,30,0.0,31.0,4.3,16.0,31.0,27.3,17.68
2016,10,24,15,45,0.0,26.0,4.15,16.0,26.0,22.88,13.9
2016,10,24,16,0,0.0,21.0,4.0,16.0,21.0,18.47,10.09
2016,10,24,16,15,0.0,16.0,3.9,15.5,16.0,14.06,6.26
2016,10,24,16,30,0.0,11.0,3.8,15.0,11.0,9.65,2.41
2016,10,24,16,45,0.0,7.0,3.7,15.0,7.0,6.14,0.0
2016,10,24,17,0,0.0,3.0,3.6,15.0,3.0,2.63,0.0
2016,10,24,17,15,0.0,1.5,3.65,15.0,1.5,1.36,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.5,3.45,15.0,2.5,2.27,0.0
2016,10,25,7,0,0.0,5.0,3.6,15.0,5.0,4.38,0.0
2016,10,25,7,15,0.0,9.5,3.6,15.0,9.5,8.34,1.53
2016,10,25,7,30,0.0,14.0,3.6,15.0,14.0,12.29,5.2
2016,10,25,7,45,0.0,19.0,3.65,15.5,19.0,16.7,8.58
2016,10,25,8,0,0.0,24.0,3.7,16.0,24.0,21.11,12.39
2016,10,25,8,15,0.0,29.0,3.65,16.0,29.0,25.53,16.18
2016,10,25,8,30,0.0,34.0,3.6,16.0,34.0,29.96,19.94
2016,10,25,8,45,0.0,25.5,3.55,16.0,25.5,22.46,13.52
2016,10,25,9,0,0.0,17.0,3.5,16.0,17.0,14.97,7.1
2016,10,25,9,15,0.0,69.5,3.55,16.0,69.5,61.45,46.4
2016,10,25,9,30,0.0,122.0,3.6,16.0,122.0,108.2,85.29
2016,10,25,9,45,0.0,105.0,3.7,16.5,105.0,93.15,72.42
2016,10,25,10,0,0.0,88.0,3.8,17.0,88.0,77.95,59.56
2016,10,25,10,15,1.5,134.0,3.85,17.0,135.0,120.51,94.6
2016,10,25,10,30,3.0,180.0,3.9,17.0,182.0,164.31,130.19
2016,10,25,10,45,1.5,151.0,3.95,17.0,152.0,136.69,107.48
2016,10,25,11,0,0.0,122.0,4.0,17.0,122.0,108.98,84.72
2016,10,25,11,15,0.0,112.5,4.0,17.0,112.5,100.3,77.56
2016,10,25,11,30,0.0,103.0,4.0,17.0,103.0,91.61,70.39
2016,10,25,11,45,0.0,107.0,4.05,17.0,107.0,95.32,73.43
2016,10,25,12,0,0.0,111.0,4.1,17.0,111.0,99.08,76.51
2016,10,25,12,15,23.0,188.5,4.0,17.0,203.0,204.25,162.93
2016,10,25,12,30,46.0,266.0,3.9,17.0,295.0,311.8,249.08
2016,10,25,12,45,47.0,260.0,3.85,17.5,289.5,309.15,246.47
2016,10,25,13,0,48.0,254.0,3.8,18.0,284.0,306.38,244.12
2016,10,25,13,15,34.5,233.5,3.75,18.0,255.0,272.98,217.56
2016,10,25,13,30,21.0,213.0,3.7,18.0,226.0,223.47,177.99
2016,10,25,13,45,19.5,203.5,3.65,18.0,215.0,213.6,170.41
2016,10,25,14,0,18.0,194.0,3.6,18.0,204.0,203.75,162.75
2016,10,25,14,15,56.5,198.0,3.5,18.0,225.0,262.38,211.8
2016,10,25,14,30,95.0,202.0,3.4,18.0,246.0,305.92,248.23
2016,10,25,14,45,93.0,184.5,3.35,18.0,225.0,284.74,231.67
2016,10,25,15,0,91.0,167.0,3.3,18.0,204.0,263.29,214.91
2016,10,25,15,15,86.5,148.0,3.15,17.5,180.0,237.44,194.57
2016,10,25,15,30,82.0,129.0,3.0,17.0,156.0,211.47,173.72
2016,10,25,15,45,74.0,109.5,2.9,17.0,131.0,181.97,149.1
2016,10,25,16,0,66.0,90.0,2.8,17.0,106.0,152.58,124.08
2016,10,25,16,15,51.5,70.5,2.6,16.5,81.5,118.74,94.88
2016,10,25,16,30,37.0,51.0,2.4,16.0,57.0,85.2,65.49
2016,10,25,16,45,18.5,33.0,2.25,16.0,36.0,51.74,34.52
2016,10,25,17,0,0.0,15.0,2.1,16.0,15.0,13.22,0.0
2016,10,25,17,15,0.0,7.5,2.05,16.0,7.5,6.82,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,6,45,158.5,13.0,1.7,14.0,25.5,11.82,0.0
2016,10,26,7,0,317.0,26.0,1.7,14.0,51.0,21.4,9.67
2016,10,26,7,15,422.0,34.5,1.7,14.0,93.5,27.6,18.15
2016,10,26,7,30,527.0,43.0,1.7,14.0,136.0,33.69,24.13
2016,10,26,7,45,590.0,48.5,1.75,14.5,181.5,46.05,27.35
2016,10,26,8,0,653.0,54.0,1.8,15.0,227.0,98.99,53.39
2016,10,26,8,15,693.0,58.0,1.85,15.0,272.0,151.7,91.74
2016,10,26,8,30,733.0,62.0,1.9,15.0,317.0,208.86,140.03
2016,10,26,8,45,761.5,65.0,2.0,15.5,359.0,266.18,191.16
2016,10,26,9,0,790.0,68.0,2.1,16.0,401.0,325.92,244.53
2016,10,26,9,15,809.0,70.0,2.15,16.0,438.0,383.16,295.72
2016,10,26,9,30,828.0,72.0,2.2,16.0,475.0,441.07,346.2
2016,10,26,9,45,844.5,73.0,2.3,16.5,507.0,496.3,392.66
2016,10,26,10,0,861.0,74.0,2.4,17.0,539.0,551.43,437.58
2016,10,26,10,15,870.5,75.0,2.45,17.0,564.0,601.86,478.32
2016,10,26,10,30,880.0,76.0,2.5,17.0,589.0,650.82,516.94
2016,10,26,10,45,883.5,78.0,2.6,17.5,606.5,695.04,550.35
2016,10,26,11,0,887.0,80.0,2.7,18.0,624.0,736.85,579.57
2016,10,26,11,15,891.0,80.5,2.75,18.0,634.5,774.78,606.47
2016,10,26,11,30,895.0,81.0,2.8,18.0,645.0,809.93,631.32
2016,10,26,11,45,894.0,82.0,2.9,18.0,647.5,838.59,651.86
2016,10,26,12,0,893.0,83.0,3.0,18.0,650.0,863.92,670.16
2016,10,26,12,15,892.5,83.0,3.0,18.0,645.5,885.07,684.95
2016,10,26,12,30,892.0,83.0,3.0,18.0,641.0,902.72,697.42
2016,10,26,12,45,884.5,84.0,3.05,18.0,627.5,911.64,704.32
2016,10,26,13,0,877.0,85.0,3.1,18.0,614.0,916.83,708.85
2016,10,26,13,15,870.0,84.0,3.05,18.0,594.0,916.33,708.89
2016,10,26,13,30,863.0,83.0,3.0,18.0,574.0,912.16,706.57
2016,10,26,13,45,850.5,82.0,2.95,18.0,546.5,908.63,704.87
2016,10,26,14,0,838.0,81.0,2.9,18.0,519.0,892.37,694.35
2016,10,26,14,15,822.0,79.0,2.8,18.0,485.5,868.29,678.11
2016,10,26,14,30,806.0,77.0,2.7,18.0,452.0,841.14,659.7
2016,10,26,14,45,782.5,74.5,2.65,18.0,412.5,803.94,634.3
2016,10,26,15,0,759.0,72.0,2.6,18.0,373.0,764.44,606.92
2016,10,26,15,15,726.0,68.5,2.45,17.5,329.5,713.84,571.26
2016,10,26,15,30,693.0,65.0,2.3,17.0,286.0,662.1,533.78
2016,10,26,15,45,643.5,60.0,2.2,17.0,240.0,601.21,487.29
2016,10,26,16,0,594.0,55.0,2.1,17.0,194.0,536.1,435.75
2016,10,26,16,15,516.5,48.0,1.8,16.5,148.5,450.79,365.78
2016,10,26,16,30,439.0,41.0,1.5,16.0,103.0,370.11,295.62
2016,10,26,16,45,219.5,33.5,1.25,15.5,64.5,210.35,153.14
2016,10,26,17,0,0.0,26.0,1.0,15.0,26.0,34.61,0.0
2016,10,26,17,15,0.0,13.0,0.95,15.0,13.0,11.82,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.5,2.15,14.5,6.5,5.91,0.0
2016,10,27,7,0,0.0,13.0,2.3,15.0,13.0,11.43,2.07
2016,10,27,7,15,0.0,25.5,2.4,15.0,25.5,22.47,13.59
2016,10,27,7,30,0.0,38.0,2.5,15.0,38.0,33.53,23.83
2016,10,27,7,45,0.0,51.0,2.6,15.5,51.0,44.72,32.33
2016,10,27,8,0,0.0,64.0,2.7,16.0,64.0,55.99,41.99
2016,10,27,8,15,0.0,77.0,2.65,16.0,77.0,67.38,51.71
2016,10,27,8,30,0.0,90.0,2.6,16.0,90.0,78.89,61.38
2016,10,27,8,45,0.0,55.5,2.55,16.0,55.5,49.0,36.07
2016,10,27,9,0,0.0,21.0,2.5,16.0,21.0,18.49,10.12
2016,10,27,9,15,0.0,84.0,2.45,16.0,84.0,74.33,57.25
2016,10,27,9,30,0.0,147.0,2.4,16.0,147.0,130.6,103.8
2016,10,27,9,45,0.0,140.0,2.35,16.5,140.0,124.68,98.42
2016,10,27,10,0,0.0,133.0,2.3,17.0,133.0,118.58,93.04
2016,10,27,10,15,43.5,195.5,2.25,17.0,221.0,207.98,166.09
2016,10,27,10,30,87.0,258.0,2.2,17.0,309.0,301.07,240.25
2016,10,27,10,45,43.5,137.5,2.15,17.0,163.0,157.69,125.22
2016,10,27,11,0,0.0,17.0,2.1,17.0,17.0,15.01,6.91
2016,10,27,11,15,0.0,74.5,2.2,17.0,74.5,65.98,49.39
2016,10,27,11,30,0.0,132.0,2.3,17.0,132.0,118.52,92.46
2016,10,27,11,45,0.0,132.5,2.4,17.0,132.5,119.13,92.85
2016,10,27,12,0,0.0,133.0,2.5,17.0,133.0,119.75,93.36
2016,10,27,12,15,0.0,136.0,2.5,16.5,136.0,122.77,96.03
2016,10,27,12,30,0.0,139.0,2.5,16.0,139.0,125.85,98.78
2016,10,27,12,45,0.0,128.0,2.5,16.0,128.0,115.5,90.37
2016,10,27,13,0,0.0,117.0,2.5,16.0,117.0,105.15,81.96
2016,10,27,13,15,0.0,117.0,2.4,16.0,117.0,105.33,82.22
2016,10,27,13,30,0.0,117.0,2.3,16.0,117.0,105.58,82.53
2016,10,27,13,45,0.0,113.0,2.2,16.0,113.0,101.98,79.69
2016,10,27,14,0,0.0,109.0,2.1,16.0,109.0,98.41,76.88
2016,10,27,14,15,0.0,104.0,2.0,16.0,104.0,93.89,73.29
2016,10,27,14,30,0.0,99.0,1.9,16.0,99.0,89.42,69.74
2016,10,27,14,45,0.0,61.0,1.8,16.0,61.0,53.89,40.09
2016,10,27,15,0,0.0,23.0,1.7,16.0,23.0,20.25,11.65
2016,10,27,15,15,0.0,20.5,1.6,16.0,20.5,18.04,9.8
2016,10,27,15,30,0.0,18.0,1.5,16.0,18.0,15.83,7.92
2016,10,27,15,45,0.0,15.0,1.4,16.0,15.0,13.18,5.64
2016,10,27,16,0,0.0,12.0,1.3,16.0,12.0,10.54,3.34
2016,10,27,16,15,0.0,9.0,1.2,16.0,9.0,7.9,1.02
2016,10,27,16,30,0.0,6.0,1.1,16.0,6.0,5.26,0.0
2016,10,27,16,45,0.0,3.5,1.0,16.0,3.5,3.07,0.0
2016,10,27,17,0,0.0,1.0,0.9,16.0,1.0,0.91,0.0
2016,10,27,17,15,0.0,0.5,0.95,16.0,0.5,0.45,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,9.0,0.35,15.0,9.0,8.19,0.0
2016,10,28,7,0,0.0,18.0,0.3,15.0,18.0,15.86,4.36
2016,10,28,7,15,0.0,35.0,0.35,15.0,35.0,30.3,20.27
2016,10,28,7,30,0.0,52.0,0.4,15.0,52.0,44.38,33.35
2016,10,28,7,45,1.5,71.0,0.5,15.5,71.5,59.98,45.17
2016,10,28,8,0,3.0,90.0,0.6,16.0,91.0,76.76,59.32
2016,10,28,8,15,9.0,107.0,0.7,16.0,110.0,93.09,72.8
2016,10,28,8,30,15.0,124.0,0.8,16.0,129.0,110.34,86.91
2016,10,28,8,45,29.5,144.5,0.9,16.0,156.0,134.32,106.24
2016,10,28,9,0,44.0,165.0,1.0,16.0,183.0,160.49,127.4
2016,10,28,9,15,22.0,150.5,1.1,16.0,159.5,141.53,112.31
2016,10,28,9,30,0.0,136.0,1.2,16.0,136.0,120.78,95.41
2016,10,28,9,45,14.0,171.5,1.35,16.5,179.0,160.18,127.32
2016,10,28,10,0,28.0,207.0,1.5,17.0,222.0,201.85,160.54
2016,10,28,10,15,324.0,181.5,1.6,17.0,367.0,374.13,299.9
2016,10,28,10,30,620.0,156.0,1.7,17.0,512.0,569.6,451.26
2016,10,28,10,45,323.0,194.5,1.85,17.0,380.5,421.69,336.35
2016,10,28,11,0,26.0,233.0,2.0,17.0,249.0,233.31,184.56
2016,10,28,11,15,13.0,198.5,2.1,17.0,206.5,191.49,151.52
2016,10,28,11,30,0.0,164.0,2.2,17.0,164.0,148.84,116.87
2016,10,28,11,45,1.0,171.0,2.35,17.0,172.0,156.72,123.36
2016,10,28,12,0,2.0,178.0,2.5,17.0,180.0,164.81,129.94
2016,10,28,12,15,7.0,195.5,2.55,17.0,200.0,187.06,148.08
2016,10,28,12,30,12.0,213.0,2.6,17.0,220.0,210.15,166.82
2016,10,28,12,45,14.5,215.0,2.65,17.0,223.5,215.69,171.44
2016,10,28,13,0,17.0,217.0,2.7,17.0,227.0,221.49,176.35
2016,10,28,13,15,19.0,214.0,2.7,17.0,225.0,221.73,176.84
2016,10,28,13,30,21.0,211.0,2.7,17.0,223.0,222.12,177.5
2016,10,28,13,45,20.5,202.0,2.7,17.0,213.5,213.75,171.07
2016,10,28,14,0,20.0,193.0,2.7,17.0,204.0,205.43,164.69
2016,10,28,14,15,10.0,143.0,2.65,17.0,148.5,143.29,114.07
2016,10,28,14,30,0.0,93.0,2.6,17.0,93.0,83.49,64.52
2016,10,28,14,45,0.0,85.0,2.6,17.0,85.0,76.01,58.48
2016,10,28,15,0,0.0,77.0,2.6,17.0,77.0,68.55,52.36
2016,10,28,15,15,0.0,68.0,2.45,16.5,68.0,60.11,45.44
2016,10,28,15,30,0.0,59.0,2.3,16.0,59.0,52.12,38.79
2016,10,28,15,45,0.0,49.0,2.15,16.0,49.0,43.24,31.22
2016,10,28,16,0,0.0,39.0,2.0,16.0,39.0,34.39,23.57
2016,10,28,16,15,0.0,29.5,1.75,15.5,29.5,25.98,16.27
2016,10,28,16,30,0.0,20.0,1.5,15.0,20.0,17.59,8.9
2016,10,28,16,45,0.0,12.0,1.3,15.0,12.0,10.54,1.95
2016,10,28,17,0,0.0,4.0,1.1,15.0,4.0,3.64,0.0
2016,10,28,17,15,0.0,2.0,1.1,14.5,2.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,11.5,1.7,15.0,11.5,10.46,0.0
2016,10,29,7,0,0.0,23.0,1.8,15.0,23.0,19.89,5.65
2016,10,29,7,15,25.5,41.5,1.9,15.0,45.5,34.6,23.7
2016,10,29,7,30,51.0,60.0,2.0,15.0,68.0,49.18,37.39
2016,10,29,7,45,66.0,79.5,2.15,15.5,94.0,65.32,49.02
2016,10,29,8,0,81.0,99.0,2.3,16.0,120.0,87.43,65.35
2016,10,29,8,15,91.5,117.5,2.4,16.0,145.5,112.0,85.05
2016,10,29,8,30,102.0,136.0,2.5,16.0,171.0,138.17,106.73
2016,10,29,8,45,51.0,128.5,2.6,16.0,146.0,126.39,99.29
2016,10,29,9,0,0.0,121.0,2.7,16.0,121.0,106.64,84.35
2016,10,29,9,15,0.0,124.5,2.8,16.0,124.5,110.19,87.15
2016,10,29,9,30,0.0,128.0,2.9,16.0,128.0,113.65,89.83
2016,10,29,9,45,40.5,179.0,3.05,16.5,200.5,183.93,147.28
2016,10,29,10,0,81.0,230.0,3.2,17.0,273.0,258.05,206.89
2016,10,29,10,15,72.5,238.5,3.25,17.0,278.5,267.31,214.05
2016,10,29,10,30,64.0,247.0,3.3,17.0,284.0,275.71,220.57
2016,10,29,10,45,216.0,246.5,3.35,17.5,375.5,392.43,314.99
2016,10,29,11,0,368.0,246.0,3.4,18.0,467.0,523.46,417.62
2016,10,29,11,15,378.5,248.5,3.35,18.0,479.0,551.49,438.66
