Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,30,389.0,251.0,3.3,18.0,491.0,578.97,459.61
2016,10,29,11,45,429.0,240.5,3.3,18.0,506.5,629.11,497.97
2016,10,29,12,0,469.0,230.0,3.3,18.0,522.0,667.46,527.41
2016,10,29,12,15,680.5,155.5,3.25,18.0,574.5,790.88,621.58
2016,10,29,12,30,892.0,81.0,3.2,18.0,627.0,894.69,694.64
2016,10,29,12,45,888.5,80.0,3.15,18.0,614.0,904.74,700.94
2016,10,29,13,0,885.0,79.0,3.1,18.0,601.0,911.08,705.57
2016,10,29,13,15,611.0,154.0,3.0,18.0,508.5,770.54,605.58
2016,10,29,13,30,337.0,229.0,2.9,18.0,416.0,585.2,464.92
2016,10,29,13,45,591.5,151.5,2.85,18.0,460.5,753.9,597.0
2016,10,29,14,0,846.0,74.0,2.8,18.0,505.0,875.85,684.01
2016,10,29,14,15,473.0,133.5,2.7,17.5,372.0,612.19,492.02
2016,10,29,14,30,100.0,193.0,2.6,17.0,239.0,300.47,243.43
2016,10,29,14,45,98.0,176.0,2.55,17.0,217.5,279.76,228.45
2016,10,29,15,0,96.0,159.0,2.5,17.0,196.0,258.78,211.98
2016,10,29,15,15,90.5,141.0,2.35,17.0,172.5,233.3,191.41
2016,10,29,15,30,85.0,123.0,2.2,17.0,149.0,207.82,170.48
2016,10,29,15,45,75.0,103.5,2.1,17.0,124.0,176.65,144.36
2016,10,29,16,0,65.0,84.0,2.0,17.0,99.0,145.69,117.88
2016,10,29,16,15,51.0,64.5,1.85,16.5,74.5,112.08,88.82
2016,10,29,16,30,37.0,45.0,1.7,16.0,50.0,78.48,59.21
2016,10,29,16,45,18.5,27.5,1.55,15.5,30.0,44.53,25.35
2016,10,29,17,0,0.0,10.0,1.4,15.0,10.0,9.1,0.0
2016,10,29,17,15,0.0,5.0,1.4,15.0,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,6.5,4.15,15.0,6.5,5.91,0.0
2016,10,30,7,0,0.0,13.0,4.3,15.0,13.0,11.43,0.0
2016,10,30,7,15,0.0,28.0,4.3,15.0,28.0,24.68,15.16
2016,10,30,7,30,0.0,43.0,4.3,15.0,43.0,37.36,27.02
2016,10,30,7,45,0.0,59.0,4.35,15.5,59.0,50.75,37.3
2016,10,30,8,0,0.0,75.0,4.4,16.0,75.0,64.67,49.26
2016,10,30,8,15,0.0,92.0,4.45,16.0,92.0,79.62,62.02
2016,10,30,8,30,0.0,109.0,4.5,16.0,109.0,94.81,74.82
2016,10,30,8,45,0.0,58.0,4.55,16.0,58.0,51.22,37.96
2016,10,30,9,0,0.0,7.0,4.6,16.0,7.0,6.16,0.0
2016,10,30,9,15,15.0,95.0,4.65,16.0,102.0,89.72,70.05
2016,10,30,9,30,30.0,183.0,4.7,16.0,197.0,179.47,144.31
2016,10,30,9,45,15.0,164.5,4.8,16.5,171.5,154.38,123.23
2016,10,30,10,0,0.0,146.0,4.9,17.0,146.0,130.56,103.17
2016,10,30,10,15,6.5,173.5,4.95,17.0,177.5,160.12,127.37
2016,10,30,10,30,13.0,201.0,5.0,17.0,209.0,190.91,152.39
2016,10,30,10,45,6.5,168.5,5.1,17.0,172.5,156.74,124.29
2016,10,30,11,0,0.0,136.0,5.2,17.0,136.0,122.09,95.69
2016,10,30,11,15,402.0,125.5,5.15,17.0,372.0,449.86,369.75
2016,10,30,11,30,804.0,115.0,5.1,17.0,608.0,775.47,622.79
2016,10,30,11,45,810.0,113.5,5.1,17.0,611.5,805.33,643.13
2016,10,30,12,0,816.0,112.0,5.1,17.0,615.0,832.4,662.98
2016,10,30,12,15,590.0,182.0,5.05,17.0,544.0,739.21,592.43
2016,10,30,12,30,364.0,252.0,5.0,17.0,473.0,610.19,490.18
2016,10,30,12,45,581.0,181.5,4.95,17.0,525.5,750.29,602.65
2016,10,30,13,0,798.0,111.0,4.9,17.0,578.0,877.42,696.67
2016,10,30,13,15,788.5,109.5,4.85,17.0,557.5,873.96,693.81
2016,10,30,13,30,779.0,108.0,4.8,17.0,537.0,867.0,689.35
2016,10,30,13,45,499.5,164.0,4.75,17.0,434.0,676.08,546.8
2016,10,30,14,0,220.0,220.0,4.7,17.0,331.0,454.72,370.15
2016,10,30,14,15,466.5,158.5,4.55,17.0,373.5,636.39,519.12
2016,10,30,14,30,713.0,97.0,4.4,17.0,416.0,782.38,630.65
2016,10,30,14,45,410.5,127.5,4.3,17.0,307.5,538.67,442.54
2016,10,30,15,0,108.0,158.0,4.2,17.0,199.0,283.47,232.66
2016,10,30,15,15,98.0,140.5,4.0,16.5,174.0,254.07,209.63
2016,10,30,15,30,88.0,123.0,3.8,16.0,149.0,210.9,174.3
2016,10,30,15,45,292.5,92.5,3.65,16.0,159.5,352.42,294.83
2016,10,30,16,0,497.0,62.0,3.5,16.0,170.0,469.88,389.12
2016,10,30,16,15,409.0,52.5,3.4,15.5,127.0,378.38,310.7
2016,10,30,16,30,321.0,43.0,3.3,15.0,84.0,293.61,235.05
2016,10,30,16,45,188.5,29.0,3.2,15.0,50.5,181.12,113.93
2016,10,30,17,0,56.0,15.0,3.1,15.0,17.0,44.15,0.0
2016,10,30,17,15,28.0,7.5,3.05,15.0,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,6,45,80.5,13.0,1.7,13.5,18.0,11.82,0.0
2016,10,31,7,0,161.0,26.0,1.7,14.0,36.0,20.54,2.4
2016,10,31,7,15,279.5,38.0,1.8,14.0,74.5,29.67,19.32
2016,10,31,7,30,398.0,50.0,1.9,14.0,113.0,40.41,29.77
2016,10,31,7,45,479.0,57.0,2.0,14.5,157.5,49.77,33.12
2016,10,31,8,0,560.0,64.0,2.1,15.0,202.0,95.1,54.26
2016,10,31,8,15,293.0,94.0,2.15,15.0,167.5,120.51,83.49
2016,10,31,8,30,26.0,124.0,2.2,15.0,133.0,112.46,88.73
2016,10,31,8,45,31.0,140.5,2.3,15.0,152.0,131.34,104.47
2016,10,31,9,0,36.0,157.0,2.4,15.0,171.0,151.04,120.8
2016,10,31,9,15,70.0,179.0,2.45,15.0,210.5,187.41,150.34
2016,10,31,9,30,104.0,201.0,2.5,15.0,250.0,228.09,183.52
2016,10,31,9,45,52.0,165.0,2.55,15.5,189.5,176.5,141.54
2016,10,31,10,0,0.0,129.0,2.6,16.0,129.0,115.07,90.58
2016,10,31,10,15,76.0,192.5,2.6,16.0,235.0,224.44,180.85
2016,10,31,10,30,152.0,256.0,2.6,16.0,341.0,349.07,280.68
2016,10,31,10,45,101.5,253.5,2.65,16.0,311.0,312.73,250.92
2016,10,31,11,0,51.0,251.0,2.7,16.0,281.0,280.11,224.11
2016,10,31,11,15,161.5,261.0,2.75,16.0,359.0,389.05,312.68
2016,10,31,11,30,272.0,271.0,2.8,16.0,437.0,507.83,406.19
2016,10,31,11,45,264.5,273.5,2.85,16.0,435.5,516.75,412.51
2016,10,31,12,0,257.0,276.0,2.9,16.0,434.0,524.31,418.39
2016,10,31,12,15,343.0,254.5,2.95,16.0,463.0,584.0,466.37
2016,10,31,12,30,429.0,233.0,3.0,16.0,492.0,660.76,525.94
2016,10,31,12,45,354.5,244.0,3.1,16.5,455.0,600.85,479.18
2016,10,31,13,0,280.0,255.0,3.2,17.0,418.0,553.76,441.97
2016,10,31,13,15,334.0,234.0,3.25,17.0,422.0,583.4,467.14
2016,10,31,13,30,388.0,213.0,3.3,17.0,426.0,611.51,490.74
2016,10,31,13,45,194.0,161.5,3.35,17.0,268.0,373.51,304.23
2016,10,31,14,0,0.0,110.0,3.4,17.0,110.0,99.67,77.52
2016,10,31,14,15,131.0,145.5,3.45,16.5,203.5,282.16,232.85
2016,10,31,14,30,262.0,181.0,3.5,16.0,297.0,461.83,379.67
2016,10,31,14,45,205.0,168.5,3.55,16.0,254.0,378.9,312.7
2016,10,31,15,0,148.0,156.0,3.6,16.0,211.0,314.82,260.32
2016,10,31,15,15,138.0,138.0,3.55,16.0,185.0,283.64,235.2
2016,10,31,15,30,128.0,120.0,3.5,16.0,159.0,252.45,209.45
2016,10,31,15,45,111.0,101.0,3.5,16.0,130.5,214.53,177.4
2016,10,31,16,0,94.0,82.0,3.5,16.0,102.0,177.19,145.16
2016,10,31,16,15,72.5,62.5,3.5,15.5,76.0,136.51,109.65
2016,10,31,16,30,51.0,43.0,3.5,15.0,50.0,96.34,73.66
2016,10,31,16,45,25.5,26.0,3.5,15.0,29.5,46.95,23.38
2016,10,31,17,0,0.0,9.0,3.5,15.0,9.0,8.19,0.0
2016,10,31,17,15,0.0,4.5,3.6,15.0,4.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,6,45,91.5,11.5,1.95,13.5,17.0,10.46,0.0
2016,11,1,7,0,183.0,23.0,1.9,14.0,34.0,18.19,0.0
2016,11,1,7,15,307.0,34.5,1.95,14.0,73.0,28.26,17.95
2016,11,1,7,30,431.0,46.0,2.0,14.0,112.0,36.99,26.74
2016,11,1,7,45,507.5,53.0,2.05,14.5,156.5,46.19,35.29
2016,11,1,8,0,584.0,60.0,2.1,15.0,201.0,92.83,51.61
2016,11,1,8,15,632.0,65.0,2.15,15.0,245.5,143.15,87.37
2016,11,1,8,30,680.0,70.0,2.2,15.0,290.0,198.93,133.69
2016,11,1,8,45,712.0,74.0,2.25,15.0,332.0,254.83,183.49
2016,11,1,9,0,744.0,78.0,2.3,15.0,374.0,315.16,237.51
2016,11,1,9,15,767.0,81.0,2.25,15.0,411.0,371.88,288.17
2016,11,1,9,30,790.0,84.0,2.2,15.0,448.0,429.83,338.6
2016,11,1,9,45,808.5,85.5,2.15,15.5,480.0,485.02,384.79
2016,11,1,10,0,827.0,87.0,2.1,16.0,512.0,540.29,429.44
2016,11,1,10,15,838.0,88.5,1.95,16.0,537.5,590.97,469.49
2016,11,1,10,30,849.0,90.0,1.8,16.0,563.0,640.42,507.21
2016,11,1,10,45,854.5,91.5,1.7,16.0,580.5,684.7,540.21
2016,11,1,11,0,860.0,93.0,1.6,16.0,598.0,726.8,570.24
2016,11,1,11,15,864.0,93.5,1.5,16.0,608.0,764.28,595.14
2016,11,1,11,30,868.0,94.0,1.4,16.0,618.0,799.07,617.79
2016,11,1,11,45,867.5,94.5,1.35,16.5,620.0,827.33,635.06
2016,11,1,12,0,867.0,95.0,1.3,17.0,622.0,852.34,650.0
2016,11,1,12,15,864.5,95.0,1.25,17.0,616.5,871.67,662.27
2016,11,1,12,30,862.0,95.0,1.2,17.0,611.0,887.48,672.25
2016,11,1,12,45,859.5,93.0,1.2,17.0,598.5,897.31,679.09
2016,11,1,13,0,857.0,91.0,1.2,17.0,586.0,903.49,683.72
2016,11,1,13,15,848.0,90.0,1.15,17.0,565.0,901.34,682.17
2016,11,1,13,30,839.0,89.0,1.1,17.0,544.0,895.53,678.41
2016,11,1,13,45,825.5,87.5,1.1,17.0,516.5,881.43,670.06
2016,11,1,14,0,812.0,86.0,1.1,17.0,489.0,863.93,659.56
2016,11,1,14,15,793.5,83.5,1.1,17.0,455.0,837.48,642.97
2016,11,1,14,30,775.0,81.0,1.1,17.0,421.0,808.11,624.3
2016,11,1,14,45,747.0,78.5,1.1,17.0,382.0,767.87,597.75
2016,11,1,15,0,719.0,76.0,1.1,17.0,343.0,731.28,573.33
2016,11,1,15,15,681.5,71.5,1.15,16.5,300.0,677.65,537.35
2016,11,1,15,30,644.0,67.0,1.2,16.0,257.0,623.47,499.53
2016,11,1,15,45,589.0,61.0,1.25,16.0,212.0,554.05,447.38
2016,11,1,16,0,534.0,55.0,1.3,16.0,167.0,486.24,394.01
2016,11,1,16,15,444.0,46.5,1.45,15.5,123.5,393.96,318.55
2016,11,1,16,30,354.0,38.0,1.6,15.0,80.0,307.46,242.08
2016,11,1,16,45,213.0,25.0,1.75,14.5,46.5,186.03,98.4
2016,11,1,17,0,72.0,12.0,1.9,14.0,13.0,49.91,0.0
2016,11,1,17,15,36.0,6.0,1.95,14.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,6,45,111.5,10.0,1.8,12.0,16.5,9.1,0.0
2016,11,2,7,0,223.0,20.0,1.8,12.0,33.0,16.55,0.0
2016,11,2,7,15,345.5,31.0,1.85,12.0,72.5,25.21,15.37
2016,11,2,7,30,468.0,42.0,1.9,12.0,112.0,33.62,23.96
2016,11,2,7,45,539.5,49.0,2.0,12.5,156.5,42.6,32.37
2016,11,2,8,0,611.0,56.0,2.1,13.0,201.0,90.71,49.39
2016,11,2,8,15,657.0,60.5,2.1,13.5,245.5,141.81,85.63
2016,11,2,8,30,703.0,65.0,2.1,14.0,290.0,200.21,134.19
2016,11,2,8,45,734.0,69.0,2.15,14.5,332.0,256.68,184.42
2016,11,2,9,0,765.0,73.0,2.2,15.0,374.0,315.92,237.4
2016,11,2,9,15,787.0,75.5,2.15,15.0,411.0,372.8,288.34
2016,11,2,9,30,809.0,78.0,2.1,15.0,448.0,430.74,338.89
2016,11,2,9,45,832.5,77.5,2.1,15.5,481.0,487.08,386.2
2016,11,2,10,0,856.0,77.0,2.1,16.0,514.0,543.88,432.31
2016,11,2,10,15,866.0,78.0,1.95,16.0,539.0,592.17,470.74
2016,11,2,10,30,876.0,79.0,1.8,16.0,564.0,640.75,507.98
2016,11,2,10,45,881.5,80.5,1.7,16.5,581.5,685.21,540.22
2016,11,2,11,0,887.0,82.0,1.6,17.0,599.0,727.43,568.74
2016,11,2,11,15,890.5,82.5,1.5,17.0,609.0,764.61,593.33
2016,11,2,11,30,894.0,83.0,1.4,17.0,619.0,799.01,615.63
2016,11,2,11,45,893.5,83.5,1.3,17.5,621.0,827.22,632.19
2016,11,2,12,0,893.0,84.0,1.2,18.0,623.0,852.15,646.27
2016,11,2,12,15,891.5,83.5,1.1,18.0,617.5,871.64,657.76
2016,11,2,12,30,890.0,83.0,1.0,18.0,612.0,887.61,666.85
2016,11,2,12,45,888.0,81.5,0.95,18.0,599.5,898.34,673.35
2016,11,2,13,0,886.0,80.0,0.9,18.0,587.0,905.42,677.6
2016,11,2,13,15,878.0,79.0,0.85,18.0,566.5,904.02,676.42
2016,11,2,13,30,870.0,78.0,0.8,18.0,546.0,898.95,673.07
2016,11,2,13,45,857.5,76.5,0.75,18.0,518.5,885.6,664.42
2016,11,2,14,0,845.0,75.0,0.7,18.0,491.0,877.85,659.68
2016,11,2,14,15,828.0,73.0,0.7,18.0,457.5,853.08,644.5
2016,11,2,14,30,811.0,71.0,0.7,18.0,424.0,825.29,627.39
2016,11,2,14,45,786.0,68.5,0.75,18.0,384.5,787.19,603.79
2016,11,2,15,0,761.0,66.0,0.8,18.0,345.0,746.88,578.08
2016,11,2,15,15,726.0,62.5,0.85,17.5,302.0,695.31,544.46
2016,11,2,15,30,691.0,59.0,0.9,17.0,259.0,642.75,508.63
2016,11,2,15,45,637.0,54.0,0.95,17.0,213.5,579.53,462.04
2016,11,2,16,0,583.0,49.0,1.0,17.0,168.0,512.55,410.15
2016,11,2,16,15,498.0,41.0,1.1,16.5,124.5,422.91,338.1
2016,11,2,16,30,413.0,33.0,1.2,16.0,81.0,339.04,263.27
2016,11,2,16,45,262.5,21.5,1.3,15.5,46.5,209.81,96.22
2016,11,2,17,0,112.0,10.0,1.4,15.0,12.0,69.58,0.0
2016,11,2,17,15,56.0,5.0,1.45,14.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,6,45,108.5,9.5,1.95,12.0,15.5,8.64,0.0
2016,11,3,7,0,217.0,19.0,2.0,12.0,31.0,15.71,0.0
2016,11,3,7,15,340.5,29.5,2.05,12.5,69.5,23.96,14.06
2016,11,3,7,30,464.0,40.0,2.1,13.0,108.0,31.97,22.35
2016,11,3,7,45,537.0,47.0,2.15,13.5,152.5,40.32,30.18
2016,11,3,8,0,610.0,54.0,2.2,14.0,197.0,88.23,47.31
2016,11,3,8,15,657.0,59.0,2.15,14.0,241.5,139.7,83.72
2016,11,3,8,30,704.0,64.0,2.1,14.0,286.0,198.57,132.71
2016,11,3,8,45,736.5,67.5,2.1,14.5,328.0,254.88,182.73
2016,11,3,9,0,769.0,71.0,2.1,15.0,370.0,314.13,235.64
2016,11,3,9,15,791.0,73.5,2.05,15.5,407.0,371.1,286.14
2016,11,3,9,30,813.0,76.0,2.0,16.0,444.0,429.13,336.04
2016,11,3,9,45,834.5,76.0,2.0,16.5,477.0,485.09,382.89
2016,11,3,10,0,856.0,76.0,2.0,17.0,510.0,541.33,428.39
2016,11,3,10,15,866.5,77.0,1.9,17.0,534.5,589.81,467.03
2016,11,3,10,30,877.0,78.0,1.8,17.0,559.0,638.64,504.63
2016,11,3,10,45,883.5,79.0,1.7,17.5,577.0,683.19,536.88
2016,11,3,11,0,890.0,80.0,1.6,18.0,595.0,725.57,565.47
2016,11,3,11,15,893.5,80.5,1.5,18.0,605.0,762.78,590.02
2016,11,3,11,30,897.0,81.0,1.4,18.0,615.0,797.2,612.28
2016,11,3,11,45,896.5,82.0,1.35,18.5,617.5,826.02,629.82
2016,11,3,12,0,896.0,83.0,1.3,19.0,620.0,851.55,645.01
2016,11,3,12,15,894.0,82.5,1.25,19.0,614.5,870.65,657.03
2016,11,3,12,30,892.0,82.0,1.2,19.0,609.0,886.2,666.77
2016,11,3,12,45,887.0,81.5,1.15,19.5,595.5,895.49,671.18
2016,11,3,13,0,882.0,81.0,1.1,20.0,582.0,901.09,673.31
2016,11,3,13,15,873.5,80.0,1.05,20.0,561.5,899.25,671.96
2016,11,3,13,30,865.0,79.0,1.0,20.0,541.0,893.77,668.42
2016,11,3,13,45,851.5,78.0,1.0,20.0,513.0,889.24,666.54
2016,11,3,14,0,838.0,77.0,1.0,20.0,485.0,872.3,656.46
2016,11,3,14,15,820.5,74.5,0.95,20.0,451.5,846.56,639.85
2016,11,3,14,30,803.0,72.0,0.9,20.0,418.0,817.84,621.2
2016,11,3,14,45,665.0,86.0,0.85,20.0,355.0,709.62,547.26
2016,11,3,15,0,527.0,100.0,0.8,20.0,292.0,597.77,468.95
2016,11,3,15,15,494.0,93.0,0.75,19.5,255.0,543.45,431.13
2016,11,3,15,30,461.0,86.0,0.7,19.0,218.0,496.35,396.55
2016,11,3,15,45,420.0,75.0,0.7,19.0,179.5,438.31,351.45
2016,11,3,16,0,379.0,64.0,0.7,19.0,141.0,381.88,305.75
2016,11,3,16,15,321.5,50.5,0.75,18.5,103.5,312.9,248.78
2016,11,3,16,30,264.0,37.0,0.8,18.0,66.0,248.28,190.02
2016,11,3,16,45,132.0,18.5,0.85,17.5,33.0,123.54,43.53
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,89.0,9.5,2.0,13.0,14.0,8.64,0.0
2016,11,4,7,0,178.0,19.0,2.0,13.0,28.0,15.81,0.0
2016,11,4,7,15,304.5,30.5,2.05,13.0,66.0,24.98,14.56
2016,11,4,7,30,431.0,42.0,2.1,13.0,104.0,33.85,23.93
2016,11,4,7,45,506.5,50.0,2.2,13.5,148.0,42.14,31.74
2016,11,4,8,0,582.0,58.0,2.3,14.0,192.0,89.09,49.23
2016,11,4,8,15,631.0,63.0,2.15,14.5,236.5,139.04,84.16
2016,11,4,8,30,680.0,68.0,2.0,15.0,281.0,194.57,129.77
2016,11,4,8,45,712.5,72.5,1.95,15.5,322.5,250.72,179.23
2016,11,4,9,0,745.0,77.0,1.9,16.0,364.0,311.29,232.69
2016,11,4,9,15,768.5,80.0,1.75,16.0,401.0,367.95,282.78
2016,11,4,9,30,792.0,83.0,1.6,16.0,438.0,425.89,332.5
2016,11,4,9,45,809.0,85.0,1.45,16.5,470.0,480.69,377.45
2016,11,4,10,0,826.0,87.0,1.3,17.0,502.0,535.43,420.43
2016,11,4,10,15,837.5,88.5,1.15,17.0,527.0,586.12,459.39
2016,11,4,10,30,849.0,90.0,1.0,17.0,552.0,635.64,495.87
2016,11,4,10,45,857.5,90.5,0.9,17.5,570.0,680.65,527.23
2016,11,4,11,0,866.0,91.0,0.8,18.0,588.0,723.69,555.75
2016,11,4,11,15,870.0,91.5,0.7,18.0,598.5,761.21,579.25
2016,11,4,11,30,874.0,92.0,0.6,18.0,609.0,796.01,600.48
2016,11,4,11,45,876.0,92.0,0.5,18.5,611.5,825.76,616.8
2016,11,4,12,0,878.0,92.0,0.4,19.0,614.0,852.35,630.8
2016,11,4,12,15,876.0,91.5,0.3,19.0,608.5,871.67,641.14
2016,11,4,12,30,874.0,91.0,0.2,19.0,603.0,887.44,649.4
2016,11,4,12,45,874.0,88.5,0.15,19.5,591.0,898.94,654.84
2016,11,4,13,0,874.0,86.0,0.1,20.0,579.0,906.81,658.22
2016,11,4,13,15,865.5,85.0,0.15,20.0,558.5,905.22,658.59
2016,11,4,13,30,857.0,84.0,0.2,20.0,538.0,899.93,657.0
2016,11,4,13,45,845.5,82.0,0.25,20.0,510.5,887.06,650.78
2016,11,4,14,0,834.0,80.0,0.3,20.0,483.0,870.72,642.5
2016,11,4,14,15,816.0,77.5,0.3,20.0,449.5,844.65,626.92
2016,11,4,14,30,798.0,75.0,0.3,20.0,416.0,815.61,609.34
2016,11,4,14,45,773.5,72.0,0.35,20.0,377.0,777.65,586.37
2016,11,4,15,0,749.0,69.0,0.4,20.0,338.0,737.47,561.32
2016,11,4,15,15,712.5,65.0,0.45,19.5,295.0,684.48,527.41
2016,11,4,15,30,676.0,61.0,0.5,19.0,252.0,636.65,495.66
2016,11,4,15,45,621.0,55.0,0.55,19.0,207.0,566.76,444.99
2016,11,4,16,0,566.0,49.0,0.6,19.0,162.0,498.51,393.01
2016,11,4,16,15,476.5,41.0,0.7,18.5,118.5,406.9,320.23
2016,11,4,16,30,387.0,33.0,0.8,18.0,75.0,321.34,243.36
2016,11,4,16,45,193.5,16.5,0.9,17.5,37.5,159.56,40.44
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,8.5,0.65,14.0,8.5,7.73,0.0
2016,11,5,7,0,0.0,17.0,0.7,14.0,17.0,14.74,0.0
2016,11,5,7,15,55.5,33.5,0.7,14.0,41.5,27.52,16.19
2016,11,5,7,30,111.0,50.0,0.7,14.0,66.0,39.33,28.53
2016,11,5,7,45,131.0,69.0,0.75,14.5,94.0,54.01,42.02
2016,11,5,8,0,151.0,88.0,0.8,15.0,122.0,82.93,59.28
2016,11,5,8,15,164.5,106.0,0.8,15.0,150.5,111.6,81.55
2016,11,5,8,30,178.0,124.0,0.8,15.0,179.0,142.16,106.83
2016,11,5,8,45,189.5,140.0,0.85,15.5,206.0,172.34,132.24
2016,11,5,9,0,201.0,156.0,0.9,16.0,233.0,203.9,158.8
2016,11,5,9,15,213.0,171.5,0.85,16.0,260.0,236.53,186.14
2016,11,5,9,30,225.0,187.0,0.8,16.0,287.0,270.44,214.07
2016,11,5,9,45,178.5,204.0,0.8,16.0,287.0,279.17,221.92
2016,11,5,10,0,132.0,221.0,0.8,16.0,287.0,283.12,225.31
2016,11,5,10,15,185.5,229.5,0.8,16.0,327.0,331.59,263.86
2016,11,5,10,30,239.0,238.0,0.8,16.0,367.0,384.76,305.38
2016,11,5,10,45,379.0,213.5,0.85,16.5,426.0,475.14,375.37
2016,11,5,11,0,519.0,189.0,0.9,17.0,485.0,578.11,452.52
2016,11,5,11,15,474.0,207.0,1.0,17.0,480.5,586.56,458.08
2016,11,5,11,30,429.0,225.0,1.1,17.0,476.0,590.43,461.04
2016,11,5,11,45,319.5,247.5,1.2,17.5,435.5,530.9,415.67
2016,11,5,12,0,210.0,270.0,1.3,18.0,395.0,463.17,363.5
2016,11,5,12,15,533.0,176.5,1.35,18.0,488.5,671.29,525.02
2016,11,5,12,30,856.0,83.0,1.4,18.0,582.0,852.17,651.85
2016,11,5,12,45,637.5,148.5,1.45,18.0,515.0,763.09,589.01
2016,11,5,13,0,419.0,214.0,1.5,18.0,448.0,644.31,502.41
2016,11,5,13,15,325.5,222.5,1.55,18.0,400.5,559.76,440.99
2016,11,5,13,30,232.0,231.0,1.6,18.0,353.0,473.03,375.62
2016,11,5,13,45,191.5,221.0,1.65,18.0,318.0,427.58,341.52
2016,11,5,14,0,151.0,211.0,1.7,18.0,283.0,381.74,306.18
2016,11,5,14,15,267.5,181.5,1.7,17.5,299.0,466.35,376.32
2016,11,5,14,30,384.0,152.0,1.7,17.0,315.0,547.0,441.38
2016,11,5,14,45,211.0,145.0,1.75,17.0,233.5,369.22,301.08
2016,11,5,15,0,38.0,138.0,1.8,17.0,152.0,184.72,149.32
2016,11,5,15,15,32.5,121.0,1.75,16.5,132.0,161.66,131.1
2016,11,5,15,30,27.0,104.0,1.7,16.0,112.0,138.76,112.15
2016,11,5,15,45,19.0,86.5,1.7,16.0,91.5,103.37,82.14
2016,11,5,16,0,11.0,69.0,1.7,16.0,71.0,79.66,61.57
2016,11,5,16,15,5.5,50.5,1.6,16.0,51.5,56.26,41.14
2016,11,5,16,30,0.0,32.0,1.5,16.0,32.0,32.12,19.67
2016,11,5,16,45,0.0,16.0,1.45,16.0,16.0,14.1,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,0.85,15.0,1.5,1.36,0.0
2016,11,6,7,0,0.0,3.0,0.8,15.0,3.0,2.73,0.0
2016,11,6,7,15,0.0,8.5,0.9,15.0,8.5,7.46,0.12
2016,11,6,7,30,0.0,14.0,1.0,15.0,14.0,12.3,5.0
2016,11,6,7,45,0.0,20.5,1.1,15.0,20.5,18.03,10.29
2016,11,6,8,0,0.0,27.0,1.2,15.0,27.0,23.76,14.66
2016,11,6,8,15,0.0,34.0,1.2,15.0,34.0,29.95,20.05
2016,11,6,8,30,0.0,41.0,1.2,15.0,41.0,36.14,25.38
2016,11,6,8,45,0.0,47.0,1.3,15.5,47.0,41.46,29.84
2016,11,6,9,0,0.0,53.0,1.4,16.0,53.0,46.78,34.24
2016,11,6,9,15,19.5,114.0,1.4,16.0,123.0,110.02,86.9
2016,11,6,9,30,39.0,175.0,1.4,16.0,193.0,176.46,141.21
2016,11,6,9,45,138.0,194.0,1.4,16.0,261.5,250.3,200.59
2016,11,6,10,0,237.0,213.0,1.4,16.0,330.0,330.32,264.47
2016,11,6,10,15,265.5,220.0,1.35,16.0,357.5,375.49,299.97
2016,11,6,10,30,294.0,227.0,1.3,16.0,385.0,416.08,331.68
2016,11,6,10,45,264.0,240.0,1.3,16.5,385.5,426.04,338.35
2016,11,6,11,0,234.0,253.0,1.3,17.0,386.0,422.3,334.66
2016,11,6,11,15,191.0,260.5,1.35,17.0,370.5,410.24,325.02
2016,11,6,11,30,148.0,268.0,1.4,17.0,355.0,394.8,312.6
2016,11,6,11,45,193.5,266.5,1.45,17.0,380.0,437.17,346.4
2016,11,6,12,0,239.0,265.0,1.5,17.0,405.0,481.35,380.96
2016,11,6,12,15,227.0,263.5,1.5,17.0,395.5,478.07,378.21
2016,11,6,12,30,215.0,262.0,1.5,17.0,386.0,473.51,374.86
2016,11,6,12,45,283.0,244.5,1.5,17.0,404.5,535.57,423.44
2016,11,6,13,0,351.0,227.0,1.5,17.0,423.0,581.93,459.63
2016,11,6,13,15,396.0,208.0,1.45,17.0,421.0,605.0,477.87
2016,11,6,13,30,441.0,189.0,1.4,17.0,419.0,644.32,507.61
2016,11,6,13,45,363.0,192.5,1.4,17.5,375.5,563.01,446.26
2016,11,6,14,0,285.0,196.0,1.4,18.0,332.0,499.28,397.48
2016,11,6,14,15,195.0,187.0,1.35,17.5,277.0,392.32,315.76
2016,11,6,14,30,105.0,178.0,1.3,17.0,222.0,304.33,245.98
2016,11,6,14,45,52.5,145.5,1.3,17.0,167.5,203.13,164.45
2016,11,6,15,0,0.0,113.0,1.3,17.0,113.0,109.32,86.19
2016,11,6,15,15,0.0,98.0,1.15,16.5,98.0,94.69,74.41
2016,11,6,15,30,0.0,83.0,1.0,16.0,83.0,80.02,62.22
2016,11,6,15,45,0.0,68.0,0.9,16.0,68.0,65.26,49.64
2016,11,6,16,0,0.0,53.0,0.8,16.0,53.0,50.34,36.76
2016,11,6,16,15,0.0,38.0,0.75,16.0,38.0,35.08,23.48
2016,11,6,16,30,0.0,23.0,0.7,16.0,23.0,20.27,10.22
2016,11,6,16,45,0.0,11.5,0.7,16.0,11.5,10.11,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,14.0,8.0,7.28,0.0
2016,11,7,7,0,0.0,16.0,1.5,14.0,16.0,14.55,0.0
2016,11,7,7,15,96.5,30.5,1.5,14.0,43.0,24.54,12.81
2016,11,7,7,30,193.0,45.0,1.5,14.0,70.0,34.64,24.28
2016,11,7,7,45,232.0,60.5,1.55,14.5,103.0,46.26,35.1
2016,11,7,8,0,271.0,76.0,1.6,15.0,136.0,79.81,52.58
2016,11,7,8,15,295.0,91.0,1.55,15.0,169.0,116.02,79.57
2016,11,7,8,30,319.0,106.0,1.5,15.0,202.0,155.23,111.93
2016,11,7,8,45,333.0,120.5,1.45,15.5,233.5,192.26,143.91
2016,11,7,9,0,347.0,135.0,1.4,16.0,265.0,232.02,178.26
2016,11,7,9,15,315.0,155.5,1.35,16.5,282.5,262.03,205.08
2016,11,7,9,30,283.0,176.0,1.3,17.0,300.0,288.49,227.87
2016,11,7,9,45,292.0,188.5,1.3,17.5,324.5,323.14,256.01
2016,11,7,10,0,301.0,201.0,1.3,18.0,349.0,358.37,283.89
2016,11,7,10,15,332.0,206.5,1.25,18.0,377.0,399.59,316.39
2016,11,7,10,30,363.0,212.0,1.2,18.0,405.0,442.91,349.93
2016,11,7,10,45,315.0,229.0,1.15,18.5,400.5,447.92,352.37
2016,11,7,11,0,267.0,246.0,1.1,19.0,396.0,448.52,351.37
2016,11,7,11,15,286.5,247.5,1.05,19.0,411.0,478.1,373.74
2016,11,7,11,30,306.0,249.0,1.0,19.0,426.0,508.05,395.89
2016,11,7,11,45,254.5,257.5,1.0,19.5,405.5,489.27,380.24
2016,11,7,12,0,203.0,266.0,1.0,20.0,385.0,452.67,351.91
2016,11,7,12,15,240.5,258.5,1.0,20.0,398.0,483.57,376.3
2016,11,7,12,30,278.0,251.0,1.0,20.0,411.0,530.7,411.53
2016,11,7,12,45,353.0,229.0,1.05,20.0,427.0,578.43,448.51
2016,11,7,13,0,428.0,207.0,1.1,20.0,443.0,642.8,496.67
2016,11,7,13,15,390.5,206.5,1.05,20.0,416.0,597.64,463.63
2016,11,7,13,30,353.0,206.0,1.0,20.0,389.0,567.61,441.89
2016,11,7,13,45,342.0,196.0,1.0,20.0,366.0,548.11,428.69
2016,11,7,14,0,331.0,186.0,1.0,20.0,343.0,527.18,414.23
2016,11,7,14,15,323.5,174.0,0.95,20.0,318.0,505.49,398.88
2016,11,7,14,30,316.0,162.0,0.9,20.0,293.0,482.59,382.46
2016,11,7,14,45,309.0,146.5,0.9,20.0,264.5,454.33,362.19
2016,11,7,15,0,302.0,131.0,0.9,20.0,236.0,424.98,340.68
2016,11,7,15,15,286.0,115.5,0.8,19.5,205.0,387.48,312.28
2016,11,7,15,30,270.0,100.0,0.7,19.0,174.0,349.73,282.88
2016,11,7,15,45,244.0,84.0,0.6,19.0,141.5,303.83,245.42
2016,11,7,16,0,218.0,68.0,0.5,19.0,109.0,258.87,207.59
2016,11,7,16,15,173.0,51.0,0.5,18.5,78.0,200.73,158.37
2016,11,7,16,30,128.0,34.0,0.5,18.0,47.0,145.2,105.92
2016,11,7,16,45,64.0,17.0,0.55,18.0,23.5,68.47,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,14.0,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,14.0,19.0,17.28,0.0
2016,11,8,7,15,191.5,28.5,1.3,14.5,53.0,22.36,10.53
2016,11,8,7,30,383.0,38.0,1.3,15.0,87.0,30.73,20.73
2016,11,8,7,45,462.5,46.0,1.35,15.5,129.0,36.22,26.16
2016,11,8,8,0,542.0,54.0,1.4,16.0,171.0,80.1,43.46
2016,11,8,8,15,458.5,77.0,1.3,16.0,191.5,124.48,79.08
2016,11,8,8,30,375.0,100.0,1.2,16.0,212.0,160.09,112.99
2016,11,8,8,45,400.0,110.5,1.15,16.5,245.0,201.63,148.42
2016,11,8,9,0,425.0,121.0,1.1,17.0,278.0,245.78,186.25
2016,11,8,9,15,475.5,125.0,1.05,17.0,317.5,295.56,228.11
2016,11,8,9,30,526.0,129.0,1.0,17.0,357.0,350.1,273.27
2016,11,8,9,45,676.5,101.5,0.95,17.5,416.0,429.12,335.55
2016,11,8,10,0,827.0,74.0,0.9,18.0,475.0,516.15,402.68
2016,11,8,10,15,838.0,75.0,0.85,18.5,499.5,565.52,439.94
2016,11,8,10,30,849.0,76.0,0.8,19.0,524.0,610.57,473.09
2016,11,8,10,45,856.0,77.5,0.8,19.5,541.5,654.49,504.74
2016,11,8,11,0,863.0,79.0,0.8,20.0,559.0,696.4,533.62
2016,11,8,11,15,867.0,79.5,0.75,20.0,569.5,732.77,557.21
2016,11,8,11,30,871.0,80.0,0.7,20.0,580.0,766.49,578.76
2016,11,8,11,45,871.5,80.0,0.7,20.0,582.5,794.05,596.77
2016,11,8,12,0,872.0,80.0,0.7,20.0,585.0,818.47,612.73
2016,11,8,12,15,871.0,80.0,0.7,20.0,580.0,838.38,625.76
2016,11,8,12,30,870.0,80.0,0.7,20.0,575.0,854.92,636.69
2016,11,8,12,45,866.5,79.0,0.7,20.5,563.0,864.61,642.05
2016,11,8,13,0,863.0,78.0,0.7,21.0,551.0,870.75,645.29
2016,11,8,13,15,855.5,77.0,0.7,21.0,531.0,869.78,645.28
2016,11,8,13,30,848.0,76.0,0.7,21.0,511.0,874.07,648.97
2016,11,8,13,45,835.5,74.5,0.75,21.0,484.5,861.08,642.25
2016,11,8,14,0,823.0,73.0,0.8,21.0,458.0,844.71,633.52
2016,11,8,14,15,805.5,71.0,0.7,21.0,425.5,820.09,616.7
2016,11,8,14,30,788.0,69.0,0.6,21.0,393.0,792.57,597.92
2016,11,8,14,45,762.0,66.5,0.55,21.0,355.0,754.55,572.64
