Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,0,736.0,64.0,0.5,21.0,317.0,714.45,545.54
2016,11,8,15,15,699.0,60.0,0.45,20.5,275.0,661.93,509.93
2016,11,8,15,30,662.0,56.0,0.4,20.0,233.0,608.61,472.48
2016,11,8,15,45,603.5,50.5,0.35,20.0,189.5,543.56,423.86
2016,11,8,16,0,545.0,45.0,0.3,20.0,146.0,474.92,370.4
2016,11,8,16,15,453.0,37.0,0.6,19.0,104.5,383.5,299.26
2016,11,8,16,30,361.0,29.0,0.9,18.0,63.0,298.77,217.27
2016,11,8,16,45,180.5,14.5,1.2,17.5,31.5,144.12,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,8.0,1.45,14.0,8.0,0.0,0.0
2016,11,9,7,0,0.0,16.0,1.4,14.0,16.0,14.55,0.0
2016,11,9,7,15,176.0,28.0,1.45,14.0,49.5,21.98,9.51
2016,11,9,7,30,352.0,40.0,1.5,14.0,83.0,32.7,22.41
2016,11,9,7,45,428.0,49.5,1.55,14.5,124.5,39.42,29.02
2016,11,9,8,0,504.0,59.0,1.6,15.0,166.0,81.45,46.27
2016,11,9,8,15,547.0,66.5,1.5,15.0,206.5,127.52,78.07
2016,11,9,8,30,590.0,74.0,1.4,15.0,247.0,178.56,119.66
2016,11,9,8,45,646.5,71.0,1.35,15.5,286.0,227.79,161.78
2016,11,9,9,0,703.0,68.0,1.3,16.0,325.0,283.85,210.47
2016,11,9,9,15,712.5,74.0,1.3,16.5,357.5,335.43,256.32
2016,11,9,9,30,722.0,80.0,1.3,17.0,390.0,386.91,300.76
2016,11,9,9,45,728.0,86.0,1.35,17.5,418.0,436.44,342.38
2016,11,9,10,0,734.0,92.0,1.4,18.0,446.0,485.25,382.04
2016,11,9,10,15,778.5,89.5,1.4,18.0,482.0,545.58,429.76
2016,11,9,10,30,823.0,87.0,1.4,18.0,518.0,608.01,477.75
2016,11,9,10,45,829.5,89.0,1.4,18.5,535.5,651.88,509.92
2016,11,9,11,0,836.0,91.0,1.4,19.0,553.0,693.78,539.93
2016,11,9,11,15,840.0,91.5,1.4,19.0,563.0,729.99,565.14
2016,11,9,11,30,844.0,92.0,1.4,19.0,573.0,763.62,588.08
2016,11,9,11,45,843.5,92.5,1.4,19.5,575.0,790.94,605.41
2016,11,9,12,0,843.0,93.0,1.4,20.0,577.0,815.12,620.56
2016,11,9,12,15,841.0,93.0,1.35,20.0,572.0,834.22,632.85
2016,11,9,12,30,839.0,93.0,1.3,20.0,567.0,849.95,642.93
2016,11,9,12,45,844.0,88.0,1.3,20.5,556.0,862.32,650.28
2016,11,9,13,0,849.0,83.0,1.3,21.0,545.0,871.19,655.42
2016,11,9,13,15,840.5,82.0,1.25,21.0,525.0,869.56,654.25
2016,11,9,13,30,832.0,81.0,1.2,21.0,505.0,864.36,650.93
2016,11,9,13,45,817.0,79.5,1.15,21.0,478.0,849.26,641.1
2016,11,9,14,0,802.0,78.0,1.1,21.0,451.0,830.85,629.21
2016,11,9,14,15,659.0,99.5,1.05,21.0,391.0,731.71,561.69
2016,11,9,14,30,516.0,121.0,1.0,21.0,331.0,619.52,483.63
2016,11,9,14,45,613.0,94.0,0.95,21.0,320.0,667.79,519.79
2016,11,9,15,0,710.0,67.0,0.9,21.0,309.0,695.4,538.85
2016,11,9,15,15,671.5,63.0,0.85,20.5,268.0,647.97,505.34
2016,11,9,15,30,633.0,59.0,0.8,20.0,227.0,595.05,467.36
2016,11,9,15,45,575.5,53.0,0.75,20.0,184.0,525.48,414.52
2016,11,9,16,0,518.0,47.0,0.7,20.0,141.0,457.83,360.75
2016,11,9,16,15,424.0,38.0,0.75,19.5,100.0,364.96,284.85
2016,11,9,16,30,330.0,29.0,0.8,19.0,59.0,279.1,198.91
2016,11,9,16,45,165.0,14.5,0.85,19.0,29.5,134.09,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.0,2.0,14.5,7.0,0.0,0.0
2016,11,10,7,0,0.0,14.0,2.1,15.0,14.0,12.73,0.0
2016,11,10,7,15,152.5,26.5,2.15,15.0,45.0,20.79,7.71
2016,11,10,7,30,305.0,39.0,2.2,15.0,76.0,31.84,21.45
2016,11,10,7,45,374.5,50.0,2.25,15.5,115.0,39.9,29.25
2016,11,10,8,0,444.0,61.0,2.3,16.0,154.0,78.87,46.12
2016,11,10,8,15,491.0,69.5,2.15,16.0,194.0,122.56,76.17
2016,11,10,8,30,538.0,78.0,2.0,16.0,234.0,171.78,115.92
2016,11,10,8,45,581.5,80.5,1.9,16.0,271.5,219.86,157.52
2016,11,10,9,0,625.0,83.0,1.8,16.0,309.0,272.3,203.67
2016,11,10,9,15,537.0,112.5,1.65,16.5,321.0,304.25,235.12
2016,11,10,9,30,449.0,142.0,1.5,17.0,333.0,328.84,258.35
2016,11,10,9,45,407.5,163.0,1.4,17.5,346.0,357.15,282.31
2016,11,10,10,0,366.0,184.0,1.3,18.0,359.0,373.84,295.99
2016,11,10,10,15,591.5,134.5,1.25,18.0,434.0,485.39,383.57
2016,11,10,10,30,817.0,85.0,1.2,18.0,509.0,600.48,471.46
2016,11,10,10,45,822.0,87.0,1.15,18.5,526.0,643.04,501.61
2016,11,10,11,0,827.0,89.0,1.1,19.0,543.0,683.53,529.98
2016,11,10,11,15,830.5,89.5,1.0,19.0,552.5,718.99,553.43
2016,11,10,11,30,834.0,90.0,0.9,19.0,562.0,751.86,574.3
2016,11,10,11,45,832.0,91.0,0.8,19.5,563.5,778.23,589.27
2016,11,10,12,0,830.0,92.0,0.7,20.0,565.0,801.44,601.9
2016,11,10,12,15,827.5,91.5,0.6,20.0,560.0,819.24,611.88
2016,11,10,12,30,825.0,91.0,0.5,20.0,555.0,833.68,619.64
2016,11,10,12,45,823.5,89.0,0.4,20.0,542.5,843.79,624.59
2016,11,10,13,0,822.0,87.0,0.3,20.0,530.0,850.47,627.45
2016,11,10,13,15,812.5,85.5,0.25,20.0,510.5,847.23,624.99
2016,11,10,13,30,803.0,84.0,0.2,20.0,491.0,840.51,620.6
2016,11,10,13,45,789.5,82.0,0.15,20.5,464.5,826.23,610.33
2016,11,10,14,0,776.0,80.0,0.1,21.0,438.0,808.74,598.24
2016,11,10,14,15,537.0,119.0,0.1,21.0,358.0,647.0,490.33
2016,11,10,14,30,298.0,158.0,0.1,21.0,278.0,460.99,357.09
2016,11,10,14,45,287.0,144.0,0.15,21.0,250.5,431.76,338.58
2016,11,10,15,0,276.0,130.0,0.2,21.0,223.0,401.8,317.19
2016,11,10,15,15,441.0,95.0,0.2,20.5,220.5,498.86,393.21
2016,11,10,15,30,606.0,60.0,0.2,20.0,218.0,574.7,447.79
2016,11,10,15,45,547.0,53.5,0.2,20.0,176.0,504.36,393.81
2016,11,10,16,0,488.0,47.0,0.2,20.0,134.0,436.12,340.42
2016,11,10,16,15,394.0,38.0,0.2,19.5,94.5,344.6,266.03
2016,11,10,16,30,300.0,29.0,0.2,19.0,55.0,260.1,180.34
2016,11,10,16,45,150.0,14.5,0.2,19.0,27.5,124.41,0.0
2016,11,10,17,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.5,1.3,14.5,2.5,0.0,0.0
2016,11,11,7,0,0.0,5.0,1.3,15.0,5.0,4.55,0.0
2016,11,11,7,15,0.0,18.5,1.3,15.0,18.5,16.3,3.92
2016,11,11,7,30,0.0,32.0,1.3,15.0,32.0,27.88,18.0
2016,11,11,7,45,0.0,49.5,1.35,15.5,49.5,42.32,31.32
2016,11,11,8,0,0.0,67.0,1.4,16.0,67.0,57.42,42.83
2016,11,11,8,15,2.5,84.0,1.25,16.0,84.5,72.81,55.97
2016,11,11,8,30,5.0,101.0,1.1,16.0,102.0,88.76,69.38
2016,11,11,8,45,9.5,116.0,1.0,16.5,119.0,103.99,81.81
2016,11,11,9,0,14.0,131.0,0.9,17.0,136.0,119.87,94.63
2016,11,11,9,15,36.0,152.0,0.85,17.0,166.5,150.64,119.42
2016,11,11,9,30,58.0,173.0,0.8,17.0,197.0,182.69,145.16
2016,11,11,9,45,86.5,190.5,0.8,17.5,229.5,217.22,172.51
2016,11,11,10,0,115.0,208.0,0.8,18.0,262.0,261.33,207.14
2016,11,11,10,15,96.0,216.0,0.8,18.0,263.0,259.5,205.55
2016,11,11,10,30,77.0,224.0,0.8,18.0,264.0,262.12,207.43
2016,11,11,10,45,86.5,234.0,0.85,18.0,280.0,283.67,224.5
2016,11,11,11,0,96.0,244.0,0.9,18.0,296.0,306.07,242.04
2016,11,11,11,15,87.5,246.5,0.95,18.0,295.0,308.01,243.38
2016,11,11,11,30,79.0,249.0,1.0,18.0,294.0,309.2,244.24
2016,11,11,11,45,58.5,240.0,1.1,18.0,273.5,287.38,227.12
2016,11,11,12,0,38.0,231.0,1.2,18.0,253.0,264.1,208.74
2016,11,11,12,15,19.5,201.5,1.2,18.0,213.0,205.8,162.53
2016,11,11,12,30,1.0,172.0,1.2,18.0,173.0,160.76,126.21
2016,11,11,12,45,0.5,145.0,1.3,18.0,145.5,133.6,104.56
2016,11,11,13,0,0.0,118.0,1.4,18.0,118.0,106.77,82.89
2016,11,11,13,15,45.0,169.0,1.4,18.0,191.5,211.63,169.68
2016,11,11,13,30,90.0,220.0,1.4,18.0,265.0,316.23,253.41
2016,11,11,13,45,75.0,205.0,1.45,18.0,241.5,287.64,230.52
2016,11,11,14,0,60.0,190.0,1.5,18.0,218.0,258.83,207.9
2016,11,11,14,15,45.5,172.5,1.45,18.0,193.0,227.13,182.59
2016,11,11,14,30,31.0,155.0,1.4,18.0,168.0,195.5,157.05
2016,11,11,14,45,27.5,140.5,1.4,18.0,151.5,177.43,142.65
2016,11,11,15,0,24.0,126.0,1.4,18.0,135.0,146.72,117.67
2016,11,11,15,15,19.0,110.0,1.3,17.5,116.5,126.67,101.25
2016,11,11,15,30,14.0,94.0,1.2,17.0,98.0,106.86,84.7
2016,11,11,15,45,7.0,77.0,1.1,17.0,79.0,84.42,65.45
2016,11,11,16,0,0.0,60.0,1.0,17.0,60.0,62.19,46.2
2016,11,11,16,15,0.0,42.0,0.95,16.5,42.0,42.96,29.55
2016,11,11,16,30,0.0,24.0,0.9,16.0,24.0,22.24,10.43
2016,11,11,16,45,0.0,12.0,0.9,16.0,12.0,10.91,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,1.5,0.95,15.0,1.5,0.0,0.0
2016,11,12,7,0,0.0,3.0,0.9,15.0,3.0,2.73,0.0
2016,11,12,7,15,0.0,11.5,0.9,15.0,11.5,10.11,0.0
2016,11,12,7,30,0.0,20.0,0.9,15.0,20.0,17.6,9.22
2016,11,12,7,45,0.0,30.5,0.9,15.5,30.5,26.88,17.87
2016,11,12,8,0,0.0,41.0,0.9,16.0,41.0,36.17,24.98
2016,11,12,8,15,0.0,52.0,0.85,16.0,52.0,45.9,33.43
2016,11,12,8,30,0.0,63.0,0.8,16.0,63.0,55.55,41.71
2016,11,12,8,45,0.0,73.5,0.8,16.5,73.5,64.86,49.48
2016,11,12,9,0,0.0,84.0,0.8,17.0,84.0,74.24,57.19
2016,11,12,9,15,10.0,120.0,0.8,17.0,124.5,110.07,86.69
2016,11,12,9,30,20.0,156.0,0.8,17.0,165.0,147.83,117.39
2016,11,12,9,45,21.0,167.0,0.8,17.5,176.5,160.1,126.91
2016,11,12,10,0,22.0,178.0,0.8,18.0,188.0,172.55,136.54
2016,11,12,10,15,23.0,187.0,0.8,18.0,198.5,183.27,144.98
2016,11,12,10,30,24.0,196.0,0.8,18.0,209.0,194.15,153.52
2016,11,12,10,45,147.5,215.5,0.85,18.0,295.5,313.26,249.15
2016,11,12,11,0,271.0,235.0,0.9,18.0,382.0,437.87,345.4
2016,11,12,11,15,566.5,156.0,0.95,18.0,470.0,598.68,468.98
2016,11,12,11,30,862.0,77.0,1.0,18.0,558.0,748.52,577.27
2016,11,12,11,45,863.0,77.0,1.1,18.0,560.5,776.11,595.67
2016,11,12,12,0,864.0,77.0,1.2,18.0,563.0,800.64,613.53
2016,11,12,12,15,862.0,76.5,1.25,18.0,558.0,818.9,626.56
2016,11,12,12,30,860.0,76.0,1.3,18.0,553.0,833.79,637.46
2016,11,12,12,45,848.0,78.0,1.4,18.0,539.0,839.7,643.02
2016,11,12,13,0,836.0,80.0,1.5,18.0,525.0,850.41,652.11
2016,11,12,13,15,827.5,79.0,1.55,18.0,505.5,848.78,652.18
2016,11,12,13,30,819.0,78.0,1.6,18.0,486.0,843.67,650.09
2016,11,12,13,45,807.0,76.0,1.65,18.0,460.5,830.77,642.71
2016,11,12,14,0,795.0,74.0,1.7,18.0,435.0,814.61,633.12
2016,11,12,14,15,776.5,71.5,1.7,18.0,402.5,789.04,616.33
2016,11,12,14,30,758.0,69.0,1.7,18.0,370.0,760.72,597.45
2016,11,12,14,45,732.5,66.0,1.75,18.0,333.5,723.36,572.13
2016,11,12,15,0,707.0,63.0,1.8,18.0,297.0,684.03,544.71
2016,11,12,15,15,667.5,59.0,1.85,17.5,256.0,630.7,506.81
2016,11,12,15,30,628.0,55.0,1.9,17.0,215.0,582.76,471.37
2016,11,12,15,45,567.0,49.5,1.95,17.0,173.0,512.02,415.56
2016,11,12,16,0,506.0,44.0,2.0,17.0,131.0,443.5,358.8
2016,11,12,16,15,405.5,35.5,2.0,16.5,91.5,348.2,276.84
2016,11,12,16,30,305.0,27.0,2.0,16.0,52.0,258.47,176.22
2016,11,12,16,45,152.5,13.5,2.05,16.0,26.0,99.35,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,6,45,42.0,4.5,1.05,14.0,5.5,0.0,0.0
2016,11,13,7,0,84.0,9.0,1.0,14.0,11.0,8.19,0.0
2016,11,13,7,15,223.0,21.5,0.95,14.0,42.0,17.67,1.87
2016,11,13,7,30,362.0,34.0,0.9,14.0,73.0,27.77,17.71
2016,11,13,7,45,447.5,42.0,0.85,14.5,114.0,33.39,23.59
2016,11,13,8,0,533.0,50.0,0.8,15.0,155.0,72.17,38.47
2016,11,13,8,15,328.0,80.5,0.7,15.0,150.0,108.49,71.73
2016,11,13,8,30,123.0,111.0,0.6,15.0,145.0,119.31,89.91
2016,11,13,8,45,132.5,127.5,0.55,15.5,169.5,145.82,112.12
2016,11,13,9,0,142.0,144.0,0.5,16.0,194.0,173.59,135.26
2016,11,13,9,15,266.0,146.0,0.45,16.0,251.5,233.1,181.81
2016,11,13,9,30,390.0,148.0,0.4,16.0,309.0,308.06,240.88
2016,11,13,9,45,548.0,121.5,0.35,16.5,366.5,383.25,299.18
2016,11,13,10,0,706.0,95.0,0.3,17.0,424.0,468.28,364.13
2016,11,13,10,15,764.0,89.0,0.35,17.0,462.0,530.51,412.21
2016,11,13,10,30,822.0,83.0,0.4,17.0,500.0,596.11,461.94
2016,11,13,10,45,831.0,83.5,0.5,17.0,517.5,639.66,495.24
2016,11,13,11,0,840.0,84.0,0.6,17.0,535.0,681.41,526.96
2016,11,13,11,15,844.5,85.0,0.6,17.0,545.5,718.46,552.42
2016,11,13,11,30,849.0,86.0,0.6,17.0,556.0,752.98,575.51
2016,11,13,11,45,853.0,85.0,0.65,17.5,559.5,782.08,594.48
2016,11,13,12,0,857.0,84.0,0.7,18.0,563.0,808.24,611.49
2016,11,13,12,15,855.5,84.0,0.65,18.0,558.0,827.97,623.65
2016,11,13,12,30,854.0,84.0,0.6,18.0,553.0,844.33,633.64
2016,11,13,12,45,855.0,81.0,0.6,18.0,542.0,855.69,641.37
2016,11,13,13,0,856.0,78.0,0.6,18.0,531.0,855.24,641.45
2016,11,13,13,15,847.0,77.0,0.6,18.0,511.5,861.64,646.41
2016,11,13,13,30,838.0,76.0,0.6,18.0,492.0,856.17,643.51
2016,11,13,13,45,827.0,74.0,0.6,18.5,465.5,844.17,635.34
2016,11,13,14,0,816.0,72.0,0.6,19.0,439.0,828.82,625.09
2016,11,13,14,15,797.0,69.5,0.6,19.0,406.5,802.7,608.75
2016,11,13,14,30,778.0,67.0,0.6,19.0,374.0,773.75,590.41
2016,11,13,14,45,752.0,64.0,0.6,19.0,336.5,735.75,565.44
2016,11,13,15,0,726.0,61.0,0.6,19.0,299.0,695.73,538.48
2016,11,13,15,15,687.0,57.0,0.65,18.5,258.0,642.49,502.71
2016,11,13,15,30,648.0,53.0,0.7,18.0,217.0,588.61,464.76
2016,11,13,15,45,588.0,47.5,0.75,18.0,174.5,523.77,415.59
2016,11,13,16,0,528.0,42.0,0.8,18.0,132.0,455.48,361.11
2016,11,13,16,15,429.0,33.5,0.9,17.5,92.0,360.64,281.76
2016,11,13,16,30,330.0,25.0,1.0,17.0,52.0,270.08,176.94
2016,11,13,16,45,165.0,12.5,1.1,16.5,26.0,105.4,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,7,15,196.0,15.5,1.45,13.0,36.5,12.27,0.0
2016,11,14,7,30,392.0,31.0,1.4,13.0,73.0,25.19,15.45
2016,11,14,7,45,479.0,39.0,1.35,13.5,114.5,30.95,21.49
2016,11,14,8,0,566.0,47.0,1.3,14.0,156.0,70.49,36.48
2016,11,14,8,15,619.0,52.0,1.2,14.5,198.5,118.54,67.69
2016,11,14,8,30,672.0,57.0,1.1,15.0,241.0,174.38,112.15
2016,11,14,8,45,338.0,89.5,1.0,15.5,182.0,164.34,120.03
2016,11,14,9,0,4.0,122.0,0.9,16.0,123.0,109.0,86.12
2016,11,14,9,15,18.0,140.5,0.8,16.0,148.0,131.33,104.38
2016,11,14,9,30,32.0,159.0,0.7,16.0,173.0,159.01,126.77
2016,11,14,9,45,43.0,175.0,0.6,16.5,194.5,182.31,145.16
2016,11,14,10,0,54.0,191.0,0.5,17.0,216.0,207.07,164.47
2016,11,14,10,15,51.0,200.0,0.45,17.0,224.5,218.37,173.18
2016,11,14,10,30,48.0,209.0,0.4,17.0,233.0,229.46,181.65
2016,11,14,10,45,46.0,214.5,0.35,17.5,238.5,237.37,187.21
2016,11,14,11,0,44.0,220.0,0.3,18.0,244.0,245.12,192.58
2016,11,14,11,15,55.5,229.5,0.35,18.0,260.5,266.82,209.7
2016,11,14,11,30,67.0,239.0,0.4,18.0,277.0,289.53,227.46
2016,11,14,11,45,67.5,240.5,0.45,18.0,278.5,295.57,232.17
2016,11,14,12,0,68.0,242.0,0.5,18.0,280.0,301.58,237.01
2016,11,14,12,15,70.0,240.5,0.55,18.0,279.5,305.35,240.25
2016,11,14,12,30,72.0,239.0,0.6,18.0,279.0,309.11,243.54
2016,11,14,12,45,90.0,237.0,0.65,18.0,285.5,326.1,257.53
2016,11,14,13,0,108.0,235.0,0.7,18.0,292.0,343.49,271.77
2016,11,14,13,15,92.0,223.5,0.75,18.0,271.0,319.27,253.19
2016,11,14,13,30,76.0,212.0,0.8,18.0,250.0,294.58,234.31
2016,11,14,13,45,438.5,144.5,0.9,18.0,342.5,584.25,464.1
2016,11,14,14,0,801.0,77.0,1.0,18.0,435.0,820.53,632.09
2016,11,14,14,15,781.5,74.5,1.1,18.0,402.5,794.21,613.21
2016,11,14,14,30,762.0,72.0,1.2,18.0,370.0,765.11,595.43
2016,11,14,14,45,734.0,69.0,1.35,18.0,332.5,725.74,570.26
2016,11,14,15,0,706.0,66.0,1.5,18.0,295.0,684.43,542.65
2016,11,14,15,15,665.5,61.5,1.55,17.5,254.0,635.81,508.51
2016,11,14,15,30,625.0,57.0,1.6,17.0,213.0,581.46,468.42
2016,11,14,15,45,563.5,51.0,1.65,17.0,171.0,510.0,412.3
2016,11,14,16,0,502.0,45.0,1.7,17.0,129.0,440.69,354.87
2016,11,14,16,15,400.0,35.5,1.8,16.5,89.5,343.68,271.46
2016,11,14,16,30,298.0,26.0,1.9,16.0,50.0,249.83,159.7
2016,11,14,16,45,149.0,13.0,2.0,15.5,25.0,96.58,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,7,15,189.0,14.5,1.9,15.0,34.0,11.45,0.0
2016,11,15,7,30,378.0,29.0,2.0,15.0,68.0,23.46,13.66
2016,11,15,7,45,460.0,36.5,2.1,15.5,107.5,28.83,19.39
2016,11,15,8,0,542.0,44.0,2.2,16.0,147.0,65.62,33.14
2016,11,15,8,15,595.0,48.5,2.25,16.0,188.0,111.57,62.65
2016,11,15,8,30,648.0,53.0,2.3,16.0,229.0,165.18,105.42
2016,11,15,8,45,680.5,57.0,2.35,16.0,267.5,217.2,151.3
2016,11,15,9,0,713.0,61.0,2.4,16.0,306.0,272.19,200.91
2016,11,15,9,15,737.5,64.0,2.45,16.0,341.0,326.08,249.77
2016,11,15,9,30,762.0,67.0,2.5,16.0,376.0,381.41,298.98
2016,11,15,9,45,411.0,129.0,2.6,16.5,297.5,322.2,257.69
2016,11,15,10,0,60.0,191.0,2.7,17.0,219.0,210.15,168.37
2016,11,15,10,15,96.0,207.0,2.75,17.0,254.0,250.43,201.58
2016,11,15,10,30,132.0,223.0,2.8,17.0,289.0,302.62,243.76
2016,11,15,10,45,79.5,215.0,2.85,17.0,255.0,259.48,208.63
2016,11,15,11,0,27.0,207.0,2.9,17.0,221.0,210.47,168.3
2016,11,15,11,15,13.5,152.5,3.0,17.0,159.5,148.49,117.85
2016,11,15,11,30,0.0,98.0,3.1,17.0,98.0,87.18,67.13
2016,11,15,11,45,63.5,174.5,3.25,17.0,209.5,220.11,177.89
2016,11,15,12,0,127.0,251.0,3.4,17.0,321.0,373.39,301.01
2016,11,15,12,15,108.5,246.5,3.5,17.0,306.0,344.44,277.59
2016,11,15,12,30,90.0,242.0,3.6,17.0,291.0,328.14,264.55
2016,11,15,12,45,195.5,231.0,3.7,17.0,334.0,425.24,344.67
2016,11,15,13,0,301.0,220.0,3.8,17.0,377.0,525.46,425.33
2016,11,15,13,15,158.5,200.0,3.8,16.5,282.5,364.69,297.15
2016,11,15,13,30,16.0,180.0,3.8,16.0,188.0,187.92,151.19
2016,11,15,13,45,8.5,164.0,3.85,16.0,168.0,165.37,132.94
2016,11,15,14,0,1.0,148.0,3.9,16.0,148.0,142.83,114.28
2016,11,15,14,15,152.0,148.5,3.85,16.0,207.5,304.65,252.86
2016,11,15,14,30,303.0,149.0,3.8,16.0,267.0,452.03,374.81
2016,11,15,14,45,287.5,137.0,3.75,16.0,240.0,421.77,350.2
2016,11,15,15,0,272.0,125.0,3.7,16.0,213.0,391.08,325.53
2016,11,15,15,15,257.5,109.0,3.55,15.5,183.0,355.19,296.65
2016,11,15,15,30,243.0,93.0,3.4,15.0,153.0,319.02,266.67
2016,11,15,15,45,213.0,77.0,3.25,15.0,122.0,271.56,225.66
2016,11,15,16,0,183.0,61.0,3.1,15.0,91.0,225.39,184.7
2016,11,15,16,15,135.0,44.5,2.95,14.5,62.5,168.14,133.01
2016,11,15,16,30,87.0,28.0,2.8,14.0,34.0,109.19,65.21
2016,11,15,16,45,43.5,14.0,2.7,14.0,17.0,37.44,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,7,15,195.5,15.5,2.8,12.0,35.0,12.42,0.0
2016,11,16,7,30,391.0,31.0,2.9,12.0,70.0,25.47,15.28
2016,11,16,7,45,484.0,38.5,3.05,12.5,111.5,30.78,21.3
2016,11,16,8,0,577.0,46.0,3.2,13.0,153.0,68.32,35.11
2016,11,16,8,15,632.0,51.0,3.35,13.0,196.0,119.1,68.25
2016,11,16,8,30,687.0,56.0,3.5,13.0,239.0,173.6,112.05
2016,11,16,8,45,722.5,60.0,3.7,13.5,279.5,228.54,160.8
2016,11,16,9,0,758.0,64.0,3.9,14.0,320.0,286.77,213.63
2016,11,16,9,15,782.5,66.5,3.95,14.0,356.5,342.66,265.14
2016,11,16,9,30,807.0,69.0,4.0,14.0,393.0,399.89,316.95
2016,11,16,9,45,823.5,71.0,4.05,14.0,424.0,454.01,365.22
2016,11,16,10,0,840.0,73.0,4.1,14.0,455.0,508.02,412.14
2016,11,16,10,15,851.5,74.5,4.1,14.0,479.5,558.34,454.9
2016,11,16,10,30,863.0,76.0,4.1,14.0,504.0,607.49,495.66
2016,11,16,10,45,864.5,78.5,4.1,14.0,520.5,649.97,530.25
2016,11,16,11,0,866.0,81.0,4.1,14.0,537.0,690.02,562.25
2016,11,16,11,15,870.0,82.0,4.1,14.0,547.0,727.54,590.74
2016,11,16,11,30,874.0,83.0,4.1,14.0,557.0,762.44,616.5
2016,11,16,11,45,865.5,86.0,4.1,14.0,558.0,787.2,634.61
2016,11,16,12,0,857.0,89.0,4.1,14.0,559.0,808.41,650.19
2016,11,16,12,15,855.0,89.0,4.05,14.0,554.0,827.84,664.32
2016,11,16,12,30,853.0,89.0,4.0,14.0,549.0,843.88,676.05
2016,11,16,12,45,853.0,86.5,4.0,14.0,537.5,855.18,684.66
2016,11,16,13,0,853.0,84.0,4.0,14.0,526.0,862.98,690.9
2016,11,16,13,15,843.5,82.5,3.95,14.0,506.0,860.21,689.29
2016,11,16,13,30,834.0,81.0,3.9,14.0,486.0,853.86,685.27
2016,11,16,13,45,815.5,80.5,3.9,14.0,458.5,837.43,674.18
2016,11,16,14,0,797.0,80.0,3.9,14.0,431.0,817.71,660.73
2016,11,16,14,15,777.0,77.5,3.85,14.0,398.5,791.16,641.88
2016,11,16,14,30,757.0,75.0,3.8,14.0,366.0,761.82,620.76
2016,11,16,14,45,721.0,73.0,3.8,14.0,328.0,722.94,592.23
2016,11,16,15,0,685.0,71.0,3.8,14.0,290.0,677.51,558.0
2016,11,16,15,15,642.0,66.0,3.7,13.5,249.0,621.52,515.17
2016,11,16,15,30,599.0,61.0,3.6,13.0,208.0,565.34,470.62
2016,11,16,15,45,527.5,55.0,3.5,13.0,165.0,487.49,406.01
2016,11,16,16,0,456.0,49.0,3.4,13.0,122.0,412.11,340.23
2016,11,16,16,15,349.0,38.0,3.3,12.5,83.5,312.0,250.66
2016,11,16,16,30,242.0,27.0,3.2,12.0,45.0,213.15,127.09
2016,11,16,16,45,121.0,13.5,3.1,12.0,22.5,80.9,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,7,15,205.0,14.0,1.35,9.5,33.5,11.16,0.0
2016,11,17,7,30,410.0,28.0,1.3,10.0,67.0,22.85,13.03
2016,11,17,7,45,499.5,35.0,1.3,10.5,108.5,30.39,21.14
2016,11,17,8,0,589.0,42.0,1.3,11.0,150.0,66.74,34.08
2016,11,17,8,15,643.5,47.0,1.3,11.0,192.5,115.47,65.16
2016,11,17,8,30,698.0,52.0,1.3,11.0,235.0,170.38,109.16
2016,11,17,8,45,735.5,55.0,1.35,11.5,276.0,225.29,157.59
2016,11,17,9,0,773.0,58.0,1.4,12.0,317.0,283.65,210.14
2016,11,17,9,15,797.5,60.5,1.3,12.5,353.5,340.16,260.92
2016,11,17,9,30,822.0,63.0,1.2,13.0,390.0,397.99,311.33
2016,11,17,9,45,840.5,64.0,1.2,13.5,421.5,451.49,357.12
2016,11,17,10,0,859.0,65.0,1.2,14.0,453.0,505.44,401.66
2016,11,17,10,15,870.5,66.5,1.15,14.0,477.5,555.81,442.42
2016,11,17,10,30,882.0,68.0,1.1,14.0,502.0,604.97,480.92
2016,11,17,10,45,891.0,68.0,1.05,14.0,520.0,649.38,514.77
2016,11,17,11,0,900.0,68.0,1.0,14.0,538.0,691.85,546.25
2016,11,17,11,15,904.0,68.5,0.95,14.0,548.5,729.16,571.43
2016,11,17,11,30,908.0,69.0,0.9,14.0,559.0,763.76,594.43
2016,11,17,11,45,909.5,69.0,0.85,14.5,562.0,792.96,612.3
2016,11,17,12,0,911.0,69.0,0.8,15.0,565.0,818.99,627.85
2016,11,17,12,15,909.0,69.0,0.8,15.0,560.0,838.86,641.16
2016,11,17,12,30,907.0,69.0,0.8,15.0,555.0,855.24,652.25
2016,11,17,12,45,901.0,68.5,0.85,15.0,542.0,864.01,659.24
2016,11,17,13,0,895.0,68.0,0.9,15.0,529.0,869.11,664.01
2016,11,17,13,15,886.5,67.0,0.9,15.0,509.5,867.75,663.71
2016,11,17,13,30,878.0,66.0,0.9,15.0,490.0,862.77,661.19
2016,11,17,13,45,864.0,65.0,0.9,15.0,463.0,849.5,653.14
2016,11,17,14,0,850.0,64.0,0.9,15.0,436.0,832.9,642.94
2016,11,17,14,15,831.5,62.0,0.85,15.0,403.5,816.42,632.0
2016,11,17,14,30,813.0,60.0,0.8,15.0,371.0,788.49,612.96
2016,11,17,14,45,786.5,57.5,0.8,15.0,333.0,750.58,587.46
2016,11,17,15,0,760.0,55.0,0.8,15.0,295.0,710.62,559.86
2016,11,17,15,15,720.0,51.5,0.75,14.5,253.5,657.02,521.68
2016,11,17,15,30,680.0,48.0,0.7,14.0,212.0,602.78,481.5
2016,11,17,15,45,618.5,43.0,0.65,14.0,169.5,530.92,425.22
2016,11,17,16,0,557.0,38.0,0.6,14.0,127.0,460.71,367.6
2016,11,17,16,15,454.0,30.0,0.6,14.0,87.0,362.91,282.87
2016,11,17,16,30,351.0,22.0,0.6,14.0,47.0,265.72,147.51
2016,11,17,16,45,175.5,11.0,0.6,14.0,23.5,109.39,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,7,15,179.0,14.5,2.4,9.5,31.0,11.66,0.0
2016,11,18,7,30,358.0,29.0,2.4,10.0,62.0,23.82,13.47
2016,11,18,7,45,450.0,37.5,2.45,10.5,102.5,30.06,20.75
2016,11,18,8,0,542.0,46.0,2.5,11.0,143.0,64.64,34.02
2016,11,18,8,15,599.5,52.0,2.35,11.0,185.5,112.07,64.32
2016,11,18,8,30,657.0,58.0,2.2,11.0,228.0,166.04,107.43
2016,11,18,8,45,695.5,62.0,2.1,11.5,269.0,221.52,156.22
2016,11,18,9,0,734.0,66.0,2.0,12.0,310.0,278.85,207.77
2016,11,18,9,15,759.5,69.0,2.05,12.5,346.0,334.08,257.89
2016,11,18,9,30,785.0,72.0,2.1,13.0,382.0,390.84,308.22
2016,11,18,9,45,809.0,72.5,2.15,13.5,414.0,445.54,355.64
2016,11,18,10,0,833.0,73.0,2.2,14.0,446.0,500.87,402.14
2016,11,18,10,15,844.0,75.0,2.35,14.5,470.0,551.02,443.63
2016,11,18,10,30,855.0,77.0,2.5,15.0,494.0,600.01,483.1
2016,11,18,10,45,862.0,77.5,2.65,15.5,511.5,643.38,517.38
2016,11,18,11,0,869.0,78.0,2.8,16.0,529.0,680.31,546.24
2016,11,18,11,15,872.5,79.0,2.85,16.0,539.0,716.87,573.6
2016,11,18,11,30,876.0,80.0,2.9,16.0,549.0,750.81,598.32
2016,11,18,11,45,876.5,80.0,3.0,16.0,551.5,778.49,618.7
2016,11,18,12,0,877.0,80.0,3.1,16.0,554.0,803.07,636.93
2016,11,18,12,15,875.0,79.5,3.2,16.0,549.0,821.8,651.01
2016,11,18,12,30,873.0,79.0,3.3,16.0,544.0,837.14,662.82
2016,11,18,12,45,870.5,77.5,3.4,16.5,532.5,847.39,669.85
2016,11,18,13,0,868.0,76.0,3.5,17.0,521.0,854.13,674.51
2016,11,18,13,15,859.5,75.0,3.55,17.0,501.5,861.17,680.54
2016,11,18,13,30,851.0,74.0,3.6,17.0,482.0,856.46,678.21
2016,11,18,13,45,839.5,72.0,3.7,17.0,456.0,844.34,670.95
2016,11,18,14,0,828.0,70.0,3.8,17.0,430.0,828.85,661.26
2016,11,18,14,15,809.0,68.0,3.75,16.5,398.0,803.72,644.89
2016,11,18,14,30,790.0,66.0,3.7,16.0,366.0,775.73,626.19
2016,11,18,14,45,764.0,63.0,3.65,16.0,328.5,738.04,598.63
2016,11,18,15,0,738.0,60.0,3.6,16.0,291.0,698.27,568.89
2016,11,18,15,15,697.0,56.0,3.4,15.5,250.0,643.77,527.34
2016,11,18,15,30,656.0,52.0,3.2,15.0,209.0,588.62,483.81
2016,11,18,15,45,591.5,46.5,3.05,15.0,166.5,521.46,428.21
2016,11,18,16,0,527.0,41.0,2.9,15.0,124.0,450.62,367.13
2016,11,18,16,15,417.5,32.0,2.8,14.5,84.5,349.4,276.24
2016,11,18,16,30,308.0,23.0,2.7,14.0,45.0,247.45,130.64
