Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,16,45,154.0,11.5,2.65,14.0,22.5,97.55,0.0
2016,11,18,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.9,14.0,1.0,0.87,0.0
2016,11,19,7,30,0.0,2.0,4.9,14.0,2.0,1.75,0.0
2016,11,19,7,45,0.0,3.0,4.9,14.0,3.0,2.63,0.0
2016,11,19,8,0,0.0,4.0,4.9,14.0,4.0,3.51,0.0
2016,11,19,8,15,0.0,5.5,4.9,14.0,5.5,4.82,0.0
2016,11,19,8,30,0.0,7.0,4.9,14.0,7.0,6.14,0.0
2016,11,19,8,45,0.0,9.0,4.9,14.5,9.0,7.9,1.14
2016,11,19,9,0,0.0,11.0,4.9,15.0,11.0,9.67,2.64
2016,11,19,9,15,0.0,12.0,4.9,15.0,12.0,10.55,3.4
2016,11,19,9,30,0.0,13.0,4.9,15.0,13.0,11.44,4.14
2016,11,19,9,45,35.0,100.0,4.9,15.0,115.5,107.16,85.25
2016,11,19,10,0,70.0,187.0,4.9,15.0,218.0,211.28,171.89
2016,11,19,10,15,35.0,105.0,4.9,15.0,120.5,116.08,92.76
2016,11,19,10,30,0.0,23.0,4.9,15.0,23.0,20.27,11.59
2016,11,19,10,45,0.0,72.5,4.9,15.5,72.5,64.13,48.58
2016,11,19,11,0,0.0,122.0,4.9,16.0,122.0,109.68,86.41
2016,11,19,11,15,0.0,71.5,4.85,16.0,71.5,63.26,47.61
2016,11,19,11,30,0.0,21.0,4.8,16.0,21.0,18.52,10.0
2016,11,19,11,45,0.0,33.5,4.8,16.0,33.5,29.57,19.32
2016,11,19,12,0,0.0,46.0,4.8,16.0,46.0,40.63,28.63
2016,11,19,12,15,0.0,50.0,4.75,16.0,50.0,44.18,31.61
2016,11,19,12,30,0.0,54.0,4.7,16.0,54.0,47.72,34.6
2016,11,19,12,45,7.0,119.5,4.7,16.0,123.5,114.31,90.53
2016,11,19,13,0,14.0,185.0,4.7,16.0,193.0,188.98,152.36
2016,11,19,13,15,21.5,185.5,4.6,16.0,197.0,197.73,159.89
2016,11,19,13,30,29.0,186.0,4.5,16.0,201.0,222.0,180.2
2016,11,19,13,45,14.5,165.0,4.45,16.0,173.0,172.56,139.3
2016,11,19,14,0,0.0,144.0,4.4,16.0,145.0,138.27,110.6
2016,11,19,14,15,10.0,142.5,4.25,16.0,147.0,147.41,118.83
2016,11,19,14,30,20.0,141.0,4.1,16.0,149.0,157.03,127.38
2016,11,19,14,45,16.5,127.5,4.0,16.0,133.5,141.04,114.06
2016,11,19,15,0,13.0,114.0,3.9,16.0,118.0,125.23,100.79
2016,11,19,15,15,8.0,98.5,3.7,15.5,101.0,105.88,84.48
2016,11,19,15,30,3.0,83.0,3.5,15.0,84.0,86.75,68.11
2016,11,19,15,45,1.5,66.0,3.35,15.0,66.5,68.22,52.04
2016,11,19,16,0,0.0,49.0,3.2,15.0,49.0,49.35,35.56
2016,11,19,16,15,0.0,33.0,3.15,15.0,33.0,32.25,20.34
2016,11,19,16,30,0.0,17.0,3.1,15.0,17.0,14.98,1.97
2016,11,19,16,45,0.0,8.5,3.05,15.0,8.5,7.73,0.0
2016,11,19,17,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,11.5,1.55,13.0,11.5,10.46,0.0
2016,11,20,7,30,0.0,23.0,1.5,13.0,23.0,20.21,9.65
2016,11,20,7,45,0.0,40.0,1.5,13.5,40.0,34.31,24.0
2016,11,20,8,0,0.0,57.0,1.5,14.0,57.0,48.81,35.54
2016,11,20,8,15,4.0,74.0,1.55,14.0,75.0,64.29,48.9
2016,11,20,8,30,8.0,91.0,1.6,14.0,93.0,80.53,62.74
2016,11,20,8,45,12.5,106.0,1.65,14.5,110.0,95.87,75.56
2016,11,20,9,0,17.0,121.0,1.7,15.0,127.0,111.86,88.8
2016,11,20,9,15,21.5,134.5,1.7,15.0,142.5,127.15,101.53
2016,11,20,9,30,26.0,148.0,1.7,15.0,158.0,146.45,117.52
2016,11,20,9,45,145.0,165.0,1.7,15.0,228.0,223.38,180.18
2016,11,20,10,0,264.0,182.0,1.7,15.0,298.0,314.92,254.29
2016,11,20,10,15,141.0,181.0,1.7,15.0,243.5,255.49,206.67
2016,11,20,10,30,18.0,180.0,1.7,15.0,189.0,175.62,140.89
2016,11,20,10,45,87.0,205.0,1.7,15.0,249.5,253.85,205.63
2016,11,20,11,0,156.0,230.0,1.7,15.0,310.0,341.82,276.42
2016,11,20,11,15,221.5,228.5,1.6,15.0,344.5,394.65,318.58
2016,11,20,11,30,287.0,227.0,1.5,15.0,379.0,463.63,372.49
2016,11,20,11,45,202.0,234.0,1.45,15.0,341.5,405.12,325.56
2016,11,20,12,0,117.0,241.0,1.4,15.0,304.0,353.94,284.08
2016,11,20,12,15,58.5,157.0,1.25,15.0,188.5,202.29,163.22
2016,11,20,12,30,0.0,73.0,1.1,15.0,73.0,64.59,48.74
2016,11,20,12,45,0.0,103.0,1.0,15.0,103.0,92.31,72.1
2016,11,20,13,0,0.0,133.0,0.9,15.0,133.0,122.31,96.9
2016,11,20,13,15,220.5,150.0,0.85,15.0,254.5,373.04,305.04
2016,11,20,13,30,441.0,167.0,0.8,15.0,376.0,606.91,483.33
2016,11,20,13,45,442.5,156.5,0.8,15.0,356.5,597.75,474.84
2016,11,20,14,0,444.0,146.0,0.8,15.0,337.0,586.46,467.64
2016,11,20,14,15,439.0,134.5,0.8,15.0,311.5,566.3,453.71
2016,11,20,14,30,434.0,123.0,0.8,15.0,286.0,544.23,438.21
2016,11,20,14,45,568.0,92.5,0.8,15.0,282.5,617.0,494.23
2016,11,20,15,0,702.0,62.0,0.8,15.0,279.0,669.72,532.1
2016,11,20,15,15,659.5,57.5,0.75,15.0,238.5,614.47,489.98
2016,11,20,15,30,617.0,53.0,0.7,15.0,198.0,565.33,452.18
2016,11,20,15,45,553.0,47.0,0.65,15.0,157.0,493.28,395.24
2016,11,20,16,0,489.0,41.0,0.6,15.0,116.0,423.64,337.21
2016,11,20,16,15,377.0,32.0,0.6,14.5,78.0,322.59,248.97
2016,11,20,16,30,265.0,23.0,0.6,14.0,40.0,219.02,97.23
2016,11,20,16,45,132.5,11.5,0.65,14.0,20.0,85.23,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,12.5,2.25,12.0,27.5,11.37,0.0
2016,11,21,7,30,358.0,25.0,2.3,12.0,55.0,20.47,9.37
2016,11,21,7,45,457.0,32.5,2.4,12.5,94.5,25.98,16.82
2016,11,21,8,0,556.0,40.0,2.5,13.0,134.0,59.22,29.98
2016,11,21,8,15,614.0,45.0,2.55,13.0,176.0,105.71,58.12
2016,11,21,8,30,672.0,50.0,2.6,13.0,218.0,158.8,99.68
2016,11,21,8,45,709.5,54.0,2.65,13.5,257.5,212.66,146.86
2016,11,21,9,0,747.0,58.0,2.7,14.0,297.0,270.03,198.54
2016,11,21,9,15,773.0,60.5,2.7,14.0,333.0,325.24,249.21
2016,11,21,9,30,799.0,63.0,2.7,14.0,369.0,381.98,300.37
2016,11,21,9,45,805.0,68.0,2.7,14.0,398.0,433.76,346.57
2016,11,21,10,0,811.0,73.0,2.7,14.0,427.0,484.51,390.57
2016,11,21,10,15,824.5,74.5,2.7,14.0,452.0,534.29,432.58
2016,11,21,10,30,838.0,76.0,2.7,14.0,477.0,583.19,472.78
2016,11,21,10,45,847.0,77.0,2.7,14.5,495.0,627.56,507.61
2016,11,21,11,0,856.0,78.0,2.7,15.0,513.0,670.15,540.17
2016,11,21,11,15,861.0,78.5,2.65,15.0,523.5,707.34,568.12
2016,11,21,11,30,866.0,79.0,2.6,15.0,534.0,736.45,588.79
2016,11,21,11,45,868.5,79.0,2.55,15.0,537.5,765.4,609.31
2016,11,21,12,0,871.0,79.0,2.5,15.0,541.0,791.41,627.61
2016,11,21,12,15,869.5,78.5,2.5,15.0,536.5,810.5,641.28
2016,11,21,12,30,868.0,78.0,2.5,15.0,532.0,826.26,652.7
2016,11,21,12,45,865.0,77.0,2.5,15.5,520.5,836.75,659.26
2016,11,21,13,0,862.0,76.0,2.5,16.0,509.0,851.89,669.28
2016,11,21,13,15,853.0,74.5,2.5,16.0,490.0,849.85,668.38
2016,11,21,13,30,844.0,73.0,2.5,16.0,471.0,844.26,665.22
2016,11,21,13,45,829.0,72.0,2.5,16.0,444.5,830.66,656.44
2016,11,21,14,0,814.0,71.0,2.5,16.0,418.0,813.76,645.36
2016,11,21,14,15,794.5,69.0,2.5,15.5,386.5,788.63,629.41
2016,11,21,14,30,775.0,67.0,2.5,15.0,355.0,760.68,611.14
2016,11,21,14,45,744.5,64.0,2.5,15.0,317.5,719.85,581.7
2016,11,21,15,0,714.0,61.0,2.5,15.0,280.0,677.14,550.15
2016,11,21,15,15,671.0,57.0,2.45,14.5,239.5,621.96,508.69
2016,11,21,15,30,628.0,53.0,2.4,14.0,199.0,572.93,470.33
2016,11,21,15,45,558.5,47.0,2.35,14.0,157.0,496.72,407.88
2016,11,21,16,0,489.0,41.0,2.3,14.0,115.0,423.23,344.5
2016,11,21,16,15,374.5,32.0,2.3,13.5,77.5,320.72,251.51
2016,11,21,16,30,260.0,23.0,2.3,13.0,40.0,214.95,87.78
2016,11,21,16,45,130.0,11.5,2.35,13.0,20.0,83.75,0.0
2016,11,21,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,7,15,78.5,14.0,0.75,11.0,20.5,12.73,0.0
2016,11,22,7,30,157.0,28.0,0.7,11.0,41.0,21.95,9.86
2016,11,22,7,45,216.5,42.5,0.7,11.5,72.0,32.89,22.83
2016,11,22,8,0,276.0,57.0,0.7,12.0,103.0,57.58,36.21
2016,11,22,8,15,310.0,71.0,0.75,12.0,136.0,93.14,60.63
2016,11,22,8,30,344.0,85.0,0.8,12.0,169.0,132.82,92.29
2016,11,22,8,45,365.0,97.5,0.85,12.5,201.0,172.28,126.2
2016,11,22,9,0,386.0,110.0,0.9,13.0,233.0,213.99,162.64
2016,11,22,9,15,410.0,118.0,1.0,13.0,262.0,254.58,198.48
2016,11,22,9,30,434.0,126.0,1.1,13.0,291.0,297.24,235.71
2016,11,22,9,45,464.5,131.5,1.2,13.5,321.5,342.17,273.72
2016,11,22,10,0,495.0,137.0,1.3,14.0,352.0,389.29,312.74
2016,11,22,10,15,444.0,157.5,1.35,14.0,358.5,409.62,330.2
2016,11,22,10,30,393.0,178.0,1.4,14.0,365.0,424.4,342.58
2016,11,22,10,45,373.5,189.5,1.45,14.0,372.5,434.99,351.67
2016,11,22,11,0,354.0,201.0,1.5,14.0,380.0,452.12,365.35
2016,11,22,11,15,383.0,199.5,1.5,14.0,397.0,486.74,392.86
2016,11,22,11,30,412.0,198.0,1.5,14.0,414.0,534.5,429.65
2016,11,22,11,45,416.5,198.5,1.55,14.0,417.5,554.58,445.2
2016,11,22,12,0,421.0,199.0,1.6,14.0,421.0,573.29,459.88
2016,11,22,12,15,446.0,191.0,1.6,14.0,424.5,597.86,479.19
2016,11,22,12,30,471.0,183.0,1.6,14.0,428.0,621.36,497.58
2016,11,22,12,45,439.5,185.0,1.6,14.5,410.0,607.16,485.85
2016,11,22,13,0,408.0,187.0,1.6,15.0,392.0,590.32,472.48
2016,11,22,13,15,397.0,181.5,1.6,14.5,374.5,580.28,466.5
2016,11,22,13,30,386.0,176.0,1.6,14.0,357.0,551.51,446.67
2016,11,22,13,45,413.5,160.0,1.65,14.0,344.0,575.41,466.46
2016,11,22,14,0,441.0,144.0,1.7,14.0,331.0,580.08,471.66
2016,11,22,14,15,494.0,122.5,1.7,14.0,317.0,596.72,486.38
2016,11,22,14,30,547.0,101.0,1.7,14.0,303.0,616.49,502.02
2016,11,22,14,45,511.0,97.5,1.7,14.0,270.5,568.18,465.46
2016,11,22,15,0,475.0,94.0,1.7,14.0,238.0,526.79,433.92
2016,11,22,15,15,441.0,84.0,1.65,14.0,203.0,478.09,395.05
2016,11,22,15,30,407.0,74.0,1.6,14.0,168.0,429.64,355.11
2016,11,22,15,45,361.0,62.0,1.6,14.0,132.5,370.48,305.2
2016,11,22,16,0,315.0,50.0,1.6,14.0,97.0,313.45,255.05
2016,11,22,16,15,230.5,36.5,1.65,13.5,64.5,232.2,180.72
2016,11,22,16,30,146.0,23.0,1.7,13.0,32.0,144.67,50.99
2016,11,22,16,45,73.0,11.5,1.8,13.0,16.0,51.58,0.0
2016,11,22,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,23,7,15,80.5,16.0,2.0,12.0,22.0,14.55,0.0
2016,11,23,7,30,161.0,32.0,1.9,12.0,44.0,25.2,11.07
2016,11,23,7,45,267.0,44.5,1.85,12.5,80.5,34.63,24.05
2016,11,23,8,0,373.0,57.0,1.8,13.0,117.0,60.78,36.57
2016,11,23,8,15,443.0,65.5,1.85,13.0,157.5,103.17,63.33
2016,11,23,8,30,513.0,74.0,1.9,13.0,198.0,151.46,100.23
2016,11,23,8,45,310.5,103.0,2.0,13.0,182.0,162.39,120.15
2016,11,23,9,0,108.0,132.0,2.1,13.0,166.0,151.08,119.57
2016,11,23,9,15,121.5,145.0,2.15,13.0,187.5,175.95,141.0
2016,11,23,9,30,135.0,158.0,2.2,13.0,209.0,202.31,163.54
2016,11,23,9,45,437.5,126.0,2.25,13.5,310.5,323.99,261.65
2016,11,23,10,0,740.0,94.0,2.3,14.0,412.0,468.5,377.35
2016,11,23,10,15,755.0,96.0,2.3,14.0,437.0,516.91,417.36
2016,11,23,10,30,770.0,98.0,2.3,14.0,462.0,564.76,456.47
2016,11,23,10,45,782.5,99.0,2.3,14.0,480.0,607.33,490.69
2016,11,23,11,0,795.0,100.0,2.3,14.0,498.0,650.05,524.27
2016,11,23,11,15,800.5,100.5,2.3,14.0,509.0,685.78,551.96
2016,11,23,11,30,806.0,101.0,2.3,14.0,520.0,719.21,576.86
2016,11,23,11,45,809.5,100.5,2.3,14.0,523.5,747.55,597.26
2016,11,23,12,0,813.0,100.0,2.3,14.0,527.0,773.13,615.65
2016,11,23,12,15,810.5,100.0,2.35,14.0,522.5,791.52,629.24
2016,11,23,12,30,808.0,100.0,2.4,14.0,518.0,806.68,640.67
2016,11,23,12,45,802.5,98.5,2.5,14.0,506.0,814.31,647.18
2016,11,23,13,0,797.0,97.0,2.6,14.0,494.0,818.53,651.43
2016,11,23,13,15,787.0,95.5,2.65,14.0,475.0,815.5,650.21
2016,11,23,13,30,777.0,94.0,2.7,14.0,456.0,809.08,646.68
2016,11,23,13,45,765.5,91.0,2.8,14.0,431.0,801.89,643.01
2016,11,23,14,0,754.0,88.0,2.9,14.0,406.0,786.27,633.12
2016,11,23,14,15,732.5,85.0,2.85,14.0,374.5,759.22,613.8
2016,11,23,14,30,711.0,82.0,2.8,14.0,343.0,729.62,592.41
2016,11,23,14,45,683.0,77.5,2.8,14.0,307.0,690.48,563.66
2016,11,23,15,0,655.0,73.0,2.8,14.0,271.0,649.62,532.88
2016,11,23,15,15,608.5,67.5,2.6,13.5,231.0,591.78,488.01
2016,11,23,15,30,562.0,62.0,2.4,13.0,191.0,533.9,441.6
2016,11,23,15,45,494.0,54.0,2.25,13.0,150.0,458.15,378.41
2016,11,23,16,0,426.0,46.0,2.1,13.0,109.0,384.92,314.11
2016,11,23,16,15,309.0,35.0,2.05,12.5,72.5,280.81,219.19
2016,11,23,16,30,192.0,24.0,2.0,12.0,36.0,173.88,54.63
2016,11,23,16,45,96.0,12.0,2.0,12.0,18.0,64.96,0.0
2016,11,23,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,7,15,104.0,14.5,1.35,9.0,22.0,13.19,0.0
2016,11,24,7,30,208.0,29.0,1.4,9.0,44.0,22.89,8.62
2016,11,24,7,45,319.5,40.0,1.5,9.0,82.0,33.04,22.94
2016,11,24,8,0,431.0,51.0,1.6,9.0,120.0,59.11,34.71
2016,11,24,8,15,499.5,59.0,1.55,9.0,161.0,101.81,60.86
2016,11,24,8,30,568.0,67.0,1.5,9.0,202.0,152.58,100.08
2016,11,24,8,45,619.0,71.5,1.5,9.5,243.0,204.02,144.28
2016,11,24,9,0,670.0,76.0,1.5,10.0,284.0,260.69,194.47
2016,11,24,9,15,700.5,79.5,1.45,10.5,320.0,314.51,242.95
2016,11,24,9,30,731.0,83.0,1.4,11.0,356.0,370.53,292.3
2016,11,24,9,45,755.0,85.5,1.4,11.5,388.0,424.58,338.95
2016,11,24,10,0,779.0,88.0,1.4,12.0,420.0,478.98,384.45
2016,11,24,10,15,793.5,90.0,1.3,12.0,445.0,528.46,424.98
2016,11,24,10,30,808.0,92.0,1.2,12.0,470.0,577.25,463.59
2016,11,24,10,45,819.0,92.5,1.1,12.5,488.5,621.32,496.5
2016,11,24,11,0,830.0,93.0,1.0,13.0,507.0,663.83,527.06
2016,11,24,11,15,835.5,94.0,0.85,13.0,518.0,701.27,553.2
2016,11,24,11,30,841.0,95.0,0.7,13.0,529.0,736.32,575.7
2016,11,24,11,45,845.0,94.0,0.6,13.0,532.5,765.43,593.89
2016,11,24,12,0,849.0,93.0,0.5,13.0,536.0,791.68,609.88
2016,11,24,12,15,847.0,93.0,0.4,13.0,531.5,811.25,621.15
2016,11,24,12,30,845.0,93.0,0.3,13.0,527.0,827.5,630.24
2016,11,24,12,45,827.5,85.5,0.25,13.5,503.0,818.4,622.13
2016,11,24,13,0,810.0,78.0,0.2,14.0,479.0,805.17,611.85
2016,11,24,13,15,813.0,83.0,0.2,14.0,472.0,821.45,623.69
2016,11,24,13,30,816.0,88.0,0.2,14.0,465.0,834.26,632.79
2016,11,24,13,45,692.0,102.0,0.25,14.0,409.5,751.28,577.67
2016,11,24,14,0,568.0,116.0,0.3,14.0,354.0,659.85,516.27
2016,11,24,14,15,634.5,92.5,0.35,14.0,339.5,684.71,536.83
2016,11,24,14,30,701.0,69.0,0.4,14.0,325.0,698.11,547.46
2016,11,24,14,45,644.0,74.5,0.45,14.0,290.5,653.81,516.73
2016,11,24,15,0,587.0,80.0,0.5,14.0,256.0,603.2,481.16
2016,11,24,15,15,543.5,73.5,0.55,13.5,218.0,548.0,441.59
2016,11,24,15,30,500.0,67.0,0.6,13.0,180.0,492.67,399.98
2016,11,24,15,45,438.0,57.5,0.7,13.0,141.5,421.33,342.67
2016,11,24,16,0,376.0,48.0,0.8,13.0,103.0,352.25,284.17
2016,11,24,16,15,274.5,35.5,0.9,12.5,68.0,258.68,199.55
2016,11,24,16,30,173.0,23.0,1.0,12.0,33.0,160.18,42.2
2016,11,24,16,45,86.5,11.5,1.15,12.0,16.5,59.13,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.5,2.0,11.0,10.5,9.55,0.0
2016,11,25,7,30,0.0,21.0,2.0,11.0,21.0,18.33,4.6
2016,11,25,7,45,13.0,38.5,2.0,11.5,40.5,32.31,21.91
2016,11,25,8,0,26.0,56.0,2.0,12.0,60.0,47.95,34.26
2016,11,25,8,15,37.0,73.5,2.0,12.0,81.5,66.56,49.66
2016,11,25,8,30,48.0,91.0,2.0,12.0,103.0,86.91,66.75
2016,11,25,8,45,55.5,107.5,2.0,12.0,123.5,107.27,84.2
2016,11,25,9,0,63.0,124.0,2.0,12.0,144.0,128.75,102.66
2016,11,25,9,15,70.0,138.5,2.0,12.0,162.5,149.3,120.3
2016,11,25,9,30,77.0,153.0,2.0,12.0,181.0,170.75,138.61
2016,11,25,9,45,80.5,166.5,2.0,12.5,198.5,190.62,155.19
2016,11,25,10,0,84.0,180.0,2.0,13.0,216.0,210.97,171.93
2016,11,25,10,15,56.5,181.0,2.0,13.0,206.0,202.6,165.03
2016,11,25,10,30,29.0,182.0,2.0,13.0,196.0,191.46,155.59
2016,11,25,10,45,110.0,201.0,2.05,13.5,255.5,272.83,222.9
2016,11,25,11,0,191.0,220.0,2.1,14.0,315.0,353.16,287.9
2016,11,25,11,15,122.0,218.0,2.1,14.0,279.5,312.58,254.19
2016,11,25,11,30,53.0,216.0,2.1,14.0,244.0,254.97,206.65
2016,11,25,11,45,131.5,224.0,2.15,14.0,292.5,339.28,276.47
2016,11,25,12,0,210.0,232.0,2.2,14.0,341.0,416.15,338.81
2016,11,25,12,15,120.5,217.5,2.15,14.0,280.0,334.72,272.27
2016,11,25,12,30,31.0,203.0,2.1,14.0,219.0,234.37,189.63
2016,11,25,12,45,181.0,201.0,2.1,14.0,290.5,375.37,307.83
2016,11,25,13,0,331.0,199.0,2.1,14.0,362.0,521.32,424.69
2016,11,25,13,15,234.0,200.5,2.1,14.0,314.0,445.9,363.51
2016,11,25,13,30,137.0,202.0,2.1,14.0,266.0,352.68,288.44
2016,11,25,13,45,96.5,187.0,2.1,14.0,230.5,286.5,235.28
2016,11,25,14,0,56.0,172.0,2.1,14.0,195.0,235.9,193.46
2016,11,25,14,15,75.0,161.5,2.1,14.0,190.0,242.06,199.7
2016,11,25,14,30,94.0,151.0,2.1,14.0,185.0,247.85,205.36
2016,11,25,14,45,88.0,136.5,2.1,14.0,165.5,226.91,188.17
2016,11,25,15,0,82.0,122.0,2.1,14.0,146.0,206.02,170.83
2016,11,25,15,15,73.0,105.0,2.0,14.0,124.0,179.07,147.99
2016,11,25,15,30,64.0,88.0,1.9,14.0,102.0,152.24,124.86
2016,11,25,15,45,53.0,70.0,1.85,14.0,80.0,122.36,98.75
2016,11,25,16,0,42.0,52.0,1.8,14.0,58.0,92.34,72.14
2016,11,25,16,15,21.0,35.0,1.8,13.5,38.0,57.14,40.07
2016,11,25,16,30,0.0,18.0,1.8,13.0,18.0,16.41,0.0
2016,11,25,16,45,0.0,9.0,1.85,13.0,9.0,8.19,0.0
2016,11,25,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.95,12.0,6.5,5.91,0.0
2016,11,26,7,30,0.0,13.0,2.9,12.0,13.0,11.43,0.0
2016,11,26,7,45,0.0,26.5,2.85,12.0,26.5,23.37,14.13
2016,11,26,8,0,0.0,40.0,2.8,12.0,40.0,34.96,23.86
2016,11,26,8,15,0.0,54.5,2.75,12.0,54.5,47.59,35.05
2016,11,26,8,30,0.0,69.0,2.7,12.0,69.0,60.45,46.36
2016,11,26,8,45,0.0,83.5,2.65,12.0,83.5,73.51,57.71
2016,11,26,9,0,0.0,98.0,2.6,12.0,98.0,86.75,69.09
2016,11,26,9,15,0.0,111.5,2.7,12.0,111.5,99.27,79.72
2016,11,26,9,30,0.0,125.0,2.8,12.0,125.0,111.95,90.39
2016,11,26,9,45,29.5,149.5,2.95,12.0,162.0,151.99,123.88
2016,11,26,10,0,59.0,174.0,3.1,12.0,199.0,192.89,158.07
2016,11,26,10,15,40.0,174.5,3.3,12.0,192.0,187.28,153.35
2016,11,26,10,30,21.0,175.0,3.5,12.0,185.0,172.83,141.11
2016,11,26,10,45,10.5,91.5,3.7,12.0,96.5,87.74,69.53
2016,11,26,11,0,0.0,8.0,3.9,12.0,8.0,7.04,0.4
2016,11,26,11,15,0.0,9.0,4.0,12.0,9.0,7.93,1.16
2016,11,26,11,30,0.0,10.0,4.1,12.0,10.0,8.81,1.92
2016,11,26,11,45,3.0,93.0,4.2,12.5,94.5,84.92,66.84
2016,11,26,12,0,6.0,176.0,4.3,13.0,179.0,169.21,137.23
2016,11,26,12,15,375.5,144.5,4.3,13.0,335.5,485.04,404.43
2016,11,26,12,30,745.0,113.0,4.3,13.0,492.0,769.9,628.5
2016,11,26,12,45,603.5,142.5,4.3,13.0,445.0,698.57,572.7
2016,11,26,13,0,462.0,172.0,4.3,13.0,398.0,615.96,507.18
2016,11,26,13,15,231.0,126.0,4.15,13.0,239.0,350.71,293.6
2016,11,26,13,30,0.0,80.0,4.0,13.0,80.0,70.79,54.68
2016,11,26,13,45,89.5,128.5,3.9,13.0,166.0,221.78,185.24
2016,11,26,14,0,179.0,177.0,3.8,13.0,252.0,363.37,303.6
2016,11,26,14,15,315.5,146.0,3.7,13.0,265.0,455.98,382.05
2016,11,26,14,30,452.0,115.0,3.6,13.0,278.0,545.83,456.53
2016,11,26,14,45,397.0,114.0,3.55,13.0,246.5,494.71,414.45
2016,11,26,15,0,342.0,113.0,3.5,13.0,215.0,444.03,372.6
2016,11,26,15,15,308.0,100.0,3.5,12.5,182.0,380.87,321.35
2016,11,26,15,30,274.0,87.0,3.5,12.0,149.0,333.79,281.54
2016,11,26,15,45,216.0,72.5,3.5,12.0,115.0,268.57,224.56
2016,11,26,16,0,158.0,58.0,3.5,12.0,81.0,206.89,169.37
2016,11,26,16,15,92.5,40.0,3.6,12.0,52.5,137.47,104.56
2016,11,26,16,30,27.0,22.0,3.7,12.0,24.0,50.6,4.73
2016,11,26,16,45,13.5,11.0,3.8,12.0,12.0,17.59,0.0
2016,11,26,17,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,7,15,80.5,13.0,3.1,11.0,18.5,11.82,0.0
2016,11,27,7,30,161.0,26.0,3.1,11.0,37.0,20.54,2.49
2016,11,27,7,45,293.0,36.5,3.15,11.5,73.5,30.15,19.72
2016,11,27,8,0,425.0,47.0,3.2,12.0,110.0,52.66,30.15
2016,11,27,8,15,496.5,54.0,3.3,12.0,150.5,93.85,53.95
2016,11,27,8,30,568.0,61.0,3.4,12.0,191.0,143.41,91.29
2016,11,27,8,45,623.5,64.5,3.55,12.5,231.5,194.34,134.56
2016,11,27,9,0,679.0,68.0,3.7,13.0,272.0,250.94,184.69
2016,11,27,9,15,637.5,79.0,3.65,13.0,289.5,289.09,222.98
2016,11,27,9,30,596.0,90.0,3.6,13.0,307.0,321.87,255.55
2016,11,27,9,45,547.5,110.0,3.6,13.0,322.5,355.06,286.97
2016,11,27,10,0,499.0,130.0,3.6,13.0,338.0,378.68,309.16
2016,11,27,10,15,599.5,113.0,3.5,13.0,378.0,445.89,365.55
2016,11,27,10,30,700.0,96.0,3.4,13.0,418.0,515.69,423.28
2016,11,27,10,45,771.0,88.5,3.3,13.5,456.0,582.05,476.23
2016,11,27,11,0,842.0,81.0,3.2,14.0,494.0,652.84,531.26
2016,11,27,11,15,847.0,81.5,3.1,14.0,504.5,689.64,559.75
2016,11,27,11,30,852.0,82.0,3.0,14.0,515.0,724.0,584.73
2016,11,27,11,45,852.5,82.5,2.9,14.0,518.0,752.39,604.9
2016,11,27,12,0,853.0,83.0,2.8,14.0,521.0,777.78,622.78
2016,11,27,12,15,850.0,83.0,2.7,14.0,516.5,796.67,635.86
2016,11,27,12,30,847.0,83.0,2.6,14.0,512.0,812.22,646.57
2016,11,27,12,45,712.0,111.5,2.55,14.0,466.5,752.89,603.06
2016,11,27,13,0,577.0,140.0,2.5,14.0,421.0,681.4,550.57
2016,11,27,13,15,461.0,159.0,2.4,14.0,378.0,605.28,491.72
2016,11,27,13,30,345.0,178.0,2.3,14.0,335.0,516.44,422.02
2016,11,27,13,45,468.0,143.5,2.25,14.0,344.0,599.07,489.41
2016,11,27,14,0,591.0,109.0,2.2,14.0,353.0,668.82,543.38
2016,11,27,14,15,413.5,126.5,2.15,14.0,290.5,530.77,436.07
2016,11,27,14,30,236.0,144.0,2.1,14.0,228.0,387.21,320.46
2016,11,27,14,45,218.0,131.5,2.1,14.0,203.0,355.99,296.1
2016,11,27,15,0,200.0,119.0,2.1,14.0,178.0,324.68,270.53
2016,11,27,15,15,184.0,103.0,2.05,13.5,151.0,289.84,241.99
2016,11,27,15,30,168.0,87.0,2.0,13.0,124.0,255.06,212.65
2016,11,27,15,45,143.0,70.0,1.95,13.0,97.0,212.43,175.42
2016,11,27,16,0,118.0,53.0,1.9,13.0,70.0,170.61,137.94
2016,11,27,16,15,69.5,36.5,1.95,12.5,46.0,103.17,76.84
2016,11,27,16,30,21.0,20.0,2.0,12.0,22.0,35.75,0.05
2016,11,27,16,45,10.5,10.0,2.05,12.0,11.0,15.0,0.0
2016,11,27,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,7,15,28.0,12.0,3.9,12.0,13.5,10.91,0.0
2016,11,28,7,30,56.0,24.0,4.0,12.0,27.0,19.37,0.0
2016,11,28,7,45,123.5,40.0,4.15,12.0,55.5,31.75,20.79
2016,11,28,8,0,191.0,56.0,4.3,12.0,84.0,50.98,33.54
2016,11,28,8,15,232.5,71.0,4.3,12.0,116.0,81.76,54.52
2016,11,28,8,30,274.0,86.0,4.3,12.0,148.0,117.56,82.57
2016,11,28,8,45,306.0,98.5,4.35,12.5,180.0,154.08,113.51
2016,11,28,9,0,338.0,111.0,4.4,13.0,212.0,197.15,150.98
2016,11,28,9,15,376.0,116.0,4.35,13.0,241.0,236.41,185.79
2016,11,28,9,30,414.0,121.0,4.3,13.0,270.0,279.2,223.66
2016,11,28,9,45,567.0,100.0,4.3,13.0,323.5,352.36,285.37
2016,11,28,10,0,720.0,79.0,4.3,13.0,377.0,434.62,354.86
2016,11,28,10,15,705.0,88.5,4.2,13.0,395.0,474.2,389.37
2016,11,28,10,30,690.0,98.0,4.1,13.0,413.0,510.58,420.31
2016,11,28,10,45,671.0,108.0,4.05,13.5,424.5,542.02,445.74
2016,11,28,11,0,652.0,118.0,4.0,14.0,436.0,570.04,467.72
2016,11,28,11,15,689.0,121.5,3.9,14.0,464.0,626.17,512.2
2016,11,28,11,30,726.0,125.0,3.8,14.0,492.0,682.64,556.0
2016,11,28,11,45,686.0,126.5,3.7,14.0,475.0,679.07,553.04
2016,11,28,12,0,646.0,128.0,3.6,14.0,458.0,670.77,546.67
2016,11,28,12,15,690.5,124.5,3.5,14.0,475.0,719.94,583.97
2016,11,28,12,30,735.0,121.0,3.4,14.0,492.0,768.15,619.52
2016,11,28,12,45,717.0,123.5,3.3,14.5,478.5,769.75,619.06
2016,11,28,13,0,699.0,126.0,3.2,15.0,465.0,767.9,616.5
2016,11,28,13,15,686.5,124.0,3.15,15.0,446.5,762.33,612.73
2016,11,28,13,30,674.0,122.0,3.1,15.0,428.0,753.66,606.78
2016,11,28,13,45,666.0,116.0,3.05,15.0,404.0,741.31,598.19
2016,11,28,14,0,658.0,110.0,3.0,15.0,380.0,726.07,587.45
2016,11,28,14,15,542.0,114.0,2.9,14.5,325.0,622.47,510.22
2016,11,28,14,30,426.0,118.0,2.8,14.0,270.0,527.18,436.65
2016,11,28,14,45,389.0,114.0,2.75,14.0,241.5,487.5,405.35
2016,11,28,15,0,352.0,110.0,2.7,14.0,213.0,447.66,372.89
2016,11,28,15,15,319.0,97.0,2.5,13.5,180.0,399.7,333.75
2016,11,28,15,30,286.0,84.0,2.3,13.0,147.0,352.22,293.87
2016,11,28,15,45,254.0,68.5,2.15,13.0,115.5,303.0,250.98
2016,11,28,16,0,222.0,53.0,2.0,13.0,84.0,255.06,207.61
2016,11,28,16,15,143.5,37.5,2.05,12.5,55.0,165.51,125.83
2016,11,28,16,30,65.0,22.0,2.1,12.0,26.0,81.95,3.83
2016,11,28,16,45,32.5,11.0,2.2,12.0,13.0,28.27,0.0
2016,11,28,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
