Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,29,7,15,176.5,9.5,2.4,10.0,19.5,8.64,0.0
2016,11,29,7,30,353.0,19.0,2.4,10.0,39.0,17.14,0.0
2016,11,29,7,45,463.5,26.0,2.4,10.5,77.0,22.86,13.35
2016,11,29,8,0,574.0,33.0,2.4,11.0,115.0,44.24,21.44
2016,11,29,8,15,636.0,38.0,2.45,11.0,156.5,90.88,46.35
2016,11,29,8,30,698.0,43.0,2.5,11.0,198.0,144.53,86.58
2016,11,29,8,45,736.5,46.0,2.6,11.5,238.0,198.11,133.08
2016,11,29,9,0,775.0,49.0,2.7,12.0,278.0,255.26,184.95
2016,11,29,9,15,801.0,51.5,2.65,12.0,314.0,311.28,237.01
2016,11,29,9,30,827.0,54.0,2.6,12.0,350.0,368.21,289.2
2016,11,29,9,45,844.0,56.0,2.55,12.5,381.0,421.97,337.17
2016,11,29,10,0,861.0,58.0,2.5,13.0,412.0,475.67,383.52
2016,11,29,10,15,873.0,59.0,2.35,13.0,437.0,525.31,425.64
2016,11,29,10,30,885.0,60.0,2.2,13.0,462.0,573.84,465.48
2016,11,29,10,45,891.0,61.5,2.1,13.5,480.0,617.94,499.92
2016,11,29,11,0,897.0,63.0,2.0,14.0,498.0,659.98,531.63
2016,11,29,11,15,901.5,63.5,1.9,14.0,509.0,697.54,559.4
2016,11,29,11,30,906.0,64.0,1.8,14.0,520.0,732.52,583.64
2016,11,29,11,45,905.5,65.0,1.7,14.0,523.0,761.62,603.33
2016,11,29,12,0,905.0,66.0,1.6,14.0,526.0,787.56,620.61
2016,11,29,12,15,903.5,66.0,1.55,14.0,522.5,808.23,634.56
2016,11,29,12,30,902.0,66.0,1.5,14.0,519.0,825.5,646.18
2016,11,29,12,45,888.0,68.5,1.5,14.0,506.0,832.14,651.01
2016,11,29,13,0,874.0,71.0,1.5,14.0,493.0,835.09,653.51
2016,11,29,13,15,865.5,70.0,1.5,14.0,474.5,834.61,653.77
2016,11,29,13,30,857.0,69.0,1.5,14.0,456.0,838.86,657.52
2016,11,29,13,45,844.0,67.5,1.5,14.0,431.0,827.08,649.99
2016,11,29,14,0,831.0,66.0,1.5,14.0,406.0,811.96,640.28
2016,11,29,14,15,811.5,63.5,1.45,14.0,374.5,786.88,622.83
2016,11,29,14,30,792.0,61.0,1.4,14.0,343.0,758.95,603.19
2016,11,29,14,45,763.5,58.5,1.35,14.0,307.0,721.12,575.95
2016,11,29,15,0,735.0,56.0,1.3,14.0,271.0,681.29,546.58
2016,11,29,15,15,692.5,52.0,1.25,13.5,231.0,627.11,506.4
2016,11,29,15,30,650.0,48.0,1.2,13.0,191.0,572.34,464.09
2016,11,29,15,45,582.0,42.5,1.2,13.0,150.0,497.49,403.74
2016,11,29,16,0,514.0,37.0,1.2,13.0,109.0,433.02,347.9
2016,11,29,16,15,396.0,28.0,1.15,12.5,71.5,328.77,249.43
2016,11,29,16,30,278.0,19.0,1.1,12.0,34.0,216.96,10.41
2016,11,29,16,45,139.0,9.5,1.1,12.0,17.0,86.76,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,1.5,1.15,11.0,1.5,1.36,0.0
2016,11,30,7,30,0.0,3.0,1.1,11.0,3.0,2.63,0.0
2016,11,30,7,45,0.0,7.0,1.05,11.5,7.0,6.14,0.0
2016,11,30,8,0,0.0,11.0,1.0,12.0,11.0,9.65,2.48
2016,11,30,8,15,0.0,15.5,1.1,12.0,15.5,13.62,6.02
2016,11,30,8,30,0.0,20.0,1.2,12.0,20.0,17.58,9.55
2016,11,30,8,45,0.0,24.0,1.35,12.0,24.0,21.11,12.67
2016,11,30,9,0,0.0,28.0,1.5,12.0,28.0,24.65,15.76
2016,11,30,9,15,0.0,32.0,1.6,12.0,32.0,28.18,18.83
2016,11,30,9,30,0.0,36.0,1.7,12.0,36.0,31.73,21.87
2016,11,30,9,45,0.0,47.0,1.8,12.0,47.0,41.47,30.24
2016,11,30,10,0,0.0,58.0,1.9,12.0,58.0,51.23,38.56
2016,11,30,10,15,0.0,84.5,1.9,12.0,84.5,74.94,58.74
2016,11,30,10,30,0.0,111.0,1.9,12.0,111.0,99.52,79.44
2016,11,30,10,45,91.0,162.0,1.95,12.5,206.0,219.39,180.41
2016,11,30,11,0,182.0,213.0,2.0,13.0,301.0,338.35,277.3
2016,11,30,11,15,125.5,214.0,2.05,13.0,275.5,309.98,253.3
2016,11,30,11,30,69.0,215.0,2.1,13.0,250.0,265.7,216.69
2016,11,30,11,45,197.0,211.5,2.2,13.0,311.5,373.26,306.49
2016,11,30,12,0,325.0,208.0,2.3,13.0,373.0,489.37,400.25
2016,11,30,12,15,417.0,186.5,2.4,13.0,396.0,562.71,458.82
2016,11,30,12,30,509.0,165.0,2.5,13.0,419.0,624.66,508.59
2016,11,30,12,45,611.5,132.5,2.6,13.0,431.0,689.77,560.27
2016,11,30,13,0,714.0,100.0,2.7,13.0,443.0,747.27,603.8
2016,11,30,13,15,709.0,96.5,2.65,13.0,426.5,746.27,602.86
2016,11,30,13,30,704.0,93.0,2.6,13.0,410.0,742.26,600.27
2016,11,30,13,45,687.5,90.5,2.6,13.0,386.0,726.79,589.51
2016,11,30,14,0,671.0,88.0,2.6,13.0,362.0,708.56,576.73
2016,11,30,14,15,702.5,80.5,2.5,13.0,347.5,721.5,586.81
2016,11,30,14,30,734.0,73.0,2.4,13.0,333.0,725.22,589.53
2016,11,30,14,45,702.0,69.5,2.35,13.0,297.0,690.19,563.22
2016,11,30,15,0,670.0,66.0,2.3,13.0,261.0,647.96,531.03
2016,11,30,15,15,623.0,61.5,2.15,12.5,222.0,591.65,487.37
2016,11,30,15,30,576.0,57.0,2.0,12.0,183.0,535.25,442.07
2016,11,30,15,45,500.5,50.0,1.95,12.0,142.5,455.92,376.24
2016,11,30,16,0,425.0,43.0,1.9,12.0,102.0,379.44,308.99
2016,11,30,16,15,303.5,32.5,1.9,11.5,66.5,274.05,209.55
2016,11,30,16,30,182.0,22.0,1.9,11.0,31.0,162.25,0.61
2016,11,30,16,45,91.0,11.0,1.9,11.0,15.5,61.15,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,7,15,144.5,9.0,2.15,9.0,16.5,8.19,0.0
2016,12,1,7,30,289.0,18.0,2.1,9.0,33.0,14.88,0.0
2016,12,1,7,45,413.0,26.5,2.1,9.5,70.5,23.48,13.48
2016,12,1,8,0,537.0,35.0,2.1,10.0,108.0,42.93,22.32
2016,12,1,8,15,604.5,40.5,2.3,10.5,149.5,87.92,45.62
2016,12,1,8,30,672.0,46.0,2.5,11.0,191.0,140.68,84.38
2016,12,1,8,45,716.0,49.5,2.75,11.5,231.5,194.18,130.26
2016,12,1,9,0,760.0,53.0,3.0,12.0,272.0,251.95,182.3
2016,12,1,9,15,788.5,55.5,3.1,12.0,309.0,307.77,234.24
2016,12,1,9,30,817.0,58.0,3.2,12.0,346.0,365.42,287.27
2016,12,1,9,45,830.5,61.5,3.3,12.5,376.5,419.37,335.92
2016,12,1,10,0,844.0,65.0,3.4,13.0,407.0,473.01,382.9
2016,12,1,10,15,857.5,66.5,3.45,13.0,432.5,523.9,427.01
2016,12,1,10,30,871.0,68.0,3.5,13.0,458.0,571.05,467.14
2016,12,1,10,45,879.5,69.5,3.55,13.0,477.0,616.22,504.73
2016,12,1,11,0,888.0,71.0,3.6,13.0,496.0,659.58,540.09
2016,12,1,11,15,893.0,71.5,3.55,13.0,507.0,697.35,570.04
2016,12,1,11,30,898.0,72.0,3.5,13.0,518.0,732.61,596.02
2016,12,1,11,45,900.0,72.0,3.5,13.5,522.0,762.37,616.8
2016,12,1,12,0,902.0,72.0,3.5,14.0,526.0,789.1,635.27
2016,12,1,12,15,900.0,72.0,3.45,14.0,522.5,809.54,650.0
2016,12,1,12,30,898.0,72.0,3.4,14.0,519.0,826.58,662.33
2016,12,1,12,45,890.5,72.0,3.35,14.0,507.0,835.65,668.92
2016,12,1,13,0,883.0,72.0,3.3,14.0,495.0,841.12,673.07
2016,12,1,13,15,873.5,71.0,3.25,14.0,476.0,840.08,672.6
2016,12,1,13,30,864.0,70.0,3.2,14.0,457.0,843.68,675.7
2016,12,1,13,45,847.0,69.0,3.2,14.5,431.0,829.37,664.79
2016,12,1,14,0,830.0,68.0,3.2,15.0,405.0,811.72,651.59
2016,12,1,14,15,809.0,66.0,3.1,14.5,373.5,786.27,634.4
2016,12,1,14,30,788.0,64.0,3.0,14.0,342.0,757.99,614.83
2016,12,1,14,45,757.0,61.0,2.9,14.0,305.0,717.74,584.67
2016,12,1,15,0,726.0,58.0,2.8,14.0,268.0,675.56,552.36
2016,12,1,15,15,681.5,54.0,2.65,13.5,228.0,620.19,509.58
2016,12,1,15,30,637.0,50.0,2.5,13.0,188.0,564.23,464.72
2016,12,1,15,45,566.0,44.0,2.45,13.0,147.0,494.72,406.67
2016,12,1,16,0,495.0,38.0,2.4,13.0,106.0,421.21,341.99
2016,12,1,16,15,373.0,29.0,2.45,12.5,69.5,315.2,240.17
2016,12,1,16,30,251.0,20.0,2.5,12.0,33.0,201.05,0.0
2016,12,1,16,45,125.5,10.0,2.65,12.0,16.5,79.65,0.0
2016,12,1,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,7,15,152.0,8.5,3.15,9.0,16.0,7.73,0.0
2016,12,2,7,30,304.0,17.0,3.2,9.0,32.0,15.32,0.0
2016,12,2,7,45,422.0,25.5,3.25,9.5,69.0,22.59,12.47
2016,12,2,8,0,540.0,34.0,3.3,10.0,106.0,40.89,21.19
2016,12,2,8,15,607.5,39.0,3.4,10.0,147.0,85.42,43.72
2016,12,2,8,30,675.0,44.0,3.5,10.0,188.0,137.68,82.07
2016,12,2,8,45,717.0,47.5,3.65,10.5,228.0,190.82,127.86
2016,12,2,9,0,759.0,51.0,3.8,11.0,268.0,247.98,179.76
2016,12,2,9,15,786.5,53.5,3.9,11.5,304.5,303.32,231.29
2016,12,2,9,30,814.0,56.0,4.0,12.0,341.0,360.39,283.72
2016,12,2,9,45,808.0,58.5,4.1,12.5,362.5,404.93,325.38
2016,12,2,10,0,802.0,61.0,4.2,13.0,384.0,447.21,363.82
2016,12,2,10,15,834.0,64.0,4.1,13.0,418.0,507.16,415.14
2016,12,2,10,30,866.0,67.0,4.0,13.0,452.0,565.24,463.78
2016,12,2,10,45,874.0,68.0,3.95,13.5,470.5,609.33,499.56
2016,12,2,11,0,882.0,69.0,3.9,14.0,489.0,651.56,532.95
2016,12,2,11,15,887.0,69.5,3.85,14.0,500.0,689.12,562.88
2016,12,2,11,30,892.0,70.0,3.8,14.0,511.0,724.19,588.8
2016,12,2,11,45,894.0,70.0,3.75,14.0,515.0,753.78,610.47
2016,12,2,12,0,896.0,70.0,3.7,14.0,519.0,780.38,629.87
2016,12,2,12,15,893.5,69.5,3.7,14.0,515.0,799.7,644.12
2016,12,2,12,30,891.0,69.0,3.7,14.0,511.0,815.62,655.98
2016,12,2,12,45,882.0,70.0,3.7,14.5,499.0,824.65,661.66
2016,12,2,13,0,873.0,71.0,3.7,15.0,487.0,830.12,664.88
2016,12,2,13,15,863.5,70.0,3.65,15.0,468.5,829.08,664.44
2016,12,2,13,30,854.0,69.0,3.6,15.0,450.0,832.71,667.6
2016,12,2,13,45,836.5,68.0,3.6,15.0,424.0,818.09,657.62
2016,12,2,14,0,819.0,67.0,3.6,15.0,398.0,800.18,645.32
2016,12,2,14,15,626.5,90.5,3.45,15.0,332.0,669.27,546.92
2016,12,2,14,30,434.0,114.0,3.3,15.0,266.0,527.15,436.38
2016,12,2,14,45,411.0,105.5,3.15,15.0,237.5,493.17,409.89
2016,12,2,15,0,388.0,97.0,3.0,15.0,209.0,458.4,381.58
2016,12,2,15,15,506.5,73.0,2.8,14.5,197.0,515.43,428.0
2016,12,2,15,30,625.0,49.0,2.6,14.0,185.0,553.95,456.03
2016,12,2,15,45,554.0,43.0,2.45,13.5,144.5,484.68,398.03
2016,12,2,16,0,483.0,37.0,2.3,13.0,104.0,411.76,334.26
2016,12,2,16,15,362.5,28.0,2.3,12.5,68.0,307.31,233.58
2016,12,2,16,30,242.0,19.0,2.3,12.0,32.0,194.57,0.0
2016,12,2,16,45,121.0,9.5,2.35,12.0,16.0,76.69,0.0
2016,12,2,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,7,15,111.5,8.5,1.35,10.0,13.5,7.73,0.0
2016,12,3,7,30,223.0,17.0,1.3,10.0,27.0,14.05,0.0
2016,12,3,7,45,345.0,26.5,1.3,10.5,62.0,21.59,11.34
2016,12,3,8,0,467.0,36.0,1.3,11.0,97.0,37.95,20.29
2016,12,3,8,15,537.5,42.0,1.35,11.0,136.5,79.58,41.52
2016,12,3,8,30,608.0,48.0,1.4,11.0,176.0,130.84,78.76
2016,12,3,8,45,658.5,51.0,1.45,11.5,215.5,181.21,121.04
2016,12,3,9,0,709.0,54.0,1.5,12.0,255.0,236.66,170.05
2016,12,3,9,15,738.5,57.0,1.55,12.0,290.5,290.35,219.32
2016,12,3,9,30,768.0,60.0,1.6,12.0,326.0,346.08,269.87
2016,12,3,9,45,717.5,73.5,1.65,12.5,340.0,381.32,303.39
2016,12,3,10,0,667.0,87.0,1.7,13.0,354.0,410.55,330.4
2016,12,3,10,15,676.5,91.0,1.65,13.0,376.5,454.35,367.67
2016,12,3,10,30,686.0,95.0,1.6,13.0,399.0,497.42,403.19
2016,12,3,10,45,766.0,83.5,1.6,13.5,436.0,563.42,455.32
2016,12,3,11,0,846.0,72.0,1.6,14.0,473.0,634.24,509.62
2016,12,3,11,15,852.0,72.5,1.6,14.0,484.5,671.84,538.4
2016,12,3,11,30,858.0,73.0,1.6,14.0,496.0,701.86,560.21
2016,12,3,11,45,858.0,74.0,1.65,14.5,499.5,730.24,579.78
2016,12,3,12,0,858.0,75.0,1.7,15.0,503.0,762.02,601.72
2016,12,3,12,15,857.0,74.5,1.75,15.0,500.0,775.49,611.57
2016,12,3,12,30,856.0,74.0,1.8,15.0,497.0,799.27,629.11
2016,12,3,12,45,853.0,73.0,1.85,15.0,486.5,810.68,637.81
2016,12,3,13,0,850.0,72.0,1.9,15.0,476.0,818.68,644.34
2016,12,3,13,15,842.0,71.0,1.85,15.0,458.5,819.05,644.64
2016,12,3,13,30,834.0,70.0,1.8,15.0,441.0,815.97,642.65
2016,12,3,13,45,816.5,69.5,1.8,15.0,416.0,802.11,633.57
2016,12,3,14,0,799.0,69.0,1.8,15.0,391.0,785.03,622.27
2016,12,3,14,15,778.5,67.0,1.7,15.0,360.5,760.47,604.55
2016,12,3,14,30,758.0,65.0,1.6,15.0,330.0,733.16,584.68
2016,12,3,14,45,722.0,63.0,1.55,15.0,294.0,690.8,553.81
2016,12,3,15,0,686.0,61.0,1.5,15.0,258.0,646.66,520.95
2016,12,3,15,15,641.0,56.5,1.45,14.5,219.5,597.75,484.27
2016,12,3,15,30,596.0,52.0,1.4,14.0,181.0,542.91,441.44
2016,12,3,15,45,516.0,46.0,1.35,14.0,140.5,461.61,375.34
2016,12,3,16,0,436.0,40.0,1.3,14.0,100.0,383.5,307.99
2016,12,3,16,15,318.0,30.0,1.35,13.5,65.0,281.05,211.26
2016,12,3,16,30,200.0,20.0,1.4,13.0,30.0,170.01,0.0
2016,12,3,16,45,100.0,10.0,1.5,13.0,15.0,65.36,0.0
2016,12,3,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,7,15,95.5,8.5,0.85,10.0,12.5,7.73,0.0
2016,12,4,7,30,191.0,17.0,0.9,10.0,25.0,14.11,0.0
2016,12,4,7,45,318.0,27.0,0.95,10.5,59.5,22.11,11.41
2016,12,4,8,0,445.0,37.0,1.0,11.0,94.0,37.47,20.8
2016,12,4,8,15,518.5,43.5,1.05,11.0,133.5,78.32,41.4
2016,12,4,8,30,592.0,50.0,1.1,11.0,173.0,127.61,76.68
2016,12,4,8,45,552.5,64.5,1.15,11.5,198.0,170.86,116.51
2016,12,4,9,0,513.0,79.0,1.2,12.0,223.0,209.2,153.66
2016,12,4,9,15,546.5,83.0,1.2,12.0,254.5,254.98,194.81
2016,12,4,9,30,580.0,87.0,1.2,12.0,286.0,303.58,238.06
2016,12,4,9,45,483.0,114.5,1.25,12.5,291.0,320.51,256.2
2016,12,4,10,0,386.0,142.0,1.3,13.0,296.0,330.43,266.8
2016,12,4,10,15,530.5,119.5,1.3,13.0,345.0,403.18,326.62
2016,12,4,10,30,675.0,97.0,1.3,13.0,394.0,491.97,397.88
2016,12,4,10,45,588.0,125.5,1.3,13.0,392.0,501.66,405.62
2016,12,4,11,0,501.0,154.0,1.3,13.0,390.0,497.93,402.89
2016,12,4,11,15,489.0,161.5,1.35,13.0,396.5,519.69,420.47
2016,12,4,11,30,477.0,169.0,1.4,13.0,403.0,539.15,435.79
2016,12,4,11,45,546.5,151.0,1.45,13.5,421.0,588.36,474.21
2016,12,4,12,0,616.0,133.0,1.5,14.0,439.0,645.61,517.62
2016,12,4,12,15,601.0,136.5,1.65,14.0,433.5,654.77,525.29
2016,12,4,12,30,586.0,140.0,1.8,14.0,428.0,660.9,531.1
2016,12,4,12,45,503.0,156.5,1.95,14.0,400.0,617.36,498.57
2016,12,4,13,0,420.0,173.0,2.1,14.0,372.0,576.07,467.18
2016,12,4,13,15,366.5,175.0,2.2,14.0,344.5,523.46,427.48
2016,12,4,13,30,313.0,177.0,2.3,14.0,317.0,485.46,398.03
2016,12,4,13,45,311.5,166.5,2.4,14.0,299.0,474.2,390.47
2016,12,4,14,0,310.0,156.0,2.5,14.0,281.0,461.59,381.56
2016,12,4,14,15,408.5,128.5,2.45,14.0,279.5,526.24,434.95
2016,12,4,14,30,507.0,101.0,2.4,14.0,278.0,569.6,470.35
2016,12,4,14,45,472.0,98.5,2.35,14.0,249.5,532.72,441.2
2016,12,4,15,0,437.0,96.0,2.3,14.0,221.0,495.38,411.04
2016,12,4,15,15,399.0,85.5,2.25,13.5,187.0,444.99,370.56
2016,12,4,15,30,361.0,75.0,2.2,13.0,153.0,395.11,329.14
2016,12,4,15,45,322.0,61.5,2.15,13.0,120.0,341.31,282.51
2016,12,4,16,0,283.0,48.0,2.1,13.0,87.0,289.07,235.2
2016,12,4,16,15,141.5,37.0,2.15,12.5,56.5,164.57,123.29
2016,12,4,16,30,0.0,26.0,2.2,12.0,26.0,32.96,0.0
2016,12,4,16,45,0.0,13.0,2.3,12.0,13.0,11.82,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,2.0,9.0,8.0,7.28,0.0
2016,12,5,7,30,0.0,16.0,2.0,9.0,16.0,14.55,0.0
2016,12,5,7,45,66.0,31.0,2.0,9.5,39.0,25.53,13.6
2016,12,5,8,0,132.0,46.0,2.0,10.0,62.0,38.85,25.54
2016,12,5,8,15,154.0,62.5,2.0,10.0,89.0,64.96,44.02
2016,12,5,8,30,176.0,79.0,2.0,10.0,116.0,94.02,67.22
2016,12,5,8,45,190.0,95.0,2.0,10.5,142.0,123.93,92.8
2016,12,5,9,0,204.0,111.0,2.0,11.0,168.0,155.61,120.49
2016,12,5,9,15,219.5,123.0,1.95,11.0,192.0,185.64,147.12
2016,12,5,9,30,235.0,135.0,1.9,11.0,216.0,217.24,174.98
2016,12,5,9,45,271.0,144.5,1.9,11.0,245.5,256.22,208.48
2016,12,5,10,0,307.0,154.0,1.9,11.0,275.0,298.52,244.48
2016,12,5,10,15,372.0,153.0,1.9,11.0,309.5,355.51,292.06
2016,12,5,10,30,437.0,152.0,1.9,11.0,344.0,411.04,338.01
2016,12,5,10,45,545.5,132.0,1.9,11.0,381.5,476.82,392.15
2016,12,5,11,0,654.0,112.0,1.9,11.0,419.0,554.99,455.02
2016,12,5,11,15,545.5,144.5,1.85,11.0,404.5,538.31,440.93
2016,12,5,11,30,437.0,177.0,1.8,11.0,390.0,518.55,424.32
2016,12,5,11,45,381.5,190.0,1.8,11.0,377.0,495.82,406.6
2016,12,5,12,0,326.0,203.0,1.8,11.0,364.0,481.68,394.97
2016,12,5,12,15,290.5,207.0,1.75,11.0,350.0,469.23,384.81
2016,12,5,12,30,255.0,211.0,1.7,11.0,336.0,454.41,372.66
2016,12,5,12,45,255.0,206.0,1.7,11.0,329.0,455.83,374.36
2016,12,5,13,0,255.0,201.0,1.7,11.0,322.0,456.22,375.16
2016,12,5,13,15,229.0,195.5,1.6,11.0,301.0,417.27,344.36
2016,12,5,13,30,203.0,190.0,1.5,11.0,280.0,392.84,324.8
2016,12,5,13,45,184.0,180.5,1.45,11.0,258.5,368.33,305.36
2016,12,5,14,0,165.0,171.0,1.4,11.0,237.0,343.28,285.28
2016,12,5,14,15,142.5,158.0,1.4,11.0,212.0,310.19,258.55
2016,12,5,14,30,120.0,145.0,1.4,11.0,187.0,277.01,231.37
2016,12,5,14,45,111.5,131.5,1.4,11.0,167.0,254.63,213.11
2016,12,5,15,0,103.0,118.0,1.4,11.0,147.0,232.28,194.46
2016,12,5,15,15,93.0,101.0,1.45,11.0,124.5,203.42,170.01
2016,12,5,15,30,83.0,84.0,1.5,11.0,102.0,174.51,144.99
2016,12,5,15,45,71.5,66.5,1.55,11.0,80.0,143.61,117.72
2016,12,5,16,0,60.0,49.0,1.6,11.0,58.0,112.48,89.63
2016,12,5,16,15,30.0,33.0,1.6,10.5,37.5,61.05,42.69
2016,12,5,16,30,0.0,17.0,1.6,10.0,17.0,15.63,0.0
2016,12,5,16,45,0.0,8.5,1.65,10.0,8.5,7.73,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,7.5,10.5,9.55,0.0
2016,12,6,7,30,0.0,21.0,2.3,8.0,21.0,19.1,0.0
2016,12,6,7,45,178.0,30.0,2.35,8.5,52.0,23.54,11.65
2016,12,6,8,0,356.0,39.0,2.4,9.0,83.0,36.28,21.87
2016,12,6,8,15,413.5,49.0,2.45,9.0,119.0,73.54,42.01
2016,12,6,8,30,471.0,59.0,2.5,9.0,155.0,117.52,74.24
2016,12,6,8,45,511.5,66.0,2.6,9.5,190.0,162.02,111.79
2016,12,6,9,0,552.0,73.0,2.7,10.0,225.0,210.74,155.14
2016,12,6,9,15,591.0,75.0,2.75,10.0,257.5,258.12,198.59
2016,12,6,9,30,630.0,77.0,2.8,10.0,290.0,308.77,244.83
2016,12,6,9,45,660.5,78.5,2.9,10.5,320.5,358.39,289.41
2016,12,6,10,0,691.0,80.0,3.0,11.0,351.0,409.72,334.44
2016,12,6,10,15,685.0,87.5,3.0,11.0,371.0,450.46,370.43
2016,12,6,10,30,679.0,95.0,3.0,11.0,391.0,489.11,403.72
2016,12,6,10,45,762.5,86.0,3.05,11.5,432.0,559.17,460.85
2016,12,6,11,0,846.0,77.0,3.1,12.0,473.0,634.75,520.91
2016,12,6,11,15,852.0,78.0,3.1,12.0,484.5,673.14,551.49
2016,12,6,11,30,858.0,79.0,3.1,12.0,496.0,709.23,579.33
2016,12,6,11,45,854.0,81.0,3.15,12.0,499.5,736.69,599.83
2016,12,6,12,0,850.0,83.0,3.2,12.0,503.0,760.97,618.03
2016,12,6,12,15,848.5,83.0,3.25,12.0,500.0,781.59,633.58
2016,12,6,12,30,847.0,83.0,3.3,12.0,497.0,798.99,646.83
2016,12,6,12,45,848.5,80.0,3.35,12.0,487.5,811.9,656.9
2016,12,6,13,0,850.0,77.0,3.4,12.0,478.0,821.46,664.64
2016,12,6,13,15,841.0,76.0,3.45,12.0,460.0,821.34,665.35
2016,12,6,13,30,832.0,75.0,3.5,12.0,442.0,817.74,663.66
2016,12,6,13,45,820.0,73.0,3.6,12.0,418.0,806.95,656.93
2016,12,6,14,0,808.0,71.0,3.7,12.0,394.0,792.88,647.76
2016,12,6,14,15,787.5,68.5,3.65,11.5,363.5,767.94,630.72
2016,12,6,14,30,767.0,66.0,3.6,11.0,333.0,740.21,611.27
2016,12,6,14,45,741.5,62.5,3.6,11.0,298.0,704.63,584.4
2016,12,6,15,0,716.0,59.0,3.6,11.0,263.0,666.95,555.14
2016,12,6,15,15,671.5,54.5,3.45,11.0,224.0,611.69,510.51
2016,12,6,15,30,627.0,50.0,3.3,11.0,185.0,562.77,469.43
2016,12,6,15,45,563.0,43.5,3.15,11.0,145.0,491.58,408.71
2016,12,6,16,0,499.0,37.0,3.0,11.0,105.0,422.68,346.48
2016,12,6,16,15,376.5,28.5,2.9,10.5,68.5,317.18,242.43
2016,12,6,16,30,254.0,20.0,2.8,10.0,32.0,202.64,0.0
2016,12,6,16,45,127.0,10.0,2.7,10.0,16.0,80.7,0.0
2016,12,6,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,1.9,8.0,7.0,6.37,0.0
2016,12,7,7,30,0.0,14.0,1.9,8.0,14.0,12.73,0.0
2016,12,7,7,45,71.0,28.0,1.9,8.0,37.0,22.57,10.42
2016,12,7,8,0,142.0,42.0,1.9,8.0,60.0,35.13,25.04
2016,12,7,8,15,164.0,58.5,1.95,8.0,86.0,61.56,41.2
2016,12,7,8,30,186.0,75.0,2.0,8.0,112.0,90.98,64.63
2016,12,7,8,45,200.5,90.5,2.05,8.0,138.0,120.95,90.55
2016,12,7,9,0,215.0,106.0,2.1,8.0,164.0,152.72,118.87
2016,12,7,9,15,224.5,119.5,2.05,8.0,188.0,182.82,146.13
2016,12,7,9,30,234.0,133.0,2.0,8.0,212.0,213.91,174.06
2016,12,7,9,45,222.0,147.5,2.0,8.5,228.0,238.18,195.82
2016,12,7,10,0,210.0,162.0,2.0,9.0,244.0,254.95,210.71
2016,12,7,10,15,161.0,175.0,2.0,9.0,240.5,255.57,212.01
2016,12,7,10,30,112.0,188.0,2.0,9.0,237.0,251.6,208.82
2016,12,7,10,45,89.0,193.0,2.05,9.5,233.0,241.53,200.16
2016,12,7,11,0,66.0,198.0,2.1,10.0,229.0,237.19,195.98
2016,12,7,11,15,114.0,207.0,2.2,10.0,262.0,293.44,243.21
2016,12,7,11,30,162.0,216.0,2.3,10.0,295.0,343.48,284.88
2016,12,7,11,45,102.5,209.0,2.45,10.0,259.5,287.18,238.06
2016,12,7,12,0,43.0,202.0,2.6,10.0,224.0,238.42,196.8
2016,12,7,12,15,21.5,124.0,2.7,10.0,135.0,137.13,112.22
2016,12,7,12,30,0.0,46.0,2.8,10.0,46.0,40.61,29.45
2016,12,7,12,45,0.0,82.5,2.95,10.0,82.5,73.02,57.36
2016,12,7,13,0,0.0,119.0,3.1,10.0,119.0,108.94,88.01
2016,12,7,13,15,0.0,87.0,3.15,10.0,87.0,77.45,61.19
2016,12,7,13,30,0.0,55.0,3.2,10.0,55.0,48.57,36.46
2016,12,7,13,45,0.0,75.5,3.25,10.0,75.5,66.78,52.23
2016,12,7,14,0,0.0,96.0,3.3,10.0,96.0,87.63,70.21
2016,12,7,14,15,0.0,88.5,3.3,9.5,88.5,80.57,64.34
2016,12,7,14,30,0.0,81.0,3.3,9.0,81.0,73.55,58.47
2016,12,7,14,45,0.0,72.0,3.35,9.0,72.0,64.96,51.07
2016,12,7,15,0,0.0,63.0,3.4,9.0,63.0,56.38,43.61
2016,12,7,15,15,0.0,53.5,3.3,9.0,53.5,47.28,35.61
2016,12,7,15,30,0.0,44.0,3.2,9.0,44.0,38.83,28.11
2016,12,7,15,45,0.0,34.0,3.15,9.0,34.0,29.97,20.19
2016,12,7,16,0,0.0,24.0,3.1,9.0,24.0,21.13,12.25
2016,12,7,16,15,0.0,15.5,3.05,9.0,15.5,13.63,5.08
2016,12,7,16,30,0.0,7.0,3.0,9.0,7.0,6.14,0.0
2016,12,7,16,45,0.0,3.5,2.95,9.0,3.5,3.18,0.0
2016,12,7,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,3.2,13.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,3.2,13.0,7.0,6.37,0.0
2016,12,8,7,45,0.0,20.0,3.2,13.0,20.0,17.63,6.16
2016,12,8,8,0,0.0,33.0,3.2,13.0,33.0,28.73,18.92
2016,12,8,8,15,0.0,48.5,3.15,13.0,48.5,42.14,29.88
2016,12,8,8,30,0.0,64.0,3.1,13.0,64.0,55.9,42.0
2016,12,8,8,45,0.0,79.5,3.05,13.5,79.5,69.91,54.13
2016,12,8,9,0,0.0,95.0,3.0,14.0,95.0,84.14,66.28
2016,12,8,9,15,4.0,108.0,2.9,14.0,109.5,97.5,77.54
2016,12,8,9,30,8.0,121.0,2.8,14.0,124.0,111.43,89.22
2016,12,8,9,45,4.0,88.5,2.75,14.0,90.0,80.36,63.01
2016,12,8,10,0,0.0,56.0,2.7,14.0,56.0,49.45,36.74
2016,12,8,10,15,4.5,105.5,2.65,14.0,107.5,96.75,76.81
2016,12,8,10,30,9.0,155.0,2.6,14.0,159.0,146.94,118.67
2016,12,8,10,45,4.5,120.5,2.55,14.0,122.5,111.41,88.81
2016,12,8,11,0,0.0,86.0,2.5,14.0,86.0,76.28,59.2
2016,12,8,11,15,9.5,134.5,2.45,14.0,139.0,128.82,103.44
2016,12,8,11,30,19.0,183.0,2.4,14.0,192.0,184.91,149.86
2016,12,8,11,45,19.5,184.5,2.35,14.0,194.0,188.01,152.26
2016,12,8,12,0,20.0,186.0,2.3,14.0,196.0,191.22,154.89
2016,12,8,12,15,92.5,201.5,2.25,14.0,246.5,279.33,228.77
2016,12,8,12,30,165.0,217.0,2.2,14.0,297.0,374.09,306.02
2016,12,8,12,45,138.5,212.0,2.2,14.0,278.0,352.1,287.73
2016,12,8,13,0,112.0,207.0,2.2,14.0,259.0,328.92,268.92
2016,12,8,13,15,83.5,194.5,2.15,14.0,232.5,278.41,228.03
2016,12,8,13,30,55.0,182.0,2.1,14.0,206.0,242.11,198.12
2016,12,8,13,45,27.5,145.0,2.1,14.0,157.0,175.05,142.66
2016,12,8,14,0,0.0,108.0,2.1,14.0,108.0,100.35,79.66
2016,12,8,14,15,0.0,99.5,2.05,14.0,99.5,92.32,73.11
2016,12,8,14,30,0.0,91.0,2.0,14.0,91.0,84.34,66.45
2016,12,8,14,45,0.0,81.0,1.95,14.0,81.0,74.75,58.37
2016,12,8,15,0,0.0,71.0,1.9,14.0,71.0,65.17,50.22
2016,12,8,15,15,0.0,60.5,1.8,14.0,60.5,55.04,41.5
2016,12,8,15,30,0.0,50.0,1.7,14.0,50.0,44.89,32.68
2016,12,8,15,45,0.0,39.0,1.65,14.0,39.0,34.41,23.5
2016,12,8,16,0,0.0,28.0,1.6,14.0,28.0,24.68,14.9
2016,12,8,16,15,0.0,18.0,1.55,13.5,18.0,15.84,6.65
2016,12,8,16,30,0.0,8.0,1.5,13.0,8.0,7.02,0.0
2016,12,8,16,45,0.0,4.0,1.45,13.0,4.0,3.64,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
