Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,6.0,1.3,13.0,6.0,0.0,0.0
2016,12,9,7,30,0.0,12.0,1.3,13.0,12.0,10.91,0.0
2016,12,9,7,45,73.5,26.0,1.35,13.0,34.5,21.04,7.78
2016,12,9,8,0,147.0,40.0,1.4,13.0,57.0,32.79,22.33
2016,12,9,8,15,172.0,56.0,1.5,13.0,84.0,59.15,38.2
2016,12,9,8,30,197.0,72.0,1.6,13.0,111.0,88.82,61.03
2016,12,9,8,45,213.5,87.0,1.7,13.5,137.0,119.21,86.5
2016,12,9,9,0,230.0,102.0,1.8,14.0,163.0,151.6,114.53
2016,12,9,9,15,238.0,116.0,1.85,14.0,187.5,182.45,142.0
2016,12,9,9,30,246.0,130.0,1.9,14.0,212.0,214.13,170.0
2016,12,9,9,45,175.5,146.5,2.0,14.0,208.0,212.39,171.13
2016,12,9,10,0,105.0,163.0,2.1,14.0,204.0,207.79,168.65
2016,12,9,10,15,97.5,173.5,2.15,14.0,213.5,215.01,175.05
2016,12,9,10,30,90.0,184.0,2.2,14.0,223.0,227.36,185.38
2016,12,9,10,45,118.0,194.0,2.3,14.5,247.0,268.05,218.61
2016,12,9,11,0,146.0,204.0,2.4,15.0,271.0,303.37,247.19
2016,12,9,11,15,82.0,192.0,2.4,15.0,230.0,244.82,199.06
2016,12,9,11,30,18.0,180.0,2.4,15.0,189.0,181.13,145.92
2016,12,9,11,45,71.5,199.0,2.4,15.0,234.5,252.99,205.97
2016,12,9,12,0,125.0,218.0,2.4,15.0,280.0,331.93,270.35
2016,12,9,12,15,184.0,213.5,2.35,15.0,303.5,378.29,308.48
2016,12,9,12,30,243.0,209.0,2.3,15.0,327.0,441.08,358.99
2016,12,9,12,45,256.0,203.0,2.25,15.0,325.0,451.77,367.62
2016,12,9,13,0,269.0,197.0,2.2,15.0,323.0,461.76,376.0
2016,12,9,13,15,198.0,194.0,2.15,15.0,285.0,388.7,317.64
2016,12,9,13,30,127.0,191.0,2.1,15.0,247.0,329.73,269.52
2016,12,9,13,45,119.5,180.0,2.05,15.0,230.5,313.04,256.62
2016,12,9,14,0,112.0,169.0,2.0,15.0,214.0,295.92,243.07
2016,12,9,14,15,109.5,156.5,1.85,14.5,197.5,280.6,231.36
2016,12,9,14,30,107.0,144.0,1.7,14.0,181.0,264.95,219.2
2016,12,9,14,45,102.5,129.0,1.55,14.0,161.5,243.79,201.89
2016,12,9,15,0,98.0,114.0,1.4,14.0,142.0,222.37,184.12
2016,12,9,15,15,89.5,98.0,1.3,14.0,120.5,196.13,161.95
2016,12,9,15,30,81.0,82.0,1.2,14.0,99.0,169.84,139.33
2016,12,9,15,45,68.0,65.0,1.1,14.0,77.5,138.59,112.02
2016,12,9,16,0,55.0,48.0,1.0,14.0,56.0,107.24,84.12
2016,12,9,16,15,27.5,32.5,1.0,14.0,36.5,58.32,39.99
2016,12,9,16,30,0.0,17.0,1.0,14.0,17.0,15.56,0.0
2016,12,9,16,45,0.0,8.5,1.05,14.0,8.5,7.73,0.0
2016,12,9,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,2.0,3.6,14.0,2.0,1.75,0.0
2016,12,10,8,0,0.0,4.0,3.6,14.0,4.0,3.5,0.0
2016,12,10,8,15,0.0,6.5,3.5,14.0,6.5,5.7,0.0
2016,12,10,8,30,0.0,9.0,3.4,14.0,9.0,7.9,1.07
2016,12,10,8,45,0.0,11.0,3.3,14.0,11.0,9.66,2.63
2016,12,10,9,0,0.0,13.0,3.2,14.0,13.0,11.42,4.18
2016,12,10,9,15,0.0,15.0,3.05,14.0,15.0,13.18,5.72
2016,12,10,9,30,0.0,17.0,2.9,14.0,17.0,14.95,7.24
2016,12,10,9,45,0.0,46.0,2.8,14.0,46.0,40.58,29.24
2016,12,10,10,0,0.0,75.0,2.7,14.0,75.0,66.38,51.18
2016,12,10,10,15,0.0,40.5,2.7,14.0,40.5,35.72,24.99
2016,12,10,10,30,0.0,6.0,2.7,14.0,6.0,5.28,0.0
2016,12,10,10,45,0.0,52.5,2.7,14.0,52.5,46.36,34.01
2016,12,10,11,0,0.0,99.0,2.7,14.0,99.0,88.43,69.53
2016,12,10,11,15,0.0,83.0,2.65,14.0,83.0,73.47,56.83
2016,12,10,11,30,0.0,67.0,2.6,14.0,67.0,59.24,44.79
2016,12,10,11,45,0.0,104.5,2.55,14.0,104.5,93.72,73.82
2016,12,10,12,0,0.0,142.0,2.5,14.0,142.0,130.7,104.61
2016,12,10,12,15,0.0,74.5,2.45,14.0,74.5,65.91,50.34
2016,12,10,12,30,0.0,7.0,2.4,14.0,7.0,6.16,0.0
2016,12,10,12,45,0.0,35.5,2.35,14.0,35.5,31.32,21.13
2016,12,10,13,0,0.0,64.0,2.3,14.0,64.0,56.57,42.61
2016,12,10,13,15,0.0,63.5,2.25,14.0,63.5,56.12,42.25
2016,12,10,13,30,0.0,63.0,2.2,14.0,63.0,55.67,41.92
2016,12,10,13,45,0.0,42.0,2.15,14.0,42.0,37.05,26.11
2016,12,10,14,0,0.0,21.0,2.1,14.0,21.0,18.49,10.25
2016,12,10,14,15,0.0,19.5,2.05,13.5,19.5,17.16,9.16
2016,12,10,14,30,0.0,18.0,2.0,13.0,18.0,15.83,8.06
2016,12,10,14,45,0.0,16.0,2.0,13.0,16.0,14.07,6.53
2016,12,10,15,0,0.0,14.0,2.0,13.0,14.0,12.3,5.0
2016,12,10,15,15,0.0,12.0,1.95,13.0,12.0,10.54,3.46
2016,12,10,15,30,0.0,10.0,1.9,13.0,10.0,8.78,1.9
2016,12,10,15,45,0.0,7.5,1.85,13.0,7.5,6.58,0.0
2016,12,10,16,0,0.0,5.0,1.8,13.0,5.0,4.38,0.0
2016,12,10,16,15,0.0,3.0,1.75,13.0,3.0,2.63,0.0
2016,12,10,16,30,0.0,1.0,1.7,13.0,1.0,0.87,0.0
2016,12,10,16,45,0.0,0.5,1.65,13.0,0.5,0.45,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,8.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,8.0,9.0,8.19,0.0
2016,12,11,7,45,24.5,24.0,1.45,8.5,27.0,20.53,6.06
2016,12,11,8,0,49.0,39.0,1.4,9.0,45.0,31.94,21.79
2016,12,11,8,15,62.5,56.0,1.35,9.0,66.5,51.63,36.27
2016,12,11,8,30,76.0,73.0,1.3,9.0,88.0,73.45,54.25
2016,12,11,8,45,85.0,89.5,1.3,9.5,109.5,96.0,73.54
2016,12,11,9,0,94.0,106.0,1.3,10.0,131.0,119.87,94.19
2016,12,11,9,15,98.5,121.0,1.3,10.0,150.5,142.3,113.97
2016,12,11,9,30,103.0,136.0,1.3,10.0,170.0,165.4,134.17
2016,12,11,9,45,106.5,149.0,1.3,10.0,187.0,186.78,152.71
2016,12,11,10,0,110.0,162.0,1.3,10.0,204.0,208.6,171.38
2016,12,11,10,15,63.5,160.5,1.35,10.0,185.0,184.51,151.71
2016,12,11,10,30,17.0,159.0,1.4,10.0,166.0,155.25,127.08
2016,12,11,10,45,101.0,179.5,1.45,10.5,226.0,242.21,200.1
2016,12,11,11,0,185.0,200.0,1.5,11.0,286.0,322.83,266.19
2016,12,11,11,15,163.5,206.5,1.5,11.0,283.5,324.93,267.35
2016,12,11,11,30,142.0,213.0,1.5,11.0,281.0,325.25,267.34
2016,12,11,11,45,164.0,214.5,1.55,11.5,294.0,349.8,287.25
2016,12,11,12,0,186.0,216.0,1.6,12.0,307.0,375.21,307.59
2016,12,11,12,15,334.5,190.0,1.65,12.0,352.0,480.92,394.22
2016,12,11,12,30,483.0,164.0,1.7,12.0,397.0,593.98,483.7
2016,12,11,12,45,303.0,185.0,1.75,12.0,330.0,467.54,382.95
2016,12,11,13,0,123.0,206.0,1.8,12.0,263.0,336.51,276.14
2016,12,11,13,15,120.0,198.0,1.85,12.0,252.0,328.42,270.73
2016,12,11,13,30,117.0,190.0,1.9,12.0,241.0,319.88,264.29
2016,12,11,13,45,127.5,179.5,2.0,12.0,232.5,318.99,264.54
2016,12,11,14,0,138.0,169.0,2.1,12.0,224.0,317.62,264.35
2016,12,11,14,15,131.5,157.5,1.95,11.5,206.5,300.21,250.68
2016,12,11,14,30,125.0,146.0,1.8,11.0,189.0,282.54,236.66
2016,12,11,14,45,120.0,131.0,1.65,11.0,169.0,260.81,218.74
2016,12,11,15,0,115.0,116.0,1.5,11.0,149.0,238.77,200.29
2016,12,11,15,15,105.0,100.0,1.45,10.5,126.5,211.13,177.08
2016,12,11,15,30,95.0,84.0,1.4,10.0,104.0,183.49,153.3
2016,12,11,15,45,81.5,66.5,1.35,10.0,81.5,150.77,124.33
2016,12,11,16,0,68.0,49.0,1.3,10.0,59.0,117.85,94.59
2016,12,11,16,15,34.0,33.5,1.35,10.0,38.5,75.23,54.13
2016,12,11,16,30,0.0,18.0,1.4,10.0,18.0,17.03,0.0
2016,12,11,16,45,0.0,9.0,1.45,10.0,9.0,8.19,0.0
2016,12,11,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.0,1.7,8.0,6.0,0.0,0.0
2016,12,12,7,30,0.0,12.0,1.7,8.0,12.0,10.91,0.0
2016,12,12,7,45,131.0,23.5,1.75,8.5,38.0,18.45,3.99
2016,12,12,8,0,262.0,35.0,1.8,9.0,64.0,27.28,17.7
2016,12,12,8,15,309.0,47.5,1.85,9.0,96.0,58.76,34.25
2016,12,12,8,30,356.0,60.0,1.9,9.0,128.0,96.54,61.5
2016,12,12,8,45,385.0,71.0,1.95,9.5,159.5,135.24,93.81
2016,12,12,9,0,414.0,82.0,2.0,10.0,191.0,177.09,130.7
2016,12,12,9,15,431.5,93.0,1.9,10.0,220.5,218.58,168.56
2016,12,12,9,30,449.0,104.0,1.8,10.0,250.0,261.57,207.49
2016,12,12,9,45,460.5,112.0,1.75,10.5,275.0,300.57,242.25
2016,12,12,10,0,472.0,120.0,1.7,11.0,300.0,339.99,276.47
2016,12,12,10,15,500.0,124.0,1.6,11.0,326.0,383.72,313.64
2016,12,12,10,30,528.0,128.0,1.5,11.0,352.0,428.9,351.09
2016,12,12,10,45,464.0,148.5,1.45,11.0,352.0,439.03,359.63
2016,12,12,11,0,400.0,169.0,1.4,11.0,352.0,442.74,362.56
2016,12,12,11,15,474.5,157.5,1.4,11.0,380.0,498.31,407.68
2016,12,12,11,30,549.0,146.0,1.4,11.0,408.0,556.96,454.16
2016,12,12,11,45,423.0,174.5,1.45,11.0,377.5,517.1,421.86
2016,12,12,12,0,297.0,203.0,1.5,11.0,347.0,456.4,373.47
2016,12,12,12,15,359.5,190.0,1.5,11.0,363.5,499.85,409.54
2016,12,12,12,30,422.0,177.0,1.5,11.0,380.0,559.47,456.53
2016,12,12,12,45,398.5,177.5,1.5,11.0,366.0,551.08,449.66
2016,12,12,13,0,375.0,178.0,1.5,11.0,352.0,524.92,430.07
2016,12,12,13,15,350.0,175.0,1.5,11.0,333.0,506.77,416.37
2016,12,12,13,30,325.0,172.0,1.5,11.0,314.0,486.99,401.21
2016,12,12,13,45,241.0,170.5,1.5,11.0,272.5,418.36,346.09
2016,12,12,14,0,157.0,169.0,1.5,11.0,231.0,333.45,277.14
2016,12,12,14,15,150.5,157.0,1.45,11.0,213.0,315.23,263.05
2016,12,12,14,30,144.0,145.0,1.4,11.0,195.0,296.63,248.08
2016,12,12,14,45,138.5,130.5,1.35,11.0,174.0,274.93,230.42
2016,12,12,15,0,133.0,116.0,1.3,11.0,153.0,252.9,212.16
2016,12,12,15,15,121.5,99.5,1.3,11.0,130.0,222.92,186.81
2016,12,12,15,30,110.0,83.0,1.3,11.0,107.0,192.86,160.86
2016,12,12,15,45,94.5,66.0,1.3,11.0,83.5,159.04,131.06
2016,12,12,16,0,79.0,49.0,1.3,11.0,60.0,125.21,100.58
2016,12,12,16,15,39.5,33.5,1.35,10.5,39.0,78.59,56.89
2016,12,12,16,30,0.0,18.0,1.4,10.0,18.0,16.94,0.0
2016,12,12,16,45,0.0,9.0,1.45,10.0,9.0,8.19,0.0
2016,12,12,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.45,9.0,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.5,9.0,5.0,4.55,0.0
2016,12,13,7,45,0.0,18.5,1.6,9.5,18.5,16.29,1.97
2016,12,13,8,0,0.0,32.0,1.7,10.0,32.0,27.68,17.86
2016,12,13,8,15,1.5,48.5,1.65,10.0,49.0,41.98,29.92
2016,12,13,8,30,3.0,65.0,1.6,10.0,66.0,56.92,43.14
2016,12,13,8,45,10.0,80.5,1.6,10.5,83.0,72.42,56.39
2016,12,13,9,0,17.0,96.0,1.6,11.0,100.0,88.92,70.41
2016,12,13,9,15,22.0,110.0,1.55,11.0,116.5,104.46,83.75
2016,12,13,9,30,27.0,124.0,1.5,11.0,133.0,123.67,100.14
2016,12,13,9,45,30.0,136.0,1.5,11.0,147.0,138.73,112.93
2016,12,13,10,0,33.0,148.0,1.5,11.0,161.0,154.27,126.04
2016,12,13,10,15,204.0,152.5,1.5,11.0,238.5,258.64,213.02
2016,12,13,10,30,375.0,157.0,1.5,11.0,316.0,366.94,301.87
2016,12,13,10,45,555.0,123.0,1.5,11.5,370.0,469.03,383.96
2016,12,13,11,0,735.0,89.0,1.5,12.0,424.0,569.75,463.39
2016,12,13,11,15,374.5,131.5,1.45,12.0,302.5,403.53,331.17
2016,12,13,11,30,14.0,174.0,1.4,12.0,181.0,172.22,139.19
2016,12,13,11,45,47.5,192.5,1.35,12.0,216.0,228.03,186.55
2016,12,13,12,0,81.0,211.0,1.3,12.0,251.0,277.42,227.14
2016,12,13,12,15,165.0,209.0,1.25,12.0,289.0,357.34,292.9
2016,12,13,12,30,249.0,207.0,1.2,12.0,327.0,442.22,360.76
2016,12,13,12,45,124.5,168.0,1.2,12.0,228.0,286.55,235.37
2016,12,13,13,0,0.0,129.0,1.2,12.0,129.0,119.29,95.38
2016,12,13,13,15,0.0,124.5,1.2,12.0,124.5,115.26,92.51
2016,12,13,13,30,0.0,120.0,1.2,12.0,120.0,111.29,89.29
2016,12,13,13,45,0.0,90.0,1.2,12.0,90.0,80.98,63.81
2016,12,13,14,0,0.0,60.0,1.2,12.0,60.0,53.0,40.08
2016,12,13,14,15,0.0,55.5,1.2,12.0,55.5,49.0,36.73
2016,12,13,14,30,0.0,51.0,1.2,12.0,51.0,45.01,33.34
2016,12,13,14,45,0.0,45.5,1.25,12.0,45.5,40.13,29.15
2016,12,13,15,0,0.0,40.0,1.3,12.0,40.0,35.26,24.94
2016,12,13,15,15,0.0,33.5,1.25,12.0,33.5,29.51,19.92
2016,12,13,15,30,0.0,27.0,1.2,12.0,27.0,23.76,14.86
2016,12,13,15,45,0.0,21.0,1.2,12.0,21.0,18.47,10.16
2016,12,13,16,0,0.0,15.0,1.2,12.0,15.0,13.18,5.44
2016,12,13,16,15,0.0,9.5,1.3,12.0,9.5,8.34,0.92
2016,12,13,16,30,0.0,4.0,1.4,12.0,4.0,3.5,0.0
2016,12,13,16,45,0.0,2.0,1.5,12.0,2.0,1.82,0.0
2016,12,13,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,2.45,13.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,2.5,13.0,5.0,4.55,0.0
2016,12,14,7,45,0.0,19.0,2.65,13.0,19.0,16.65,1.04
2016,12,14,8,0,0.0,33.0,2.8,13.0,33.0,28.39,18.06
2016,12,14,8,15,6.5,49.5,2.8,13.0,50.5,42.99,30.17
2016,12,14,8,30,13.0,66.0,2.8,13.0,68.0,58.84,43.76
2016,12,14,8,45,20.0,81.5,2.85,13.5,86.0,75.8,58.14
2016,12,14,9,0,27.0,97.0,2.9,14.0,104.0,93.53,73.15
2016,12,14,9,15,31.5,111.5,2.95,14.0,121.0,110.69,87.85
2016,12,14,9,30,36.0,126.0,3.0,14.0,138.0,128.58,103.1
2016,12,14,9,45,38.0,138.0,3.05,14.0,151.5,143.76,116.03
2016,12,14,10,0,40.0,150.0,3.1,14.0,165.0,159.31,129.15
2016,12,14,10,15,49.0,162.5,3.1,14.0,182.5,179.18,145.77
2016,12,14,10,30,58.0,175.0,3.1,14.0,200.0,200.13,163.21
2016,12,14,10,45,83.5,187.0,3.1,14.0,224.5,231.12,189.07
2016,12,14,11,0,109.0,199.0,3.1,14.0,249.0,264.45,216.74
2016,12,14,11,15,59.5,184.5,3.1,14.0,212.0,221.35,180.72
2016,12,14,11,30,10.0,170.0,3.1,14.0,175.0,165.36,133.56
2016,12,14,11,45,12.0,174.0,3.1,14.0,180.0,171.72,138.95
2016,12,14,12,0,14.0,178.0,3.1,14.0,185.0,178.34,144.46
2016,12,14,12,15,23.5,185.0,3.05,14.0,196.5,194.27,157.88
2016,12,14,12,30,33.0,192.0,3.0,14.0,208.0,224.26,182.78
2016,12,14,12,45,17.0,173.5,2.95,14.0,182.0,179.5,145.57
2016,12,14,13,0,1.0,155.0,2.9,14.0,156.0,147.59,118.76
2016,12,14,13,15,2.0,152.0,2.9,14.0,153.5,146.31,117.91
2016,12,14,13,30,3.0,149.0,2.9,14.0,151.0,145.23,117.18
2016,12,14,13,45,1.5,125.5,2.9,14.0,126.5,119.45,95.75
2016,12,14,14,0,0.0,102.0,2.9,14.0,102.0,93.99,74.44
2016,12,14,14,15,0.0,94.0,2.9,14.0,94.0,86.43,68.17
2016,12,14,14,30,0.0,86.0,2.9,14.0,86.0,78.91,61.88
2016,12,14,14,45,0.0,77.0,2.9,14.0,77.0,70.35,54.64
2016,12,14,15,0,0.0,68.0,2.9,14.0,68.0,61.81,47.36
2016,12,14,15,15,0.0,57.5,2.9,14.0,57.5,51.62,38.59
2016,12,14,15,30,0.0,47.0,2.9,14.0,47.0,41.49,29.79
2016,12,14,15,45,0.0,36.5,2.9,14.0,36.5,32.19,21.63
2016,12,14,16,0,0.0,26.0,2.9,14.0,26.0,22.9,13.44
2016,12,14,16,15,0.0,17.0,2.85,14.0,17.0,14.95,6.06
2016,12,14,16,30,0.0,8.0,2.8,14.0,8.0,7.02,0.0
2016,12,14,16,45,0.0,4.0,2.8,14.0,4.0,3.64,0.0
2016,12,14,17,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.5,4.7,14.0,1.5,1.31,0.0
2016,12,15,8,0,0.0,3.0,4.6,14.0,3.0,2.63,0.0
2016,12,15,8,15,0.0,4.5,4.35,14.0,4.5,3.94,0.0
2016,12,15,8,30,0.0,6.0,4.1,14.0,6.0,5.26,0.0
2016,12,15,8,45,0.0,7.5,3.9,14.0,7.5,6.58,0.0
2016,12,15,9,0,0.0,9.0,3.7,14.0,9.0,7.9,1.14
2016,12,15,9,15,0.0,10.5,3.6,14.0,10.5,9.22,2.3
2016,12,15,9,30,0.0,12.0,3.5,14.0,12.0,10.55,3.44
2016,12,15,9,45,0.0,13.5,3.45,14.0,13.5,11.87,4.58
2016,12,15,10,0,0.0,15.0,3.4,14.0,15.0,13.2,5.71
2016,12,15,10,15,0.0,16.0,3.3,14.0,16.0,14.08,6.46
2016,12,15,10,30,0.0,17.0,3.2,14.0,17.0,14.97,7.2
2016,12,15,10,45,0.0,49.0,3.1,14.0,49.0,43.25,31.37
2016,12,15,11,0,0.0,81.0,3.0,14.0,81.0,71.68,55.43
2016,12,15,11,15,0.0,68.0,2.95,14.0,68.0,60.12,45.59
2016,12,15,11,30,0.0,55.0,2.9,14.0,55.0,48.58,35.79
2016,12,15,11,45,0.0,55.5,2.85,14.0,55.5,49.03,36.15
2016,12,15,12,0,0.0,56.0,2.8,14.0,56.0,49.48,36.52
2016,12,15,12,15,0.0,50.0,2.8,14.0,50.0,44.16,32.01
2016,12,15,12,30,0.0,44.0,2.8,14.0,44.0,38.84,27.5
2016,12,15,12,45,0.0,77.5,2.8,14.0,77.5,68.57,52.73
2016,12,15,13,0,0.0,111.0,2.8,14.0,111.0,100.96,80.0
2016,12,15,13,15,0.0,83.0,2.75,14.0,83.0,73.62,57.02
2016,12,15,13,30,0.0,55.0,2.7,14.0,55.0,48.57,35.87
2016,12,15,13,45,0.0,40.0,2.7,14.0,40.0,35.28,24.6
2016,12,15,14,0,0.0,25.0,2.7,14.0,25.0,22.02,13.28
2016,12,15,14,15,0.0,23.0,2.6,14.0,23.0,20.25,11.78
2016,12,15,14,30,0.0,21.0,2.5,14.0,21.0,18.48,10.28
2016,12,15,14,45,0.0,19.0,2.45,14.0,19.0,16.71,8.76
2016,12,15,15,0,0.0,17.0,2.4,14.0,17.0,14.94,7.24
2016,12,15,15,15,0.0,14.0,2.25,13.5,14.0,12.3,4.96
2016,12,15,15,30,0.0,11.0,2.1,13.0,11.0,9.66,2.66
2016,12,15,15,45,0.0,8.5,2.0,13.0,8.5,7.46,0.71
2016,12,15,16,0,0.0,6.0,1.9,13.0,6.0,5.26,0.0
2016,12,15,16,15,0.0,4.0,1.8,13.0,4.0,3.5,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,7,45,187.5,17.0,4.0,9.0,36.0,13.61,0.0
2016,12,16,8,0,375.0,34.0,4.1,9.0,72.0,28.14,17.94
2016,12,16,8,15,464.5,41.5,4.2,9.0,111.0,59.83,31.34
2016,12,16,8,30,554.0,49.0,4.3,9.0,150.0,106.66,61.67
2016,12,16,8,45,611.0,54.0,4.45,9.5,189.5,155.84,101.24
2016,12,16,9,0,668.0,59.0,4.6,10.0,229.0,211.0,149.61
2016,12,16,9,15,704.0,62.5,4.6,10.0,265.5,265.14,199.87
2016,12,16,9,30,740.0,66.0,4.6,10.0,302.0,321.21,252.05
2016,12,16,9,45,773.5,66.5,4.7,10.0,336.0,375.84,302.75
2016,12,16,10,0,807.0,67.0,4.8,10.0,370.0,432.3,354.17
2016,12,16,10,15,823.5,69.0,4.8,10.0,396.5,483.59,400.29
2016,12,16,10,30,840.0,71.0,4.8,10.0,423.0,534.46,444.95
2016,12,16,10,45,848.5,73.0,4.8,10.5,442.5,580.04,483.41
2016,12,16,11,0,857.0,75.0,4.8,11.0,462.0,624.0,519.54
2016,12,16,11,15,864.0,76.0,4.75,11.0,475.5,663.99,552.53
2016,12,16,11,30,871.0,77.0,4.7,11.0,489.0,701.78,583.09
2016,12,16,11,45,874.0,77.0,4.7,11.0,494.5,733.13,606.99
2016,12,16,12,0,877.0,77.0,4.7,11.0,500.0,761.64,628.69
2016,12,16,12,15,877.0,77.0,4.7,11.0,498.5,784.89,646.36
2016,12,16,12,30,877.0,77.0,4.7,11.0,497.0,804.91,661.65
2016,12,16,12,45,874.0,76.0,4.75,11.0,487.5,817.98,672.07
2016,12,16,13,0,871.0,75.0,4.8,11.0,478.0,827.59,680.03
2016,12,16,13,15,862.5,74.0,4.8,11.0,461.5,829.15,681.72
2016,12,16,13,30,854.0,73.0,4.8,11.0,445.0,827.17,680.88
2016,12,16,13,45,841.5,71.5,4.85,11.0,421.5,817.74,674.75
2016,12,16,14,0,829.0,70.0,4.9,11.0,398.0,804.93,666.08
2016,12,16,14,15,809.0,67.5,4.85,11.0,368.0,781.39,648.5
2016,12,16,14,30,789.0,65.0,4.8,11.0,338.0,754.93,628.48
2016,12,16,14,45,762.5,61.5,4.8,11.0,303.5,719.29,601.13
2016,12,16,15,0,736.0,58.0,4.8,11.0,269.0,681.45,571.35
2016,12,16,15,15,693.0,54.0,4.65,10.5,230.0,628.45,528.89
2016,12,16,15,30,650.0,50.0,4.5,10.0,191.0,574.6,484.21
2016,12,16,15,45,585.5,44.0,4.4,10.0,150.5,502.81,422.41
2016,12,16,16,0,521.0,38.0,4.3,10.0,110.0,441.39,366.05
2016,12,16,16,15,403.5,29.5,4.2,9.5,73.0,338.07,265.59
2016,12,16,16,30,286.0,21.0,4.1,9.0,36.0,227.85,49.3
2016,12,16,16,45,143.0,10.5,4.05,9.0,18.0,91.26,0.0
2016,12,16,17,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,7,45,237.5,14.5,1.85,6.5,38.0,12.47,0.0
2016,12,17,8,0,475.0,29.0,1.8,7.0,76.0,25.9,16.14
2016,12,17,8,15,559.0,35.5,1.85,7.0,117.0,59.77,29.21
2016,12,17,8,30,643.0,42.0,1.9,7.0,158.0,110.04,61.18
2016,12,17,8,45,693.5,46.5,1.95,7.5,198.5,162.29,103.41
2016,12,17,9,0,744.0,51.0,2.0,8.0,239.0,219.71,154.13
2016,12,17,9,15,777.0,54.5,2.0,8.0,277.0,276.07,206.52
2016,12,17,9,30,810.0,58.0,2.0,8.0,315.0,334.92,261.04
2016,12,17,9,45,830.0,60.5,2.0,8.5,347.5,389.87,311.24
2016,12,17,10,0,850.0,63.0,2.0,9.0,380.0,445.27,360.34
2016,12,17,10,15,865.0,65.0,2.0,9.0,407.0,497.86,406.41
2016,12,17,10,30,880.0,67.0,2.0,9.0,434.0,549.8,450.63
2016,12,17,10,45,888.5,68.5,2.0,9.5,454.0,593.36,486.34
2016,12,17,11,0,897.0,70.0,2.0,10.0,474.0,637.75,521.54
2016,12,17,11,15,903.0,70.5,2.0,10.0,487.5,677.39,553.18
2016,12,17,11,30,909.0,71.0,2.0,10.0,501.0,714.66,581.86
2016,12,17,11,45,910.0,71.5,2.0,10.0,506.0,745.79,604.45
2016,12,17,12,0,911.0,72.0,2.0,10.0,511.0,773.92,624.8
2016,12,17,12,15,910.0,72.0,2.0,10.0,509.0,796.77,641.28
2016,12,17,12,30,909.0,72.0,2.0,10.0,507.0,816.31,655.45
2016,12,17,12,45,900.5,73.0,2.0,10.0,497.0,827.68,663.78
2016,12,17,13,0,892.0,74.0,2.0,10.0,487.0,843.0,675.19
2016,12,17,13,15,883.0,73.0,1.95,10.0,470.0,844.45,676.12
2016,12,17,13,30,874.0,72.0,1.9,10.0,453.0,842.28,674.69
2016,12,17,13,45,860.0,70.5,1.85,10.0,428.5,831.73,667.31
2016,12,17,14,0,846.0,69.0,1.8,10.0,404.0,817.74,657.54
2016,12,17,14,15,826.5,67.0,1.75,10.0,374.0,795.26,641.53
2016,12,17,14,30,807.0,65.0,1.7,10.0,344.0,769.78,623.19
2016,12,17,14,45,777.0,62.0,1.65,10.0,308.5,731.8,595.18
2016,12,17,15,0,747.0,59.0,1.6,10.0,273.0,691.63,564.92
2016,12,17,15,15,703.5,55.0,1.6,9.5,233.5,638.05,524.75
2016,12,17,15,30,660.0,51.0,1.6,9.0,194.0,583.55,482.13
2016,12,17,15,45,591.0,45.0,1.6,9.0,153.0,516.05,426.28
2016,12,17,16,0,522.0,39.0,1.6,9.0,112.0,443.77,363.45
2016,12,17,16,15,403.5,30.0,1.65,8.5,74.5,339.02,265.03
2016,12,17,16,30,285.0,21.0,1.7,8.0,37.0,228.14,59.83
2016,12,17,16,45,142.5,10.5,1.75,8.0,18.5,91.13,0.0
2016,12,17,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,7,45,245.0,14.0,2.85,5.5,37.5,12.04,0.0
2016,12,18,8,0,490.0,28.0,2.9,6.0,75.0,24.98,15.3
2016,12,18,8,15,575.0,34.0,2.95,6.0,116.0,57.88,27.7
2016,12,18,8,30,660.0,40.0,3.0,6.0,157.0,108.56,59.55
2016,12,18,8,45,711.5,44.0,3.1,6.5,198.5,161.36,102.27
2016,12,18,9,0,763.0,48.0,3.2,7.0,240.0,219.41,153.94
2016,12,18,9,15,796.0,51.0,3.15,7.0,278.0,276.23,207.38
2016,12,18,9,30,829.0,54.0,3.1,7.0,316.0,335.5,263.05
2016,12,18,9,45,849.0,57.0,3.1,7.5,349.0,391.9,315.32
2016,12,18,10,0,869.0,60.0,3.1,8.0,382.0,447.42,365.46
2016,12,18,10,15,884.5,61.5,3.0,8.0,410.0,500.0,412.26
2016,12,18,10,30,900.0,63.0,2.9,8.0,438.0,551.91,457.11
2016,12,18,10,45,910.0,64.0,2.85,8.5,458.5,599.18,496.27
2016,12,18,11,0,920.0,65.0,2.8,9.0,479.0,644.78,532.9
2016,12,18,11,15,926.5,65.5,2.75,9.0,492.5,685.6,565.83
2016,12,18,11,30,933.0,66.0,2.7,9.0,506.0,724.03,595.43
2016,12,18,11,45,935.0,66.5,2.7,9.5,512.0,756.64,618.4
2016,12,18,12,0,937.0,67.0,2.7,10.0,518.0,786.23,638.98
2016,12,18,12,15,936.0,67.0,2.7,10.0,516.0,809.74,656.17
2016,12,18,12,30,935.0,67.0,2.7,10.0,514.0,829.85,670.94
2016,12,18,12,45,931.0,66.5,2.7,10.0,504.5,843.43,681.03
2016,12,18,13,0,927.0,66.0,2.7,10.0,495.0,853.4,688.64
2016,12,18,13,15,919.0,65.0,2.7,10.0,478.0,855.78,690.85
2016,12,18,13,30,911.0,64.0,2.7,10.0,461.0,854.5,690.57
2016,12,18,13,45,898.0,63.0,2.7,10.0,437.0,845.46,684.7
2016,12,18,14,0,885.0,62.0,2.7,10.0,413.0,832.99,676.38
2016,12,18,14,15,866.5,60.0,2.6,10.0,382.5,811.3,660.46
2016,12,18,14,30,848.0,58.0,2.5,10.0,352.0,794.39,647.99
2016,12,18,14,45,821.0,55.5,2.45,10.0,316.5,759.09,621.7
2016,12,18,15,0,794.0,53.0,2.4,10.0,281.0,721.45,593.07
2016,12,18,15,15,753.5,49.5,2.3,9.5,241.0,670.11,553.64
2016,12,18,15,30,713.0,46.0,2.2,9.0,201.0,617.71,511.8
2016,12,18,15,45,649.0,41.0,2.1,9.0,159.5,546.07,451.93
2016,12,18,16,0,585.0,36.0,2.0,9.0,118.0,475.6,390.11
2016,12,18,16,15,471.5,28.0,2.0,8.5,79.5,372.3,292.66
2016,12,18,16,30,358.0,20.0,2.0,8.0,41.0,265.28,82.58
2016,12,18,16,45,179.0,10.0,2.0,8.0,20.5,111.78,0.0
2016,12,18,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,19,7,45,218.0,14.0,1.95,5.5,35.0,11.09,0.0
2016,12,19,8,0,436.0,28.0,1.9,6.0,70.0,24.94,15.16
2016,12,19,8,15,521.0,35.0,1.9,6.0,109.5,55.24,27.39
2016,12,19,8,30,606.0,42.0,1.9,6.0,149.0,103.53,57.67
2016,12,19,8,45,657.0,46.5,1.9,6.5,188.5,153.54,97.77
2016,12,19,9,0,708.0,51.0,1.9,7.0,228.0,208.83,146.51
2016,12,19,9,15,742.0,54.0,1.85,7.5,265.0,262.89,196.46
2016,12,19,9,30,776.0,57.0,1.8,8.0,302.0,319.6,248.57
2016,12,19,9,45,792.0,61.0,1.8,8.5,333.0,372.81,297.27
2016,12,19,10,0,808.0,65.0,1.8,9.0,364.0,426.2,344.69
2016,12,19,10,15,824.5,66.5,1.8,9.0,391.0,477.04,389.29
2016,12,19,10,30,841.0,68.0,1.8,9.0,418.0,527.47,432.3
2016,12,19,10,45,850.5,69.5,1.85,9.5,438.0,573.22,469.91
2016,12,19,11,0,860.0,71.0,1.9,10.0,458.0,617.44,505.28
