Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,15,866.5,72.0,1.85,10.0,471.0,657.36,536.83
2016,12,19,11,30,873.0,73.0,1.8,10.0,484.0,695.07,565.93
2016,12,19,11,45,751.5,98.5,1.8,10.5,455.5,669.92,545.17
2016,12,19,12,0,630.0,124.0,1.8,11.0,427.0,632.38,515.11
2016,12,19,12,15,707.0,103.0,1.8,11.0,442.0,685.96,556.91
2016,12,19,12,30,784.0,82.0,1.8,11.0,457.0,735.35,593.21
2016,12,19,12,45,824.0,77.5,1.8,11.0,465.0,777.62,623.98
2016,12,19,13,0,864.0,73.0,1.8,11.0,473.0,817.77,653.08
2016,12,19,13,15,773.5,84.0,1.75,11.0,433.0,766.39,615.31
2016,12,19,13,30,683.0,95.0,1.7,11.0,393.0,715.53,578.52
2016,12,19,13,45,684.0,89.0,1.65,11.5,374.0,712.11,575.68
2016,12,19,14,0,685.0,83.0,1.6,12.0,355.0,705.78,570.22
2016,12,19,14,15,654.0,84.0,1.5,11.5,328.5,679.18,551.3
2016,12,19,14,30,623.0,85.0,1.4,11.0,302.0,650.23,530.52
2016,12,19,14,45,599.0,79.5,1.3,11.0,270.5,616.87,505.04
2016,12,19,15,0,575.0,74.0,1.2,11.0,239.0,581.78,477.72
2016,12,19,15,15,535.5,68.0,1.2,10.5,204.5,532.75,440.32
2016,12,19,15,30,496.0,62.0,1.2,10.0,170.0,483.31,401.16
2016,12,19,15,45,439.5,53.0,1.3,10.0,134.0,418.36,347.09
2016,12,19,16,0,383.0,44.0,1.4,10.0,98.0,355.22,291.75
2016,12,19,16,15,292.0,33.0,1.4,10.0,65.5,270.5,211.95
2016,12,19,16,30,201.0,22.0,1.4,10.0,33.0,179.45,61.73
2016,12,19,16,45,100.5,11.0,1.4,10.0,16.5,67.77,0.0
2016,12,19,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,20,7,45,182.5,14.5,2.2,7.5,31.5,11.52,0.0
2016,12,20,8,0,365.0,29.0,2.2,8.0,63.0,23.69,13.85
2016,12,20,8,15,452.0,36.0,2.15,8.0,100.5,50.19,25.11
2016,12,20,8,30,539.0,43.0,2.1,8.0,138.0,94.81,52.79
2016,12,20,8,45,594.5,47.5,2.05,8.5,176.0,141.9,89.91
2016,12,20,9,0,650.0,52.0,2.0,9.0,214.0,195.85,136.7
2016,12,20,9,15,685.0,55.5,1.95,9.5,249.5,247.43,183.9
2016,12,20,9,30,720.0,59.0,1.9,10.0,285.0,301.89,233.56
2016,12,20,9,45,751.5,60.0,1.85,10.5,317.5,354.96,281.38
2016,12,20,10,0,783.0,61.0,1.8,11.0,350.0,409.77,329.39
2016,12,20,10,15,719.0,78.0,1.75,11.0,358.5,437.82,355.7
2016,12,20,10,30,655.0,95.0,1.7,11.0,367.0,458.4,374.63
2016,12,20,10,45,588.0,117.5,1.65,11.5,370.5,475.4,388.65
2016,12,20,11,0,521.0,140.0,1.6,12.0,374.0,480.52,392.48
2016,12,20,11,15,686.0,104.0,1.5,12.0,421.0,577.33,469.55
2016,12,20,11,30,851.0,68.0,1.4,12.0,468.0,668.21,539.51
2016,12,20,11,45,791.0,82.0,1.35,12.5,458.0,675.6,542.33
2016,12,20,12,0,731.0,96.0,1.3,13.0,448.0,674.74,540.03
2016,12,20,12,15,613.5,127.5,1.25,13.0,422.0,641.42,514.26
2016,12,20,12,30,496.0,159.0,1.2,13.0,396.0,593.82,477.2
2016,12,20,12,45,597.5,129.0,1.2,13.0,409.5,659.29,528.86
2016,12,20,13,0,699.0,99.0,1.2,13.0,423.0,718.25,571.66
2016,12,20,13,15,640.5,110.0,1.2,13.0,399.0,692.14,552.41
2016,12,20,13,30,582.0,121.0,1.2,13.0,375.0,661.7,530.88
2016,12,20,13,45,569.5,117.5,1.25,13.0,355.5,650.22,523.76
2016,12,20,14,0,557.0,114.0,1.3,13.0,336.0,636.19,514.49
2016,12,20,14,15,546.5,106.5,1.25,13.0,311.0,617.0,500.43
2016,12,20,14,30,536.0,99.0,1.2,13.0,286.0,595.53,484.52
2016,12,20,14,45,520.5,90.5,1.15,13.0,257.0,566.77,462.79
2016,12,20,15,0,505.0,82.0,1.1,13.0,228.0,536.22,439.23
2016,12,20,15,15,561.0,65.5,1.05,12.5,206.5,549.69,449.56
2016,12,20,15,30,617.0,49.0,1.0,12.0,185.0,550.93,448.95
2016,12,20,15,45,554.5,43.5,1.0,12.0,146.5,489.26,398.32
2016,12,20,16,0,492.0,38.0,1.0,12.0,108.0,423.4,342.1
2016,12,20,16,15,383.0,29.5,1.05,11.5,72.5,326.25,253.83
2016,12,20,16,30,274.0,21.0,1.1,11.0,37.0,224.38,87.38
2016,12,20,16,45,137.0,10.5,1.15,11.0,18.5,88.47,0.0
2016,12,20,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,7,45,189.5,13.5,2.25,9.5,31.5,10.68,0.0
2016,12,21,8,0,379.0,27.0,2.3,10.0,63.0,21.92,12.16
2016,12,21,8,15,467.0,34.5,2.35,10.0,100.5,48.45,23.45
2016,12,21,8,30,555.0,42.0,2.4,10.0,138.0,94.34,51.42
2016,12,21,8,45,610.5,46.5,2.5,10.5,177.0,143.56,89.91
2016,12,21,9,0,666.0,51.0,2.6,11.0,216.0,197.02,136.06
2016,12,21,9,15,702.0,54.0,2.65,11.0,252.0,249.22,184.05
2016,12,21,9,30,738.0,57.0,2.7,11.0,288.0,304.37,234.9
2016,12,21,9,45,766.0,59.0,2.8,11.5,321.0,358.06,283.81
2016,12,21,10,0,794.0,61.0,2.9,12.0,354.0,413.16,332.77
2016,12,21,10,15,811.5,62.5,2.75,12.0,380.5,463.77,377.17
2016,12,21,10,30,829.0,64.0,2.6,12.0,407.0,514.13,420.02
2016,12,21,10,45,842.5,65.0,2.5,12.5,428.0,558.04,455.95
2016,12,21,11,0,856.0,66.0,2.4,13.0,449.0,603.23,491.65
2016,12,21,11,15,863.5,66.5,2.35,13.0,463.0,642.53,522.98
2016,12,21,11,30,871.0,67.0,2.3,13.0,477.0,679.72,551.7
2016,12,21,11,45,876.5,67.0,2.3,13.5,484.0,712.58,574.67
2016,12,21,12,0,882.0,67.0,2.3,14.0,491.0,742.81,595.53
2016,12,21,12,15,882.5,67.0,2.3,14.0,490.0,766.44,612.58
2016,12,21,12,30,883.0,67.0,2.3,14.0,489.0,786.93,627.44
2016,12,21,12,45,876.0,67.5,2.3,14.0,480.0,798.81,636.13
2016,12,21,13,0,869.0,68.0,2.3,14.0,471.0,807.22,642.5
2016,12,21,13,15,861.5,67.5,2.25,14.0,455.5,810.48,644.89
2016,12,21,13,30,854.0,67.0,2.2,14.0,440.0,818.26,650.7
2016,12,21,13,45,842.0,65.5,2.2,14.5,417.5,809.76,644.0
2016,12,21,14,0,830.0,64.0,2.2,15.0,395.0,797.92,635.07
2016,12,21,14,15,811.5,62.0,2.1,14.5,366.0,776.8,620.92
2016,12,21,14,30,793.0,60.0,2.0,14.0,337.0,752.74,604.45
2016,12,21,14,45,765.5,57.5,1.95,14.0,303.0,718.04,579.04
2016,12,21,15,0,738.0,55.0,1.9,14.0,269.0,681.17,551.44
2016,12,21,15,15,698.0,51.5,1.75,13.5,231.0,631.53,513.57
2016,12,21,15,30,658.0,48.0,1.6,13.0,193.0,580.93,473.58
2016,12,21,15,45,594.0,42.5,1.5,13.0,153.5,510.2,415.73
2016,12,21,16,0,530.0,37.0,1.4,13.0,114.0,440.85,356.49
2016,12,21,16,15,420.5,29.0,1.4,12.5,77.0,350.46,273.25
2016,12,21,16,30,311.0,21.0,1.4,12.0,40.0,248.27,106.99
2016,12,21,16,45,155.5,10.5,1.45,12.0,20.0,99.33,0.0
2016,12,21,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,7,45,198.5,14.0,1.4,8.5,32.5,11.15,0.0
2016,12,22,8,0,397.0,28.0,1.3,9.0,65.0,22.91,12.94
2016,12,22,8,15,487.0,35.5,1.2,9.0,103.5,49.15,24.07
2016,12,22,8,30,577.0,43.0,1.1,9.0,142.0,96.28,52.43
2016,12,22,8,45,631.0,48.0,1.05,9.5,182.0,146.98,91.91
2016,12,22,9,0,685.0,53.0,1.0,10.0,222.0,201.73,138.84
2016,12,22,9,15,721.0,56.5,0.9,10.5,259.0,255.51,187.19
2016,12,22,9,30,757.0,60.0,0.8,11.0,296.0,312.23,237.75
2016,12,22,9,45,781.5,62.5,0.75,11.5,329.0,366.2,285.39
2016,12,22,10,0,806.0,65.0,0.7,12.0,362.0,421.22,332.3
2016,12,22,10,15,823.5,66.5,0.8,12.0,389.0,472.56,376.45
2016,12,22,10,30,841.0,68.0,0.9,12.0,416.0,523.61,419.28
2016,12,22,10,45,852.5,69.5,1.0,12.5,437.0,570.69,457.26
2016,12,22,11,0,864.0,71.0,1.1,13.0,458.0,616.41,493.23
2016,12,22,11,15,871.0,71.5,1.15,13.0,472.0,656.48,524.69
2016,12,22,11,30,878.0,72.0,1.2,13.0,486.0,689.47,550.47
2016,12,22,11,45,882.0,72.5,1.25,13.0,492.5,722.26,574.21
2016,12,22,12,0,886.0,73.0,1.3,13.0,499.0,752.34,595.94
2016,12,22,12,15,885.5,73.0,1.3,13.0,497.5,775.51,612.16
2016,12,22,12,30,885.0,73.0,1.3,13.0,496.0,795.49,626.21
2016,12,22,12,45,883.5,71.5,1.3,13.5,488.0,809.52,634.99
2016,12,22,13,0,882.0,70.0,1.3,14.0,480.0,820.16,641.52
2016,12,22,13,15,873.5,69.5,1.2,14.0,463.5,822.87,642.47
2016,12,22,13,30,865.0,69.0,1.1,14.0,447.0,830.02,646.63
2016,12,22,13,45,852.0,67.5,1.05,14.0,424.0,820.84,640.1
2016,12,22,14,0,839.0,66.0,1.0,14.0,401.0,808.26,631.43
2016,12,22,14,15,819.5,64.0,0.95,13.5,371.5,786.36,617.33
2016,12,22,14,30,800.0,62.0,0.9,13.0,342.0,761.5,600.99
2016,12,22,14,45,770.0,59.5,0.85,13.0,307.0,724.75,574.68
2016,12,22,15,0,740.0,57.0,0.8,13.0,272.0,685.85,546.28
2016,12,22,15,15,698.0,53.0,0.85,12.5,233.5,634.0,509.51
2016,12,22,15,30,656.0,49.0,0.9,12.0,195.0,581.27,470.31
2016,12,22,15,45,593.5,43.5,1.0,12.0,155.0,511.62,415.49
2016,12,22,16,0,531.0,38.0,1.1,12.0,115.0,443.17,358.5
2016,12,22,16,15,422.5,29.5,1.15,11.5,78.0,352.89,276.36
2016,12,22,16,30,314.0,21.0,1.2,11.0,41.0,251.32,118.48
2016,12,22,16,45,157.0,10.5,1.25,11.0,20.5,100.41,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,4.0,4.05,10.0,4.0,3.5,0.0
2016,12,23,8,0,0.0,8.0,4.0,10.0,8.0,7.02,0.0
2016,12,23,8,15,0.0,13.0,3.8,10.0,13.0,11.42,3.95
2016,12,23,8,30,0.0,18.0,3.6,10.0,18.0,15.82,7.93
2016,12,23,8,45,0.0,23.5,3.45,10.5,23.5,20.67,12.24
2016,12,23,9,0,0.0,29.0,3.3,11.0,29.0,25.53,16.52
2016,12,23,9,15,0.0,34.5,3.15,11.0,34.5,30.39,20.79
2016,12,23,9,30,0.0,40.0,3.0,11.0,40.0,35.26,25.03
2016,12,23,9,45,0.0,44.5,2.9,11.0,44.5,39.25,28.47
2016,12,23,10,0,0.0,49.0,2.8,11.0,49.0,43.24,31.89
2016,12,23,10,15,0.0,63.5,2.85,11.0,63.5,56.11,42.94
2016,12,23,10,30,0.0,78.0,2.9,11.0,78.0,69.04,53.98
2016,12,23,10,45,0.0,75.5,2.95,11.5,75.5,66.78,51.86
2016,12,23,11,0,0.0,73.0,3.0,12.0,73.0,64.56,49.81
2016,12,23,11,15,59.5,141.0,3.35,12.0,169.0,174.02,143.46
2016,12,23,11,30,119.0,209.0,3.7,12.0,265.0,302.36,250.31
2016,12,23,11,45,59.5,114.0,4.05,12.0,142.0,151.12,124.36
2016,12,23,12,0,0.0,19.0,4.4,12.0,19.0,16.74,8.74
2016,12,23,12,15,105.5,115.0,4.55,11.5,165.5,202.07,169.55
2016,12,23,12,30,211.0,211.0,4.7,11.0,312.0,400.15,335.23
2016,12,23,12,45,141.0,205.5,4.9,11.0,272.5,343.8,287.32
2016,12,23,13,0,71.0,200.0,5.1,11.0,233.0,270.07,224.97
2016,12,23,13,15,35.5,171.5,5.1,11.0,188.0,208.66,173.05
2016,12,23,13,30,0.0,143.0,5.1,11.0,143.0,135.75,110.56
2016,12,23,13,45,113.5,155.0,5.1,11.0,200.5,273.97,231.22
2016,12,23,14,0,227.0,167.0,5.1,11.0,258.0,404.01,341.91
2016,12,23,14,15,214.0,158.0,4.95,11.0,239.0,368.24,312.3
2016,12,23,14,30,201.0,149.0,4.8,11.0,220.0,348.03,295.52
2016,12,23,14,45,191.5,135.0,4.7,11.0,197.0,323.23,274.91
2016,12,23,15,0,182.0,121.0,4.6,11.0,174.0,298.05,253.65
2016,12,23,15,15,359.0,92.5,4.35,10.5,179.0,425.13,362.72
2016,12,23,15,30,536.0,64.0,4.1,10.0,184.0,517.48,438.49
2016,12,23,15,45,465.5,56.5,3.95,10.0,146.0,442.92,373.64
2016,12,23,16,0,395.0,49.0,3.8,10.0,108.0,370.37,308.74
2016,12,23,16,15,284.0,38.0,3.7,9.5,73.0,272.26,218.61
2016,12,23,16,30,173.0,27.0,3.6,9.0,38.0,172.95,88.0
2016,12,23,16,45,86.5,13.5,3.5,9.0,19.0,62.47,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,45,196.0,14.0,2.7,7.5,31.0,11.19,0.0
2016,12,24,8,0,392.0,28.0,2.7,8.0,62.0,22.98,12.81
2016,12,24,8,15,484.5,35.0,2.75,8.0,101.0,46.59,22.91
2016,12,24,8,30,577.0,42.0,2.8,8.0,140.0,94.71,51.63
2016,12,24,8,45,634.0,46.0,2.85,8.5,179.5,143.08,89.0
2016,12,24,9,0,691.0,50.0,2.9,9.0,219.0,197.5,136.07
2016,12,24,9,15,727.0,53.5,2.9,9.0,256.5,251.51,186.04
2016,12,24,9,30,763.0,57.0,2.9,9.0,294.0,308.48,238.96
2016,12,24,9,45,788.5,59.0,2.95,9.0,327.0,362.59,289.34
2016,12,24,10,0,814.0,61.0,3.0,9.0,360.0,417.83,339.66
2016,12,24,10,15,831.0,63.0,3.0,9.0,387.0,469.86,386.17
2016,12,24,10,30,848.0,65.0,3.0,9.0,414.0,521.59,431.19
2016,12,24,10,45,858.5,66.0,3.05,9.5,435.0,564.9,467.8
2016,12,24,11,0,869.0,67.0,3.1,10.0,456.0,609.17,504.1
2016,12,24,11,15,876.0,68.0,3.1,10.0,470.0,649.5,537.18
2016,12,24,11,30,883.0,69.0,3.1,10.0,484.0,687.68,567.8
2016,12,24,11,45,886.5,69.0,3.1,10.0,491.0,719.82,591.85
2016,12,24,12,0,890.0,69.0,3.1,10.0,498.0,749.2,613.76
2016,12,24,12,15,890.0,69.0,3.1,10.0,497.0,773.01,631.45
2016,12,24,12,30,890.0,69.0,3.1,10.0,496.0,793.63,646.84
2016,12,24,12,45,881.5,70.5,3.1,10.0,487.0,806.05,656.21
2016,12,24,13,0,873.0,72.0,3.1,10.0,478.0,822.47,668.72
2016,12,24,13,15,865.5,71.0,3.05,10.0,462.5,825.77,671.25
2016,12,24,13,30,858.0,70.0,3.0,10.0,447.0,825.54,671.37
2016,12,24,13,45,847.5,68.0,3.0,10.0,424.5,818.02,666.51
2016,12,24,14,0,837.0,66.0,3.0,10.0,402.0,807.1,659.2
2016,12,24,14,15,819.0,64.0,2.9,10.0,373.5,786.67,644.12
2016,12,24,14,30,801.0,62.0,2.8,10.0,345.0,763.23,626.68
2016,12,24,14,45,776.0,59.0,2.75,10.0,311.0,730.03,601.81
2016,12,24,15,0,751.0,56.0,2.7,10.0,277.0,694.53,574.61
2016,12,24,15,15,710.5,52.5,2.6,9.5,238.5,644.38,535.9
2016,12,24,15,30,670.0,49.0,2.5,9.0,200.0,593.22,494.95
2016,12,24,15,45,609.0,44.0,2.4,9.0,160.0,524.86,437.65
2016,12,24,16,0,548.0,39.0,2.3,9.0,120.0,457.42,378.67
2016,12,24,16,15,438.0,31.0,2.3,8.5,82.5,366.04,294.2
2016,12,24,16,30,328.0,23.0,2.3,8.0,45.0,264.85,146.31
2016,12,24,16,45,164.0,11.5,2.35,8.0,22.5,105.86,0.0
2016,12,24,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,25,7,45,197.5,13.5,2.2,6.5,31.0,10.77,0.0
2016,12,25,8,0,395.0,27.0,2.3,7.0,62.0,22.09,12.06
2016,12,25,8,15,486.5,34.0,2.35,7.0,100.5,44.77,21.87
2016,12,25,8,30,578.0,41.0,2.4,7.0,139.0,92.74,50.25
2016,12,25,8,45,632.0,45.5,2.45,7.5,178.5,141.12,87.67
2016,12,25,9,0,686.0,50.0,2.5,8.0,218.0,195.22,134.6
2016,12,25,9,15,721.5,53.5,2.5,8.0,255.0,248.8,184.24
2016,12,25,9,30,757.0,57.0,2.5,8.0,292.0,305.3,236.82
2016,12,25,9,45,516.5,100.5,2.55,8.5,268.5,298.28,240.47
2016,12,25,10,0,276.0,144.0,2.6,9.0,245.0,263.0,216.45
2016,12,25,10,15,275.0,156.0,2.6,9.0,263.0,290.84,241.25
2016,12,25,10,30,274.0,168.0,2.6,9.0,281.0,318.27,264.97
2016,12,25,10,45,265.5,178.0,2.65,9.0,292.5,338.9,282.72
2016,12,25,11,0,257.0,188.0,2.7,9.0,304.0,358.38,299.17
2016,12,25,11,15,164.5,195.5,2.75,9.0,270.5,309.64,258.48
2016,12,25,11,30,72.0,203.0,2.8,9.0,237.0,252.49,209.91
2016,12,25,11,45,90.0,208.5,2.85,9.5,251.5,275.35,229.11
2016,12,25,12,0,108.0,214.0,2.9,10.0,266.0,299.36,248.93
2016,12,25,12,15,135.5,214.0,2.9,10.0,279.5,338.17,281.32
2016,12,25,12,30,163.0,214.0,2.9,10.0,293.0,365.58,304.38
2016,12,25,12,45,200.0,207.5,2.9,10.0,302.5,393.35,328.08
2016,12,25,13,0,237.0,201.0,2.9,10.0,312.0,436.72,363.99
2016,12,25,13,15,306.0,183.5,2.9,10.0,322.0,478.14,399.3
2016,12,25,13,30,375.0,166.0,2.9,10.0,332.0,519.07,434.0
2016,12,25,13,45,451.5,143.0,2.95,10.0,332.0,575.82,480.89
2016,12,25,14,0,528.0,120.0,3.0,10.0,332.0,613.31,512.41
2016,12,25,14,15,423.0,126.5,2.95,10.0,289.0,533.86,448.18
2016,12,25,14,30,318.0,133.0,2.9,10.0,246.0,437.71,369.87
2016,12,25,14,45,302.5,122.5,2.85,10.0,221.5,410.63,348.28
2016,12,25,15,0,287.0,112.0,2.8,10.0,197.0,382.95,325.39
2016,12,25,15,15,269.5,98.0,2.75,9.5,169.5,348.19,296.69
2016,12,25,15,30,252.0,84.0,2.7,9.0,142.0,313.15,266.9
2016,12,25,15,45,228.0,69.0,2.65,9.0,113.5,271.75,230.25
2016,12,25,16,0,204.0,54.0,2.6,9.0,85.0,245.76,205.01
2016,12,25,16,15,154.0,39.0,2.7,8.5,58.0,173.27,139.33
2016,12,25,16,30,104.0,24.0,2.8,8.0,31.0,125.93,71.3
2016,12,25,16,45,52.0,12.0,2.95,8.0,15.5,41.24,0.0
2016,12,25,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,26,7,45,201.0,13.0,2.8,5.5,30.5,10.35,0.0
2016,12,26,8,0,402.0,26.0,2.9,6.0,61.0,23.16,12.87
2016,12,26,8,15,493.0,33.5,2.95,6.0,100.0,45.54,22.93
2016,12,26,8,30,584.0,41.0,3.0,6.0,139.0,92.19,49.9
2016,12,26,8,45,637.5,46.0,3.05,6.5,179.0,141.27,87.89
2016,12,26,9,0,691.0,51.0,3.1,7.0,219.0,196.02,135.57
2016,12,26,9,15,727.0,54.5,3.1,7.0,256.5,250.02,185.85
2016,12,26,9,30,763.0,58.0,3.1,7.0,294.0,307.0,239.23
2016,12,26,9,45,785.0,61.0,3.1,7.5,326.5,360.92,289.39
2016,12,26,10,0,807.0,64.0,3.1,8.0,359.0,415.67,339.01
2016,12,26,10,15,824.0,65.5,3.05,8.0,386.5,466.99,385.09
2016,12,26,10,30,841.0,67.0,3.0,8.0,414.0,518.01,429.66
2016,12,26,10,45,852.5,68.5,3.0,8.5,435.0,565.35,469.4
2016,12,26,11,0,864.0,70.0,3.0,9.0,456.0,611.37,506.94
2016,12,26,11,15,871.0,70.5,2.95,9.0,470.5,647.55,536.77
2016,12,26,11,30,878.0,71.0,2.9,9.0,485.0,685.19,567.01
2016,12,26,11,45,881.5,71.5,2.85,9.5,491.5,718.01,590.29
2016,12,26,12,0,885.0,72.0,2.8,10.0,498.0,748.1,611.28
2016,12,26,12,15,884.5,71.5,2.7,10.0,497.0,771.06,627.61
2016,12,26,12,30,884.0,71.0,2.6,10.0,496.0,790.82,641.57
2016,12,26,12,45,879.5,71.0,2.55,10.0,488.0,804.72,651.57
2016,12,26,13,0,875.0,71.0,2.5,10.0,480.0,815.2,659.18
2016,12,26,13,15,867.0,70.0,2.45,10.0,464.0,818.07,661.33
2016,12,26,13,30,859.0,69.0,2.4,10.0,448.0,825.39,666.92
2016,12,26,13,45,846.5,67.5,2.35,10.5,425.5,817.06,659.84
2016,12,26,14,0,834.0,66.0,2.3,11.0,403.0,805.33,650.47
2016,12,26,14,15,815.5,64.0,2.15,11.0,374.5,784.69,634.93
2016,12,26,14,30,797.0,62.0,2.0,11.0,346.0,761.05,617.09
2016,12,26,14,45,771.0,59.5,1.95,11.0,312.0,727.91,592.7
2016,12,26,15,0,745.0,57.0,1.9,11.0,278.0,692.47,566.06
2016,12,26,15,15,705.5,53.0,1.85,10.5,240.0,642.67,528.58
2016,12,26,15,30,666.0,49.0,1.8,10.0,202.0,591.85,488.89
2016,12,26,15,45,606.0,44.0,1.75,9.5,162.0,524.38,434.24
2016,12,26,16,0,546.0,39.0,1.7,9.0,122.0,457.84,377.73
2016,12,26,16,15,443.5,31.0,1.8,8.5,84.5,370.79,298.85
2016,12,26,16,30,341.0,23.0,1.9,8.0,47.0,275.96,168.92
2016,12,26,16,45,170.5,11.5,2.0,8.0,23.5,110.17,0.0
2016,12,26,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,7,45,173.0,14.0,1.7,6.5,28.5,11.23,0.0
2016,12,27,8,0,346.0,28.0,1.7,7.0,57.0,23.01,12.6
2016,12,27,8,15,439.0,36.0,1.65,7.0,95.0,43.25,22.42
2016,12,27,8,30,532.0,44.0,1.6,7.0,133.0,87.58,48.03
2016,12,27,8,45,592.0,49.0,1.55,7.5,172.5,134.89,83.99
2016,12,27,9,0,652.0,54.0,1.5,8.0,212.0,189.77,130.78
2016,12,27,9,15,689.0,57.5,1.35,8.0,248.5,241.88,178.37
2016,12,27,9,30,726.0,61.0,1.2,8.0,285.0,297.15,228.87
2016,12,27,9,45,755.5,63.0,1.1,8.5,318.5,350.94,277.17
2016,12,27,10,0,785.0,65.0,1.0,9.0,352.0,406.36,325.31
2016,12,27,10,15,802.5,67.0,1.1,9.5,379.5,457.45,369.48
2016,12,27,10,30,820.0,69.0,1.2,10.0,407.0,508.35,412.24
2016,12,27,10,45,830.5,70.5,1.3,10.5,428.0,554.32,450.02
2016,12,27,11,0,841.0,72.0,1.4,11.0,449.0,598.94,485.79
2016,12,27,11,15,814.0,76.0,1.4,11.0,450.0,620.8,503.57
2016,12,27,11,30,787.0,80.0,1.4,11.0,451.0,638.21,517.63
2016,12,27,11,45,687.5,108.5,1.4,11.0,436.0,630.58,511.13
2016,12,27,12,0,588.0,137.0,1.4,11.0,421.0,611.12,495.6
2016,12,27,12,15,598.0,133.5,1.3,11.0,422.0,633.23,512.46
2016,12,27,12,30,608.0,130.0,1.2,11.0,423.0,653.38,527.18
2016,12,27,12,45,678.0,109.0,1.1,11.5,430.5,699.68,559.68
2016,12,27,13,0,748.0,88.0,1.0,12.0,438.0,739.56,586.1
2016,12,27,13,15,573.0,125.5,1.0,12.0,388.5,653.41,523.37
2016,12,27,13,30,398.0,163.0,1.0,12.0,339.0,551.06,445.32
2016,12,27,13,45,445.0,145.5,1.0,12.0,333.0,573.57,465.21
2016,12,27,14,0,492.0,128.0,1.0,12.0,327.0,593.59,481.86
2016,12,27,14,15,415.5,129.5,1.0,12.0,289.5,531.73,434.08
2016,12,27,14,30,339.0,131.0,1.0,12.0,252.0,452.43,372.88
2016,12,27,14,45,315.5,122.5,1.05,12.0,226.5,421.32,349.33
2016,12,27,15,0,292.0,114.0,1.1,12.0,201.0,389.92,324.5
2016,12,27,15,15,272.5,100.5,1.15,11.5,173.0,354.32,296.34
2016,12,27,15,30,253.0,87.0,1.2,11.0,145.0,318.59,267.07
2016,12,27,15,45,225.0,71.5,1.25,11.0,116.0,273.58,228.54
2016,12,27,16,0,197.0,56.0,1.3,11.0,87.0,229.17,189.33
2016,12,27,16,15,145.0,41.0,1.35,10.5,60.0,170.63,136.36
2016,12,27,16,30,93.0,26.0,1.4,10.0,33.0,110.42,67.48
2016,12,27,16,45,46.5,13.0,1.5,10.0,16.5,39.09,0.0
2016,12,27,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,7,45,207.0,12.5,2.35,6.5,30.0,10.79,0.0
2016,12,28,8,0,414.0,25.0,2.4,7.0,60.0,22.22,11.88
2016,12,28,8,15,504.0,31.5,2.4,7.5,99.0,42.04,20.55
2016,12,28,8,30,594.0,38.0,2.4,8.0,138.0,88.05,45.91
2016,12,28,8,45,650.0,42.5,2.4,8.5,178.0,137.45,83.32
2016,12,28,9,0,706.0,47.0,2.4,9.0,218.0,192.79,130.82
2016,12,28,9,15,741.0,50.0,2.4,9.0,255.0,246.78,180.67
2016,12,28,9,30,776.0,53.0,2.4,9.0,292.0,303.61,233.49
2016,12,28,9,45,803.0,54.0,2.45,9.5,325.5,357.91,283.5
2016,12,28,10,0,830.0,55.0,2.5,10.0,359.0,412.35,332.51
2016,12,28,10,15,845.5,56.5,2.4,10.5,386.5,463.43,377.2
2016,12,28,10,30,861.0,58.0,2.3,11.0,414.0,514.02,419.93
2016,12,28,10,45,872.0,59.0,2.25,11.5,435.0,560.78,458.38
2016,12,28,11,0,883.0,60.0,2.2,12.0,456.0,606.12,494.49
2016,12,28,11,15,889.5,60.5,2.1,12.0,470.0,646.33,526.3
2016,12,28,11,30,896.0,61.0,2.0,12.0,484.0,684.32,555.23
2016,12,28,11,45,899.5,61.5,1.9,12.5,491.0,717.76,577.74
2016,12,28,12,0,903.0,62.0,1.8,13.0,498.0,748.43,597.88
2016,12,28,12,15,902.5,62.0,1.75,13.0,497.5,772.5,614.56
2016,12,28,12,30,902.0,62.0,1.7,13.0,497.0,793.34,628.94
2016,12,28,12,45,896.5,62.5,1.7,13.0,489.0,807.49,639.08
2016,12,28,13,0,891.0,63.0,1.7,13.0,481.0,818.13,646.89
2016,12,28,13,15,884.0,62.0,1.65,13.0,466.0,822.08,649.54
2016,12,28,13,30,877.0,61.0,1.6,13.0,451.0,822.49,649.85
2016,12,28,13,45,865.5,60.0,1.6,13.5,429.0,815.67,644.5
2016,12,28,14,0,854.0,59.0,1.6,14.0,407.0,805.49,636.89
2016,12,28,14,15,837.5,57.5,1.5,13.5,378.5,787.24,624.76
2016,12,28,14,30,821.0,56.0,1.4,13.0,350.0,766.03,610.39
2016,12,28,14,45,796.5,53.5,1.3,13.0,316.5,742.02,592.6
2016,12,28,15,0,772.0,51.0,1.2,13.0,283.0,707.59,566.78
2016,12,28,15,15,735.5,48.0,1.15,12.5,245.0,661.11,532.85
2016,12,28,15,30,699.0,45.0,1.1,12.0,207.0,613.44,496.72
2016,12,28,15,45,642.0,40.5,1.1,12.0,167.5,548.14,444.9
2016,12,28,16,0,585.0,36.0,1.1,12.0,128.0,483.74,391.3
2016,12,28,16,15,488.5,29.0,1.1,11.5,89.5,391.94,311.91
2016,12,28,16,30,392.0,22.0,1.1,11.0,51.0,302.04,196.65
2016,12,28,16,45,196.0,11.0,1.15,11.0,25.5,125.26,0.0
2016,12,28,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,29,7,45,182.5,14.0,3.3,7.5,29.5,11.27,0.0
2016,12,29,8,0,365.0,28.0,3.4,8.0,59.0,23.08,12.41
2016,12,29,8,15,461.0,35.5,3.45,8.0,97.5,41.68,21.41
2016,12,29,8,30,557.0,43.0,3.5,8.0,136.0,86.83,46.53
2016,12,29,8,45,614.0,48.5,3.55,8.5,176.5,135.49,83.34
2016,12,29,9,0,671.0,54.0,3.6,9.0,217.0,191.43,131.24
2016,12,29,9,15,709.5,58.0,3.6,9.0,255.0,245.48,180.96
2016,12,29,9,30,748.0,62.0,3.6,9.0,293.0,302.86,234.22
2016,12,29,9,45,761.5,67.5,3.65,9.5,324.5,355.59,283.32
2016,12,29,10,0,775.0,73.0,3.7,10.0,356.0,408.39,331.25
2016,12,29,10,15,794.0,75.0,3.6,10.0,384.0,459.97,377.31
2016,12,29,10,30,813.0,77.0,3.5,10.0,412.0,511.53,422.1
2016,12,29,10,45,828.0,78.0,3.45,10.5,434.5,559.49,462.13
2016,12,29,11,0,843.0,79.0,3.4,11.0,457.0,606.46,500.24
2016,12,29,11,15,850.5,80.0,3.25,11.5,471.5,647.4,532.26
2016,12,29,11,30,858.0,81.0,3.1,12.0,486.0,686.28,561.78
2016,12,29,11,45,864.0,80.5,3.0,12.5,493.5,720.11,586.09
2016,12,29,12,0,870.0,80.0,2.9,13.0,501.0,751.36,607.46
2016,12,29,12,15,869.5,80.0,2.8,13.0,500.5,775.49,624.49
2016,12,29,12,30,869.0,80.0,2.7,13.0,500.0,796.44,639.17
2016,12,29,12,45,875.5,76.5,2.6,13.0,494.0,815.45,652.45
2016,12,29,13,0,882.0,73.0,2.5,13.0,488.0,823.72,657.92
2016,12,29,13,15,874.0,72.0,2.4,13.0,472.5,834.78,665.58
2016,12,29,13,30,866.0,71.0,2.3,13.0,457.0,834.76,665.26
2016,12,29,13,45,854.0,69.5,2.25,13.5,434.5,827.2,658.87
2016,12,29,14,0,842.0,68.0,2.2,14.0,412.0,816.2,650.14
2016,12,29,14,15,824.0,66.0,2.1,13.5,383.5,796.23,636.88
2016,12,29,14,30,806.0,64.0,2.0,13.0,355.0,773.18,621.27
2016,12,29,14,45,779.0,61.5,1.9,13.0,320.5,739.31,596.25
2016,12,29,15,0,752.0,59.0,1.8,13.0,286.0,703.1,569.04
2016,12,29,15,15,713.0,55.5,1.7,12.5,248.0,654.25,532.54
2016,12,29,15,30,674.0,52.0,1.6,12.0,210.0,604.2,493.82
2016,12,29,15,45,612.0,46.5,1.5,12.0,169.0,534.3,437.22
2016,12,29,16,0,550.0,41.0,1.4,12.0,128.0,473.45,385.44
2016,12,29,16,15,448.5,33.0,1.45,11.5,90.0,378.62,303.21
2016,12,29,16,30,347.0,25.0,1.5,11.0,52.0,287.0,193.26
2016,12,29,16,45,173.5,12.5,1.6,10.5,26.0,113.7,0.0
2016,12,29,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,147.5,14.5,0.7,8.5,27.0,11.71,0.0
2016,12,30,8,0,295.0,29.0,0.6,9.0,54.0,23.94,13.02
2016,12,30,8,15,390.0,38.0,0.55,9.0,91.0,41.35,22.72
2016,12,30,8,30,485.0,47.0,0.5,9.0,128.0,83.49,46.52
2016,12,30,8,45,541.5,54.0,0.45,9.5,166.5,129.3,80.61
2016,12,30,9,0,598.0,61.0,0.4,10.0,205.0,181.29,123.86
2016,12,30,9,15,637.5,65.5,0.55,10.0,242.0,232.4,169.49
2016,12,30,9,30,677.0,70.0,0.7,10.0,279.0,287.07,218.72
2016,12,30,9,45,717.5,70.5,0.85,10.5,313.5,341.27,266.89
2016,12,30,10,0,758.0,71.0,1.0,11.0,348.0,398.31,316.53
2016,12,30,10,15,776.5,73.0,1.15,11.0,375.5,448.83,360.78
2016,12,30,10,30,795.0,75.0,1.3,11.0,403.0,499.34,404.06
2016,12,30,10,45,805.5,77.0,1.45,11.5,424.0,545.1,441.91
2016,12,30,11,0,816.0,79.0,1.6,12.0,445.0,589.6,477.87
2016,12,30,11,15,824.0,80.0,1.6,12.0,460.0,629.89,509.81
2016,12,30,11,30,832.0,81.0,1.6,12.0,475.0,668.26,539.64
2016,12,30,11,45,835.5,81.5,1.65,12.0,482.0,700.73,564.31
2016,12,30,12,0,839.0,82.0,1.7,12.0,489.0,730.59,586.22
2016,12,30,12,15,839.5,82.0,1.7,12.0,489.0,754.82,603.58
2016,12,30,12,30,840.0,82.0,1.7,12.0,489.0,776.02,618.81
2016,12,30,12,45,836.5,81.5,1.75,12.0,481.5,790.27,629.59
2016,12,30,13,0,833.0,81.0,1.8,12.0,474.0,801.2,638.16
2016,12,30,13,15,825.5,80.0,1.85,12.0,459.0,804.83,641.64
2016,12,30,13,30,818.0,79.0,1.9,12.0,444.0,805.05,642.83
2016,12,30,13,45,804.0,78.0,2.0,12.0,422.0,796.42,638.17
2016,12,30,14,0,790.0,77.0,2.1,12.0,400.0,784.49,631.15
2016,12,30,14,15,771.0,74.5,2.15,12.0,372.5,763.36,616.88
2016,12,30,14,30,752.0,72.0,2.2,12.0,345.0,739.32,600.3
2016,12,30,14,45,719.5,70.0,2.3,12.0,311.0,702.13,573.78
2016,12,30,15,0,687.0,68.0,2.4,12.0,277.0,669.25,549.85
2016,12,30,15,15,645.5,63.5,2.35,11.5,239.5,618.84,511.64
2016,12,30,15,30,604.0,59.0,2.3,11.0,202.0,567.74,471.56
2016,12,30,15,45,526.0,54.5,2.25,11.0,162.0,489.66,407.56
2016,12,30,16,0,448.0,50.0,2.2,11.0,122.0,413.52,342.3
2016,12,30,16,15,345.0,40.0,2.2,10.5,85.5,318.01,258.3
2016,12,30,16,30,242.0,30.0,2.2,10.0,49.0,226.87,157.81
2016,12,30,16,45,121.0,15.0,2.25,10.0,24.5,85.22,0.0
2016,12,30,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
